Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,80.0340787989,21.3647817114,9.89566331777,0.285330739781,4.12243109448,15.9888894789,95.6582882913,92.6665578734,2.97173041782,0.02
 01/02  02:00:00,73.5581185311,18.4878805987,7.27018196325,1.58225066675,4.12243109448,15.9888894789,82.3468333609,79.3551029431,2.97173041782,0.02
 01/02  03:00:00,84.3316003152,23.3258178555,9.62185385759,2.85673582652,4.12243109448,15.9888894789,103.021960308,100.03022989,2.97173041782,0.02
 01/02  04:00:00,76.3312862406,19.0062016558,7.93364249434,3.68446019339,4.12243109448,15.9888894789,83.4183371184,80.4266067006,2.97173041782,0.02
 01/02  05:00:00,112.031207673,28.1637551123,12.0204648282,3.96841861649,12.3672932834,24.9413748627,118.091596622,113.118712592,4.9528840297,0.02
 01/02  06:00:00,136.627985984,28.2147553376,15.549735096,25.5167911003,12.3672932834,24.9413748627,185.185143642,180.212259613,4.9528840297,0.02
 01/02  07:00:00,193.212854823,29.1670618203,15.9999096558,23.9355582445,24.7345865669,70.7195625826,154.238276896,144.312508837,9.90576805939,0.02
 01/02  08:00:00,217.954921103,29.2875430677,16.3319193215,17.2106423646,37.1018798503,92.3937384068,132.26172799,122.335959931,9.90576805939,0.02
 01/02  09:00:00,212.829172403,29.3572627729,17.4480251656,15.1662359,37.1018798503,104.434947198,126.049233159,116.1234651,9.90576805939,0.02
 01/02  10:00:00,226.254184248,29.4028263873,18.9410644675,13.5741958114,37.1018798503,116.476155989,131.21278084,112.675459952,9.90576805939,8.63155282845
 01/02  11:00:00,226.088355641,29.4420427721,19.9291355759,11.9168958781,37.1018798503,116.476155989,119.445599441,109.519831382,9.90576805939,0.02
 01/02  12:00:00,225.050744498,29.4722964373,20.8412172741,10.532168608,37.1018798503,116.476155989,125.864962674,107.318713262,9.90576805939,8.6404813529
 01/02  13:00:00,213.879912983,29.5021328516,21.8285712834,9.16577050168,37.1018798503,104.434947198,115.015142222,105.089374163,9.90576805939,0.02
 01/02  14:00:00,224.275127052,29.5450685338,23.1845098599,7.91952901724,37.1018798503,116.476155989,121.928603247,103.382205196,9.90576805939,8.64062999184
 01/02  15:00:00,225.437451112,29.5931387189,25.0067135286,6.83615321822,37.1018798503,116.476155989,120.03334357,101.489042368,9.90576805939,8.6385331435
 01/02  16:00:00,225.747030643,29.6374381393,25.7629030727,6.05729336819,37.1018798503,116.476155989,110.080817195,100.155049135,9.90576805939,0.02
 01/02  17:00:00,225.516866526,29.6647682346,25.7613102166,5.58706847225,37.1018798503,116.476155989,117.799956865,99.2628238864,9.90576805939,8.63136491891
 01/02  18:00:00,240.282013253,29.687786729,25.7566119223,5.20025348951,37.1018798503,116.476155989,108.393979154,98.4682110945,9.90576805939,0.02
 01/02  19:00:00,141.829482839,27.731820898,22.3638724309,0.0,24.7345865669,47.5788473902,81.6222653288,76.6493812991,4.9528840297,0.02
 01/02  20:00:00,141.414951229,28.1637551123,20.6365604771,0.0,24.7345865669,47.5788473902,87.0446586838,82.0717746541,4.9528840297,0.02
 01/02  21:00:00,127.311892905,26.8679524696,18.8809724791,0.0,12.3672932834,38.6892022431,99.718091325,96.7263609072,2.97173041782,0.02
 01/02  22:00:00,92.9989474772,17.0710267531,11.4728401574,0.071871229698,12.3672932834,27.0668015668,69.3878796305,66.3961492127,2.97173041782,0.02
 01/02  23:00:00,83.7284638851,22.0300152128,13.5073458927,0.0,4.12243109448,15.9888894789,95.0385029753,92.0467725575,2.97173041782,0.02
 01/02  24:00:00,76.23996737,18.8334279701,10.3805526211,0.869036291593,4.12243109448,15.9888894789,79.0668807677,76.0751503498,2.97173041782,0.02
 01/03  01:00:00,83.2794481749,22.2459823199,12.3008355998,0.146239542734,4.12243109448,15.9888894789,108.72096869,97.1490890046,2.97173041782,8.60014926737
 01/03  02:00:00,74.9170470828,18.4878805987,9.52684229115,1.20361076462,4.12243109448,15.9888894789,80.9697848918,77.9780544739,2.97173041782,0.02
 01/03  03:00:00,85.1173513031,23.2394310126,11.2960732002,2.1966666241,4.12243109448,15.9888894789,102.613488692,99.6217582741,2.97173041782,0.02
 01/03  04:00:00,74.0255575462,18.0559463845,9.03866429736,0.997762233107,4.12243109448,15.9888894789,83.2008451908,80.209114773,2.97173041782,0.02
 01/03  05:00:00,113.316404646,28.4517112551,12.5695954838,3.8176917091,12.3672932834,24.9413748627,116.996081163,112.023197133,4.9528840297,0.02
 01/03  06:00:00,133.693369106,28.2291964641,15.7311858906,23.6048423186,12.3672932834,24.9413748627,184.747411048,179.774527018,4.9528840297,0.02
 01/03  07:00:00,190.471793171,29.1671082711,15.9897738572,23.8531132276,24.7345865669,70.7195625826,154.783423572,144.857655512,9.90576805939,0.02
 01/03  08:00:00,215.38514568,29.3001026066,15.8829438898,17.7286771055,37.1018798503,92.3937384068,133.971686792,124.045918732,9.90576805939,0.02
 01/03  09:00:00,207.769258792,29.3795887107,15.8054068005,14.8712612514,37.1018798503,104.434947198,126.359201908,116.433433849,9.90576805939,0.02
 01/03  10:00:00,217.956223683,29.4334815649,15.9209931943,12.6554327125,37.1018798503,116.476155989,130.939033972,112.401763457,9.90576805939,8.63150245589
 01/03  11:00:00,216.055230592,29.4669867737,16.0053363204,11.2853429814,37.1018798503,116.476155989,119.675916391,109.750148332,9.90576805939,0.02
 01/03  12:00:00,214.871194749,29.4975075561,16.6095719086,9.84827322789,37.1018798503,116.476155989,125.958343819,107.412057401,9.90576805939,8.64051835876
 01/03  13:00:00,204.59033235,29.5111097501,16.7652056221,9.18885310476,37.1018798503,104.434947198,115.861530028,105.935761969,9.90576805939,0.02
 01/03  14:00:00,213.693195757,29.5327497573,16.5658532134,8.5177774502,37.1018798503,116.476155989,123.345385054,104.798902359,9.90576805939,8.64071463587
 01/03  15:00:00,210.853317794,29.5851458136,16.570941236,7.1405840785,37.1018798503,116.476155989,120.93562973,102.391289852,9.90576805939,8.63857181879
 01/03  16:00:00,209.382983033,29.5823764603,16.5671895628,7.50432244794,37.1018798503,116.476155989,112.452826449,102.52705839,9.90576805939,0.02
 01/03  17:00:00,211.035217135,29.5675926737,16.565041327,8.2252342031,37.1018798503,116.476155989,121.931018644,103.394015696,9.90576805939,8.6312348886
 01/03  18:00:00,227.709259163,29.5849556205,16.241292729,7.91788200219,37.1018798503,116.476155989,112.35884735,102.433079291,9.90576805939,0.02
 01/03  19:00:00,137.034468882,27.731820898,12.7528921754,0.0,24.7345865669,47.5788473902,84.9238766231,79.9509925934,4.9528840297,0.02
 01/03  20:00:00,137.52763675,28.1637551123,12.3831453393,0.0480941578381,24.7345865669,47.5788473902,90.238330883,85.2654468533,4.9528840297,0.02
 01/03  21:00:00,115.719578301,26.8679524696,12.0237974758,0.127361139621,12.3672932834,38.6892022431,103.292672412,100.300941995,2.97173041782,0.02
 01/03  22:00:00,95.8693952009,21.5634166385,9.88051290285,0.897158946388,12.3672932834,27.0668015668,86.7454202361,83.7536898183,2.97173041782,0.02
 01/03  23:00:00,69.4967410544,17.6240121702,8.1050256058,0.0,4.12243109448,15.9888894789,78.688282302,75.6965518842,2.97173041782,0.02
 01/03  24:00:00,82.1878754292,23.0666573269,9.92796866262,1.75958802812,4.12243109448,15.9888894789,100.224901883,97.2331714648,2.97173041782,0.02
 01/04  01:00:00,74.2555336081,18.8334279701,7.83766644042,3.00874495406,4.12243109448,15.9888894789,88.8386065672,79.1403159554,2.97173041782,6.72656019392
 01/04  02:00:00,87.4382567352,24.189686284,9.81234392998,6.90695926752,4.12243109448,15.9888894789,105.002542846,100.136665065,2.97173041782,1.89414736293
 01/04  03:00:00,77.7195365032,19.3517490272,7.71824721596,6.64590215844,4.12243109448,15.9888894789,83.6332520492,80.6415216314,2.97173041782,0.02
 01/04  04:00:00,90.9842849358,24.189686284,9.82108787279,9.54541425356,4.12243109448,15.9888894789,105.245559748,102.25382933,2.97173041782,0.02
 01/04  05:00:00,112.147270106,28.1637551123,11.1781747965,6.19917503808,12.3672932834,24.9413748627,118.406743008,113.433858979,4.9528840297,0.02
 01/04  06:00:00,147.804539493,28.6325872463,14.6279041393,36.1652071796,12.3672932834,24.9413748627,185.66747365,180.694589621,4.9528840297,0.02
 01/04  07:00:00,199.656700097,29.1111268947,14.6714416468,28.8750289068,24.7345865669,70.7195625826,162.239752181,152.313984121,9.90576805939,0.02
 01/04  08:00:00,224.077051325,29.196328319,14.1375952078,21.821660798,37.1018798503,92.3937384068,144.256081146,134.330313087,9.90576805939,0.02
 01/04  09:00:00,216.226826037,29.2382374044,13.8857353096,18.425335918,37.1018798503,104.434947198,137.45978112,127.534013061,9.90576805939,0.02
 01/04  10:00:00,226.000988343,29.2771220399,14.2395506732,16.3314046511,37.1018798503,116.476155989,140.644396298,122.105565504,9.90576805939,8.63306273466
 01/04  11:00:00,223.108647256,29.3316252076,14.7649596775,14.2827000983,37.1018798503,116.476155989,125.799458579,115.873690519,9.90576805939,0.02
 01/04  12:00:00,220.978243177,29.4034752084,14.9633485604,11.350511009,37.1018798503,116.476155989,127.614820029,109.068474533,9.90576805939,8.64057743624
 01/04  13:00:00,211.252898902,29.4230321956,14.9682746599,10.5147513003,37.1018798503,104.434947198,116.859955074,106.934187014,9.90576805939,0.02
 01/04  14:00:00,222.163798081,29.4422000121,15.2967188177,9.94024490182,37.1018798503,116.476155989,123.546352374,104.999801636,9.90576805939,8.6407826783
 01/04  15:00:00,221.087869101,29.4596502392,15.542555759,9.50524518229,37.1018798503,116.476155989,122.428708092,103.884305579,9.90576805939,8.63863445378
 01/04  16:00:00,220.903019928,29.4740527665,15.2047542257,9.23441813186,37.1018798503,116.476155989,113.138722636,103.212954577,9.90576805939,0.02
 01/04  17:00:00,221.688446393,29.4844959566,14.9640028921,9.13559042992,37.1018798503,116.476155989,121.42477351,102.887449378,9.90576805939,8.63155607247
 01/04  18:00:00,237.280905524,29.4861368051,14.6922759951,9.42849265091,37.1018798503,116.476155989,113.481428922,103.555660862,9.90576805939,0.02
 01/04  19:00:00,144.681952614,27.731820898,11.4515678208,0.00798887729482,24.7345865669,47.5788473902,85.3390802979,80.3661962682,4.9528840297,0.02
 01/04  20:00:00,145.809831469,28.0197770409,10.9974859654,0.105108585319,24.7345865669,47.5788473902,90.3458237782,85.3729397485,4.9528840297,0.02
 01/04  21:00:00,124.982780815,26.8679524696,10.7256986806,0.217354223519,12.3672932834,38.6892022431,103.331790103,100.340059685,2.97173041782,0.02
 01/04  22:00:00,103.784096932,22.2286501399,8.93962445019,1.07756741697,12.3672932834,27.0668015668,88.550404846,85.5586744282,2.97173041782,0.02
 01/04  23:00:00,75.3040745817,17.6240121702,7.47989711273,0.0,4.12243109448,15.9888894789,78.3293117187,75.3375813009,2.97173041782,0.02
 01/04  24:00:00,90.0775337867,23.3258178555,9.27952768391,3.33156268848,4.12243109448,15.9888894789,100.770130289,97.7783998709,2.97173041782,0.02
 01/05  01:00:00,81.6032438683,19.3517490272,6.82456487864,5.75654058069,4.12243109448,15.9888894789,81.8521773189,78.8604469011,2.97173041782,0.02
 01/05  02:00:00,97.8358695472,24.189686284,7.67358596691,9.06657735306,4.12243109448,15.9888894789,111.682473623,100.108821296,2.97173041782,8.60192190954
 01/05  03:00:00,86.0097570754,19.3517490272,5.59562202089,8.61631843457,4.12243109448,15.9888894789,83.8287548919,80.8370244741,2.97173041782,0.02
 01/05  04:00:00,99.7193820597,24.189686284,7.09080539759,12.0770164022,4.12243109448,15.9888894789,105.514040182,102.522309764,2.97173041782,0.02
 01/05  05:00:00,120.286899049,28.1637551123,7.87237987115,8.12039022976,12.3672932834,24.9413748627,119.378093811,114.405209781,4.9528840297,0.02
 01/05  06:00:00,158.405318082,28.6194157096,11.4973632758,41.8622587008,12.3672932834,24.9413748627,187.336068569,182.363184539,4.9528840297,0.02
 01/05  07:00:00,208.421373972,29.101566478,11.4076084053,31.5573926064,24.7345865669,70.7195625826,172.879642183,162.953874124,9.90576805939,0.02
 01/05  08:00:00,232.321074623,29.1773838641,10.7944428476,23.4926486002,37.1018798503,92.3937384068,156.096891968,146.171123908,9.90576805939,0.02
 01/05  09:00:00,224.90722562,29.2041582405,10.8770431604,20.7586158669,37.1018798503,104.434947198,149.578641347,139.652873287,9.90576805939,0.02
 01/05  10:00:00,235.964869548,29.228851925,11.0877376504,19.2598303322,37.1018798503,116.476155989,153.644569833,135.105677147,9.90576805939,8.63312462672
 01/05  11:00:00,235.566993074,29.2483169349,11.4411358521,18.2527660733,37.1018798503,116.476155989,141.390920815,131.465152755,9.90576805939,0.02
 01/05  12:00:00,236.574390056,29.272442233,11.6984562885,17.331216373,37.1018798503,116.476155989,146.502543147,127.95611659,9.90576805939,8.64065849767
 01/05  13:00:00,225.786061545,29.2980933239,11.3517390383,16.6621488201,37.1018798503,104.434947198,136.828741309,126.90297325,9.90576805939,0.02
 01/05  14:00:00,235.465056549,29.3230677507,10.980905476,16.1344398196,37.1018798503,116.476155989,145.113363931,126.566766859,9.90576805939,8.64082901267
 01/05  15:00:00,233.622913923,29.342398153,10.7181905883,15.7305837429,37.1018798503,116.476155989,144.552181691,126.007692567,9.90576805939,8.63872106465
 01/05  16:00:00,232.212919938,29.3583735786,10.5912947659,15.4614249831,37.1018798503,116.476155989,135.365071479,125.43930342,9.90576805939,0.02
 01/05  17:00:00,233.370349861,29.3706594711,10.2348217045,15.3325928164,37.1018798503,116.476155989,143.818387794,125.281249752,9.90576805939,8.63136998187
 01/05  18:00:00,249.081950651,29.3798310203,9.99260884369,15.3155611023,37.1018798503,116.476155989,135.573556591,125.647788532,9.90576805939,0.02
 01/05  19:00:00,151.043001101,27.731820898,6.6502575774,0.522043672834,24.7345865669,47.5788473902,90.4407180373,85.4678340076,4.9528840297,0.02
 01/05  20:00:00,152.44500071,28.0197770409,6.22454813295,1.14369073009,24.7345865669,47.5788473902,93.3973640761,88.4244800464,4.9528840297,0.02
 01/05  21:00:00,131.075917793,26.8679524696,5.86965139894,0.82845406271,12.3672932834,38.6892022431,105.872733756,102.881003338,2.97173041782,0.02
 01/05  22:00:00,114.843239258,23.3084856755,4.94263424004,6.71907446254,12.3672932834,27.0668015668,90.8206381873,87.8289077695,2.97173041782,0.02
 01/05  23:00:00,88.6402064224,19.3517490272,3.92185262104,8.29092635643,4.12243109448,15.9888894789,80.4337234021,77.4419929842,2.97173041782,0.02
 01/05  24:00:00,105.043923319,24.189686284,5.29842741351,12.4499534169,4.12243109448,15.9888894789,102.8200023,99.8282718821,2.97173041782,0.02
 01/06  01:00:00,91.1545871642,19.3517490272,4.44876550184,10.98916926,4.12243109448,15.9888894789,92.3981265034,80.8244833518,2.97173041782,8.60191273379
 01/06  02:00:00,107.167144143,24.189686284,5.70976373269,15.3224794459,4.12243109448,15.9888894789,105.815890521,102.824160103,2.97173041782,0.02
 01/06  03:00:00,93.447143641,19.3517490272,4.44435286231,12.999277417,4.12243109448,15.9888894789,85.7782786326,82.7865482147,2.97173041782,0.02
 01/06  04:00:00,109.027776066,24.189686284,5.58943466326,17.5128797303,4.12243109448,15.9888894789,107.68105435,104.689323932,2.97173041782,0.02
 01/06  05:00:00,129.307622183,28.1637551123,6.13973535787,11.7635632403,12.3672932834,24.9413748627,120.945420427,115.972536397,4.9528840297,0.02
 01/06  06:00:00,170.113790451,28.6109656226,9.65515088576,48.8316446227,12.3672932834,24.9413748627,188.646410882,183.673526852,4.9528840297,0.02
 01/06  07:00:00,217.128633229,29.079820808,10.3220999418,39.5019060548,24.7345865669,70.7195625826,179.273178999,169.34741094,9.90576805939,0.02
 01/06  08:00:00,237.66485971,29.1443320376,10.8790456188,28.6973257335,37.1018798503,92.3937384068,159.098122349,149.17235429,9.90576805939,0.02
 01/06  09:00:00,228.535317132,29.1638514983,11.439006859,24.9115802956,37.1018798503,104.434947198,150.211871921,140.286103862,9.90576805939,0.02
 01/06  10:00:00,237.516010561,29.1770037001,11.2183676423,22.8436568727,37.1018798503,116.476155989,155.720818541,137.182877932,9.90576805939,8.63217254953
 01/06  11:00:00,235.958365456,29.1901667739,11.005328162,21.2057945387,37.1018798503,116.476155989,145.57051593,135.64474787,9.90576805939,0.02
 01/06  12:00:00,235.295594622,29.2077544273,11.4412577567,19.2402179164,37.1018798503,116.476155989,149.810600739,131.26407092,9.90576805939,8.64076175936
 01/06  13:00:00,226.044774454,29.2193624312,11.9897916206,18.8497455569,37.1018798503,104.434947198,137.862424433,127.936656374,9.90576805939,0.02
 01/06  14:00:00,236.06925076,29.2347928567,11.907226755,17.8234839239,37.1018798503,116.476155989,145.010387711,126.463687169,9.90576805939,8.64093248328
 01/06  15:00:00,235.650495961,29.257164778,11.7022992795,16.5215066403,37.1018798503,116.476155989,143.272267233,124.727667188,9.90576805939,8.63883198476
 01/06  16:00:00,236.411607084,29.2807249001,11.7022261752,15.9945317677,37.1018798503,116.476155989,132.946264427,123.020496368,9.90576805939,0.02
 01/06  17:00:00,237.164119913,29.3044646881,11.7103459013,15.2655741452,37.1018798503,116.476155989,139.60457442,121.067175067,9.90576805939,8.63163129382
 01/06  18:00:00,253.378389006,29.3176313105,11.3500447945,15.3453311598,37.1018798503,116.476155989,131.173378984,121.247610924,9.90576805939,0.02
 01/06  19:00:00,155.781719294,27.5878428266,7.48723950825,0.384705504593,24.7345865669,47.5788473902,89.7651807236,84.7922966939,4.9528840297,0.02
 01/06  20:00:00,157.600090455,28.0197770409,6.54853673718,1.14819370236,24.7345865669,47.5788473902,93.0225767752,88.0496927455,4.9528840297,0.02
 01/06  21:00:00,135.863667821,26.8679524696,5.93470647844,0.855440686644,12.3672932834,38.6892022431,105.743088738,102.751358321,2.97173041782,0.02
 01/06  22:00:00,118.473660362,23.3084856755,4.67244026983,7.16458242237,12.3672932834,27.0668015668,90.7888383166,87.7971078988,2.97173041782,0.02
 01/06  23:00:00,91.9128581991,19.3517490272,3.74485309839,8.8060493633,4.12243109448,15.9888894789,80.4654452963,77.4737148784,2.97173041782,0.02
 01/06  24:00:00,108.875921354,24.189686284,4.54290627094,13.340247879,4.12243109448,15.9888894789,102.959895367,99.9681649489,2.97173041782,0.02
 01/07  01:00:00,94.6173826395,19.3517490272,3.16200532998,11.9900707227,4.12243109448,15.9888894789,92.6733023943,81.1012820962,2.97173041782,8.6002898802
 01/07  02:00:00,111.329714594,24.189686284,4.10371725729,16.8126652266,4.12243109448,15.9888894789,106.249430062,103.257699644,2.97173041782,0.02
 01/07  03:00:00,96.338936538,19.3517490272,3.5268770133,14.1231546436,4.12243109448,15.9888894789,86.1781402106,83.1864097928,2.97173041782,0.02
 01/07  04:00:00,113.437689003,24.189686284,4.99383331153,19.0039916938,4.12243109448,15.9888894789,107.978110427,104.986380009,2.97173041782,0.02
 01/07  05:00:00,118.714950023,28.1637551123,6.31183170576,15.4746928268,4.12243109448,16.0517297156,127.320152633,124.328422215,2.97173041782,0.02
 01/07  06:00:00,123.288588649,28.5956893265,6.72601509118,20.6119737494,4.12243109448,16.0517297156,128.293162141,125.301431723,2.97173041782,0.02
 01/07  07:00:00,150.810597811,29.0276235408,6.37247038858,24.3145349715,4.12243109448,39.6058045677,140.696394956,137.704664538,2.97173041782,0.02
 01/07  08:00:00,230.508607278,29.0276235408,9.36999355137,66.5239635679,12.3672932834,65.3531420225,199.811890683,194.839006653,4.9528840297,0.02
 01/07  09:00:00,208.945547937,29.0276235408,8.76048419011,55.9444577051,12.3672932834,68.2430321324,198.540507087,193.567623057,4.9528840297,0.02
 01/07  10:00:00,226.207512216,29.0282698807,8.63419102663,44.531084783,16.4897243779,93.1370602926,187.224992261,179.280377813,7.92461444751,0.02
 01/07  11:00:00,222.363398192,29.0315392846,9.2350647094,41.4500513768,16.4897243779,93.1370602926,180.48740951,172.542795063,7.92461444751,0.02
 01/07  12:00:00,217.663181089,29.0349909891,9.78194330977,37.1019963325,16.4897243779,93.1370602926,183.199002146,166.658610369,7.92461444751,8.61577732993
 01/07  13:00:00,207.896662353,29.0373001455,9.98618562645,35.3236184111,16.4897243779,83.9857416113,171.760468098,163.815853651,7.92461444751,0.02
 01/07  14:00:00,206.504148064,29.0387975575,10.3403495741,33.7359271934,16.4897243779,83.9857416113,169.555285324,161.610670877,7.92461444751,0.02
 01/07  15:00:00,204.549953171,29.0399095435,10.8810769287,32.4982048082,16.4897243779,83.9857416113,166.521065706,158.576451258,7.92461444751,0.02
 01/07  16:00:00,155.279894216,29.0276235408,7.74262762989,4.32947230715,12.3672932834,70.6512738906,113.102790552,108.129906523,4.9528840297,0.02
 01/07  17:00:00,157.551464526,29.0276235408,7.79439715717,7.69135752374,12.3672932834,70.6512738906,121.526747722,107.961403365,4.9528840297,8.61246032713
 01/07  18:00:00,160.539626993,29.0276235408,8.03066658081,9.68211834678,12.3672932834,58.1284167478,115.237410541,110.264526511,4.9528840297,0.02
 01/07  19:00:00,120.596541299,27.5878428266,7.87054809441,4.60989521153,12.3672932834,24.9413748627,110.245667086,105.272783056,4.9528840297,0.02
 01/07  20:00:00,125.787742752,28.5956893265,7.3682139135,9.90614799421,12.3672932834,24.9413748627,113.16898476,108.19610073,4.9528840297,0.02
 01/07  21:00:00,110.279331383,28.1637551123,7.14504937132,11.3470572506,4.12243109448,16.0517297156,121.498140367,118.506409949,2.97173041782,0.02
 01/07  22:00:00,103.576544701,23.3084856755,6.09008937207,16.0966213959,4.12243109448,15.9888894789,101.787991692,98.7962612738,2.97173041782,0.02
 01/07  23:00:00,92.571944717,19.3517490272,5.41498399233,13.7134845435,4.12243109448,15.9888894789,87.5020988505,84.5103684327,2.97173041782,0.02
 01/07  24:00:00,107.831730463,24.189686284,7.33889193287,18.3987945775,4.12243109448,15.9888894789,109.67410745,106.682377032,2.97173041782,0.02
 01/08  01:00:00,91.1622038205,19.3517490272,5.88579602073,15.7104663972,2.06121554724,15.9888894789,89.3503747584,86.3586443406,2.97173041782,0.02
 01/08  02:00:00,107.132707475,24.189686284,7.43417994927,21.1799787048,2.06121554724,15.9888894789,112.243565632,109.251835214,2.97173041782,0.02
 01/08  03:00:00,92.4591535443,19.3517490272,5.84516342899,17.4664898167,2.06121554724,15.9888894789,90.8066251713,87.8148947535,2.97173041782,0.02
 01/08  04:00:00,109.025718815,24.189686284,7.2375668305,23.0814648048,2.06121554724,15.9888894789,113.625638346,110.633907928,2.97173041782,0.02
 01/08  05:00:00,94.1013226196,19.3517490272,5.54012158621,18.8056173047,2.06121554724,15.9888894789,91.7752960463,88.7835656284,2.97173041782,0.02
 01/08  06:00:00,110.935772061,24.189686284,6.632285997,24.6765098305,2.06121554724,15.9888894789,114.754738494,111.763008076,2.97173041782,0.02
 01/08  07:00:00,95.7216864689,19.3517490272,5.0531730826,20.075982729,2.06121554724,15.9888894789,92.7216744257,89.7299440079,2.97173041782,0.02
 01/08  08:00:00,113.691752124,24.189686284,6.1347900854,26.6595869777,2.06121554724,15.9888894789,116.031069943,113.039339526,2.97173041782,0.02
 01/08  09:00:00,109.861161803,19.3517490272,4.72045554509,19.9147629497,4.12243109448,41.7362269337,92.1965739523,87.2236899226,4.9528840297,0.02
 01/08  10:00:00,126.885738804,24.189686284,5.984280889,25.1989413286,4.12243109448,41.7362269337,112.999060365,108.026176336,4.9528840297,0.02
 01/08  11:00:00,109.167918006,19.3517490272,4.82948497256,18.9103581829,4.12243109448,41.7362269337,89.9570279481,84.9841439184,4.9528840297,0.02
 01/08  12:00:00,125.137620919,24.189686284,6.60446067715,22.9396071661,4.12243109448,41.7362269337,110.118555049,105.14567102,4.9528840297,0.02
 01/08  13:00:00,108.920891208,19.3517490272,5.77681451135,17.7725355492,4.12243109448,41.7362269337,88.8983017822,83.9254177525,4.9528840297,0.02
 01/08  14:00:00,125.314156858,24.189686284,7.74164306359,22.0418183738,4.12243109448,41.7362269337,109.660499936,104.687615906,4.9528840297,0.02
 01/08  15:00:00,109.046285656,19.3517490272,6.51589926322,17.1653496961,4.12243109448,41.7362269337,88.7688402986,83.7959562689,4.9528840297,0.02
 01/08  16:00:00,126.010963785,24.189686284,8.37302412257,21.3073387404,4.12243109448,41.7362269337,109.286796924,104.313912894,4.9528840297,0.02
 01/08  17:00:00,93.0751837627,19.3517490272,6.4798991528,16.9749909469,4.12243109448,24.8785346261,97.415453809,83.8606506439,4.9528840297,8.60191913543
 01/08  18:00:00,113.50524989,24.189686284,7.95458255253,24.5696279645,2.06121554724,15.9888894789,113.608339404,110.616608986,2.97173041782,0.02
 01/08  19:00:00,99.078609582,19.3517490272,6.12130028405,20.2109046863,2.06121554724,15.9888894789,93.1119726472,90.1202422294,2.97173041782,0.02
 01/08  20:00:00,116.161928252,24.189686284,7.69265670606,26.1933472215,2.06121554724,15.9888894789,116.166075896,113.174345478,2.97173041782,0.02
 01/08  21:00:00,99.5918639422,19.3517490272,6.10394461551,21.2385533957,2.06121554724,15.9888894789,93.8860630122,90.8943325944,2.97173041782,0.02
 01/08  22:00:00,117.483665406,24.189686284,7.67619296718,27.5094114595,2.06121554724,15.9888894789,116.966287986,113.974557568,2.97173041782,0.02
 01/08  23:00:00,99.9445188295,19.3517490272,6.09396313762,22.1546671195,2.06121554724,15.9888894789,94.4899244985,91.4981940806,2.97173041782,0.02
 01/08  24:00:00,117.840501532,24.189686284,7.66150816351,28.4706785009,2.06121554724,15.9888894789,117.543563242,114.551832824,2.97173041782,0.02
 01/09  01:00:00,101.384703635,19.3517490272,5.8365037942,22.1321216694,4.12243109448,15.9888894789,93.8155362426,90.8238058248,2.97173041782,0.02
 01/09  02:00:00,118.093202849,24.189686284,7.09935762846,28.1721470887,4.12243109448,15.9888894789,116.260336383,113.268605965,2.97173041782,0.02
 01/09  03:00:00,100.409946429,19.3517490272,5.85273050094,22.4457565728,4.12243109448,15.9888894789,93.7571977461,90.7654673283,2.97173041782,0.02
 01/09  04:00:00,117.190772358,24.189686284,7.59722091421,28.4701307198,4.12243109448,15.9888894789,116.535720691,113.543990274,2.97173041782,0.02
 01/09  05:00:00,132.400775173,28.1637551123,8.93351571582,18.5545905524,12.3672932834,24.9413748627,133.115751003,128.142866973,4.9528840297,0.02
 01/09  06:00:00,185.679501224,28.5956893265,12.4425753023,69.5887637824,12.3672932834,24.9413748627,202.482911541,197.510027511,4.9528840297,0.02
 01/09  07:00:00,231.784776316,29.0276235408,12.7769326074,58.9168207021,24.7345865669,70.7195625826,186.898032243,176.972264183,9.90576805939,0.02
 01/09  08:00:00,248.777729204,29.0288401362,12.8422646635,43.4228155096,37.1018798503,92.3937384068,166.850944933,156.925176873,9.90576805939,0.02
 01/09  09:00:00,240.684226439,29.0337832108,12.8391466229,36.47005692,37.1018798503,104.434947198,166.807868476,148.272682348,9.90576805939,8.62941806888
 01/09  10:00:00,249.008450023,29.0406936826,12.7910673017,32.5027249922,37.1018798503,116.476155989,153.898572447,143.972804388,9.90576805939,0.02
 01/09  11:00:00,244.050841416,29.0459460602,13.0864837625,29.2685656914,37.1018798503,116.476155989,158.396120486,139.851242518,9.90576805939,8.63910990802
 01/09  12:00:00,240.581812015,29.0514719483,13.6517046845,26.4063493341,37.1018798503,116.476155989,144.9176296,134.99186154,9.90576805939,0.02
 01/09  13:00:00,226.528981785,29.0595234014,14.2515622982,23.8215277843,37.1018798503,104.434947198,148.573683731,130.032636045,9.90576805939,8.63527962697
 01/09  14:00:00,233.000113686,29.0669338965,14.4917681464,21.4302012848,37.1018798503,116.476155989,136.308293619,126.38252556,9.90576805939,0.02
 01/09  15:00:00,231.327644024,29.074544373,14.7698980597,19.513945879,37.1018798503,116.476155989,141.783118828,123.238285892,9.90576805939,8.63906487631
 01/09  16:00:00,227.607023249,29.0824919689,14.9710179377,16.6014281785,37.1018798503,116.476155989,128.516175428,118.590407369,9.90576805939,0.02
 01/09  17:00:00,225.701210872,29.0902593176,14.9684101434,15.191158332,37.1018798503,116.476155989,134.801618038,116.264055486,9.90576805939,8.63179449285
 01/09  18:00:00,238.512374164,29.101777055,14.9648715087,15.1313169553,37.1018798503,116.476155989,125.914268989,115.98850093,9.90576805939,0.02
 01/09  19:00:00,141.905576328,26.4360182553,11.6456119886,0.0,24.7345865669,47.5788473902,90.1644693213,85.1915852916,4.9528840297,0.02
 01/09  20:00:00,141.878879185,27.2998866838,11.2516823594,0.178266322966,24.7345865669,47.5788473902,102.686738546,89.1237799742,4.9528840297,8.61007454243
 01/09  21:00:00,120.76062877,26.8679524696,11.196178889,0.343030056711,12.3672932834,38.6892022431,107.174927058,104.18319664,2.97173041782,0.02
 01/09  22:00:00,98.5263201783,21.1488146042,9.33151746362,0.0,12.3672932834,27.0668015668,91.4315777632,88.4398473454,2.97173041782,0.02
 01/09  23:00:00,72.2535102184,17.6240121702,7.79109560106,0.0,4.12243109448,15.9888894789,80.8477304016,77.8559999838,2.97173041782,0.02
 01/09  24:00:00,90.2057663513,23.7577520697,9.76675662483,5.7138708009,4.12243109448,15.9888894789,102.294607479,99.3028770611,2.97173041782,0.02
 01/10  01:00:00,83.3019058576,19.7836832414,7.99287142057,8.97324579998,4.12243109448,15.9888894789,82.9464380587,79.9547076409,2.97173041782,0.02
 01/10  02:00:00,91.0513699914,23.7577520697,10.3470954509,8.2634646147,4.12243109448,15.9888894789,104.450288377,101.45855796,2.97173041782,0.02
 01/10  03:00:00,85.1365821404,19.7836832414,8.25363734102,11.3550676978,4.12243109448,15.9888894789,84.6394686913,81.6477382735,2.97173041782,0.02
 01/10  04:00:00,93.076807552,23.7577520697,10.6113481111,9.97070752211,4.12243109448,15.9888894789,106.175958706,103.184228288,2.97173041782,0.02
 01/10  05:00:00,118.336820648,28.5956893265,11.9628379873,10.0718574646,12.3672932834,24.9413748627,120.148209255,115.175325225,4.9528840297,0.02
 01/10  06:00:00,151.891202541,28.173762477,15.259817717,36.9858022764,12.3672932834,24.9413748627,188.907943669,183.935059639,4.9528840297,0.02
 01/10  07:00:00,212.243321948,29.0575716217,15.5268952188,35.5780832652,24.7345865669,70.7195625826,161.314257912,151.388489853,9.90576805939,0.02
 01/10  08:00:00,233.834800875,29.0958366562,15.2049760438,24.5948290507,37.1018798503,92.3937384068,142.469693354,132.543925295,9.90576805939,0.02
 01/10  09:00:00,227.454742564,29.1139517264,14.973090832,21.2887893136,37.1018798503,104.434947198,145.693046652,127.157810649,9.90576805939,8.62946794292
 01/10  10:00:00,234.84669285,29.1304368045,14.9732765779,16.6604871985,37.1018798503,116.476155989,130.970121676,121.044353617,9.90576805939,0.02
 01/10  11:00:00,229.881644839,29.1530619559,14.9706717792,13.0574007552,37.1018798503,116.476155989,133.59167264,115.04668643,9.90576805939,8.63921815064
 01/10  12:00:00,229.247459495,29.2302823521,15.3094535676,11.2329083092,37.1018798503,116.476155989,117.602440888,107.676672829,9.90576805939,0.02
 01/10  13:00:00,217.36320493,29.4233163972,15.8199965079,9.81041676596,37.1018798503,104.434947198,117.834364106,99.2930727332,9.90576805939,8.63552331328
 01/10  14:00:00,226.225104505,29.5865608455,16.0174689848,8.58356151885,37.1018798503,116.476155989,106.293264028,96.3674959685,9.90576805939,0.02
 01/10  15:00:00,225.898340829,29.6771623088,16.3494322961,7.35647428221,37.1018798503,116.476155989,113.159493436,94.6145767159,9.90576805939,8.63914866044
 01/10  16:00:00,225.085104956,29.686721338,16.5896242179,6.19732378714,37.1018798503,116.476155989,103.600683891,93.6749158313,9.90576805939,0.02
 01/10  17:00:00,224.654302709,29.5632813944,16.5911711712,5.65875807216,37.1018798503,116.476155989,113.075797197,94.5381237284,9.90576805939,8.63190540961
 01/10  18:00:00,236.103885763,29.4080315917,16.2593536002,5.74831529073,37.1018798503,116.476155989,106.902186857,96.9764187979,9.90576805939,0.02
 01/10  19:00:00,147.601064675,27.5878428266,12.5011964928,0.0,24.7345865669,47.5788473902,81.0406847929,76.0678007632,4.9528840297,0.02
 01/10  20:00:00,148.142910319,27.731820898,12.1894355245,0.0,24.7345865669,47.5788473902,95.4771860308,81.9141676122,4.9528840297,8.61013438884
 01/10  21:00:00,126.777212447,26.4360182553,12.3352455281,0.0,12.3672932834,38.6892022431,100.487559938,97.4958295205,2.97173041782,0.02
 01/10  22:00:00,101.704980893,21.3474495313,9.5814992785,0.272464184841,12.3672932834,27.0668015668,84.8120788648,81.820348447,2.97173041782,0.02
 01/10  23:00:00,75.337701169,17.6240121702,7.82026555986,0.0,4.12243109448,15.9888894789,77.1657175842,74.1739871664,2.97173041782,0.02
 01/10  24:00:00,87.8716995578,22.8074967984,9.99108756225,0.716397076551,4.12243109448,15.9888894789,99.2667384247,96.2750080069,2.97173041782,0.02
 01/11  01:00:00,76.0123558861,18.0559463845,7.84815420516,0.531988472097,4.12243109448,15.9888894789,81.0749809904,78.0832505726,2.97173041782,0.02
 01/11  02:00:00,89.669593618,23.8441389126,9.58785607522,3.72492755893,4.12243109448,15.9888894789,101.593969771,98.6022393531,2.97173041782,0.02
 01/11  03:00:00,80.0836375693,19.3517490272,7.41274122817,5.04622984637,4.12243109448,15.9888894789,82.9304699807,79.9387395629,2.97173041782,0.02
 01/11  04:00:00,93.2261063053,24.189686284,9.09037654537,7.88155038367,4.12243109448,15.9888894789,104.29587404,101.304143622,2.97173041782,0.02
 01/11  05:00:00,114.372678075,28.1637551123,9.71391883373,5.45221025631,12.3672932834,24.9413748627,118.142746039,113.169862009,4.9528840297,0.02
 01/11  06:00:00,150.765259706,28.6231703171,12.9378738606,39.1936326525,12.3672932834,24.9413748627,187.455145983,182.482261953,4.9528840297,0.02
 01/11  07:00:00,197.423584052,29.1012635813,13.6225152744,28.597053318,24.7345865669,70.7195625826,165.834210782,155.908442723,9.90576805939,0.02
 01/11  08:00:00,220.045554795,29.1626614986,14.2263178507,20.6155502898,37.1018798503,92.3937384068,143.800992329,133.87522427,9.90576805939,0.02
 01/11  09:00:00,212.517252347,29.1835543176,14.4742000038,18.000073522,37.1018798503,104.434947198,145.02542615,126.490112885,9.90576805939,8.62954520552
 01/11  10:00:00,220.757554964,29.226673742,14.4785317911,14.7272234328,37.1018798503,116.476155989,131.151393142,121.225625083,9.90576805939,0.02
 01/11  11:00:00,216.876400283,29.3141522363,14.4802223165,11.1961557313,37.1018798503,116.476155989,132.601875483,114.056832284,9.90576805939,8.63927513961
 01/11  12:00:00,215.92879414,29.426228981,14.4754619892,9.80518187155,37.1018798503,116.476155989,116.61782633,106.692058271,9.90576805939,0.02
 01/11  13:00:00,204.605133909,29.6005097119,14.7610062981,8.59875510355,37.1018798503,104.434947198,118.54671351,100.005449594,9.90576805939,8.63549585607
 01/11  14:00:00,214.584898781,29.8055229474,14.9545998676,7.54082961848,37.1018798503,116.476155989,106.655909356,96.7301412965,9.90576805939,0.02
 01/11  15:00:00,213.902433941,29.9273226707,14.9566526298,6.49323059175,37.1018798503,116.476155989,113.399644565,94.8547414212,9.90576805939,8.63913508452
 01/11  16:00:00,213.056940492,29.935241115,14.9592224143,5.61683050109,37.1018798503,116.476155989,112.340961591,93.7979804729,9.90576805939,8.63721305842
 01/11  17:00:00,212.410855249,29.7651705685,14.6853925767,5.34579293158,37.1018798503,116.476155989,104.914842952,94.9890748928,9.90576805939,0.02
 01/11  18:00:00,226.287257515,29.5532112699,14.4825661951,5.60289401466,37.1018798503,116.476155989,107.914322129,97.9885540696,9.90576805939,0.02
 01/11  19:00:00,141.999475085,27.731820898,11.1710941276,0.0,24.7345865669,47.5788473902,81.5502599644,76.5773759347,4.9528840297,0.02
 01/11  20:00:00,143.153409009,28.0197770409,10.7842942098,0.0158185369084,24.7345865669,47.5788473902,95.9966871019,82.4336702141,4.9528840297,8.61013285813
 01/11  21:00:00,121.945521665,26.8679524696,10.7190234842,0.0724469493025,12.3672932834,38.6892022431,101.124284339,98.1325539217,2.97173041782,0.02
 01/11  22:00:00,100.891441152,22.2286501399,8.95476433686,0.405329666098,12.3672932834,27.0668015668,87.2689398718,84.277209454,2.97173041782,0.02
 01/11  23:00:00,73.4129745337,17.6240121702,7.48527370516,0.0,4.12243109448,15.9888894789,77.3614093562,74.3696789384,2.97173041782,0.02
 01/11  24:00:00,86.3846316123,23.0666573269,9.58217592382,1.22321147117,4.12243109448,15.9888894789,99.613591972,96.6218615541,2.97173041782,0.02
 01/12  01:00:00,75.1328916245,18.5742674415,7.41007103881,1.66104787901,4.12243109448,15.9888894789,80.4894602564,77.4977298386,2.97173041782,0.02
 01/12  02:00:00,89.7662330724,24.189686284,9.44716803108,5.40931860058,4.12243109448,15.9888894789,101.994900334,99.0031699157,2.97173041782,0.02
 01/12  03:00:00,79.4274313891,19.3517490272,7.42482256597,5.46163708653,4.12243109448,15.9888894789,82.9606002586,79.9688698408,2.97173041782,0.02
 01/12  04:00:00,91.4800085024,24.189686284,9.39373447176,8.17104602555,4.12243109448,15.9888894789,104.426396562,101.434666145,2.97173041782,0.02
 01/12  05:00:00,111.889212095,28.1637551123,10.9699840605,5.29546089885,12.3672932834,24.9413748627,117.780585028,112.807700998,4.9528840297,0.02
 01/12  06:00:00,146.585805241,28.6234637897,14.633660189,36.7758333251,12.3672932834,24.9413748627,185.608735513,180.635851483,4.9528840297,0.02
 01/12  07:00:00,194.105774654,29.102854958,14.9402479441,27.6807813883,24.7345865669,70.7195625826,160.502006097,150.576238038,9.90576805939,0.02
 01/12  08:00:00,218.417759052,29.172470522,14.9509339062,20.6203475525,37.1018798503,92.3937384068,140.927509923,131.001741864,9.90576805939,0.02
 01/12  09:00:00,211.29221735,29.1993996176,15.2838357803,18.5526580839,37.1018798503,104.434947198,142.98267425,124.447303061,9.90576805939,8.6296031304
 01/12  10:00:00,218.77898434,29.2557550184,15.5259008399,15.0655198694,37.1018798503,116.476155989,127.800232756,117.874464697,9.90576805939,0.02
 01/12  11:00:00,214.114146048,29.3351275808,15.5213300981,11.8176599054,37.1018798503,116.476155989,129.94586085,111.400746182,9.90576805939,8.63934660848
 01/12  12:00:00,211.300896022,29.4751520963,16.1283237401,10.0960814015,37.1018798503,116.476155989,113.917713206,103.991945147,9.90576805939,0.02
 01/12  13:00:00,199.045155423,29.5452735576,17.1693993663,9.73738959602,37.1018798503,104.434947198,120.649412968,102.107726754,9.90576805939,8.6359181544
 01/12  14:00:00,211.128654944,29.7146348929,18.3160132768,8.74234245856,37.1018798503,116.476155989,118.347336959,99.8003785596,9.90576805939,8.64119034037
 01/12  15:00:00,211.418972785,29.9314336908,19.7167655008,7.41538099249,37.1018798503,116.476155989,106.100188508,96.1744204488,9.90576805939,0.02
 01/12  16:00:00,212.414297319,29.9449988819,21.6850934181,6.42898634052,37.1018798503,116.476155989,113.263501158,94.7210307132,9.90576805939,8.63670238534
 01/12  17:00:00,213.777107789,29.8432527503,24.0558345513,5.52346753677,37.1018798503,116.476155989,104.737749007,94.8119809475,9.90576805939,0.02
 01/12  18:00:00,226.79820454,29.6705616113,26.0524483374,4.97600482611,37.1018798503,116.476155989,106.481518211,96.5557501513,9.90576805939,0.02
 01/12  19:00:00,140.159249183,27.731820898,25.2449639109,0.0,24.7345865669,47.5788473902,88.8255965982,75.2625351778,4.9528840297,8.61017739072
 01/12  20:00:00,141.096010992,28.0197770409,25.8937857222,0.0,24.7345865669,47.5788473902,85.6496202721,80.6767362424,4.9528840297,0.02
 01/12  21:00:00,119.146976787,26.8679524696,26.3535186615,0.0,12.3672932834,38.6892022431,99.057363186,96.0656327682,2.97173041782,0.02
 01/12  22:00:00,84.4166040004,15.3950123789,15.0150118078,0.0646562553789,12.3672932834,27.0668015668,61.6571428276,58.6654124097,2.97173041782,0.02
 01/12  23:00:00,76.8813918143,20.2676139957,21.8147604963,0.0,4.12243109448,15.9888894789,90.1432256126,87.1514951948,2.97173041782,0.02
 01/12  24:00:00,72.2952444711,17.8831726988,19.6865109397,0.00384449074756,4.12243109448,15.9888894789,79.1746683121,76.1829378943,2.97173041782,0.02
 01/13  01:00:00,82.9714920968,22.8938836412,25.0567740631,0.170282999318,4.12243109448,15.9888894789,98.1297460812,95.1380156634,2.97173041782,0.02
 01/13  02:00:00,73.780173765,18.7038477058,20.1236172963,0.230992342592,4.12243109448,15.9888894789,79.9300812592,76.9383508414,2.97173041782,0.02
 01/13  03:00:00,79.923685824,22.0300152128,23.0431191606,0.0,4.12243109448,15.9888894789,99.6646016224,96.6728712046,2.97173041782,0.02
 01/13  04:00:00,72.4227708563,18.7470411272,18.5894959205,0.364517324094,4.12243109448,15.9888894789,81.0988600193,78.1071296015,2.97173041782,0.02
 01/13  05:00:00,108.680179634,28.2213463409,27.8476610529,0.43443814661,12.3672932834,24.9413748627,113.344225441,108.371341411,4.9528840297,0.02
 01/13  06:00:00,129.319813141,28.2306771138,31.939947752,16.9724541423,12.3672932834,24.9413748627,180.496709539,175.523825509,4.9528840297,0.02
 01/13  07:00:00,187.178534428,29.2032546214,34.3818767336,13.2711878944,24.7345865669,70.7195625826,146.312789261,136.387021201,9.90576805939,0.02
 01/13  08:00:00,217.652685713,29.4330900234,35.1344507566,8.72055839635,37.1018798503,92.3937384068,127.323992647,117.398224587,9.90576805939,0.02
 01/13  09:00:00,214.412837436,29.5116433693,35.6828508842,6.90526397094,37.1018798503,104.434947198,129.963461512,111.428037975,9.90576805939,8.62965547781
 01/13  10:00:00,221.849860529,29.6437734053,33.1241759963,4.72716306181,37.1018798503,116.476155989,115.755530213,105.829762153,9.90576805939,0.02
 01/13  11:00:00,217.970908091,29.9387150986,30.104642276,3.57213380957,37.1018798503,116.476155989,119.041571966,100.496440005,9.90576805939,8.63936390174
 01/13  12:00:00,217.409470866,30.2134894952,30.0510257897,2.78929243317,37.1018798503,116.476155989,115.686848828,97.1398962225,9.90576805939,8.64118454662
 01/13  13:00:00,205.593249748,30.6231851648,30.7382322688,1.91803549972,37.1018798503,104.434947198,103.079669671,93.1539016117,9.90576805939,0.02
 01/13  14:00:00,217.696530338,30.8688408382,30.8132606148,1.65875967709,37.1018798503,116.476155989,108.767378205,90.2204059998,9.90576805939,8.64120414576
 01/13  15:00:00,211.985353848,30.9035756885,25.1060905343,1.62029221865,37.1018798503,116.476155989,99.2728204877,89.3470524283,9.90576805939,0.02
 01/13  16:00:00,207.19448015,30.6956989685,20.4519364941,1.69163009226,37.1018798503,116.476155989,108.937499303,90.3943602275,9.90576805939,8.63737101613
 01/13  17:00:00,205.7397033,30.3255254412,18.6535297656,1.96419468622,37.1018798503,116.476155989,103.389481347,93.4637132881,9.90576805939,0.02
 01/13  18:00:00,220.067013939,29.9291835472,16.8761744588,2.54308422743,37.1018798503,116.476155989,106.58480376,96.6590357009,9.90576805939,0.02
 01/13  19:00:00,137.932590249,27.731820898,11.8383793,0.0,24.7345865669,47.5788473902,89.8702651789,76.3071749282,4.9528840297,8.61020622098
 01/13  20:00:00,139.752235562,28.1637551123,11.0763411424,0.0,24.7345865669,47.5788473902,87.7109365588,82.7380525291,4.9528840297,0.02
 01/13  21:00:00,118.67899062,26.8679524696,11.212670245,0.0110621829697,12.3672932834,38.6892022431,100.458734234,97.4670038163,2.97173041782,0.02
 01/13  22:00:00,97.3543818653,21.4770297956,9.31796414803,0.126229986237,12.3672932834,27.0668015668,84.784229861,81.7924994432,2.97173041782,0.02
 01/13  23:00:00,71.0808086268,17.6240121702,7.85142034733,0.0,4.12243109448,15.9888894789,77.1249210603,74.1331906425,2.97173041782,0.02
 01/13  24:00:00,83.3501921228,22.9802704841,9.92997762199,0.424086636353,4.12243109448,15.9888894789,98.0446833306,95.0529529128,2.97173041782,0.02
 01/14  01:00:00,76.7167440914,18.4878805987,7.6520394266,1.04894414068,4.12243109448,15.9888894789,80.4629588105,77.4712283927,2.97173041782,0.02
 01/14  02:00:00,89.7291879053,22.6779165341,9.14210864343,0.913644272968,4.12243109448,15.9888894789,100.933228547,97.9414981289,2.97173041782,0.02
 01/14  03:00:00,84.7452987501,19.7836832414,6.58208520335,4.458689064,4.12243109448,15.9888894789,81.7536395777,78.7619091599,2.97173041782,0.02
 01/14  04:00:00,98.2624876475,23.7577520697,7.61726998814,4.89853627819,4.12243109448,15.9888894789,102.569778099,99.5780476814,2.97173041782,0.02
 01/14  05:00:00,113.067017998,28.5956893265,8.07369958185,7.69831941585,4.12243109448,16.0517297156,122.515151357,119.52342094,2.97173041782,0.02
 01/14  06:00:00,114.996249462,28.1637551123,6.84971376311,7.67469289917,4.12243109448,16.0517297156,124.299274971,121.307544553,2.97173041782,0.02
 01/14  07:00:00,147.636998513,29.0276235408,5.84656863438,14.9502082992,4.12243109448,39.6058045677,139.351842551,136.360112133,2.97173041782,0.02
 01/14  08:00:00,220.998666453,29.0358728077,7.66257638516,50.8352542352,12.3672932834,65.3531420225,203.434291082,198.461407052,4.9528840297,0.02
 01/14  09:00:00,201.442162382,29.0349500959,6.75831140385,42.3240902587,12.3672932834,68.2430321324,211.762579393,198.198604333,4.9528840297,8.61109103013
 01/14  10:00:00,219.893937757,29.0623383635,6.695809647,32.4413494944,16.4897243779,93.1370602926,190.469099803,182.524485355,7.92461444751,0.02
 01/14  11:00:00,216.372254004,29.064227632,6.70055492589,28.2932640325,16.4897243779,93.1370602926,183.1496724,175.205057953,7.92461444751,0.02
 01/14  12:00:00,214.319374524,29.0640337349,6.70441600195,25.4157652651,16.4897243779,93.1370602926,178.687605151,170.742990704,7.92461444751,0.02
 01/14  13:00:00,203.07390968,29.0689376044,6.99384285686,22.4638580258,16.4897243779,83.9857416113,173.849864423,165.905249975,7.92461444751,0.02
 01/14  14:00:00,201.957348839,29.0923159801,7.20630509592,20.6367009454,16.4897243779,83.9857416113,178.442147254,161.904597633,7.92461444751,8.61293517402
 01/14  15:00:00,201.994897551,29.1002301695,7.55823508984,19.4483785357,16.4897243779,83.9857416113,166.892383192,158.947768745,7.92461444751,0.02
 01/14  16:00:00,164.358855372,29.0276235408,4.16734520084,1.44777743118,12.3672932834,70.6512738906,112.79407546,107.821191431,4.9528840297,0.02
 01/14  17:00:00,166.06745975,29.0276235408,3.33420811293,3.4493099978,12.3672932834,70.6512738906,117.611959945,112.639075916,4.9528840297,0.02
 01/14  18:00:00,166.0921296,29.0276235408,2.74443086497,5.0579196256,12.3672932834,58.1284167478,127.025566309,122.05268228,4.9528840297,0.02
 01/14  19:00:00,133.294940154,28.1637551123,2.29849654502,4.50208877314,12.3672932834,24.9413748627,108.420353205,103.447469175,4.9528840297,0.02
 01/14  20:00:00,136.517880741,28.5956893265,1.97695147375,7.5664616671,12.3672932834,24.9413748627,110.405175742,105.432291712,4.9528840297,0.02
 01/14  21:00:00,121.520784258,28.1637551123,1.75891958886,10.1321531255,4.12243109448,16.0517297156,119.569253776,116.577523359,2.97173041782,0.02
 01/14  22:00:00,110.89792932,23.3084856755,1.42996824772,14.7415257992,4.12243109448,15.9888894789,100.807604558,97.8158741399,2.97173041782,0.02
 01/14  23:00:00,100.274114538,19.3517490272,0.79250016597,14.1482942266,4.12243109448,15.9888894789,94.1389977609,82.5670641753,2.97173041782,8.60020316781
 01/14  24:00:00,118.187361574,24.189686284,0.606008908505,19.0506026913,4.12243109448,15.9888894789,108.055924643,105.064194226,2.97173041782,0.02
 01/15  01:00:00,101.42808873,19.3517490272,0.0975186463797,18.0148347779,2.06121554724,15.9888894789,88.8997850086,85.9080545908,2.97173041782,0.02
 01/15  02:00:00,119.538087358,24.189686284,0.136995795676,22.9940299353,2.06121554724,15.9888894789,113.703578204,110.711847786,2.97173041782,0.02
 01/15  03:00:00,104.196963913,19.3517490272,0.0614792073973,20.4495474694,2.06121554724,15.9888894789,92.2662967526,89.2745663348,2.97173041782,0.02
 01/15  04:00:00,122.755952348,24.189686284,0.0913913706191,25.7383062264,2.06121554724,15.9888894789,115.581346565,112.589616147,2.97173041782,0.02
 01/15  05:00:00,106.29143547,19.3517490272,0.0414733226727,22.4329245065,2.06121554724,15.9888894789,93.6322343373,90.6405039195,2.97173041782,0.02
 01/15  06:00:00,124.762174422,24.189686284,0.129351757158,27.9181233489,2.06121554724,15.9888894789,116.051193869,113.059463451,2.97173041782,0.02
 01/15  07:00:00,107.332028969,19.3517490272,0.0926331809142,23.9829755276,2.06121554724,15.9888894789,92.6348144477,89.6430840299,2.97173041782,0.02
 01/15  08:00:00,125.703026782,24.189686284,0.174938765542,29.8582311142,2.06121554724,15.9888894789,116.039036644,113.047306227,2.97173041782,0.02
 01/15  09:00:00,118.932183692,19.3517490272,0.411777684908,22.4137841445,4.12243109448,41.7362269337,91.7365140331,86.7636300034,4.9528840297,0.02
