Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  10:00:00,135.086361046,24.189686284,1.34241991646,25.4600833994,4.12243109448,41.7362269337,110.98611925,106.01323522,4.9528840297,0.02
 01/15  11:00:00,115.281924227,19.3517490272,1.50229658963,18.3921966936,4.12243109448,41.7362269337,87.4560895629,82.4832055332,4.9528840297,0.02
 01/15  12:00:00,130.861862292,24.189686284,2.70887731075,20.0401657387,4.12243109448,41.7362269337,104.995474411,100.022590381,4.9528840297,0.02
 01/15  13:00:00,112.792041703,19.3517490272,2.61529293475,14.4717731857,4.12243109448,41.7362269337,83.8227743058,78.8498902761,4.9528840297,0.02
 01/15  14:00:00,128.701949894,24.189686284,3.86088983878,15.8833459462,4.12243109448,41.7362269337,101.716961827,96.744077797,4.9528840297,0.02
 01/15  15:00:00,110.849734311,19.3517490272,3.35948530069,11.8051460517,4.12243109448,41.7362269337,81.6499415922,76.6770575625,4.9528840297,0.02
 01/15  16:00:00,126.985999824,24.189686284,4.54474463134,13.672635207,4.12243109448,41.7362269337,100.255227962,95.282343932,4.9528840297,0.02
 01/15  17:00:00,94.3821906862,19.3517490272,3.56392242278,11.4267212238,4.12243109448,24.8785346261,82.6957550953,77.7228710656,4.9528840297,0.02
 01/15  18:00:00,117.360342827,24.189686284,4.24696886718,19.2623178167,2.06121554724,15.9888894789,108.636965862,105.645235445,2.97173041782,0.02
 01/15  19:00:00,103.0973532,19.3517490272,2.89331970766,17.6102426583,2.06121554724,15.9888894789,90.3562636605,87.3645332427,2.97173041782,0.02
 01/15  20:00:00,122.117230936,24.189686284,3.46470286388,23.2895116436,2.06121554724,15.9888894789,113.572147603,110.580417185,2.97173041782,0.02
 01/15  21:00:00,105.607504162,19.3517490272,2.71559589127,20.5721123958,2.06121554724,15.9888894789,92.2692350689,89.2775046511,2.97173041782,0.02
 01/15  22:00:00,124.980502815,24.189686284,3.16028352715,26.6984854146,2.06121554724,15.9888894789,115.555729656,112.563999238,2.97173041782,0.02
 01/15  23:00:00,108.185599597,19.3517490272,2.1258029322,23.3237197887,2.06121554724,15.9888894789,93.6771895274,90.6854591095,2.97173041782,0.02
 01/15  24:00:00,127.687552003,24.189686284,2.22582198116,29.6480896805,2.06121554724,15.9888894789,117.138009299,114.146278882,2.97173041782,0.02
 01/16  01:00:00,109.381740738,19.3517490272,1.16604267947,25.4958196129,2.06121554724,15.9888894789,94.8243586728,91.832628255,2.97173041782,0.02
 01/16  02:00:00,128.466030615,24.189686284,0.84279245927,32.0980393513,2.06121554724,15.9888894789,127.18556004,115.611912853,2.97173041782,8.60191676884
 01/16  03:00:00,110.723293131,19.3517490272,0.204208652198,27.3139289434,2.06121554724,15.9888894789,95.4813631902,92.4896327724,2.97173041782,0.02
 01/16  04:00:00,130.597491246,24.189686284,0.0883005804499,33.9092673158,2.06121554724,15.9888894789,119.023868691,116.032138273,2.97173041782,0.02
 01/16  05:00:00,112.421764967,19.3517490272,0.0426519968585,28.6324018569,2.06121554724,15.9888894789,96.099266528,93.1075361101,2.97173041782,0.02
 01/16  06:00:00,132.363083979,24.189686284,0.0820977851064,35.4656949529,2.06121554724,15.9888894789,119.864530402,116.872799984,2.97173041782,0.02
 01/16  07:00:00,113.432259296,19.3517490272,0.0170912909737,29.809458004,2.06121554724,15.9888894789,97.6797843676,94.6880539497,2.97173041782,0.02
 01/16  08:00:00,133.444971213,24.189686284,0.0,36.7931023999,2.06121554724,15.9888894789,123.356896408,120.36516599,2.97173041782,0.02
 01/16  09:00:00,124.6022311,19.3517490272,0.0326854062538,27.3579629174,4.12243109448,41.7362269337,97.1358879758,92.1630039461,4.9528840297,0.02
 01/16  10:00:00,139.543454925,24.189686284,0.0832112796418,30.1711497495,4.12243109448,41.7362269337,116.512903849,111.540019819,4.9528840297,0.02
 01/16  11:00:00,117.162663581,19.3517490272,0.0768180446985,21.5695813143,4.12243109448,41.7362269337,90.9962418868,86.0233578571,4.9528840297,0.02
 01/16  12:00:00,133.092780287,24.189686284,0.207820013743,23.9719483303,4.12243109448,41.7362269337,107.650606257,102.677722227,4.9528840297,0.02
 01/16  13:00:00,113.915977745,19.3517490272,0.122417408827,17.4429643424,4.12243109448,41.7362269337,85.6480944457,80.675210416,4.9528840297,0.02
 01/16  14:00:00,130.947781199,24.189686284,0.530229891832,19.9422999059,4.12243109448,41.7362269337,104.076778316,99.1038942868,4.9528840297,0.02
 01/16  15:00:00,113.466265201,19.3517490272,0.574782124383,15.2733203614,4.12243109448,41.7362269337,84.3687481374,79.3958641077,4.9528840297,0.02
 01/16  16:00:00,130.64643975,24.189686284,1.04816962683,18.0014671981,4.12243109448,41.7362269337,103.800956506,98.8280724765,4.9528840297,0.02
 01/16  17:00:00,97.8311629167,19.3517490272,0.751909726293,15.3294537443,4.12243109448,24.8785346261,85.6691915189,80.6963074892,4.9528840297,0.02
 01/16  18:00:00,121.082630912,24.189686284,0.294290694407,24.7015796136,2.06121554724,15.9888894789,112.520542107,109.52881169,2.97173041782,0.02
 01/16  19:00:00,107.571553583,19.3517490272,0.0,22.8880011628,2.06121554724,15.9888894789,97.2858409139,94.2941104961,2.97173041782,0.02
 01/16  20:00:00,128.157464401,24.189686284,0.0,30.0904465155,2.06121554724,15.9888894789,125.752042718,122.760312301,2.97173041782,0.02
 01/16  21:00:00,111.1983272,19.3517490272,0.0,26.5134288592,2.06121554724,15.9888894789,102.318008064,99.3262776464,2.97173041782,0.02
 01/16  22:00:00,131.732215818,24.189686284,0.0,33.7277124435,2.06121554724,15.9888894789,129.078161588,126.08643117,2.97173041782,0.02
 01/16  23:00:00,113.443460002,19.3517490272,0.0,28.9753865892,2.06121554724,15.9888894789,103.567992867,100.576262449,2.97173041782,0.02
 01/16  24:00:00,134.145961031,24.189686284,0.0,36.408317642,2.06121554724,15.9888894789,128.101951765,125.110221347,2.97173041782,0.02
 01/17  01:00:00,117.028221872,19.3517490272,0.0,30.2276273081,4.12243109448,15.9888894789,104.780776355,101.789045937,2.97173041782,0.02
 01/17  02:00:00,138.085859841,24.189686284,0.0,37.399925906,4.12243109448,15.9888894789,130.699351743,127.707621325,2.97173041782,0.02
 01/17  03:00:00,118.726500151,19.3517490272,0.0,31.4509464019,4.12243109448,15.9888894789,107.063807823,104.072077405,2.97173041782,0.02
 01/17  04:00:00,139.072697111,24.189686284,0.0,38.9944981483,4.12243109448,15.9888894789,135.296472531,132.304742113,2.97173041782,0.02
 01/17  05:00:00,156.029055402,28.1637551123,0.0,27.8402443266,12.3672932834,24.9413748627,166.065884449,152.511071685,4.9528840297,8.60192873495
 01/17  06:00:00,213.996523511,28.5956893265,0.38094393451,85.1176643208,12.3672932834,24.9413748627,211.52855046,206.555666431,4.9528840297,0.02
 01/17  07:00:00,259.312002272,29.0276235408,0.596997441639,73.3473706522,24.7345865669,70.7195625826,230.671639738,220.745871678,9.90576805939,0.02
 01/17  08:00:00,273.693156127,29.0276235408,0.601289052862,56.6434433238,37.1018798503,92.3937384068,215.057618124,205.131850065,9.90576805939,0.02
 01/17  09:00:00,262.379989583,29.0285713346,0.894916751798,49.6042341297,37.1018798503,104.434947198,207.245778354,197.320010295,9.90576805939,0.02
 01/17  10:00:00,267.733237834,29.0302404234,1.73924946699,42.6208288486,37.1018798503,116.476155989,206.729400293,188.189841327,9.90576805939,8.63379090616
 01/17  11:00:00,263.327685682,29.0336417785,2.20448782308,38.062561886,37.1018798503,116.476155989,191.530067183,181.604299124,9.90576805939,0.02
 01/17  12:00:00,260.593015802,29.0392060048,2.56253078925,34.4837388985,37.1018798503,116.476155989,195.781230179,177.233912019,9.90576805939,8.64155010114
 01/17  13:00:00,247.649763958,29.0439862059,2.88119474438,30.4917000927,37.1018798503,104.434947198,182.166486076,172.240718016,9.90576805939,0.02
 01/17  14:00:00,253.289895758,29.0483906983,3.14608702563,25.4020114896,37.1018798503,116.476155989,184.357122633,165.809778071,9.90576805939,8.64157650297
 01/17  15:00:00,250.844748418,29.0520321882,3.02136141153,22.3277029476,37.1018798503,116.476155989,172.106489276,162.180721217,9.90576805939,0.02
 01/17  16:00:00,248.46467748,29.0570250499,3.10910602693,20.0485782462,37.1018798503,116.476155989,178.286061118,159.742724752,9.90576805939,8.63756830724
 01/17  17:00:00,247.132226594,29.0653118418,2.6728594662,19.6104761963,37.1018798503,116.476155989,170.176459881,160.250691821,9.90576805939,0.02
 01/17  18:00:00,258.640255624,29.0737143956,2.21411492389,20.7373917159,37.1018798503,116.476155989,182.351463647,163.824263257,9.90576805939,8.6214323309
 01/17  19:00:00,159.817005148,26.4360182553,0.0739284125796,0.0,24.7345865669,47.5788473902,103.490609507,98.5177254769,4.9528840297,0.02
 01/17  20:00:00,159.742999136,26.4360182553,0.0,0.0,24.7345865669,47.5788473902,107.873569242,102.900685213,4.9528840297,0.02
 01/17  21:00:00,150.402536864,28.5956893265,0.0,8.1814196625,12.3672932834,38.6892022431,125.311963526,122.320233108,2.97173041782,0.02
 01/17  22:00:00,125.795289528,22.8765514612,0.0,9.7463944679,12.3672932834,27.0668015668,108.849550306,105.857819888,2.97173041782,0.02
 01/17  23:00:00,106.203547617,19.7836832414,0.0,17.2170470357,4.12243109448,15.9888894789,98.7717752835,95.7800448657,2.97173041782,0.02
 01/17  24:00:00,118.216852213,23.7577520697,0.0,15.9596943239,4.12243109448,15.9888894789,128.656659476,125.664929058,2.97173041782,0.02
 01/18  01:00:00,112.294506861,19.7836832414,0.0,23.0004797889,4.12243109448,15.9888894789,107.721469619,104.729739202,2.97173041782,0.02
 01/18  02:00:00,122.160441105,23.7577520697,0.0,19.72820454,4.12243109448,15.9888894789,147.3357256,135.76206526,2.97173041782,8.60192992278
 01/18  03:00:00,117.324015387,19.7836832414,0.0,27.8129875824,4.12243109448,15.9888894789,115.260544775,112.268814357,2.97173041782,0.02
 01/18  04:00:00,125.660230863,23.7577520697,0.0,23.2951499935,4.12243109448,15.9888894789,146.709253668,143.71752325,2.97173041782,0.02
 01/18  05:00:00,158.934375009,28.5956893265,0.0,26.8694854561,12.3672932834,24.9413748627,170.376994105,165.404110076,4.9528840297,0.02
 01/18  06:00:00,189.230360688,28.1647059339,0.0,57.9295284718,12.3672932834,24.9413748627,220.871736171,215.898852141,4.9528840297,0.02
 01/18  07:00:00,257.383120058,29.0301030087,0.0,68.7613141547,24.7345865669,70.7195625826,238.909538448,228.983770389,9.90576805939,0.02
 01/18  08:00:00,273.408754752,29.0412901421,0.0,53.6644011108,37.1018798503,92.3937384068,225.297300527,215.371532467,9.90576805939,0.02
 01/18  09:00:00,262.65666998,29.0525047044,0.0,47.3549163997,37.1018798503,104.434947198,215.57501895,205.649250891,9.90576805939,0.02
 01/18  10:00:00,265.950878369,29.0712882025,0.0,39.1122476025,37.1018798503,116.476155989,211.262905296,192.723310435,9.90576805939,8.63382680117
 01/18  11:00:00,257.200655112,29.0884676743,0.173384093781,30.6141984778,37.1018798503,116.476155989,188.782568002,178.856799943,9.90576805939,0.02
 01/18  12:00:00,253.413753305,29.1008257349,1.54553501113,25.3497704945,37.1018798503,116.476155989,186.632369684,168.08507937,9.90576805939,8.64152225437
 01/18  13:00:00,239.398764523,29.1422083583,3.21251531158,20.9061955302,37.1018798503,104.434947198,166.41936034,156.493592281,9.90576805939,0.02
 01/18  14:00:00,247.639696009,29.200882579,3.91520862699,18.2612443264,37.1018798503,116.476155989,167.007949761,148.46212473,9.90576805939,8.64005697125
 01/18  15:00:00,245.834008738,29.2412289092,3.91584631007,16.3713272353,37.1018798503,116.476155989,163.662775686,145.1174799,9.90576805939,8.63952772694
 01/18  16:00:00,244.576261832,29.2460632218,3.91908278849,14.784172603,37.1018798503,116.476155989,153.401458809,143.475690749,9.90576805939,0.02
 01/18  17:00:00,243.438825327,29.2213018304,3.56944351433,14.0927775449,37.1018798503,116.476155989,164.705784432,146.167754263,9.90576805939,8.63226211007
 01/18  18:00:00,254.451746403,29.194667369,3.31500320829,15.3188618823,37.1018798503,116.476155989,160.958451298,151.032683238,9.90576805939,0.02
 01/18  19:00:00,160.820058547,26.8679524696,0.168024468684,0.249168602992,24.7345865669,47.5788473902,92.9062143362,87.9333303065,4.9528840297,0.02
 01/18  20:00:00,163.89193316,28.1637551123,0.0,1.65170754762,24.7345865669,47.5788473902,95.5468929785,90.5740089488,4.9528840297,0.02
 01/18  21:00:00,147.206888712,28.1637551123,0.0,5.24553358769,12.3672932834,38.6892022431,107.385792284,104.394061867,2.97173041782,0.02
 01/18  22:00:00,125.789395804,23.3084856755,0.897806514601,9.42930806928,12.3672932834,27.0668015668,92.23446003,89.2427296122,2.97173041782,0.02
 01/18  23:00:00,97.6828436934,19.3517490272,0.994432532276,10.7122601485,4.12243109448,15.9888894789,89.6485452139,78.0752833291,2.97173041782,8.60153146699
 01/18  24:00:00,116.557302795,24.189686284,1.89224239477,15.7850034206,4.12243109448,15.9888894789,103.806268723,100.814538305,2.97173041782,0.02
 01/19  01:00:00,101.010835412,19.3517490272,1.73892089297,13.7315915494,4.12243109448,15.9888894789,84.5831619132,81.5914314953,2.97173041782,0.02
 01/19  02:00:00,117.215208538,24.189686284,2.21453820836,18.979655826,4.12243109448,15.9888894789,106.767779871,103.776049453,2.97173041782,0.02
 01/19  03:00:00,98.8090093628,19.3517490272,1.63458618939,15.9031646458,4.12243109448,15.9888894789,86.871944765,83.8802143472,2.97173041782,0.02
 01/19  04:00:00,116.419132703,24.189686284,2.60969377936,21.6348885464,4.12243109448,15.9888894789,109.153474669,106.161744252,2.97173041782,0.02
 01/19  05:00:00,135.584667389,28.1637551123,3.19261586758,14.3442972713,12.3672932834,24.9413748627,122.249783558,117.276899529,4.9528840297,0.02
 01/19  06:00:00,182.387001365,28.6045099596,7.2069580217,57.3586113039,12.3672932834,24.9413748627,190.344804405,185.371920376,4.9528840297,0.02
 01/19  07:00:00,229.312817495,29.0519009896,7.78274465021,46.5762041193,24.7345865669,70.7195625826,189.289485898,179.363717838,9.90576805939,0.02
 01/19  08:00:00,247.250274338,29.0942415197,8.07714604278,34.1192165587,37.1018798503,92.3937384068,171.178691001,161.252922941,9.90576805939,0.02
 01/19  09:00:00,237.610017402,29.1156591342,8.98632562696,29.8902482448,37.1018798503,104.434947198,161.81247022,151.88670216,9.90576805939,0.02
 01/19  10:00:00,244.603541984,29.1297343727,10.3023811201,26.5431622059,37.1018798503,116.476155989,161.909634995,143.369974859,9.90576805939,8.63389207691
 01/19  11:00:00,238.817502255,29.140401546,10.8845830173,23.2525284518,37.1018798503,116.476155989,146.918660235,136.992892176,9.90576805939,0.02
 01/19  12:00:00,235.931021481,29.150185245,11.6474951204,20.5444423987,37.1018798503,116.476155989,150.07403303,131.526738445,9.90576805939,8.64152652588
 01/19  13:00:00,226.29372547,29.1671005477,12.8396835541,16.8802043038,37.1018798503,104.434947198,140.957508618,122.415708114,9.90576805939,8.63603244431
 01/19  14:00:00,239.638176315,29.185861555,13.6631974092,14.9982485306,37.1018798503,116.476155989,126.592316853,116.666548794,9.90576805939,0.02
 01/19  15:00:00,239.834168466,29.1935108009,13.9148666305,14.1411498517,37.1018798503,116.476155989,133.229951196,114.684513558,9.90576805939,8.63966957909
 01/19  16:00:00,238.205839913,29.2087238735,13.5682082903,13.285385471,37.1018798503,116.476155989,124.486277913,114.560509853,9.90576805939,0.02
 01/19  17:00:00,236.611695809,29.2339556356,13.0248530179,12.6348180765,37.1018798503,116.476155989,133.495147244,114.957151721,9.90576805939,8.6322274636
 01/19  18:00:00,246.469405346,29.2448467597,12.4617555048,12.9896892382,37.1018798503,116.476155989,126.757157648,116.831389589,9.90576805939,0.02
 01/19  19:00:00,155.550119683,27.5878428266,8.59264462628,0.133805027957,24.7345865669,47.5788473902,87.6045655532,82.6316815235,4.9528840297,0.02
 01/19  20:00:00,156.866616372,27.731820898,7.35648357488,0.545830832385,24.7345865669,47.5788473902,91.4449603962,86.4720763665,4.9528840297,0.02
 01/19  21:00:00,136.415968819,26.4360182553,6.83477907898,0.0,12.3672932834,38.6892022431,112.937061549,101.355122143,2.97173041782,8.61020898854
 01/19  22:00:00,114.192886306,22.0126830327,5.34946462193,1.92962891423,12.3672932834,27.0668015668,89.7184112903,86.7266808725,2.97173041782,0.02
 01/19  23:00:00,92.0685531405,19.3517490272,3.72760930633,6.56853070714,4.12243109448,15.9888894789,79.6870832101,76.6953527923,2.97173041782,0.02
 01/19  24:00:00,110.931991366,24.189686284,4.10853314148,10.9338030299,4.12243109448,15.9888894789,101.850997879,98.8592674611,2.97173041782,0.02
 01/20  01:00:00,96.7014656539,19.3517490272,2.78057215618,10.3159959535,4.12243109448,15.9888894789,83.0275534301,80.0358230122,2.97173041782,0.02
 01/20  02:00:00,113.922803588,24.189686284,3.14144948286,14.9091447634,4.12243109448,15.9888894789,105.268325337,102.276594919,2.97173041782,0.02
 01/20  03:00:00,98.8055993451,19.3517490272,1.84598246621,13.1307159197,4.12243109448,15.9888894789,85.6297580316,82.6380276138,2.97173041782,0.02
 01/20  04:00:00,117.322199833,24.189686284,1.68167336351,18.386513741,4.12243109448,15.9888894789,107.773934242,104.782203824,2.97173041782,0.02
 01/20  05:00:00,138.815730228,28.1637551123,1.19988803466,12.7883635508,12.3672932834,24.9413748627,121.292886058,116.320002028,4.9528840297,0.02
 01/20  06:00:00,183.047639247,28.6101251789,4.66790454949,53.1764333815,12.3672932834,24.9413748627,189.318383765,184.345499735,4.9528840297,0.02
 01/20  07:00:00,230.692833915,29.0772262759,4.99023383528,43.3644549532,24.7345865669,70.7195625826,197.24578155,187.320013491,9.90576805939,0.02
 01/20  08:00:00,250.839020941,29.1335121255,5.34958420754,32.3057729679,37.1018798503,92.3937384068,179.872133628,169.946365569,9.90576805939,0.02
 01/20  09:00:00,243.579334745,29.1541687655,5.60396534106,29.282115329,37.1018798503,104.434947198,181.138084372,162.60241206,9.90576805939,8.62990425197
 01/20  10:00:00,252.707838504,29.1657296602,5.60535111418,27.4203676089,37.1018798503,116.476155989,169.3220754,159.396307341,9.90576805939,0.02
 01/20  11:00:00,250.285576894,29.1754549248,6.24673100362,25.3779032999,37.1018798503,116.476155989,173.087211556,154.541737156,9.90576805939,8.63970634048
 01/20  12:00:00,248.994709971,29.1840513493,6.70895781874,23.6370811806,37.1018798503,116.476155989,159.878172065,149.952404006,9.90576805939,0.02
 01/20  13:00:00,235.46497288,29.1911580862,6.70517494399,21.4272647343,37.1018798503,104.434947198,165.708371719,147.166661201,9.90576805939,8.63594245779
 01/20  14:00:00,243.756833521,29.198264342,6.7039326035,19.5314005769,37.1018798503,116.476155989,154.651535455,144.725767396,9.90576805939,0.02
 01/20  15:00:00,242.630820443,29.2040965514,6.7075702271,18.5516701626,37.1018798503,116.476155989,162.087189547,143.541716651,9.90576805939,8.63970483731
 01/20  16:00:00,241.99220895,29.212230684,6.70500902328,17.7337034282,37.1018798503,116.476155989,152.314071195,142.388303136,9.90576805939,0.02
 01/20  17:00:00,241.238297424,29.2330193164,6.23516893263,17.0384270476,37.1018798503,116.476155989,160.724866114,142.186758417,9.90576805939,8.63233963751
 01/20  18:00:00,251.412617461,29.2463335113,5.37269223179,17.4074907092,37.1018798503,116.476155989,154.920657339,144.994889279,9.90576805939,0.02
 01/20  19:00:00,156.639523662,27.4438647552,1.39221987002,0.652024384407,24.7345865669,47.5788473902,93.4767803426,88.5038963129,4.9528840297,0.02
 01/20  20:00:00,159.310657214,28.0197770409,0.807599026142,1.88329924792,24.7345865669,47.5788473902,103.070750239,89.5075884946,4.9528840297,8.61027771439
 01/20  21:00:00,144.014794039,28.1637551123,0.73345696429,5.90902307065,12.3672932834,38.6892022431,107.105169555,104.113439137,2.97173041782,0.02
 01/20  22:00:00,123.980021929,23.3084856755,0.804531308361,10.3292940837,12.3672932834,27.0668015668,92.8197535176,89.8280230998,2.97173041782,0.02
 01/20  23:00:00,96.8885832104,19.3517490272,0.615568405179,11.3781740445,4.12243109448,15.9888894789,81.4459425377,78.4542121199,2.97173041782,0.02
 01/20  24:00:00,116.105228879,24.189686284,0.88362371179,16.7051530708,4.12243109448,15.9888894789,104.206621026,101.214890608,2.97173041782,0.02
 01/21  01:00:00,100.705822905,19.3517490272,0.176371141334,14.6103606457,4.12243109448,15.9888894789,85.0010728518,82.009342434,2.97173041782,0.02
 01/21  02:00:00,120.564786791,24.189686284,0.160705238703,20.4314262345,4.12243109448,15.9888894789,109.094654233,106.102923816,2.97173041782,0.02
 01/21  03:00:00,104.493765719,19.3517490272,0.0353263232323,17.1042041049,4.12243109448,15.9888894789,91.814392393,88.8226619752,2.97173041782,0.02
 01/21  04:00:00,124.656534235,24.189686284,0.0,23.5539163533,4.12243109448,15.9888894789,119.771274465,116.779544047,2.97173041782,0.02
 01/21  05:00:00,132.039769633,28.1637551123,0.0,19.5818027135,4.12243109448,16.0517297156,148.713294405,145.721563987,2.97173041782,0.02
 01/21  06:00:00,139.216482684,28.5956893265,0.0,26.660759365,4.12243109448,16.0517297156,152.126276196,149.134545778,2.97173041782,0.02
 01/21  07:00:00,172.546449906,29.0276235408,0.0,35.716269819,4.12243109448,39.6058045677,191.683857524,188.692127107,2.97173041782,0.02
 01/21  08:00:00,250.925864347,29.0276235408,0.0,80.3381574693,12.3672932834,65.3531420225,243.423946955,238.451062925,4.9528840297,0.02
 01/21  09:00:00,228.707212583,29.0276235408,0.0,69.7547914377,12.3672932834,68.2430321324,240.266539392,235.293655362,4.9528840297,0.02
 01/21  10:00:00,244.871806721,29.0276235408,0.0,57.9045753304,16.4897243779,93.1370602926,235.121367513,218.58163797,7.92461444751,8.6151150962
 01/21  11:00:00,238.87987427,29.0276729139,0.0,52.1329450908,16.4897243779,93.1370602926,218.061180576,210.116566129,7.92461444751,0.02
 01/21  12:00:00,235.539067279,29.0285491025,0.0,48.7811372683,16.4897243779,93.1370602926,213.640890616,205.696276168,7.92461444751,0.02
 01/21  13:00:00,222.788456283,29.0295568384,0.612874596762,44.0432215386,16.4897243779,83.9857416113,208.795737917,200.85112347,7.92461444751,0.02
 01/21  14:00:00,219.05073225,29.0306036594,1.46269632188,38.9471563125,16.4897243779,83.9857416113,202.491811811,194.547197363,7.92461444751,0.02
 01/21  15:00:00,216.710955195,29.0328586237,1.72442252834,35.8574005373,16.4897243779,83.9857416113,206.991167502,190.453909243,7.92461444751,8.61264381171
 01/21  16:00:00,168.547264134,29.0276235408,0.06015280154,6.09903610349,12.3672932834,70.6512738906,150.847103264,145.874219234,4.9528840297,0.02
 01/21  17:00:00,173.376596674,29.0276235408,0.0,10.6921124707,12.3672932834,70.6512738906,153.973840535,149.000956505,4.9528840297,0.02
 01/21  18:00:00,174.797350658,29.0276235408,0.0,14.84434784,12.3672932834,58.1284167478,162.654344741,157.681460711,4.9528840297,0.02
 01/21  19:00:00,143.458608619,28.4229156408,0.0,12.1869982076,12.3672932834,24.9413748627,135.835486849,130.862602819,4.9528840297,0.02
 01/21  20:00:00,142.757616913,28.1637551123,0.0,11.9734495748,12.3672932834,24.9413748627,137.982148723,133.009264694,4.9528840297,0.02
 01/21  21:00:00,134.993217416,28.5956893265,0.0,20.8537105028,4.12243109448,16.0517297156,146.860854748,143.86912433,2.97173041782,0.02
 01/21  22:00:00,116.180909339,22.8765514612,0.0,18.7018552415,4.12243109448,15.9888894789,121.101983877,118.110253459,2.97173041782,0.02
 01/21  23:00:00,113.802880574,19.7836832414,0.0,26.2637611917,4.12243109448,15.9888894789,100.250793702,97.259063284,2.97173041782,0.02
 01/21  24:00:00,121.063839265,23.7577520697,0.0,21.9620939973,4.12243109448,15.9888894789,124.363423447,121.371693029,2.97173041782,0.02
 01/22  01:00:00,114.019368963,19.7836832414,0.0,30.3535899962,2.06121554724,15.9888894789,99.7114508449,96.719720427,2.97173041782,0.02
 01/22  02:00:00,119.392856181,23.7577520697,0.0447422161359,24.6015827633,2.06121554724,15.9888894789,120.660155398,117.668424981,2.97173041782,0.02
 01/22  03:00:00,115.401182214,19.7836832414,0.0295110342742,32.5784307979,2.06121554724,15.9888894789,96.0549490974,93.0632186796,2.97173041782,0.02
 01/22  04:00:00,120.677341603,23.7577520697,0.0539642595217,26.1234228716,2.06121554724,15.9888894789,120.006691879,117.014961461,2.97173041782,0.02
 01/22  05:00:00,116.750034243,19.7836832414,0.0220206641939,34.069017094,2.06121554724,15.9888894789,97.1996446671,94.2079142493,2.97173041782,0.02
 01/22  06:00:00,122.142338161,23.7577520697,0.0329558831225,27.3337741443,2.06121554724,15.9888894789,121.897167519,118.905437101,2.97173041782,0.02
 01/22  07:00:00,118.867881034,19.7836832414,0.0,35.7051746674,2.06121554724,15.9888894789,108.195983036,96.6223232826,2.97173041782,8.60192933538
 01/22  08:00:00,124.135383128,23.7577520697,0.0,28.592113885,2.06121554724,15.9888894789,127.111562633,124.119832215,2.97173041782,0.02
 01/22  09:00:00,131.543149735,19.7836832414,0.0,33.9534037041,4.12243109448,41.7362269337,100.917453478,95.9445694483,4.9528840297,0.02
 01/22  10:00:00,136.495744879,23.7577520697,0.0,26.4972370574,4.12243109448,41.7362269337,123.878159026,118.905274997,4.9528840297,0.02
 01/22  11:00:00,131.467097589,19.7836832414,0.0,33.8834949283,4.12243109448,41.7362269337,100.75241137,95.7795273398,4.9528840297,0.02
 01/22  12:00:00,135.451649224,23.7577520697,0.0430033717561,26.1392613038,4.12243109448,41.7362269337,121.076271521,116.103387491,4.9528840297,0.02
 01/22  13:00:00,128.314433065,19.7836832414,0.405434645077,32.0379398223,4.12243109448,41.7362269337,92.5568240327,87.583940003,4.9528840297,0.02
 01/22  14:00:00,133.624321581,23.7577520697,1.21564470967,25.1402158051,4.12243109448,41.7362269337,113.656958954,108.684074925,4.9528840297,0.02
 01/22  15:00:00,128.660899112,19.7836832414,0.472352069205,31.8483412522,4.12243109448,41.7362269337,91.8398887582,86.8670047285,4.9528840297,0.02
 01/22  16:00:00,134.117088153,23.7577520697,0.13999450346,25.4787268068,4.12243109448,41.7362269337,114.54244223,109.5695582,4.9528840297,0.02
 01/22  17:00:00,111.989356075,19.7836832414,0.0718698479357,32.6979992201,4.12243109448,24.8785346261,93.5461629089,88.5732788792,4.9528840297,0.02
 01/22  18:00:00,118.618766883,23.7577520697,0.156032693395,28.6158725567,2.06121554724,15.9888894789,117.66158268,114.669852262,2.97173041782,0.02
 01/22  19:00:00,119.536585876,19.7836832414,0.0505166988502,37.1801609592,2.06121554724,15.9888894789,96.0560033207,93.0642729029,2.97173041782,0.02
 01/22  20:00:00,123.596115251,23.7577520697,0.0959377789425,29.7536960555,2.06121554724,15.9888894789,120.125322715,117.133592297,2.97173041782,0.02
 01/22  21:00:00,121.090729884,19.7836832414,0.0450381740488,38.5189229488,2.06121554724,15.9888894789,96.9153161345,93.9235857167,2.97173041782,0.02
 01/22  22:00:00,125.094780817,23.7577520697,0.0236259553959,30.7991386235,2.06121554724,15.9888894789,123.071275417,120.079544999,2.97173041782,0.02
 01/22  23:00:00,122.854416432,19.7836832414,0.0,39.7621627537,2.06121554724,15.9888894789,101.812196203,98.8204657852,2.97173041782,0.02
 01/22  24:00:00,127.651625064,23.7577520697,0.0,31.7379359228,2.06121554724,15.9888894789,129.439942821,126.448212403,2.97173041782,0.02
 01/23  01:00:00,126.436540841,19.7836832414,0.0,40.1213900515,4.12243109448,15.9888894789,107.263364585,104.271634167,2.97173041782,0.02
 01/23  02:00:00,130.815516809,23.7577520697,0.0,31.9952789107,4.12243109448,15.9888894789,137.213595134,134.221864716,2.97173041782,0.02
 01/23  03:00:00,128.316064495,19.7836832414,0.0,41.3540294455,4.12243109448,15.9888894789,113.121523213,110.129792795,2.97173041782,0.02
 01/23  04:00:00,132.88149487,23.7577520697,0.0,33.0842899964,4.12243109448,15.9888894789,144.206234975,141.214504557,2.97173041782,0.02
 01/23  05:00:00,167.342666999,28.5956893265,0.0,37.433528633,12.3672932834,24.9413748627,169.876643439,164.903759409,4.9528840297,0.02
 01/23  06:00:00,199.918601047,28.1637551123,0.0,70.1818910149,12.3672932834,24.9413748627,223.005820568,218.032936538,4.9528840297,0.02
 01/23  07:00:00,271.398449447,29.0276235408,0.0,84.0323172397,24.7345865669,70.7195625826,242.261200295,232.335432236,9.90576805939,0.02
 01/23  08:00:00,281.803090305,29.0277131763,0.0,65.8565446843,37.1018798503,92.3937384068,235.804894151,217.289355032,9.90576805939,8.60977105978
 01/23  09:00:00,271.573864532,29.0288984156,0.0,57.9783919453,37.1018798503,104.434947198,219.968038027,210.042269967,9.90576805939,0.02
 01/23  10:00:00,276.48103316,29.0333929101,0.0,51.6992944614,37.1018798503,116.476155989,212.044031088,202.118263029,9.90576805939,0.02
 01/23  11:00:00,269.72171052,29.0437156014,0.94938349139,44.8671515152,37.1018798503,116.476155989,208.984172711,190.438488346,9.90576805939,8.63991630542
 01/23  12:00:00,266.376663759,29.0486011923,2.64431090257,40.7659297269,37.1018798503,116.476155989,199.861090632,181.313581474,9.90576805939,8.6417410982
 01/23  13:00:00,252.567493796,29.0546139638,4.01506466891,36.8786302922,37.1018798503,104.434947198,182.402792868,172.477024809,9.90576805939,0.02
 01/23  14:00:00,259.597396438,29.062724849,5.14886868107,33.3093214141,37.1018798503,116.476155989,183.416285167,164.86864038,9.90576805939,8.64187672795
 01/23  15:00:00,257.739524937,29.0696725055,5.90585807633,29.9481550391,37.1018798503,116.476155989,168.827681504,158.901913444,9.90576805939,0.02
 01/23  16:00:00,253.648808532,29.0760931013,6.11815429852,25.3258309885,37.1018798503,116.476155989,171.890954859,153.347322272,9.90576805939,8.63786452756
 01/23  17:00:00,252.200722482,29.0820031609,5.82298174337,24.038509719,37.1018798503,116.476155989,162.680048802,152.754280743,9.90576805939,0.02
 01/23  18:00:00,262.23844585,29.0913848181,4.9691448372,23.7874705317,37.1018798503,116.476155989,174.033710063,155.506307942,9.90576805939,8.62163406132
 01/23  19:00:00,159.064921254,26.4360182553,0.778267330193,0.0,24.7345865669,47.5788473902,98.0246572191,93.0517731894,4.9528840297,0.02
 01/23  20:00:00,161.706998828,27.2998866838,0.0,1.86766943603,24.7345865669,47.5788473902,100.616787729,95.6439036998,4.9528840297,0.02
 01/23  21:00:00,149.257674025,28.1637551123,0.0,8.44886359082,12.3672932834,38.6892022431,119.464067301,116.472336884,2.97173041782,0.02
 01/23  22:00:00,129.922091165,23.3084856755,0.0,14.3683787999,12.3672932834,27.0668015668,108.340014255,105.348283837,2.97173041782,0.02
 01/23  23:00:00,101.992535638,19.3517490272,0.0,14.865240548,4.12243109448,15.9888894789,100.166232433,97.1745020149,2.97173041782,0.02
 01/23  24:00:00,122.713398617,24.189686284,0.0,21.7886489257,4.12243109448,15.9888894789,125.821190838,122.82946042,2.97173041782,0.02
 01/24  01:00:00,106.504773212,19.3517490272,0.0,18.8057403233,4.12243109448,15.9888894789,102.723760409,99.7320299911,2.97173041782,0.02
 01/24  02:00:00,127.914922087,24.189686284,0.0,26.5496227197,4.12243109448,15.9888894789,130.370414487,127.37868407,2.97173041782,0.02
 01/24  03:00:00,110.056028769,19.3517490272,0.0,22.1819599062,4.12243109448,15.9888894789,106.19468053,103.202950112,2.97173041782,0.02
 01/24  04:00:00,131.445479683,24.189686284,0.0,29.8464081412,4.12243109448,15.9888894789,128.705980339,125.714249921,2.97173041782,0.02
 01/24  05:00:00,150.362936131,28.1637551123,0.0,19.9785983555,12.3672932834,24.9413748627,152.438065924,138.883251692,4.9528840297,8.60193020165
 01/24  06:00:00,200.287320749,28.5999121256,1.30187648526,68.7143831363,12.3672932834,24.9413748627,199.184703134,194.211819104,4.9528840297,0.02
 01/24  07:00:00,246.696260573,29.0356263945,1.99003550655,57.9430759742,24.7345865669,70.7195625826,214.190155202,204.264387143,9.90576805939,0.02
 01/24  08:00:00,261.655575342,29.071869449,2.84913184957,44.0462476839,37.1018798503,92.3937384068,195.790171629,185.864403569,9.90576805939,0.02
 01/24  09:00:00,253.991781623,29.0851137256,3.65931421888,38.5552106567,37.1018798503,104.434947198,185.641313482,175.715545423,9.90576805939,0.02
 01/24  10:00:00,261.138626137,29.0951507031,4.54689293896,34.4355988207,37.1018798503,116.476155989,186.983952246,168.444151389,9.90576805939,8.63403279735
 01/24  11:00:00,256.778567683,29.1079006415,5.35348271453,31.0564237508,37.1018798503,116.476155989,171.962656445,162.036888386,9.90576805939,0.02
 01/24  12:00:00,253.344558439,29.1192952863,6.24920629921,27.5949122703,37.1018798503,116.476155989,174.271226597,155.723658491,9.90576805939,8.64180004684
 01/24  13:00:00,240.801857872,29.129012474,7.35721677401,25.7600976548,37.1018798503,104.434947198,159.657222712,149.731454652,9.90576805939,0.02
 01/24  14:00:00,248.00566801,29.1390574675,8.44855588689,23.3258221717,37.1018798503,116.476155989,161.836520783,143.28885147,9.90576805939,8.64190125399
 01/24  15:00:00,245.560537118,29.1489510102,9.55064527512,21.1224929468,37.1018798503,116.476155989,155.378722771,136.833141837,9.90576805939,8.6398128744
 01/24  16:00:00,243.239557155,29.1580972982,10.3653021351,19.5400031009,37.1018798503,116.476155989,141.997446045,132.071677986,9.90576805939,0.02
 01/24  17:00:00,240.845291822,29.1663826398,11.2526269572,18.0980637083,37.1018798503,116.476155989,146.003742682,127.465510681,9.90576805939,8.63246394151
 01/24  18:00:00,250.093446852,29.1738021784,11.7086568592,17.4219333383,37.1018798503,116.476155989,134.541207623,124.615439563,9.90576805939,0.02
 01/24  19:00:00,153.420268947,27.0839195767,8.36761178627,0.1688687997,24.7345865669,47.5788473902,90.6490485562,85.6761645265,4.9528840297,0.02
 01/24  20:00:00,154.537003662,28.1637551123,7.98342488468,1.37249850087,24.7345865669,47.5788473902,93.622058783,88.6491747533,4.9528840297,0.02
 01/24  21:00:00,130.827763816,26.4360182553,7.91540915241,0.0,12.3672932834,38.6892022431,106.191255269,103.199524851,2.97173041782,0.02
 01/24  22:00:00,112.471398208,22.444617247,6.96147714679,4.01225909481,12.3672932834,27.0668015668,90.9532296408,87.961499223,2.97173041782,0.02
 01/24  23:00:00,89.2628090798,19.3517490272,5.75776299105,7.95843357897,4.12243109448,15.9888894789,80.4108764409,77.4191460231,2.97173041782,0.02
 01/24  24:00:00,105.528468506,24.189686284,7.16706990915,11.7794311432,4.12243109448,15.9888894789,102.41839556,99.4266651423,2.97173041782,0.02
 01/25  01:00:00,92.0169300696,19.3517490272,5.56729533243,10.7778730664,4.12243109448,15.9888894789,91.867236505,80.293572203,2.97173041782,8.60193388422
 01/25  02:00:00,108.12951329,24.189686284,7.08592759218,14.5190070169,4.12243109448,15.9888894789,104.857530795,101.865800377,2.97173041782,0.02
 01/25  03:00:00,94.3307959422,19.3517490272,5.59441258613,12.7233511872,4.12243109448,15.9888894789,84.9245294618,81.932799044,2.97173041782,0.02
 01/25  04:00:00,110.114636406,24.189686284,7.04540725763,16.357231322,4.12243109448,15.9888894789,106.391376853,103.399646435,2.97173041782,0.02
 01/25  05:00:00,131.445337035,28.1637551123,7.86167285523,11.1697820959,12.3672932834,24.9413748627,119.904009394,114.931125365,4.9528840297,0.02
 01/25  06:00:00,175.803390245,28.6019198438,11.1103583119,52.2024805384,12.3672932834,24.9413748627,189.030853473,184.057969443,4.9528840297,0.02
 01/25  07:00:00,220.955340877,29.0676320325,11.0791610993,40.6274898984,24.7345865669,70.7195625826,176.240408103,166.314640043,9.90576805939,0.02
 01/25  08:00:00,238.800515646,29.1149366442,10.7994765788,29.2108941268,37.1018798503,92.3937384068,158.770323253,148.844555193,9.90576805939,0.02
 01/25  09:00:00,231.567209611,29.1367941746,10.8875269912,23.8818029186,37.1018798503,104.434947198,151.159247395,141.233479336,9.90576805939,0.02
 01/25  10:00:00,239.231056562,29.1497222457,11.0900585663,20.310540028,37.1018798503,116.476155989,153.858026925,135.318190126,9.90576805939,8.63406874003
 01/25  11:00:00,237.459343832,29.161148729,11.4406867444,18.6172934159,37.1018798503,116.476155989,141.419437229,131.493669169,9.90576805939,0.02
 01/25  12:00:00,237.600140944,29.171053211,11.6962687824,17.4857816326,37.1018798503,116.476155989,147.302525025,128.754881213,9.90576805939,8.64187575303
 01/25  13:00:00,223.4425283,29.1794380453,11.8093696834,16.5515497888,37.1018798503,104.434947198,145.813508558,127.271690068,9.90576805939,8.63605043036
 01/25  14:00:00,231.056216915,29.1872645039,12.0662099368,15.4819771264,37.1018798503,116.476155989,134.95272675,125.026958691,9.90576805939,0.02
 01/25  15:00:00,228.525074772,29.1988471066,12.6052771834,13.6590745252,37.1018798503,116.476155989,139.040517665,120.494835923,9.90576805939,8.63991368234
 01/25  16:00:00,228.819210334,29.2220950882,12.8391376698,13.1968139168,37.1018798503,116.476155989,127.829101954,117.903333895,9.90576805939,0.02
 01/25  17:00:00,228.874043306,29.2469131839,13.0908805941,12.5940954175,37.1018798503,116.476155989,134.367028609,115.829013434,9.90576805939,8.63224711556
 01/25  18:00:00,235.926684981,29.2669352706,13.6455322722,12.4009952195,37.1018798503,116.476155989,123.123524452,113.197756393,9.90576805939,0.02
 01/25  19:00:00,147.373697864,27.4438647552,10.5648502719,0.0246213977133,24.7345865669,47.5788473902,87.2096458263,82.2367617966,4.9528840297,0.02
 01/25  20:00:00,148.690910601,27.8757989695,10.8395332425,0.222742074627,24.7345865669,47.5788473902,91.3561379438,86.3832539141,4.9528840297,0.02
 01/25  21:00:00,128.195912611,27.2998866838,11.5859537736,0.712232023177,12.3672932834,38.6892022431,104.066939177,101.075208759,2.97173041782,0.02
 01/25  22:00:00,103.368222463,21.1488146042,9.88893187625,0.0,12.3672932834,27.0668015668,98.0025099058,86.4244131429,2.97173041782,8.60636634513
 01/25  23:00:00,76.5602906986,17.6240121702,8.42606844112,0.0,4.12243109448,15.9888894789,79.1045376948,76.112807277,2.97173041782,0.02
 01/25  24:00:00,93.038272719,23.3258178555,10.8972577057,3.3637353149,4.12243109448,15.9888894789,100.782711955,97.7909815373,2.97173041782,0.02
 01/26  01:00:00,86.603964129,19.7836832414,8.32427862226,7.96586173012,4.12243109448,15.9888894789,81.6195440378,78.62781362,2.97173041782,0.02
 01/26  02:00:00,96.3048978208,23.7577520697,10.0185924754,7.58250831353,4.12243109448,15.9888894789,102.469022606,99.4772921877,2.97173041782,0.02
 01/26  03:00:00,88.9120419885,19.7836832414,7.9144674922,10.6637346886,4.12243109448,15.9888894789,83.0417300101,80.0499995923,2.97173041782,0.02
 01/26  04:00:00,98.9929689546,23.7577520697,9.954558791,9.52011708816,4.12243109448,15.9888894789,104.378835459,101.387105041,2.97173041782,0.02
 01/26  05:00:00,126.564509115,28.5956893265,10.5286726703,9.87706073646,12.3672932834,24.9413748627,118.134244613,113.161360584,4.9528840297,0.02
 01/26  06:00:00,155.064239795,28.1837677359,13.2568861432,34.7474742564,12.3672932834,24.9413748627,186.499545579,181.526661549,4.9528840297,0.02
 01/26  07:00:00,210.804457419,29.0938695518,13.0515648739,33.9147555208,24.7345865669,70.7195625826,167.452539995,157.526771935,9.90576805939,0.02
 01/26  08:00:00,230.233546637,29.1572414202,12.4775992913,24.556383323,37.1018798503,92.3937384068,150.204534737,140.278766678,9.90576805939,0.02
 01/26  09:00:00,227.124462375,29.1777906094,11.5498216912,21.5570518371,37.1018798503,104.434947198,146.823493225,136.897725166,9.90576805939,0.02
 01/26  10:00:00,239.920048731,29.1895875411,10.3924847644,20.2419288657,37.1018798503,116.476155989,156.360716041,137.820807838,9.90576805939,8.63414014413
 01/26  11:00:00,238.515987285,29.1980066595,9.95718477563,18.2819184211,37.1018798503,116.476155989,155.284259776,136.738614405,9.90576805939,8.6398773115
 01/26  12:00:00,238.516569614,29.2134534994,10.0008807078,16.9588968495,37.1018798503,116.476155989,143.887381246,133.961613187,9.90576805939,0.02
 01/26  13:00:00,229.115302716,29.2377751257,10.0068846027,16.2166310655,37.1018798503,104.434947198,150.560007682,132.018161313,9.90576805939,8.63607831045
 01/26  14:00:00,237.713034904,29.2745725521,10.0024284648,14.6420148823,37.1018798503,116.476155989,138.874043357,128.948275298,9.90576805939,0.02
 01/26  15:00:00,238.209419465,29.2875827798,9.36199243382,14.6644445836,37.1018798503,116.476155989,148.502079095,129.956403501,9.90576805939,8.63990753423
 01/26  16:00:00,238.595831754,29.3050070866,8.26341417705,14.4905918944,37.1018798503,116.476155989,142.721706868,132.795938809,9.90576805939,0.02
 01/26  17:00:00,240.061482287,29.3166262696,7.4512764286,14.6398244949,37.1018798503,116.476155989,153.51930543,134.981038319,9.90576805939,8.63249905108
 01/26  18:00:00,249.713472317,29.3223736582,6.91875967714,15.0640031812,37.1018798503,116.476155989,146.62645731,136.700689251,9.90576805939,0.02
 01/26  19:00:00,158.311444456,27.5878428266,3.03298840095,0.425268583597,24.7345865669,47.5788473902,91.4404637775,86.4675797479,4.9528840297,0.02
 01/26  20:00:00,159.79006862,28.0197770409,2.11223026481,1.32918582101,24.7345865669,47.5788473902,93.4088767536,88.4359927239,4.9528840297,0.02
 01/26  21:00:00,143.756037743,28.1637551123,1.18872860374,5.03846317721,12.3672932834,38.6892022431,114.896746257,103.314696462,2.97173041782,8.61031937749
 01/26  22:00:00,120.333325938,22.8765514612,0.400748971872,7.40649612038,12.3672932834,27.0668015668,91.4924991276,88.5007687098,2.97173041782,0.02
 01/26  23:00:00,98.8108511762,19.7836832414,0.13083526426,13.339712775,4.12243109448,15.9888894789,81.8305227807,78.8387923629,2.97173041782,0.02
 01/26  24:00:00,110.5725322,23.7577520697,0.203171116554,12.9352648582,4.12243109448,15.9888894789,105.573879691,102.582149273,2.97173041782,0.02
 01/27  01:00:00,102.852201849,19.7836832414,0.0459770867176,17.6518479616,4.12243109448,15.9888894789,89.2295391774,86.2378087596,2.97173041782,0.02
 01/27  02:00:00,114.005154679,23.7577520697,0.0196021218315,16.2969598607,4.12243109448,15.9888894789,116.982106636,113.990376218,2.97173041782,0.02
 01/27  03:00:00,107.455330052,19.7836832414,0.0,21.1285134899,4.12243109448,15.9888894789,99.154236117,96.1625056992,2.97173041782,0.02
 01/27  04:00:00,117.460771291,23.7577520697,0.0,19.0902630432,4.12243109448,15.9888894789,129.375637109,126.383906691,2.97173041782,0.02
 01/27  05:00:00,148.823956595,28.5956893265,0.0,20.6246914314,12.3672932834,24.9413748627,153.643674316,148.670790286,4.9528840297,0.02
 01/27  06:00:00,177.506933541,28.1774627656,0.0,48.9965445275,12.3672932834,24.9413748627,207.189222674,202.216338645,4.9528840297,0.02
 01/27  07:00:00,241.508520959,29.056445381,0.0,55.8283903612,24.7345865669,70.7195625826,228.05044877,218.12468071,9.90576805939,0.02
 01/27  08:00:00,257.141110934,29.1052773281,0.0,42.4392807142,37.1018798503,92.3937384068,215.215217521,205.289449461,9.90576805939,0.02
 01/27  09:00:00,250.251386046,29.1357530946,0.0,37.0578319938,37.1018798503,104.434947198,216.07015211,197.535320199,9.90576805939,8.6290638517
 01/27  10:00:00,254.399644542,29.1644583743,0.0,29.8372196141,37.1018798503,116.476155989,195.336968327,185.411200267,9.90576805939,0.02
 01/27  11:00:00,250.604676403,29.1748448564,0.618982750652,25.7931248379,37.1018798503,116.476155989,191.221534251,172.675772529,9.90576805939,8.63999366305
 01/27  12:00:00,249.565891651,29.1819575626,1.45611790916,23.7255996745,37.1018798503,116.476155989,177.094989916,167.169221857,9.90576805939,0.02
 01/27  13:00:00,237.239439524,29.1882764922,2.64730950089,21.5043091224,37.1018798503,104.434947198,179.783784212,161.241898919,9.90576805939,8.63611723386
 01/27  14:00:00,245.720724452,29.2034267111,3.66005763281,19.1339812204,37.1018798503,116.476155989,164.5771829,154.651414841,9.90576805939,0.02
 01/27  15:00:00,243.673632605,29.2405378556,4.5567051342,16.1633987603,37.1018798503,116.476155989,166.002527812,147.456853194,9.90576805939,8.63990655907
 01/27  16:00:00,241.612360209,29.2531652923,4.37027358794,14.9814003905,37.1018798503,116.476155989,164.0871784,145.54341225,9.90576805939,8.63799809079
 01/27  17:00:00,240.660187317,29.2611975717,3.55954017579,14.6574586967,37.1018798503,116.476155989,158.071821316,148.146053257,9.90576805939,0.02
 01/27  18:00:00,249.269330726,29.2609697475,2.36966121287,15.7945871996,37.1018798503,116.476155989,163.168596151,153.242828091,9.90576805939,0.02
 01/27  19:00:00,159.272411648,27.4438647552,0.0535606763736,0.40883548148,24.7345865669,47.5788473902,113.315979355,99.7527503634,4.9528840297,8.61034496205
 01/27  20:00:00,161.565149555,27.8757989695,0.0,1.50604853127,24.7345865669,47.5788473902,112.206849139,107.233965109,4.9528840297,0.02
 01/27  21:00:00,148.341894702,28.5956893265,0.0,7.6565007677,12.3672932834,38.6892022431,126.004006732,123.012276314,2.97173041782,0.02
 01/27  22:00:00,123.63427649,22.8765514612,0.0,9.21266264647,12.3672932834,27.0668015668,109.270426962,106.278696544,2.97173041782,0.02
 01/27  23:00:00,102.561643424,19.7836832414,0.0,15.8073591239,4.12243109448,15.9888894789,99.7012048389,96.7094744211,2.97173041782,0.02
 01/27  24:00:00,114.996673569,23.7577520697,0.0,15.5261198475,4.12243109448,15.9888894789,126.567486651,123.575756233,2.97173041782,0.02
 01/28  01:00:00,108.14017658,19.7836832414,0.0,20.7324648547,4.12243109448,15.9888894789,103.811970364,100.820239946,2.97173041782,0.02
 01/28  02:00:00,118.979867441,23.7577520697,0.0,19.1153285672,4.12243109448,15.9888894789,130.405838895,127.414108477,2.97173041782,0.02
 01/28  03:00:00,111.551568244,19.7836832414,0.0,24.4799253895,4.12243109448,15.9888894789,109.695790369,106.704059951,2.97173041782,0.02
 01/28  04:00:00,122.232815031,23.7577520697,0.0,22.3263767935,4.12243109448,15.9888894789,142.839841906,139.848111488,2.97173041782,0.02
 01/28  05:00:00,141.726767305,28.5956893265,0.0,28.1532501279,4.12243109448,16.0517297156,174.770137441,171.778407023,2.97173041782,0.02
 01/28  06:00:00,138.20868178,28.1637551123,0.0,25.0700076236,4.12243109448,16.0517297156,176.465427014,173.473696596,2.97173041782,0.02
 01/28  07:00:00,183.887175074,29.0276235408,0.0,46.5667570635,4.12243109448,39.6058045677,216.816427507,213.824697089,2.97173041782,0.02
 01/28  08:00:00,257.90582676,29.0276235408,0.0,89.8881059228,12.3672932834,65.3531420225,262.826282369,257.853398339,4.9528840297,0.02
 01/28  09:00:00,233.04490028,29.0276235408,0.0,74.6086126053,12.3672932834,68.2430321324,249.196051882,244.223167852,4.9528840297,0.02
 01/28  10:00:00,242.842100516,29.0276235408,0.5600797928,57.3464177267,16.4897243779,93.1370602926,231.515946,214.976035216,7.92461444751,8.61529633676
 01/28  11:00:00,236.595834506,29.0279185034,2.96983044263,51.5581483202,16.4897243779,93.1370602926,207.349779583,199.405165135,7.92461444751,0.02
 01/28  12:00:00,231.977885258,29.0288431886,4.5350871365,46.6206888955,16.4897243779,93.1370602926,197.367869099,189.423254651,7.92461444751,0.02
 01/28  13:00:00,221.416080345,29.02938333,5.3439838781,43.367227164,16.4897243779,83.9857416113,191.610431721,183.665817274,7.92461444751,0.02
 01/28  14:00:00,220.157778477,29.0302217822,5.90179325857,40.5322686221,16.4897243779,83.9857416113,196.338402351,179.800656472,7.92461444751,8.61313143147
 01/28  15:00:00,219.408177445,29.0322813855,6.76491393701,37.6685316219,16.4897243779,83.9857416113,182.636720854,174.692106406,7.92461444751,0.02
 01/28  16:00:00,166.397769691,29.0276235408,3.89218846924,4.3144463474,12.3672932834,70.6512738906,124.660122718,119.687238688,4.9528840297,0.02
 01/28  17:00:00,168.635259228,29.0276235408,3.3099244441,7.80165948017,12.3672932834,70.6512738906,125.785472303,120.812588274,4.9528840297,0.02
 01/28  18:00:00,165.347964764,29.0276235408,2.72947191917,10.9133243917,12.3672932834,58.1284167478,132.732745747,127.759861718,4.9528840297,0.02
 01/28  19:00:00,135.329889292,28.336528798,2.00447240347,9.69534777437,12.3672932834,24.9413748627,112.355464012,107.382579982,4.9528840297,0.02
 01/28  20:00:00,134.601692979,28.1637551123,1.41649932008,10.0709635068,12.3672932834,24.9413748627,113.814382892,108.841498863,4.9528840297,0.02
 01/28  21:00:00,126.033281993,28.5956893265,0.86098982384,17.8197370009,4.12243109448,16.0517297156,122.397331499,119.405601081,2.97173041782,0.02
 01/28  22:00:00,109.220773873,22.8765514612,0.518027241523,16.1712343963,4.12243109448,15.9888894789,102.763906875,99.7721764572,2.97173041782,0.02
 01/28  23:00:00,106.647517617,19.7836832414,0.126958039341,22.8805202195,4.12243109448,15.9888894789,87.8215695968,84.829839179,2.97173041782,0.02
