Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  24:00:00,114.456289658,23.7577520697,0.257737575581,19.2695576861,4.12243109448,15.9888894789,110.958885562,107.967155144,2.97173041782,0.02
 01/29  01:00:00,108.422147989,19.7836832414,0.170735759059,26.956757192,2.06121554724,15.9888894789,89.6371746298,86.645444212,2.97173041782,0.02
 01/29  02:00:00,115.40866428,23.7577520697,0.185669032707,22.3828256175,2.06121554724,15.9888894789,122.505497219,110.931831839,2.97173041782,8.60193496201
 01/29  03:00:00,111.439229376,19.7836832414,0.0777425188034,30.0760871267,2.06121554724,15.9888894789,92.5023851562,89.5106547384,2.97173041782,0.02
 01/29  04:00:00,117.210070704,23.7577520697,0.241786661776,24.4028165248,2.06121554724,15.9888894789,114.858490209,111.866759791,2.97173041782,0.02
 01/29  05:00:00,113.705148128,19.7836832414,0.366054273824,32.1193463684,2.06121554724,15.9888894789,92.7068526522,89.7151222344,2.97173041782,0.02
 01/29  06:00:00,118.978127879,23.7577520697,0.805481966681,25.8719012107,2.06121554724,15.9888894789,116.523912421,113.532182003,2.97173041782,0.02
 01/29  07:00:00,114.845321729,19.7836832414,0.96802996812,33.4671243662,2.06121554724,15.9888894789,93.847154298,90.8554238802,2.97173041782,0.02
 01/29  08:00:00,117.33683066,23.7577520697,1.69898017969,26.6349411397,2.06121554724,15.9888894789,117.202854904,114.211124486,2.97173041782,0.02
 01/29  09:00:00,125.106297608,19.7836832414,1.73963748843,29.7268148364,4.12243109448,41.7362269337,91.5908428876,86.6179588579,4.9528840297,0.02
 01/29  10:00:00,130.044481784,23.7577520697,3.20786600406,22.7574472082,4.12243109448,41.7362269337,111.633103061,106.660219032,4.9528840297,0.02
 01/29  11:00:00,122.871777243,19.7836832414,3.58952438801,26.9889559687,4.12243109448,41.7362269337,89.3808171927,84.4079331631,4.9528840297,0.02
 01/29  12:00:00,128.86771432,23.7577520697,5.96102440749,20.295891651,4.12243109448,41.7362269337,109.609350013,104.636465983,4.9528840297,0.02
 01/29  13:00:00,120.659885488,19.7836832414,5.21593928213,23.9690852,4.12243109448,41.7362269337,88.2309652574,83.2580812277,4.9528840297,0.02
 01/29  14:00:00,127.50116616,23.7577520697,7.38468336539,17.8074658259,4.12243109448,41.7362269337,108.216654319,103.243770289,4.9528840297,0.02
 01/29  15:00:00,118.398878555,19.7836832414,6.136440629,20.7879676941,4.12243109448,41.7362269337,87.1837449482,82.2108609185,4.9528840297,0.02
 01/29  16:00:00,124.644484256,23.7577520697,8.02745899842,14.6298032656,4.12243109448,41.7362269337,105.649322164,100.676438135,4.9528840297,0.02
 01/29  17:00:00,97.0665626882,19.7836832414,6.0695782245,18.331925861,4.12243109448,24.8785346261,85.9996383898,81.0267543601,4.9528840297,0.02
 01/29  18:00:00,103.348535293,23.7577520697,7.21586802821,17.6593001839,2.06121554724,15.9888894789,110.973721271,107.981990853,2.97173041782,0.02
 01/29  19:00:00,104.69002465,19.7836832414,5.48846841225,23.4561138541,2.06121554724,15.9888894789,91.4433253797,88.4515949619,2.97173041782,0.02
 01/29  20:00:00,111.378862057,23.7577520697,6.72900858666,19.4354329638,2.06121554724,15.9888894789,114.636467911,111.644737493,2.97173041782,0.02
 01/29  21:00:00,105.888953105,19.7836832414,5.32200226767,25.8147711726,2.06121554724,15.9888894789,92.9072784563,89.9155480384,2.97173041782,0.02
 01/29  22:00:00,112.370471623,23.7577520697,6.42466467872,21.3641533314,2.06121554724,15.9888894789,116.131857874,113.140127456,2.97173041782,0.02
 01/29  23:00:00,108.367801008,19.7836832414,4.91169358794,28.2783432595,2.06121554724,15.9888894789,93.9155774333,90.9238470155,2.97173041782,0.02
 01/29  24:00:00,115.350379982,23.7577520697,6.19840815169,23.0050984788,2.06121554724,15.9888894789,117.054872817,114.063142399,2.97173041782,0.02
 01/30  01:00:00,113.154754812,19.7836832414,4.52015657631,29.2547279656,4.12243109448,15.9888894789,93.6435616551,90.6518312373,2.97173041782,0.02
 01/30  02:00:00,119.130330212,23.7577520697,4.76117081366,23.7894136172,4.12243109448,15.9888894789,116.51325466,113.521524242,2.97173041782,0.02
 01/30  03:00:00,114.491455435,19.7836832414,3.04113523816,31.110401555,4.12243109448,15.9888894789,94.1613535758,91.169623158,2.97173041782,0.02
 01/30  04:00:00,121.163354823,23.7577520697,3.14653004683,25.3101276594,4.12243109448,15.9888894789,117.399476407,114.407745989,2.97173041782,0.02
 01/30  05:00:00,151.638828336,28.5956893265,3.05089792553,27.6394264159,12.3672932834,24.9413748627,142.74263625,129.187820133,4.9528840297,8.60193208725
 01/30  06:00:00,187.663574643,28.1637551123,6.07255088325,61.5931583286,12.3672932834,24.9413748627,204.736259986,199.763375956,4.9528840297,0.02
 01/30  07:00:00,249.13462826,29.0276235408,5.96206803731,65.6719422465,24.7345865669,70.7195625826,209.896634734,199.970866674,9.90576805939,0.02
 01/30  08:00:00,260.632395935,29.0286970727,5.99983646717,48.936532309,37.1018798503,92.3937384068,192.221772881,182.296004822,9.90576805939,0.02
 01/30  09:00:00,251.10276165,29.0326582738,6.7224946939,42.0810401163,37.1018798503,104.434947198,182.234797672,172.309029612,9.90576805939,0.02
 01/30  10:00:00,255.749735164,29.0394298207,8.82012575466,35.2204292349,37.1018798503,116.476155989,177.587593296,159.048294629,9.90576805939,8.63353060793
 01/30  11:00:00,251.334210408,29.0447923409,10.9915635197,30.033635132,37.1018798503,116.476155989,155.766393203,145.840625143,9.90576805939,0.02
 01/30  12:00:00,248.6245066,29.0493900264,12.0030290722,25.2298669838,37.1018798503,116.476155989,155.860836776,137.312909049,9.90576805939,8.64215966754
 01/30  13:00:00,236.412133394,29.0567216515,12.572032606,21.7066010841,37.1018798503,104.434947198,141.970510537,132.044742478,9.90576805939,0.02
 01/30  14:00:00,242.376695682,29.0644837593,13.4557162422,18.4804641757,37.1018798503,116.476155989,144.568836633,126.020923447,9.90576805939,8.64214512606
 01/30  15:00:00,239.166007079,29.0714130181,14.2666288163,16.0075681886,37.1018798503,116.476155989,139.042158087,120.496360172,9.90576805939,8.64002985626
 01/30  16:00:00,236.767046153,29.0797142511,14.5157766114,13.6912989487,37.1018798503,116.476155989,126.50167577,116.575907711,9.90576805939,0.02
 01/30  17:00:00,234.989099841,29.087533542,13.816414064,12.567904104,37.1018798503,116.476155989,135.33491681,116.796588751,9.90576805939,8.63255999999
 01/30  18:00:00,243.654373932,29.0981867575,12.6634265115,13.399147849,37.1018798503,116.476155989,131.257856557,121.332088498,9.90576805939,0.02
 01/30  19:00:00,151.844993971,26.4360182553,8.57294641971,0.0,24.7345865669,47.5788473902,89.6122863864,84.6394023567,4.9528840297,0.02
 01/30  20:00:00,151.080246502,27.2998866838,7.31692681429,0.231813447724,24.7345865669,47.5788473902,93.3872674881,88.4143834584,4.9528840297,0.02
 01/30  21:00:00,131.148986057,26.8679524696,6.44544145893,0.331371549064,12.3672932834,38.6892022431,106.817782485,103.826052067,2.97173041782,0.02
 01/30  22:00:00,106.898456034,21.1488146042,5.07868307395,0.0,12.3672932834,27.0668015668,91.3916537795,88.3999233616,2.97173041782,0.02
 01/30  23:00:00,87.3829748192,19.5245227129,3.84919324851,6.4576539187,4.12243109448,15.9888894789,89.3687913588,77.7951233469,2.97173041782,8.60193759405
 01/30  24:00:00,100.331011121,23.7577520697,4.40907509581,8.28594877261,4.12243109448,15.9888894789,102.803979966,99.8122495478,2.97173041782,0.02
 01/31  01:00:00,93.5006188281,19.7836832414,3.04086131914,12.8870878329,4.12243109448,15.9888894789,83.7418025445,80.7500721267,2.97173041782,0.02
 01/31  02:00:00,103.38547475,23.7577520697,3.45325622525,11.7721667871,4.12243109448,15.9888894789,105.798112009,102.806381591,2.97173041782,0.02
 01/31  03:00:00,97.5022271409,19.7836832414,2.47647627393,16.7253297921,4.12243109448,15.9888894789,85.8442272297,82.8524968119,2.97173041782,0.02
 01/31  04:00:00,106.356377058,23.7577520697,2.9652554125,14.2902116701,4.12243109448,15.9888894789,108.044535803,105.052805385,2.97173041782,0.02
 01/31  05:00:00,136.054873057,28.5956893265,2.91996319668,16.3606981512,12.3672932834,24.9413748627,122.553609362,117.580725333,4.9528840297,0.02
 01/31  06:00:00,168.663418883,28.1676485261,6.07518211696,46.2308754764,12.3672932834,24.9413748627,192.495160732,187.522276702,4.9528840297,0.02
 01/31  07:00:00,227.862724497,29.053234883,5.78653339619,46.6447662445,24.7345865669,70.7195625826,197.401988883,187.476220824,9.90576805939,0.02
 01/31  08:00:00,245.689379606,29.0871413974,4.94556789069,34.4973563821,37.1018798503,92.3937384068,183.615932236,173.690164177,9.90576805939,0.02
 01/31  09:00:00,238.304571308,29.0994678681,5.76422778422,29.5797586326,37.1018798503,104.434947198,174.870110411,164.944342351,9.90576805939,0.02
 01/31  10:00:00,244.55422566,29.1133817688,7.32467348669,25.6455663113,37.1018798503,116.476155989,172.744256786,154.204232152,9.90576805939,8.6342565744
 01/31  11:00:00,240.26214046,29.1253823066,8.77663932553,22.5957222849,37.1018798503,116.476155989,155.132180574,145.206412515,9.90576805939,0.02
 01/31  12:00:00,237.014652888,29.1370250748,10.131339781,18.5343669126,37.1018798503,116.476155989,153.801541715,135.253760764,9.90576805939,8.64201289097
 01/31  13:00:00,223.48911579,29.1589134674,10.8894383981,15.1449325827,37.1018798503,104.434947198,146.65044666,128.108179479,9.90576805939,8.63649912123
 01/31  14:00:00,232.734976361,29.179292019,11.7410441494,13.1600695719,37.1018798503,116.476155989,133.07603526,123.150267201,9.90576805939,0.02
 01/31  15:00:00,231.926998717,29.1961999687,11.912852369,11.6466873342,37.1018798503,116.476155989,139.014285915,120.468446988,9.90576805939,8.64007086766
 01/31  16:00:00,229.952567475,29.2417978736,11.702903232,9.85091744527,37.1018798503,116.476155989,127.550939043,117.625170984,9.90576805939,0.02
 01/31  17:00:00,231.053541144,29.2644339911,11.7039735915,9.24525646128,37.1018798503,116.476155989,134.56019054,116.021834461,9.90576805939,8.63258801993
 01/31  18:00:00,240.291883003,29.2679201571,11.3596553706,9.79511341285,37.1018798503,116.476155989,128.09524146,118.1694734,9.90576805939,0.02
 01/31  19:00:00,153.681471324,27.4438647552,7.12883048859,0.0271645551797,24.7345865669,47.5788473902,86.428020632,81.4551366023,4.9528840297,0.02
 01/31  20:00:00,153.51438543,27.731820898,5.99286570832,0.259232173185,24.7345865669,47.5788473902,90.5857407294,85.6128566997,4.9528840297,0.02
 01/31  21:00:00,130.89335097,26.4360182553,5.00711244601,0.0,12.3672932834,38.6892022431,112.677644815,101.095628227,2.97173041782,8.61028617027
 01/31  22:00:00,108.440533123,22.2718435613,4.57001836823,1.74782464639,12.3672932834,27.0668015668,89.8105497542,86.8188193363,2.97173041782,0.02
 01/31  23:00:00,83.5687604645,19.2653621843,4.53197022951,4.87858984578,4.12243109448,15.9888894789,79.651603711,76.6598732932,2.97173041782,0.02
 01/31  24:00:00,98.304104554,24.189686284,6.76114094687,8.97376592091,4.12243109448,15.9888894789,101.729443029,98.7377126111,2.97173041782,0.02
 02/01  01:00:00,86.9447929171,19.3517490272,5.9962961944,8.69534328406,4.12243109448,15.9888894789,82.6993591798,79.707628762,2.97173041782,0.02
 02/01  02:00:00,102.385479273,24.189686284,8.56238740896,12.0809431476,4.12243109448,15.9888894789,103.817777631,100.826047213,2.97173041782,0.02
 02/01  03:00:00,87.641003751,19.3517490272,7.38791204764,10.6947817939,4.12243109448,15.9888894789,84.2055386204,81.2138082026,2.97173041782,0.02
 02/01  04:00:00,99.7491481968,24.189686284,10.2486065379,13.852124555,4.12243109448,15.9888894789,105.416379739,102.424649321,2.97173041782,0.02
 02/01  05:00:00,118.839468651,28.1637551123,12.2578552184,8.95336778916,12.3672932834,24.9413748627,118.861815887,113.888931857,4.9528840297,0.02
 02/01  06:00:00,160.356018622,28.6029509822,15.502912362,46.9208799115,12.3672932834,24.9413748627,187.887034939,182.914150909,4.9528840297,0.02
 02/01  07:00:00,204.965820458,29.0738039113,15.1869329328,34.8376599172,24.7345865669,70.7195625826,161.267996321,151.342228262,9.90576805939,0.02
 02/01  08:00:00,223.486805094,29.1231364536,14.955832969,24.7321069709,37.1018798503,92.3937384068,142.5347089,132.608940841,9.90576805939,0.02
 02/01  09:00:00,218.8160753,29.1444667351,15.2905321527,21.5163202894,37.1018798503,104.434947198,143.690787553,125.154773822,9.90576805939,8.63024567174
 02/01  10:00:00,227.112608091,29.1587854354,15.8040656806,17.7447991036,37.1018798503,116.476155989,128.164691454,118.238923395,9.90576805939,0.02
 02/01  11:00:00,223.263854225,29.1934281834,16.3341404789,13.8672709465,37.1018798503,116.476155989,129.346085331,110.800253834,9.90576805939,8.64006343757
 02/01  12:00:00,222.246345283,29.2284183787,17.1786067127,11.6848490882,37.1018798503,116.476155989,115.970424977,106.044656918,9.90576805939,0.02
 02/01  13:00:00,211.943036158,29.2446194734,17.6088981744,10.750412036,37.1018798503,104.434947198,123.705957036,105.16389625,9.90576805939,8.63629272662
 02/01  14:00:00,223.304857695,29.2808076828,17.6123073008,9.7909546858,37.1018798503,116.476155989,114.085338266,104.159570206,9.90576805939,0.02
 02/01  15:00:00,226.096713328,29.3108432742,17.2912233159,9.15357209515,37.1018798503,116.476155989,121.547392265,103.001507896,9.90576805939,8.64011630929
 02/01  16:00:00,228.527332962,29.3206378403,17.0599068308,9.89414529212,37.1018798503,116.476155989,121.712120211,103.168275087,9.90576805939,8.63807706465
 02/01  17:00:00,230.159228349,29.3378151755,16.783925503,9.97053685775,37.1018798503,116.476155989,112.910504544,102.984736484,9.90576805939,0.02
 02/01  18:00:00,238.659913754,29.3620227014,16.5892332308,9.39864554335,37.1018798503,116.476155989,111.422698416,101.496930356,9.90576805939,0.02
 02/01  19:00:00,148.830399981,27.4438647552,12.3816635946,0.0,24.7345865669,47.5788473902,84.8031785524,79.8302945227,4.9528840297,0.02
 02/01  20:00:00,148.65636097,27.8757989695,11.6454056112,0.0644325961856,24.7345865669,47.5788473902,98.7836626783,85.2220296835,4.9528840297,8.60874896503
 02/01  21:00:00,133.208188862,27.2998866838,11.8345554446,0.370530149195,12.3672932834,38.6892022431,102.594119026,99.602388608,2.97173041782,0.02
 02/01  22:00:00,108.583966899,21.1488146042,9.87935561195,0.0,12.3672932834,27.0668015668,88.1020680448,85.110337627,2.97173041782,0.02
 02/01  23:00:00,79.0646873531,17.6240121702,7.83603388212,0.0,4.12243109448,15.9888894789,78.263492301,75.2717618832,2.97173041782,0.02
 02/01  24:00:00,93.3171775113,23.2394310126,8.99500667363,2.43119884592,4.12243109448,15.9888894789,100.39954859,97.4078181717,2.97173041782,0.02
 02/02  01:00:00,87.3616783258,19.7836832414,6.59416144104,6.87093628417,4.12243109448,15.9888894789,81.1819125632,78.1901821454,2.97173041782,0.02
 02/02  02:00:00,98.6728580705,23.7577520697,8.10910577554,6.92657470109,4.12243109448,15.9888894789,102.007390981,99.0156605635,2.97173041782,0.02
 02/02  03:00:00,90.8354921567,19.7836832414,6.20320036749,10.2281678168,4.12243109448,15.9888894789,82.878509585,79.8867791671,2.97173041782,0.02
 02/02  04:00:00,102.232796962,23.7577520697,7.87535892906,9.27434722824,4.12243109448,15.9888894789,104.276767885,101.285037468,2.97173041782,0.02
 02/02  05:00:00,130.49373333,28.5956893265,7.98369412729,10.0986275674,12.3672932834,24.9413748627,118.461641023,113.488756993,4.9528840297,0.02
 02/02  06:00:00,159.370367982,28.1794528375,10.5348567195,35.8218063874,12.3672932834,24.9413748627,187.34096699,182.36808296,4.9528840297,0.02
 02/02  07:00:00,215.622025333,29.1020234161,10.2345150974,34.1527977462,24.7345865669,70.7195625826,176.909566783,166.983798724,9.90576805939,0.02
 02/02  08:00:00,235.382099604,29.1638966479,9.9860091983,25.2520697128,37.1018798503,92.3937384068,159.629238704,149.703470645,9.90576805939,0.02
 02/02  09:00:00,230.469142426,29.1830777825,10.336940872,22.592002235,37.1018798503,104.434947198,160.961059303,142.425031103,9.90576805939,8.63026014048
 02/02  10:00:00,240.458732607,29.1937996678,10.2401711136,20.9561739785,37.1018798503,116.476155989,149.095072592,139.169304533,9.90576805939,0.02
 02/02  11:00:00,238.704278693,29.2063683486,9.99374786049,19.2716498072,37.1018798503,116.476155989,155.995037849,137.450823857,9.90576805939,8.63844593196
 02/02  12:00:00,236.386760848,29.2532091079,10.6409025475,16.030556609,37.1018798503,116.476155989,140.436945253,130.511177193,9.90576805939,0.02
 02/02  13:00:00,226.428657893,29.305939363,12.0967496965,13.5107938821,37.1018798503,104.434947198,139.632931222,121.090429728,9.90576805939,8.63673343529
 02/02  14:00:00,237.59917585,29.3633914152,12.46658065,11.1422670658,37.1018798503,116.476155989,133.191932652,114.644028829,9.90576805939,8.64213576415
 02/02  15:00:00,237.491493196,29.4131365764,12.8628610873,9.50677988917,37.1018798503,116.476155989,119.69908748,109.77331942,9.90576805939,0.02
 02/02  16:00:00,237.517718826,29.4461859449,13.3267467704,8.43344146609,37.1018798503,116.476155989,123.436183083,104.892267431,9.90576805939,8.6381475922
 02/02  17:00:00,238.204255543,29.4539004512,12.6802176313,7.96963811131,37.1018798503,116.476155989,116.052895835,106.127127775,9.90576805939,0.02
 02/02  18:00:00,244.050878647,29.4428353566,11.2868864988,8.73708297228,37.1018798503,116.476155989,122.751244154,112.825476094,9.90576805939,0.02
 02/02  19:00:00,160.606101429,27.731820898,6.6506560726,0.0624551972977,24.7345865669,47.5788473902,93.8607814781,80.2975021724,4.9528840297,8.61039527595
 02/02  20:00:00,160.833619506,28.0197770409,5.46066938881,0.277953471576,24.7345865669,47.5788473902,89.7498923564,84.7770083267,4.9528840297,0.02
 02/02  21:00:00,139.143862114,26.8679524696,4.48904178286,0.35296005728,12.3672932834,38.6892022431,103.262442284,100.270711866,2.97173041782,0.02
 02/02  22:00:00,115.891636895,22.3582304041,3.3581675444,2.31938638682,12.3672932834,27.0668015668,89.4747460301,86.4830156123,2.97173041782,0.02
 02/02  23:00:00,91.4935573154,19.3517490272,2.43294913195,6.02614145705,4.12243109448,15.9888894789,79.430245515,76.4385150972,2.97173041782,0.02
 02/02  24:00:00,109.21723788,24.189686284,3.01264112769,10.2680553304,4.12243109448,15.9888894789,101.685171959,98.6934415414,2.97173041782,0.02
 02/03  01:00:00,95.5176500053,19.3517490272,2.02505974857,10.3256426623,4.12243109448,15.9888894789,83.0230451941,80.0313147762,2.97173041782,0.02
 02/03  02:00:00,112.430673176,24.189686284,2.42205076958,14.6119894983,4.12243109448,15.9888894789,104.94659995,101.954869532,2.97173041782,0.02
 02/03  03:00:00,97.7631485177,19.3517490272,1.61690656508,13.5373179794,4.12243109448,15.9888894789,85.2981495282,82.3064191103,2.97173041782,0.02
 02/03  04:00:00,115.336847539,24.189686284,1.94044665532,17.833452734,4.12243109448,15.9888894789,107.327158387,104.33542797,2.97173041782,0.02
 02/03  05:00:00,137.603184035,28.1637551123,1.45049946187,13.079368321,12.3672932834,24.9413748627,121.150201939,116.177317909,4.9528840297,0.02
 02/03  06:00:00,180.925852448,28.605243111,4.39511972539,52.7600495554,12.3672932834,24.9413748627,189.559137913,184.586253884,4.9528840297,0.02
 02/03  07:00:00,228.005492677,29.0844910657,4.77507974046,42.4433937599,24.7345865669,70.7195625826,197.779510654,187.853742595,9.90576805939,0.02
 02/03  08:00:00,243.98016577,29.1478599471,5.34141178173,32.081532295,37.1018798503,92.3937384068,187.96669654,169.451069302,9.90576805939,8.60985917868
 02/03  09:00:00,241.710554323,29.1671314514,6.23953998466,28.3287288963,37.1018798503,104.434947198,169.462247607,159.536479548,9.90576805939,0.02
 02/03  10:00:00,250.265097374,29.1777628054,7.63310211272,25.0993664128,37.1018798503,116.476155989,160.203928181,150.278160122,9.90576805939,0.02
 02/03  11:00:00,245.655292204,29.1856530693,9.29319088978,21.9457030086,37.1018798503,116.476155989,159.110917766,140.564920312,9.90576805939,8.64022939478
 02/03  12:00:00,241.603065315,29.2183363175,10.3543539566,18.4794893306,37.1018798503,116.476155989,150.493405643,131.945548778,9.90576805939,8.6420888055
 02/03  13:00:00,228.177841122,29.2519558126,10.6071380929,15.9851314031,37.1018798503,104.434947198,137.548204047,127.622435988,9.90576805939,0.02
 02/03  14:00:00,236.423817827,29.273605277,10.5996613845,14.5216451393,37.1018798503,116.476155989,144.570635268,126.022706533,9.90576805939,8.64216067564
 02/03  15:00:00,234.480918781,29.3072018405,10.8998835369,12.5313408116,37.1018798503,116.476155989,132.429467952,122.503699892,9.90576805939,0.02
 02/03  16:00:00,234.366870152,29.3317980194,11.4627834314,11.7937324655,37.1018798503,116.476155989,137.627568743,119.085209947,9.90576805939,8.63659073599
 02/03  17:00:00,234.685117531,29.3528109571,11.0686860176,11.5623560982,37.1018798503,116.476155989,128.790828071,118.865060011,9.90576805939,0.02
 02/03  18:00:00,241.555569853,29.3616301742,10.6035375369,12.0485042031,37.1018798503,116.476155989,139.355244627,120.827694499,9.90576805939,8.62178206883
 02/03  19:00:00,157.814362003,27.5878428266,7.28536197602,0.0950758199189,24.7345865669,47.5788473902,87.560576327,82.5876922974,4.9528840297,0.02
 02/03  20:00:00,160.130907192,28.0197770409,6.90864581596,0.424631965464,24.7345865669,47.5788473902,91.0287393964,86.0558553667,4.9528840297,0.02
 02/03  21:00:00,139.1208381,26.8679524696,6.49215834824,0.535486209214,12.3672932834,38.6892022431,104.019145163,101.027414745,2.97173041782,0.02
 02/03  22:00:00,116.2879587,22.2718435613,5.39896217069,2.47279471483,12.3672932834,27.0668015668,89.5694553194,86.5777249016,2.97173041782,0.02
 02/03  23:00:00,92.1023271569,19.3517490272,4.30944098022,6.53362079609,4.12243109448,15.9888894789,79.339982657,76.3482522392,2.97173041782,0.02
 02/03  24:00:00,109.873756695,24.189686284,5.36321383926,10.4838436556,4.12243109448,15.9888894789,101.312355407,98.3206249889,2.97173041782,0.02
 02/04  01:00:00,95.9879169205,19.3517490272,3.90695816953,10.1381129361,4.12243109448,15.9888894789,82.5933159048,79.601585487,2.97173041782,0.02
 02/04  02:00:00,113.684735847,24.189686284,5.0639515931,14.1527110518,4.12243109448,15.9888894789,104.336878808,101.34514839,2.97173041782,0.02
 02/04  03:00:00,98.6832383883,19.3517490272,4.25409808777,12.7092308932,4.12243109448,15.9888894789,84.6051680111,81.6134375933,2.97173041782,0.02
 02/04  04:00:00,114.73442933,24.189686284,5.388208935,16.5624672865,4.12243109448,15.9888894789,106.406674821,103.414944403,2.97173041782,0.02
 02/04  05:00:00,121.861615775,28.1637551123,5.97417123828,14.5731420974,4.12243109448,16.0517297156,134.793893112,123.22022422,2.97173041782,8.60193847426
 02/04  06:00:00,125.303355494,28.5956893265,6.13430743747,18.4396035332,4.12243109448,16.0517297156,127.271497542,124.279767124,2.97173041782,0.02
 02/04  07:00:00,150.92277203,29.0276235408,5.84044077256,22.2903180917,4.12243109448,39.6058045677,141.519238956,138.527508539,2.97173041782,0.02
 02/04  08:00:00,222.405009392,29.0276235408,9.45497709348,63.3037387704,12.3672932834,65.3531420225,198.785620814,193.812736784,4.9528840297,0.02
 02/04  09:00:00,205.064803245,29.0276235408,10.3242259745,53.1369399924,12.3672932834,68.2430321324,192.738942558,187.766058528,4.9528840297,0.02
 02/04  10:00:00,223.954035799,29.0300078028,10.8782055421,43.602320453,16.4897243779,93.1370602926,179.468827018,171.524212571,7.92461444751,0.02
 02/04  11:00:00,221.037305551,29.0353619566,11.0999795594,38.6973010442,16.4897243779,93.1370602926,172.361832879,164.417218432,7.92461444751,0.02
 02/04  12:00:00,220.341992196,29.0388927045,11.1173693618,35.1134408549,16.4897243779,93.1370602926,177.252914177,160.712079377,7.92461444751,8.61622035266
 02/04  13:00:00,210.831476966,29.0407689388,10.8184284349,31.5702555311,16.4897243779,83.9857416113,165.976366635,158.031752187,7.92461444751,0.02
 02/04  14:00:00,209.419093195,29.0419762645,10.2608033651,28.6286399062,16.4897243779,83.9857416113,164.878987247,156.9343728,7.92461444751,0.02
 02/04  15:00:00,210.285379751,29.0428609089,10.0211346521,28.4129429878,16.4897243779,83.9857416113,166.031263891,158.086649443,7.92461444751,0.02
 02/04  16:00:00,164.730829708,29.0276235408,6.40309711653,2.05262955094,12.3672932834,70.6512738906,113.434603235,108.461719206,4.9528840297,0.02
 02/04  17:00:00,167.893410797,29.0276235408,5.55564242064,5.39738054254,12.3672932834,70.6512738906,117.395161585,112.422277555,4.9528840297,0.02
 02/04  18:00:00,162.808730179,29.0276235408,4.64424316367,8.22448890679,12.3672932834,58.1284167478,133.428865492,119.86957018,4.9528840297,8.60641128182
 02/04  19:00:00,135.962524271,28.0197770409,3.65859585363,6.04653447194,12.3672932834,24.9413748627,110.419735387,105.446851357,4.9528840297,0.02
 02/04  20:00:00,139.547303782,28.5956893265,2.72642235934,10.1597876845,12.3672932834,24.9413748627,112.384265927,107.411381897,4.9528840297,0.02
 02/04  21:00:00,124.933704867,28.1637551123,1.61608645067,12.5276875521,4.12243109448,16.0517297156,121.139688582,118.147958164,2.97173041782,0.02
 02/04  22:00:00,115.255609123,23.3084856755,0.714034526174,17.7108997501,4.12243109448,15.9888894789,102.309559459,99.3178290416,2.97173041782,0.02
 02/04  23:00:00,104.576350382,19.3517490272,0.101429796182,16.8147049501,4.12243109448,15.9888894789,87.9200072067,84.9282767889,2.97173041782,0.02
 02/04  24:00:00,124.001742311,24.189686284,0.0831440790671,22.0879854125,4.12243109448,15.9888894789,114.917970061,111.926239643,2.97173041782,0.02
 02/05  01:00:00,107.570766435,19.3517490272,0.0,20.9067237326,2.06121554724,15.9888894789,97.6299506965,94.6382202787,2.97173041782,0.02
 02/05  02:00:00,128.180405241,24.189686284,0.0,26.9938414647,2.06121554724,15.9888894789,127.591475918,124.5997455,2.97173041782,0.02
 02/05  03:00:00,112.054019682,19.3517490272,0.0,24.409691443,2.06121554724,15.9888894789,106.17656379,103.184833372,2.97173041782,0.02
 02/05  04:00:00,132.813686372,24.189686284,0.0,31.0272210477,2.06121554724,15.9888894789,138.048888603,135.057158186,2.97173041782,0.02
 02/05  05:00:00,115.163029627,19.3517490272,0.0,27.3989618912,2.06121554724,15.9888894789,115.730559642,112.738829224,2.97173041782,0.02
 02/05  06:00:00,136.486741853,24.189686284,0.0,34.6822756575,2.06121554724,15.9888894789,150.058835358,147.067104941,2.97173041782,0.02
 02/05  07:00:00,118.353717681,19.3517490272,0.0,30.3236936651,2.06121554724,15.9888894789,125.101193747,122.109463329,2.97173041782,0.02
 02/05  08:00:00,135.468558913,24.189686284,0.0,37.7052425971,2.06121554724,15.9888894789,161.213277525,158.221547108,2.97173041782,0.02
 02/05  09:00:00,129.723425723,19.3517490272,0.0,27.0705914017,4.12243109448,41.7362269337,130.220928074,125.248044044,4.9528840297,0.02
 02/05  10:00:00,146.528339154,24.189686284,0.0,29.1792326548,4.12243109448,41.7362269337,155.860954681,150.888070651,4.9528840297,0.02
 02/05  11:00:00,124.309486623,19.3517490272,0.0,21.6724251158,4.12243109448,41.7362269337,119.771415421,114.798531391,4.9528840297,0.02
 02/05  12:00:00,142.373891591,24.189686284,0.0,25.1856446591,4.12243109448,41.7362269337,141.4646488,136.49176477,4.9528840297,0.02
 02/05  13:00:00,121.118538539,19.3517490272,0.0,18.7431386431,4.12243109448,41.7362269337,108.432904616,103.460020586,4.9528840297,0.02
 02/05  14:00:00,138.795535541,24.189686284,0.0,21.5017394022,4.12243109448,41.7362269337,127.597385908,122.624501878,4.9528840297,0.02
 02/05  15:00:00,119.462158597,19.3517490272,0.0,16.6685610604,4.12243109448,41.7362269337,100.63181084,95.65892681,4.9528840297,0.02
 02/05  16:00:00,137.353144335,24.189686284,0.0,19.6034975546,4.12243109448,41.7362269337,121.918553556,116.945669526,4.9528840297,0.02
 02/05  17:00:00,102.724645372,19.3517490272,0.0,16.6255776884,4.12243109448,24.8785346261,99.9906164795,95.0177324498,4.9528840297,0.02
 02/05  18:00:00,119.66730483,24.189686284,0.0,25.6832482613,2.06121554724,15.9888894789,129.958684014,126.966953596,2.97173041782,0.02
 02/05  19:00:00,111.632451282,19.3517490272,0.0,23.7089238964,2.06121554724,15.9888894789,117.426637706,105.852977452,2.97173041782,8.60192983675
 02/05  20:00:00,132.544467523,24.189686284,0.0,31.0251810216,2.06121554724,15.9888894789,137.148868327,134.157137909,2.97173041782,0.02
 02/05  21:00:00,114.654515329,19.3517490272,0.0,27.4148612495,2.06121554724,15.9888894789,111.496047139,108.504316721,2.97173041782,0.02
 02/05  22:00:00,135.601691553,24.189686284,0.0,34.6604731319,2.06121554724,15.9888894789,136.770796831,133.779066413,2.97173041782,0.02
 02/05  23:00:00,116.507455661,19.3517490272,0.0,29.8320811427,2.06121554724,15.9888894789,108.86508659,105.873356172,2.97173041782,0.02
 02/05  24:00:00,137.160972602,24.189686284,0.0,37.314171909,2.06121554724,15.9888894789,137.641411277,134.649680859,2.97173041782,0.02
 02/06  01:00:00,118.542163187,19.3517490272,0.0,30.7248434765,4.12243109448,15.9888894789,110.350542941,107.358812524,2.97173041782,0.02
 02/06  02:00:00,139.334675896,24.189686284,0.0,37.9636734173,4.12243109448,15.9888894789,137.300346949,134.308616531,2.97173041782,0.02
 02/06  03:00:00,119.373586078,19.3517490272,0.0,31.8895814873,4.12243109448,15.9888894789,110.805581817,107.8138514,2.97173041782,0.02
 02/06  04:00:00,139.922045828,24.189686284,0.0,39.3656114964,4.12243109448,15.9888894789,138.091898118,135.1001677,2.97173041782,0.02
 02/06  05:00:00,156.7480568,28.1637551123,0.0,27.8258071455,12.3672932834,24.9413748627,157.123682075,152.150798045,4.9528840297,0.02
 02/06  06:00:00,213.435685886,28.5956893265,0.601217101247,83.8952098663,12.3672932834,24.9413748627,210.666614442,205.693730413,4.9528840297,0.02
 02/06  07:00:00,258.705210448,29.0276235408,0.599415764275,72.001540821,24.7345865669,70.7195625826,230.125198577,220.199430518,9.90576805939,0.02
 02/06  08:00:00,268.721831938,29.0289403884,0.892072425786,55.1989168387,37.1018798503,92.3937384068,213.968020444,204.042252385,9.90576805939,0.02
 02/06  09:00:00,262.6074694,29.0344627002,1.45120688023,48.2354991017,37.1018798503,104.434947198,212.80911485,194.273058012,9.90576805939,8.63028877818
 02/06  10:00:00,267.543656352,29.0413742747,2.63788602649,41.0552985872,37.1018798503,116.476155989,193.687101961,183.761333902,9.90576805939,0.02
 02/06  11:00:00,263.982903041,29.0465854512,4.01108623256,36.9177518941,37.1018798503,116.476155989,192.979258019,174.433167354,9.90576805939,8.64032260538
 02/06  12:00:00,260.158564113,29.0527531948,4.80835749748,32.8336522788,37.1018798503,116.476155989,177.61148333,167.68571527,9.90576805939,0.02
 02/06  13:00:00,246.516003165,29.0608762249,5.66308226958,28.8691604007,37.1018798503,104.434947198,179.725420744,161.183058716,9.90576805939,8.63659396779
 02/06  14:00:00,253.973063936,29.0683103984,6.75806781259,25.1434612394,37.1018798503,116.476155989,163.502520115,153.576752055,9.90576805939,0.02
 02/06  15:00:00,252.824141342,29.0748081529,6.57283583421,23.1660208629,37.1018798503,116.476155989,169.843993332,151.298076518,9.90576805939,8.64014875422
 02/06  16:00:00,251.802290109,29.080888593,6.76559991021,21.3911134231,37.1018798503,116.476155989,159.522575327,149.596807267,9.90576805939,0.02
 02/06  17:00:00,251.688937192,29.0891089713,6.93318697812,20.513071067,37.1018798503,116.476155989,165.691676195,147.153153634,9.90576805939,8.63275450108
 02/06  18:00:00,256.785746965,29.1016185384,6.7184773661,20.427480747,37.1018798503,116.476155989,157.358402734,147.432634674,9.90576805939,0.02
 02/06  19:00:00,161.068597901,26.4360182553,3.02299039708,0.0,24.7345865669,47.5788473902,95.4562274819,90.4833434522,4.9528840297,0.02
 02/06  20:00:00,162.13807582,27.2998866838,2.37485770546,1.1071041919,24.7345865669,47.5788473902,105.025592202,91.4624080247,4.9528840297,8.61030014722
 02/06  21:00:00,145.433658771,27.9477880052,2.01634800993,5.10036383461,12.3672932834,38.6892022431,109.400361419,106.408631001,2.97173041782,0.02
 02/06  22:00:00,125.554681298,23.3084856755,1.87622696064,10.7241637155,12.3672932834,27.0668015668,94.2315674497,91.2398370319,2.97173041782,0.02
 02/06  23:00:00,97.9903197088,19.3517490272,1.29548929485,11.7911213811,4.12243109448,15.9888894789,82.9325280901,79.9407976723,2.97173041782,0.02
 02/06  24:00:00,117.270698947,24.189686284,1.55360573749,17.3786325118,4.12243109448,15.9888894789,106.099956774,103.108226357,2.97173041782,0.02
 02/07  01:00:00,101.756203986,19.3517490272,1.12657523126,15.1062901925,4.12243109448,15.9888894789,86.4063086835,83.4145782657,2.97173041782,0.02
 02/07  02:00:00,120.976606184,24.189686284,1.48273761009,20.9773356256,4.12243109448,15.9888894789,108.691014567,105.699284149,2.97173041782,0.02
 02/07  03:00:00,104.112611374,19.3517490272,1.07733114866,17.7024310048,4.12243109448,15.9888894789,88.1782939868,85.1865635689,2.97173041782,0.02
 02/07  04:00:00,123.575765589,24.189686284,1.18461727339,24.4336588862,4.12243109448,15.9888894789,110.814446239,107.822715821,2.97173041782,0.02
 02/07  05:00:00,141.448445604,28.1637551123,0.253251434232,16.5157967025,12.3672932834,24.9413748627,124.148480641,119.175596611,4.9528840297,0.02
 02/07  06:00:00,191.592915309,28.600900112,3.30799054368,63.3360807013,12.3672932834,24.9413748627,194.717674822,189.744790792,4.9528840297,0.02
 02/07  07:00:00,238.391299402,29.037417952,3.29477518848,52.7577088495,24.7345865669,70.7195625826,208.084556293,198.158788234,9.90576805939,0.02
 02/07  08:00:00,252.136483659,29.0760058934,3.2962610813,39.9785253195,37.1018798503,92.3937384068,192.141797155,182.216029096,9.90576805939,0.02
 02/07  09:00:00,247.353873398,29.0886808737,3.64778889032,34.3879832457,37.1018798503,104.434947198,192.417386918,173.881268276,9.90576805939,8.6303505828
 02/07  10:00:00,255.03519695,29.1010538147,4.8959517159,29.3515076405,37.1018798503,116.476155989,174.546346422,164.620578363,9.90576805939,0.02
 02/07  11:00:00,251.437467085,29.1139176978,5.89817027517,25.3401758665,37.1018798503,116.476155989,174.616957011,156.07087813,9.90576805939,8.64031082177
 02/07  12:00:00,248.708308575,29.1249041841,7.39297306194,21.4210371505,37.1018798503,116.476155989,156.482430088,146.556662028,9.90576805939,0.02
 02/07  13:00:00,234.888229186,29.1348368181,8.66990461123,18.189201721,37.1018798503,104.434947198,156.38562725,137.844584648,9.90576805939,8.63527454243
 02/07  14:00:00,244.493568987,29.1462724206,8.90927730835,16.4576516163,37.1018798503,116.476155989,153.566369655,135.018401024,9.90576805939,8.64220057126
 02/07  15:00:00,245.545923385,29.166896405,9.27416061473,14.2049460282,37.1018798503,116.476155989,140.932981345,131.007213286,9.90576805939,0.02
 02/07  16:00:00,246.501080771,29.1676829492,9.53066220503,14.2077802172,37.1018798503,116.476155989,148.557619913,130.013648125,9.90576805939,8.63820372898
 02/07  17:00:00,244.827947001,29.1796936797,8.8219372468,13.9684246706,37.1018798503,116.476155989,141.50260734,131.576839281,9.90576805939,0.02
 02/07  18:00:00,249.709824087,29.1969654151,8.31960498077,14.2779913742,37.1018798503,116.476155989,143.361299617,133.435531557,9.90576805939,0.02
 02/07  19:00:00,161.478882951,27.0839195767,4.69790870787,0.0998851537675,24.7345865669,47.5788473902,98.5288988125,84.9659318072,4.9528840297,8.61008297566
 02/07  20:00:00,162.069277491,28.1637551123,3.75191210639,1.01833002519,24.7345865669,47.5788473902,92.4949890405,87.5221050108,4.9528840297,0.02
 02/07  21:00:00,137.751566179,26.4360182553,3.12783744499,0.0,12.3672932834,38.6892022431,105.589365346,102.597634928,2.97173041782,0.02
 02/07  22:00:00,121.28615424,23.3084856755,2.25953014729,6.84186541689,12.3672932834,27.0668015668,91.4052916171,88.4135611993,2.97173041782,0.02
 02/07  23:00:00,95.1050573608,19.3517490272,1.15326056751,9.19121990486,4.12243109448,15.9888894789,80.9795700748,77.987839657,2.97173041782,0.02
 02/07  24:00:00,115.685174345,24.189686284,0.871967328948,14.4394382548,4.12243109448,15.9888894789,103.545468883,100.553738465,2.97173041782,0.02
 02/08  01:00:00,101.382042692,19.3517490272,0.146631238607,13.0838945493,4.12243109448,15.9888894789,84.2079583782,81.2162279604,2.97173041782,0.02
 02/08  02:00:00,120.500097429,24.189686284,0.205897995206,18.6479184751,4.12243109448,15.9888894789,107.652669974,104.660939556,2.97173041782,0.02
 02/08  03:00:00,103.35620053,19.3517490272,0.0763441564755,15.9330651797,4.12243109448,15.9888894789,88.5573676362,85.5656372184,2.97173041782,0.02
 02/08  04:00:00,122.665688916,24.189686284,0.0761455732849,22.3328265444,4.12243109448,15.9888894789,114.188497424,111.196767006,2.97173041782,0.02
 02/08  05:00:00,144.326396199,28.1637551123,0.0,15.7494947764,12.3672932834,24.9413748627,133.525861986,128.552977956,4.9528840297,0.02
 02/08  06:00:00,190.99740171,28.6073258905,2.27501317643,59.8601562598,12.3672932834,24.9413748627,193.407128632,188.434244602,4.9528840297,0.02
 02/08  07:00:00,237.744901716,29.0650809223,2.7977014815,49.5029801935,24.7345865669,70.7195625826,207.116984409,197.191216349,9.90576805939,0.02
 02/08  08:00:00,251.645731563,29.1130365728,2.80586888303,37.2297228547,37.1018798503,92.3937384068,200.108615666,181.593012774,9.90576805939,8.60983483219
 02/08  09:00:00,246.037166665,29.1351519831,3.09762050806,31.1646312965,37.1018798503,104.434947198,182.709321912,172.783553853,9.90576805939,0.02
 02/08  10:00:00,255.297626768,29.1481237754,4.64777389828,28.1195668811,37.1018798503,116.476155989,173.685078867,163.759310807,9.90576805939,0.02
 02/08  11:00:00,253.096147159,29.1577535386,5.26140383289,24.9382002365,37.1018798503,116.476155989,174.968717202,156.422650942,9.90576805939,8.64029820101
 02/08  12:00:00,252.35598956,29.1663408984,5.65866230598,22.3981029811,37.1018798503,116.476155989,170.451218238,151.903284602,9.90576805939,8.64216557627
 02/08  13:00:00,241.037626797,29.1754368091,5.82718702903,20.5975836212,37.1018798503,104.434947198,158.562697587,148.636929528,9.90576805939,0.02
 02/08  14:00:00,248.618639772,29.2196101505,5.9207902943,16.5130161466,37.1018798503,116.476155989,161.386011834,142.838001426,9.90576805939,8.64224234821
 02/08  15:00:00,248.532370835,29.2463641175,6.48858412971,14.5674826485,37.1018798503,116.476155989,147.652554405,137.726786345,9.90576805939,0.02
 02/08  16:00:00,246.410107243,29.270076713,6.73845137162,12.8264813976,37.1018798503,116.476155989,152.357340369,133.814074319,9.90576805939,8.63749799047
 02/08  17:00:00,245.075663383,29.2703747006,6.3796492319,12.5854500098,37.1018798503,116.476155989,144.712415092,134.786647033,9.90576805939,0.02
 02/08  18:00:00,251.015132873,29.2665880156,6.12467823521,13.4133251374,37.1018798503,116.476155989,156.174850756,137.647245419,9.90576805939,8.62183727681
 02/08  19:00:00,163.464852027,27.731820898,2.79764873025,0.390216490544,24.7345865669,47.5788473902,89.382609673,84.4097256433,4.9528840297,0.02
 02/08  20:00:00,162.219942228,27.5878428266,2.12207795136,0.567067961715,24.7345865669,47.5788473902,91.7197010099,86.7468169803,4.9528840297,0.02
 02/08  21:00:00,146.101679831,28.4517112551,2.47855566483,4.5820249295,12.3672932834,38.6892022431,105.02624232,102.034511902,2.97173041782,0.02
 02/08  22:00:00,120.817975701,22.8765514612,2.67123505521,6.24761726493,12.3672932834,27.0668015668,90.0285380186,87.0368076007,2.97173041782,0.02
 02/08  23:00:00,98.768863985,19.7836832414,2.01137447842,12.0000941509,4.12243109448,15.9888894789,79.7011998301,76.7094694122,2.97173041782,0.02
 02/08  24:00:00,111.147814754,23.7577520697,1.89850936065,11.9358110628,4.12243109448,15.9888894789,102.265303477,99.2735730594,2.97173041782,0.02
 02/09  01:00:00,103.483050344,19.7836832414,0.881841373065,16.6352430308,4.12243109448,15.9888894789,83.4973069925,80.5055765747,2.97173041782,0.02
 02/09  02:00:00,115.500052677,23.7577520697,0.711189242346,15.4285245324,4.12243109448,15.9888894789,105.705271365,102.713540947,2.97173041782,0.02
 02/09  03:00:00,107.567722422,19.7836832414,0.123629140395,20.0166036544,4.12243109448,15.9888894789,85.9691086889,82.977378271,2.97173041782,0.02
 02/09  04:00:00,118.136362045,23.7577520697,0.248452192899,17.9693124306,4.12243109448,15.9888894789,108.621553109,105.629822691,2.97173041782,0.02
 02/09  05:00:00,148.210654594,28.5956893265,0.0,18.9541816232,12.3672932834,24.9413748627,130.226137196,116.671318001,4.9528840297,8.60193516532
 02/09  06:00:00,179.638114297,28.1756442031,3.63191892556,47.4462276817,12.3672932834,24.9413748627,191.157618812,186.184734782,4.9528840297,0.02
 02/09  07:00:00,238.983169425,29.0654981151,4.24567058204,49.2628097704,24.7345865669,70.7195625826,201.146772446,191.221004387,9.90576805939,0.02
 02/09  08:00:00,252.100503313,29.1200496113,4.50358293084,36.4169324436,37.1018798503,92.3937384068,184.04004856,174.1142805,9.90576805939,0.02
 02/09  09:00:00,248.471068594,29.1421555522,4.80132991614,32.3222613057,37.1018798503,104.434947198,176.857844346,166.932076287,9.90576805939,0.02
 02/09  10:00:00,257.37984452,29.1548413846,6.00026792735,29.0378986733,37.1018798503,116.476155989,177.487983693,158.947854313,9.90576805939,8.63436132136
 02/09  11:00:00,255.27585521,29.1641368295,7.01166423993,26.8459486372,37.1018798503,116.476155989,162.022445596,152.096677537,9.90576805939,0.02
 02/09  12:00:00,253.096406098,29.1720564038,7.86132549863,24.5982926467,37.1018798503,116.476155989,165.046378898,146.498399652,9.90576805939,8.64221118629
 02/09  13:00:00,238.173962218,29.1801776133,8.66286669352,22.5412762249,37.1018798503,104.434947198,150.987444613,141.061676554,9.90576805939,0.02
 02/09  14:00:00,244.518465395,29.1882666395,9.54753612522,20.7091379423,37.1018798503,116.476155989,154.689902936,136.143538193,9.90576805939,8.64059668313
 02/09  15:00:00,243.133911721,29.1948734781,10.6529585995,19.0611032033,37.1018798503,116.476155989,148.910682756,130.364655543,9.90576805939,8.64025915372
 02/09  16:00:00,243.445758168,29.2010553357,11.4754477332,17.8698087052,37.1018798503,116.476155989,135.750019964,125.824251904,9.90576805939,0.02
 02/09  17:00:00,242.535175567,29.2067727373,12.0132549281,16.9082232377,37.1018798503,116.476155989,141.15537824,122.616829714,9.90576805939,8.63278046637
 02/09  18:00:00,243.5041222,29.2218971027,12.211557877,16.3220820212,37.1018798503,116.476155989,130.607029164,120.681261105,9.90576805939,0.02
 02/09  19:00:00,155.84706333,27.731820898,8.87480240487,0.55049599912,24.7345865669,47.5788473902,89.6191243109,84.6462402812,4.9528840297,0.02
 02/09  20:00:00,156.206412917,27.5878428266,8.84545244839,0.682197673423,24.7345865669,47.5788473902,92.7679192975,87.7950352678,4.9528840297,0.02
 02/09  21:00:00,135.955881976,27.2998866838,9.02215042691,1.5349101651,12.3672932834,38.6892022431,105.208032119,102.216301701,2.97173041782,0.02
 02/09  22:00:00,112.996105701,22.3582304041,7.62096906666,3.49820564535,12.3672932834,27.0668015668,90.2749925608,87.2832621429,2.97173041782,0.02
 02/09  23:00:00,89.63513327,19.3517490272,6.34969465327,7.56840517122,4.12243109448,15.9888894789,88.4548634914,76.8811921145,2.97173041782,8.60194095912
 02/09  24:00:00,106.099520662,24.189686284,8.10542516769,11.1286007047,4.12243109448,15.9888894789,101.71924511,98.7275146927,2.97173041782,0.02
 02/10  01:00:00,91.8313653062,19.3517490272,6.49611257895,10.0230955853,4.12243109448,15.9888894789,82.672262304,79.6805318862,2.97173041782,0.02
 02/10  02:00:00,107.53888052,24.189686284,8.44295342889,13.5725877409,4.12243109448,15.9888894789,104.115645723,101.123915305,2.97173041782,0.02
 02/10  03:00:00,92.726149557,19.3517490272,6.60217931248,11.8441889423,4.12243109448,15.9888894789,84.3775102393,81.3857798215,2.97173041782,0.02
 02/10  04:00:00,109.24449548,24.189686284,8.37392672004,15.3324966815,4.12243109448,15.9888894789,105.831612201,102.839881783,2.97173041782,0.02
 02/10  05:00:00,133.047049921,28.1637551123,9.49124176394,10.3821389549,12.3672932834,24.9413748627,119.150347637,114.177463608,4.9528840297,0.02
 02/10  06:00:00,176.717458695,28.6026553162,12.7096483272,49.2235805677,12.3672932834,24.9413748627,187.04066558,182.06778155,4.9528840297,0.02
 02/10  07:00:00,222.849651004,29.0749999689,12.7963931618,37.9943863461,24.7345865669,70.7195625826,169.108505838,159.182737778,9.90576805939,0.02
 02/10  08:00:00,237.952741348,29.1342281279,12.8018196393,27.3844027554,37.1018798503,92.3937384068,150.14242093,140.21665287,9.90576805939,0.02
 02/10  09:00:00,233.408477337,29.1549303076,12.8033489645,24.3482801821,37.1018798503,104.434947198,144.218615029,134.292846969,9.90576805939,0.02
 02/10  10:00:00,240.24865036,29.1671583592,13.0931626908,22.0471621065,37.1018798503,116.476155989,148.72447399,130.185177236,9.90576805939,8.63352869404
 02/10  11:00:00,237.245524011,29.1776075829,13.6527230085,19.9455607864,37.1018798503,116.476155989,135.306436421,125.380668361,9.90576805939,0.02
 02/10  12:00:00,236.224658514,29.186284588,14.5414301365,17.8961976042,37.1018798503,116.476155989,138.20968865,119.661654517,9.90576805939,8.64226607385
 02/10  13:00:00,222.435869576,29.1988400203,14.9826517547,16.1456962823,37.1018798503,104.434947198,133.881203639,115.338968672,9.90576805939,8.63646690811
 02/10  14:00:00,230.502639299,29.2165396041,14.9723932486,14.8498572817,37.1018798503,116.476155989,123.210233268,113.284465208,9.90576805939,0.02
 02/10  15:00:00,226.641850781,29.2431373274,14.9711477198,13.828569014,37.1018798503,116.476155989,130.158063931,111.612075199,9.90576805939,8.6402206724
 02/10  16:00:00,224.943105575,29.2705423684,15.3035457539,12.9315603544,37.1018798503,116.476155989,118.908628742,108.982860683,9.90576805939,0.02
 02/10  17:00:00,225.574654098,29.3013280471,15.8252728839,11.9356260763,37.1018798503,116.476155989,123.51419206,104.97568183,9.90576805939,8.63274217036
 02/10  18:00:00,233.371051409,29.3205925786,16.0293678499,11.6317889409,37.1018798503,116.476155989,112.559124315,102.633356255,9.90576805939,0.02
 02/10  19:00:00,154.297113484,27.4438647552,11.8492425479,0.0213717717449,24.7345865669,47.5788473902,85.5389934916,80.5661094619,4.9528840297,0.02
 02/10  20:00:00,158.598700994,27.8757989695,10.4651601634,0.252714853245,24.7345865669,47.5788473902,90.7208017983,85.7479177686,4.9528840297,0.02
 02/10  21:00:00,140.874394077,27.2998866838,9.79483505855,0.897423290497,12.3672932834,38.6892022431,111.923822765,100.341695706,2.97173041782,8.61039664151
 02/10  22:00:00,112.2167734,21.1488146042,7.52622246918,0.0,12.3672932834,27.0668015668,89.0092182014,86.0174877836,2.97173041782,0.02
 02/10  23:00:00,89.365898706,18.8334279701,5.39396063036,3.63756200806,4.12243109448,15.9888894789,79.1051470088,76.113416591,2.97173041782,0.02
 02/10  24:00:00,111.3723501,24.189686284,5.47689962458,9.09718281075,4.12243109448,15.9888894789,101.119720629,98.1279902112,2.97173041782,0.02
 02/11  01:00:00,97.1687908632,19.3517490272,3.52667439915,9.05995425949,4.12243109448,15.9888894789,82.578956895,79.5872264772,2.97173041782,0.02
 02/11  02:00:00,114.344336056,24.189686284,4.03546798316,13.4048485188,4.12243109448,15.9888894789,104.432705131,101.440974714,2.97173041782,0.02
 02/11  03:00:00,99.5822003468,19.3517490272,2.5776431845,12.063543733,4.12243109448,15.9888894789,85.0819655226,82.0902351047,2.97173041782,0.02
 02/11  04:00:00,118.420705174,24.189686284,2.89149671575,17.0947385318,4.12243109448,15.9888894789,107.281229209,104.289498791,2.97173041782,0.02
 02/11  05:00:00,126.811837313,28.1637551123,2.54332137198,14.5780442246,4.12243109448,16.0517297156,126.93661708,123.944886662,2.97173041782,0.02
 02/11  06:00:00,131.266820523,28.5956893265,1.95266664817,20.1074920755,4.12243109448,16.0517297156,128.336190251,125.344459833,2.97173041782,0.02
 02/11  07:00:00,160.324057517,29.0276235408,1.10390826093,24.0039172848,4.12243109448,39.6058045677,157.83709822,154.845367802,2.97173041782,0.02
 02/11  08:00:00,234.798114567,29.0276235408,3.84687049746,66.7190565538,12.3672932834,65.3531420225,220.383945962,215.411061932,4.9528840297,0.02
 02/11  09:00:00,219.109825136,29.0276235408,3.88768549609,55.9094700692,12.3672932834,68.2430321324,216.715912599,211.743028569,4.9528840297,0.02
