Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,235.652917608,29.0335902046,4.24661882958,46.6271430898,16.4897243779,93.1370602926,204.579699691,196.635085243,7.92461444751,0.02
 02/11  11:00:00,230.926830941,29.0401630407,4.79735284091,41.4754090997,16.4897243779,93.1370602926,204.685295479,188.144365126,7.92461444751,8.6163159058
 02/11  12:00:00,228.653491835,29.0429827298,3.37022238758,41.2473931715,16.4897243779,93.1370602926,199.116411375,191.171796927,7.92461444751,0.02
 02/11  13:00:00,217.931889074,29.0443168093,3.18786678439,39.9870627618,16.4897243779,83.9857416113,200.352913335,192.408298887,7.92461444751,0.02
 02/11  14:00:00,216.97782189,29.0450921179,2.91801529962,37.2833766919,16.4897243779,83.9857416113,197.403076937,189.45846249,7.92461444751,0.02
 02/11  15:00:00,215.413227278,29.0456770961,1.92800308353,34.3707742244,16.4897243779,83.9857416113,206.430155749,189.892694555,7.92461444751,8.61284674636
 02/11  16:00:00,172.122505764,29.0276235408,0.0479217035377,7.87120497106,12.3672932834,70.6512738906,159.143526875,154.170642845,4.9528840297,0.02
 02/11  17:00:00,179.339094104,29.0276235408,0.0,13.9920382521,12.3672932834,70.6512738906,171.238693856,166.265809826,4.9528840297,0.02
 02/11  18:00:00,174.751866167,29.0276235408,0.0,18.768100096,12.3672932834,58.1284167478,181.784246043,176.811362014,4.9528840297,0.02
 02/11  19:00:00,146.981439335,28.4229156408,0.0,12.8996907901,12.3672932834,24.9413748627,152.583153739,147.610269709,4.9528840297,0.02
 02/11  20:00:00,146.888366116,28.1637551123,0.0,12.9124573211,12.3672932834,24.9413748627,154.957032042,149.984148012,4.9528840297,0.02
 02/11  21:00:00,139.959529345,28.5956893265,0.0,22.0932760034,4.12243109448,16.0517297156,164.110579041,161.118848623,2.97173041782,0.02
 02/11  22:00:00,120.161919478,22.8765514612,0.0,19.5426387171,4.12243109448,15.9888894789,134.844579281,131.852848863,2.97173041782,0.02
 02/11  23:00:00,118.068457569,19.7836832414,0.0,27.4889163345,4.12243109448,15.9888894789,114.048879592,111.057149174,2.97173041782,0.02
 02/11  24:00:00,126.547638542,23.7577520697,0.0,23.2045862316,4.12243109448,15.9888894789,144.944395248,141.95266483,2.97173041782,0.02
 02/12  01:00:00,120.864060459,19.7836832414,0.0,32.8226586764,2.06121554724,15.9888894789,119.965307038,116.97357662,2.97173041782,0.02
 02/12  02:00:00,127.955359561,23.7577520697,0.0,26.9989980192,2.06121554724,15.9888894789,151.007482329,148.015751912,2.97173041782,0.02
 02/12  03:00:00,124.003958923,19.7836832414,0.0,36.3138649461,2.06121554724,15.9888894789,122.234705017,119.242974599,2.97173041782,0.02
 02/12  04:00:00,129.847855525,23.7577520697,0.0,29.3490322249,2.06121554724,15.9888894789,153.358032379,150.366301961,2.97173041782,0.02
 02/12  05:00:00,126.18933607,19.7836832414,0.0,38.8275723897,2.06121554724,15.9888894789,123.854684888,120.86295447,2.97173041782,0.02
 02/12  06:00:00,131.168893692,23.7577520697,0.0,31.1295845925,2.06121554724,15.9888894789,155.188828377,152.19709796,2.97173041782,0.02
 02/12  07:00:00,127.946359112,19.7836832414,0.0,40.7861893878,2.06121554724,15.9888894789,133.771528599,122.199358357,2.97173041782,8.60043982377
 02/12  08:00:00,125.246155906,23.7577520697,0.0,32.3546665238,2.06121554724,15.9888894789,156.436358424,153.444628006,2.97173041782,0.02
 02/12  09:00:00,136.538252385,19.7836832414,0.0,35.7603188219,4.12243109448,41.7362269337,121.014749089,116.041865059,4.9528840297,0.02
 02/12  10:00:00,138.378006626,23.7577520697,0.0,24.7481476993,4.12243109448,41.7362269337,139.333109903,134.360225873,4.9528840297,0.02
 02/12  11:00:00,128.383756934,19.7836832414,0.0,28.1367081283,4.12243109448,41.7362269337,102.288832343,97.3159483129,4.9528840297,0.02
 02/12  12:00:00,132.94596503,23.7577520697,0.0767318511752,20.2774634242,4.12243109448,41.7362269337,114.824751014,109.851866985,4.9528840297,0.02
 02/12  13:00:00,122.549531054,19.7836832414,0.0930779755514,23.2160389339,4.12243109448,41.7362269337,87.491366416,82.5184823863,4.9528840297,0.02
 02/12  14:00:00,129.817430759,23.7577520697,0.315575340749,17.288949262,4.12243109448,41.7362269337,105.042648685,100.069764655,4.9528840297,0.02
 02/12  15:00:00,121.222599094,19.7836832414,0.826431712884,21.200411004,4.12243109448,41.7362269337,85.8454979526,80.8726139229,4.9528840297,0.02
 02/12  16:00:00,130.232424953,23.7577520697,1.79049947189,16.4168253679,4.12243109448,41.7362269337,106.263814709,101.290930679,4.9528840297,0.02
 02/12  17:00:00,105.222642783,19.7836832414,0.937237822223,21.7910546892,4.12243109448,24.8785346261,87.1068692475,82.1339852178,4.9528840297,0.02
 02/12  18:00:00,109.453245759,23.7577520697,1.83505227738,20.8209720745,2.06121554724,15.9888894789,112.346989134,109.355258716,2.97173041782,0.02
 02/12  19:00:00,115.373144283,19.7836832414,0.767080459425,28.7730369781,2.06121554724,15.9888894789,92.8227613926,89.8310309748,2.97173041782,0.02
 02/12  20:00:00,123.110902134,23.7577520697,0.0204804711098,24.3844145866,2.06121554724,15.9888894789,120.079934791,117.088204373,2.97173041782,0.02
 02/12  21:00:00,118.625646969,19.7836832414,0.0,32.7861354913,2.06121554724,15.9888894789,99.0055358707,96.0138054529,2.97173041782,0.02
 02/12  22:00:00,125.243858677,23.7577520697,0.0,26.795904089,2.06121554724,15.9888894789,123.717690669,120.725960251,2.97173041782,0.02
 02/12  23:00:00,121.207338427,19.7836832414,0.0,35.4532950341,2.06121554724,15.9888894789,99.2382035795,96.2464731617,2.97173041782,0.02
 02/12  24:00:00,126.626030946,23.7577520697,0.0537879277634,28.6027654634,2.06121554724,15.9888894789,121.126780407,118.135049989,2.97173041782,0.02
 02/13  01:00:00,123.263043244,19.7836832414,0.0245673352933,36.2420930035,4.12243109448,15.9888894789,96.5152354996,93.5235050818,2.97173041782,0.02
 02/13  02:00:00,127.945580956,23.7577520697,0.058796319585,28.7684391101,4.12243109448,15.9888894789,120.241937335,117.250206917,2.97173041782,0.02
 02/13  03:00:00,123.718067921,19.7836832414,0.0474896248576,37.0174397784,4.12243109448,15.9888894789,95.7144564232,92.7227260054,2.97173041782,0.02
 02/13  04:00:00,127.960905265,23.7577520697,0.0917073860182,29.4810839342,4.12243109448,15.9888894789,119.243991857,116.252261439,2.97173041782,0.02
 02/13  05:00:00,159.531420682,28.5956893265,0.0,32.618864938,12.3672932834,24.9413748627,138.039428719,133.066544689,4.9528840297,0.02
 02/13  06:00:00,195.325815064,28.1637551123,3.06195982575,65.7808859306,12.3672932834,24.9413748627,208.067129817,203.094245787,4.9528840297,0.02
 02/13  07:00:00,258.282073343,29.0276425415,3.29937037717,71.0965964946,24.7345865669,70.7195625826,221.172373831,211.246605772,9.90576805939,0.02
 02/13  08:00:00,264.527782794,29.0289963668,3.30110852982,53.4783888403,37.1018798503,92.3937384068,212.710959348,194.19700737,9.90576805939,8.60818391883
 02/13  09:00:00,259.600784723,29.0342741397,3.65111767301,45.3711505769,37.1018798503,104.434947198,194.48449793,184.558729871,9.90576805939,0.02
 02/13  10:00:00,264.252148737,29.0411088324,5.18703125777,37.7343582322,37.1018798503,116.476155989,182.595984517,172.670216458,9.90576805939,0.02
 02/13  11:00:00,257.566502702,29.046309407,7.39084140037,31.2688167833,37.1018798503,116.476155989,177.215653622,158.669516012,9.90576805939,8.64036955068
 02/13  12:00:00,253.516628061,29.0519973173,9.00998904535,26.5651139837,37.1018798503,116.476155989,166.670986095,148.122975122,9.90576805939,8.64224291357
 02/13  13:00:00,240.83891495,29.0600639821,10.1594784642,22.8043868094,37.1018798503,104.434947198,150.450149503,140.524381444,9.90576805939,0.02
 02/13  14:00:00,249.397783672,29.0675335244,11.2647084294,20.1021034735,37.1018798503,116.476155989,152.803141636,134.255042549,9.90576805939,8.64233102775
 02/13  15:00:00,249.23653487,29.0740768596,11.3717648282,18.5786912497,37.1018798503,116.476155989,141.5576584,131.63189034,9.90576805939,0.02
 02/13  16:00:00,248.720221092,29.0816037051,11.1300294155,17.5649699212,37.1018798503,116.476155989,150.056041433,131.512014044,9.90576805939,8.63825932955
 02/13  17:00:00,246.342475381,29.0899115711,10.4853770644,16.8966091656,37.1018798503,116.476155989,142.204619536,132.278851477,9.90576805939,0.02
 02/13  18:00:00,249.383506888,29.1015916017,10.0120358322,16.9594537052,37.1018798503,116.476155989,152.120412048,133.592816136,9.90576805939,8.62182785192
 02/13  19:00:00,161.105988278,26.4360182553,6.38730390025,0.0,24.7345865669,47.5788473902,92.2796758039,87.3067917742,4.9528840297,0.02
 02/13  20:00:00,162.863667949,27.2998866838,5.43317973653,0.480804428715,24.7345865669,47.5788473902,94.5300978955,89.5572138658,4.9528840297,0.02
 02/13  21:00:00,143.016075551,26.8679524696,4.48138919019,0.671708920701,12.3672932834,38.6892022431,107.550176316,104.558445898,2.97173041782,0.02
 02/13  22:00:00,119.513182289,22.2286501399,3.26165824477,3.45453664503,12.3672932834,27.0668015668,92.0824991264,89.0907687086,2.97173041782,0.02
 02/13  23:00:00,99.7289181321,19.7836832414,2.12828277856,11.3467244733,4.12243109448,15.9888894789,81.1653317335,78.1736013157,2.97173041782,0.02
 02/13  24:00:00,112.236053382,23.7577520697,1.83965481449,11.3245238299,4.12243109448,15.9888894789,103.907287142,100.915556724,2.97173041782,0.02
 02/14  01:00:00,104.271744689,19.7836832414,0.585057014277,16.6580236358,4.12243109448,15.9888894789,84.6434421363,81.6517117185,2.97173041782,0.02
 02/14  02:00:00,114.58554316,23.7577520697,0.247405328502,14.6397020515,4.12243109448,15.9888894789,107.291908271,104.300177853,2.97173041782,0.02
 02/14  03:00:00,107.476042681,19.7836832414,0.0801771825015,20.5531287048,4.12243109448,15.9888894789,88.4054586448,85.413728227,2.97173041782,0.02
 02/14  04:00:00,115.948040688,23.7577520697,0.110771552242,17.3730954719,4.12243109448,15.9888894789,120.885929317,109.312258236,2.97173041782,8.60194066347
 02/14  05:00:00,146.968527279,28.5956893265,0.0,20.1177028388,12.3672932834,24.9413748627,129.196479517,124.223595488,4.9528840297,0.02
 02/14  06:00:00,179.396228198,28.1672583009,2.77961327824,50.7003030411,12.3672932834,24.9413748627,195.027098115,190.054214085,4.9528840297,0.02
 02/14  07:00:00,238.310762215,29.0498488955,3.43532421118,52.0813166987,24.7345865669,70.7195625826,207.214090785,197.288322725,9.90576805939,0.02
 02/14  08:00:00,249.064268682,29.0841048656,3.54676524757,38.6238511995,37.1018798503,92.3937384068,190.228534904,180.302766844,9.90576805939,0.02
 02/14  09:00:00,245.966980319,29.0962695554,4.29184054779,32.0835963374,37.1018798503,104.434947198,180.38044582,170.454677761,9.90576805939,0.02
 02/14  10:00:00,252.471253161,29.1101109834,5.64769386994,25.9985802714,37.1018798503,116.476155989,177.562274639,159.022122481,9.90576805939,8.63438409953
 02/14  11:00:00,251.902405012,29.1222422074,6.75583362617,24.2151831278,37.1018798503,116.476155989,162.227738687,152.301970627,9.90576805939,0.02
 02/14  12:00:00,250.745003451,29.1328334391,7.56958707398,21.2205493751,37.1018798503,116.476155989,164.268016842,145.719961601,9.90576805939,8.64228718124
 02/14  13:00:00,236.51816913,29.1648607292,8.81035451421,16.6244885903,37.1018798503,104.434947198,144.753288223,134.827520163,9.90576805939,0.02
 02/14  14:00:00,246.41945429,29.2188065539,9.81568407415,14.2811674079,37.1018798503,116.476155989,144.528042327,125.979844382,9.90576805939,8.6424298855
 02/14  15:00:00,245.358334105,29.2937994746,10.6698891994,12.3074925273,37.1018798503,116.476155989,137.019584517,118.473598927,9.90576805939,8.64021753086
 02/14  16:00:00,243.197999683,29.3102829631,10.8357579595,10.5888591036,37.1018798503,116.476155989,124.935595579,115.00982752,9.90576805939,0.02
 02/14  17:00:00,241.989537831,29.2936875895,10.6253898351,9.52630174877,37.1018798503,116.476155989,134.242862844,115.704347908,9.90576805939,8.63274687672
 02/14  18:00:00,243.316460371,29.2781032559,9.63004200107,9.33829258378,37.1018798503,116.476155989,130.858253322,120.932485262,9.90576805939,0.02
 02/14  19:00:00,161.058362863,27.4438647552,5.5960012175,0.0691826303625,24.7345865669,47.5788473902,85.8351059414,80.8622219117,4.9528840297,0.02
 02/14  20:00:00,160.516340991,27.731820898,4.85402145807,0.358704461801,24.7345865669,47.5788473902,89.6818489817,84.708964952,4.9528840297,0.02
 02/14  21:00:00,137.924519312,26.4360182553,4.24738271922,0.0,12.3672932834,38.6892022431,103.668218441,100.676488023,2.97173041782,0.02
 02/14  22:00:00,114.852806104,22.0990698756,3.62006688149,1.54593439314,12.3672932834,27.0668015668,98.0819904371,86.5038344594,2.97173041782,8.60642555991
 02/14  23:00:00,91.1808522283,19.3517490272,2.79135447542,5.59023870901,4.12243109448,15.9888894789,79.465146365,76.4734159472,2.97173041782,0.02
 02/14  24:00:00,107.232226963,24.189686284,3.41069255015,9.89478835268,4.12243109448,15.9888894789,101.797989214,98.8062587958,2.97173041782,0.02
 02/15  01:00:00,93.3515072751,19.3517490272,2.55709939774,9.96628028822,4.12243109448,15.9888894789,83.1088222102,80.1170917923,2.97173041782,0.02
 02/15  02:00:00,110.972743308,24.189686284,3.60778701211,14.0414858309,4.12243109448,15.9888894789,104.855914923,101.864184505,2.97173041782,0.02
 02/15  03:00:00,96.913804866,19.3517490272,3.31590110284,12.7758989638,4.12243109448,15.9888894789,85.0433336466,82.0516032288,2.97173041782,0.02
 02/15  04:00:00,113.338637657,24.189686284,4.91004960712,16.5167225792,4.12243109448,15.9888894789,106.445960884,103.454230466,2.97173041782,0.02
 02/15  05:00:00,135.750738288,28.1637551123,6.31183852745,11.3940225676,12.3672932834,24.9413748627,119.859982463,114.887098434,4.9528840297,0.02
 02/15  06:00:00,180.007604468,28.6028744062,10.6663648757,51.5153338219,12.3672932834,24.9413748627,188.867223076,183.894339046,4.9528840297,0.02
 02/15  07:00:00,222.264920171,29.0736229565,10.7993540061,39.6382218587,24.7345865669,70.7195625826,176.787695572,166.861927513,9.90576805939,0.02
 02/15  08:00:00,230.692447479,29.1231767867,10.8784413109,28.6396784438,37.1018798503,92.3937384068,158.854793402,148.929025342,9.90576805939,0.02
 02/15  09:00:00,227.155878005,29.1442140985,11.7229264135,25.3051235603,37.1018798503,104.434947198,149.923063075,139.997295015,9.90576805939,0.02
 02/15  10:00:00,234.116438984,29.1567086573,12.8223235539,22.78777679,37.1018798503,116.476155989,151.07664287,132.536456681,9.90576805939,8.63441812952
 02/15  11:00:00,229.137957335,29.1676127702,13.9833408481,20.5808029918,37.1018798503,116.476155989,144.22821189,125.682220148,9.90576805939,8.6402236827
 02/15  12:00:00,227.018923359,29.1765687206,15.0980646546,18.4781095711,37.1018798503,116.476155989,128.914309126,118.988541066,9.90576805939,0.02
 02/15  13:00:00,214.991635088,29.1841902028,16.1473042409,17.4749816077,37.1018798503,104.434947198,132.255888317,113.713552277,9.90576805939,8.63656797997
 02/15  14:00:00,223.760938278,29.1929937001,16.8437579398,15.9117594249,37.1018798503,116.476155989,119.299242398,109.373474339,9.90576805939,0.02
 02/15  15:00:00,223.036315332,29.2172392501,17.643585251,14.0699772531,37.1018798503,116.476155989,125.167286846,106.621221518,9.90576805939,8.6402972678
 02/15  16:00:00,224.152882796,29.2544609762,18.7341544841,12.8401202319,37.1018798503,116.476155989,115.00957964,105.083811581,9.90576805939,0.02
 02/15  17:00:00,223.013314594,29.2837477517,18.5470740038,11.9998991686,37.1018798503,116.476155989,122.47985222,103.94124618,9.90576805939,8.63283798
 02/15  18:00:00,226.706123944,29.306646327,18.0761456356,11.4749084035,37.1018798503,116.476155989,113.034200881,103.108432822,9.90576805939,0.02
 02/15  19:00:00,145.032131823,27.4438647552,14.3191069589,0.00660613776352,24.7345865669,47.5788473902,85.8282851574,80.8554011277,4.9528840297,0.02
 02/15  20:00:00,148.009135588,27.8757989695,13.2123504955,0.155292187541,24.7345865669,47.5788473902,90.8177538551,85.8448698255,4.9528840297,0.02
 02/15  21:00:00,130.001451941,27.2998866838,12.5880666438,0.618563800325,12.3672932834,38.6892022431,112.041210001,100.459055094,2.97173041782,8.61042448951
 02/15  22:00:00,103.816842819,20.2676139957,10.1128475227,0.0,12.3672932834,27.0668015668,86.6095193282,83.6177889104,2.97173041782,0.02
 02/15  23:00:00,79.1036674302,17.6240121702,8.38788808472,0.0,4.12243109448,15.9888894789,78.5646827059,75.5729522881,2.97173041782,0.02
 02/15  24:00:00,95.9444310619,23.3690112769,10.4530903413,3.13130572224,4.12243109448,15.9888894789,100.117376433,97.125646015,2.97173041782,0.02
 02/16  01:00:00,88.9744714735,19.7836832414,8.16101875077,7.44994382034,4.12243109448,15.9888894789,81.2735088228,78.281778405,2.97173041782,0.02
 02/16  02:00:00,100.516666363,23.7577520697,10.2832229436,7.09178483818,4.12243109448,15.9888894789,101.80869843,98.8169680123,2.97173041782,0.02
 02/16  03:00:00,92.9950011572,19.7836832414,7.88018563858,10.21948336,4.12243109448,15.9888894789,82.5714434287,79.5797130108,2.97173041782,0.02
 02/16  04:00:00,104.157758733,23.7577520697,9.73460647227,9.15656386959,4.12243109448,15.9888894789,103.818971173,100.827240755,2.97173041782,0.02
 02/16  05:00:00,133.263805749,28.5956893265,10.8932732014,9.31116084964,12.3672932834,24.9413748627,117.45196853,112.479084501,4.9528840297,0.02
 02/16  06:00:00,162.544198197,28.1851211901,13.8831312728,33.9575134204,12.3672932834,24.9413748627,185.780210734,180.807326704,4.9528840297,0.02
 02/16  07:00:00,219.249526538,29.0955929272,13.2605072611,32.8938551205,24.7345865669,70.7195625826,165.683086712,155.757318653,9.90576805939,0.02
 02/16  08:00:00,233.021745741,29.16116941,12.4487221291,23.9149607737,37.1018798503,92.3937384068,149.29476621,139.368998151,9.90576805939,0.02
 02/16  09:00:00,231.765532473,29.1814793633,12.5512605536,20.2157490088,37.1018798503,104.434947198,151.07586407,132.539729827,9.90576805939,8.63036618371
 02/16  10:00:00,239.341742959,29.2001176162,13.0979405674,16.293557855,37.1018798503,116.476155989,135.280458864,125.354690805,9.90576805939,0.02
 02/16  11:00:00,236.705939017,29.2366941059,13.3082196357,14.1667214739,37.1018798503,116.476155989,139.083307112,120.537244265,9.90576805939,8.64029478824
 02/16  12:00:00,235.360219191,29.2960808237,13.3072616248,11.8585535224,37.1018798503,116.476155989,126.071627047,116.145858987,9.90576805939,0.02
 02/16  13:00:00,223.104545737,29.3701170889,13.312695937,9.74209549088,37.1018798503,104.434947198,129.099775429,110.557592559,9.90576805939,8.63641481067
 02/16  14:00:00,234.322818303,29.4588771798,14.9150329173,8.36549847153,37.1018798503,116.476155989,111.380388201,101.454620142,9.90576805939,0.02
 02/16  15:00:00,235.754628539,29.5947594402,16.3652715601,7.06427463276,37.1018798503,116.476155989,114.266524022,95.720511906,9.90576805939,8.64024405668
 02/16  16:00:00,234.998221004,29.6559935266,16.8759844632,5.84994328484,37.1018798503,116.476155989,112.439502161,93.8955162507,9.90576805939,8.63821785091
 02/16  17:00:00,232.052333057,29.547208571,15.5848229863,5.39290594942,37.1018798503,116.476155989,105.018375013,95.0926069535,9.90576805939,0.02
 02/16  18:00:00,233.617816997,29.5076133815,13.8184022284,5.46419955311,37.1018798503,116.476155989,110.010654303,100.084886244,9.90576805939,0.02
 02/16  19:00:00,155.962688601,27.5878428266,9.35589020846,0.0,24.7345865669,47.5788473902,90.3937476781,76.8304658983,4.9528840297,8.61039775008
 02/16  20:00:00,155.80192558,28.0197770409,8.20919383575,0.00799694651493,24.7345865669,47.5788473902,87.5510146803,82.5781306506,4.9528840297,0.02
 02/16  21:00:00,133.974052363,26.8679524696,7.57638109029,0.076601624188,12.3672932834,38.6892022431,101.374878115,98.3831476975,2.97173041782,0.02
 02/16  22:00:00,110.498400067,22.2718435613,6.55253259483,0.606272188896,12.3672932834,27.0668015668,87.7213307321,84.7296003143,2.97173041782,0.02
 02/16  23:00:00,81.0342218227,17.6240121702,5.41964384833,0.0,4.12243109448,15.9888894789,78.0227439537,75.0310135359,2.97173041782,0.02
 02/16  24:00:00,96.2778784663,23.1098507484,6.68901574607,2.11007431472,4.12243109448,15.9888894789,99.8339993142,96.8422688964,2.97173041782,0.02
 02/17  01:00:00,88.4693449997,19.7836832414,4.9295746107,6.53992889264,4.12243109448,15.9888894789,80.7167132242,77.7249828064,2.97173041782,0.02
 02/17  02:00:00,99.7228212409,23.7577520697,5.28525314566,7.23106145784,4.12243109448,15.9888894789,102.386635074,99.3949046566,2.97173041782,0.02
 02/17  03:00:00,91.966112597,19.7836832414,3.99259167069,11.2254290651,4.12243109448,15.9888894789,83.3297192866,80.3379888688,2.97173041782,0.02
 02/17  04:00:00,101.566420952,23.7577520697,5.00365748273,10.364844216,4.12243109448,15.9888894789,105.060498987,102.068768569,2.97173041782,0.02
 02/17  05:00:00,129.663061675,28.5956893265,5.4113822514,11.7322621525,12.3672932834,24.9413748627,119.327763811,114.354879781,4.9528840297,0.02
 02/17  06:00:00,159.693461647,28.1797325145,8.87025966331,37.3517589496,12.3672932834,24.9413748627,188.016462143,183.043578113,4.9528840297,0.02
 02/17  07:00:00,218.299093738,29.1027307394,8.8797046458,36.3229467404,24.7345865669,70.7195625826,181.751796294,171.826028235,9.90576805939,0.02
 02/17  08:00:00,233.441585917,29.1688511076,8.88894578458,26.6889514978,37.1018798503,92.3937384068,163.57836814,153.652600081,9.90576805939,0.02
 02/17  09:00:00,231.255788077,29.1849941225,9.88048793576,21.9703647013,37.1018798503,104.434947198,161.433122658,142.897869789,9.90576805939,8.62948480971
 02/17  10:00:00,237.762298675,29.2314154198,12.1739150331,16.9857523907,37.1018798503,116.476155989,138.486645714,128.560877654,9.90576805939,0.02
 02/17  11:00:00,234.850358846,29.3042794359,13.6565865616,13.195855417,37.1018798503,116.476155989,134.238241358,115.692702674,9.90576805939,8.63977062471
 02/17  12:00:00,234.559636548,29.405266325,15.1591881939,11.1758743419,37.1018798503,116.476155989,123.443443742,104.895483615,9.90576805939,8.64219206794
 02/17  13:00:00,223.849128546,29.5888052584,16.6340839885,9.29564438706,37.1018798503,104.434947198,107.911927357,97.9861592977,9.90576805939,0.02
 02/17  14:00:00,234.493169958,29.7903758936,17.6637719719,7.83333731854,37.1018798503,116.476155989,113.547510784,94.9994731547,9.90576805939,8.64226957003
 02/17  15:00:00,234.210321258,29.9156954773,18.42097657,6.46444351118,37.1018798503,116.476155989,103.117899127,93.192131068,9.90576805939,0.02
 02/17  16:00:00,234.153520243,29.9466832035,18.6514575339,5.33270799353,37.1018798503,116.476155989,110.418999136,91.8749270308,9.90576805939,8.63830404538
 02/17  17:00:00,231.74968761,29.8514036164,18.324441713,4.77446049972,37.1018798503,116.476155989,102.031601413,92.1058333541,9.90576805939,0.02
 02/17  18:00:00,228.806551143,29.6601380329,17.2167864235,4.60485305023,37.1018798503,116.476155989,112.777379845,94.2498452433,9.90576805939,8.62176654188
 02/17  19:00:00,153.615916723,27.731820898,12.7653342378,0.0,24.7345865669,47.5788473902,79.4038247822,74.4309407525,4.9528840297,0.02
 02/17  20:00:00,153.656364658,28.0197770409,11.9131395358,0.0,24.7345865669,47.5788473902,85.7776876151,80.8048035854,4.9528840297,0.02
 02/17  21:00:00,131.759736636,26.8679524696,11.2009094259,0.0189957314815,12.3672932834,38.6892022431,99.840371022,96.8486406042,2.97173041782,0.02
 02/17  22:00:00,107.996600064,22.2718435613,9.01835917392,0.290692557151,12.3672932834,27.0668015668,86.7365135905,83.7447831727,2.97173041782,0.02
 02/17  23:00:00,78.275363457,17.6240121702,7.69804331949,0.0,4.12243109448,15.9888894789,77.2571460387,74.2654156209,2.97173041782,0.02
 02/17  24:00:00,89.9159234036,22.0300152128,10.0109541452,0.0,4.12243109448,15.9888894789,99.1037176235,96.1119872057,2.97173041782,0.02
 02/18  01:00:00,80.2353115292,18.9198148129,7.7533356605,1.66635751701,4.12243109448,15.9888894789,80.0845260813,77.0927956635,2.97173041782,0.02
 02/18  02:00:00,94.8541030394,24.1032994411,9.66713365748,4.6182658479,4.12243109448,15.9888894789,101.730215121,98.7384847034,2.97173041782,0.02
 02/18  03:00:00,83.6255704204,19.3517490272,7.21610683858,5.32943032923,4.12243109448,15.9888894789,82.6613913933,79.6696609755,2.97173041782,0.02
 02/18  04:00:00,97.7043759254,24.189686284,8.88201477932,8.29204205015,4.12243109448,15.9888894789,103.950419329,100.958688911,2.97173041782,0.02
 02/18  05:00:00,106.211184712,28.1637551123,9.42469201698,7.96357703212,4.12243109448,16.0517297156,123.520709445,120.528979027,2.97173041782,0.02
 02/18  06:00:00,111.206933088,28.5956893265,8.57691131838,11.7484113861,4.12243109448,16.0517297156,125.118171495,122.126441077,2.97173041782,0.02
 02/18  07:00:00,139.751784209,29.0276235408,7.67980998281,15.7464096716,4.12243109448,39.6058045677,141.526525402,129.952862093,2.97173041782,8.6019328914
 02/18  08:00:00,204.833586206,29.028364354,11.1094726915,52.2422509936,12.3672932834,65.3531420225,190.188179914,185.215295885,4.9528840297,0.02
 02/18  09:00:00,187.526716346,29.0286434134,12.9475260446,41.3559999637,12.3672932834,68.2430321324,179.343513607,174.370629577,4.9528840297,0.02
 02/18  10:00:00,206.039488961,29.0521890257,15.7405795211,29.7375891132,16.4897243779,93.1370602926,155.430807385,147.486192938,7.92461444751,0.02
 02/18  11:00:00,204.592390319,29.0555372971,17.9771939431,24.416076318,16.4897243779,93.1370602926,139.706355303,131.761740855,7.92461444751,0.02
 02/18  12:00:00,202.448818513,29.0607124799,19.553246919,20.6521101558,16.4897243779,93.1370602926,134.647720881,126.703106434,7.92461444751,0.02
 02/18  13:00:00,192.885837648,29.0937431204,20.4644254946,17.7449757376,16.4897243779,83.9857416113,139.406349942,122.868393421,7.92461444751,8.61334207338
 02/18  14:00:00,192.742747685,29.1578920058,20.6594981825,15.5665597162,16.4897243779,83.9857416113,128.329957899,120.385343451,7.92461444751,0.02
 02/18  15:00:00,191.973171307,29.209927089,20.6563400637,13.5962100987,16.4897243779,83.9857416113,126.409434505,118.464820057,7.92461444751,0.02
 02/18  16:00:00,159.703837618,29.0276235408,17.6348555444,0.0,12.3672932834,70.6512738906,67.6993840195,62.7264999898,4.9528840297,0.02
 02/18  17:00:00,158.668140192,29.0276235408,17.3387382443,0.124666124325,12.3672932834,70.6512738906,67.5420642915,62.5691802618,4.9528840297,0.02
 02/18  18:00:00,145.800911273,29.0276235408,17.3121864112,0.455611408567,12.3672932834,58.1284167478,78.8619217555,68.5453660571,4.9528840297,5.36367166867
 02/18  19:00:00,120.854982376,26.4360182553,15.6215597186,0.0,12.3672932834,24.9413748627,100.83921482,92.6269843789,4.9528840297,3.25934641165
 02/18  20:00:00,118.633035605,26.4360182553,14.1927336826,0.0,12.3672932834,24.9413748627,105.124982232,100.152098202,4.9528840297,0.02
 02/18  21:00:00,100.410367146,26.4360182553,13.6197577182,0.0,4.12243109448,16.0517297156,114.516880813,111.525150395,2.97173041782,0.02
 02/18  22:00:00,87.4207696645,21.1488146042,11.3523629744,0.0,4.12243109448,15.9888894789,97.178399932,94.1866695142,2.97173041782,0.02
 02/18  23:00:00,78.6286656635,17.6240121702,9.72316688982,0.0,4.12243109448,15.9888894789,83.6198570996,80.6281266818,2.97173041782,0.02
 02/18  24:00:00,88.6784988862,22.0300152128,12.2994311662,0.0,4.12243109448,15.9888894789,105.474621169,102.482890752,2.97173041782,0.02
 02/19  01:00:00,79.3430034424,19.3517490272,9.43360700078,3.75042865703,2.06121554724,15.9888894789,86.0182348494,83.0265044315,2.97173041782,0.02
 02/19  02:00:00,93.7214448662,24.189686284,11.4329179946,6.84637210214,2.06121554724,15.9888894789,108.191958677,105.200228259,2.97173041782,0.02
 02/19  03:00:00,82.4857488297,19.3517490272,8.84095076025,6.77715500977,2.06121554724,15.9888894789,87.4150814937,84.4233510759,2.97173041782,0.02
 02/19  04:00:00,98.0861074144,24.189686284,10.6036036617,10.0700778584,2.06121554724,15.9888894789,109.378113012,106.386382594,2.97173041782,0.02
 02/19  05:00:00,85.5247484976,19.3517490272,7.99240713668,9.27452824596,2.06121554724,15.9888894789,88.0194913454,85.0277609276,2.97173041782,0.02
 02/19  06:00:00,99.4361105423,24.189686284,9.79483555016,12.7679893724,2.06121554724,15.9888894789,110.38869402,107.396963602,2.97173041782,0.02
 02/19  07:00:00,86.7813432098,19.3517490272,7.57016680883,11.4793136249,2.06121554724,15.9888894789,89.4030329967,86.4113025789,2.97173041782,0.02
 02/19  08:00:00,91.9004781162,24.189686284,9.55098018905,14.8561562191,2.06121554724,15.9888894789,111.687578602,108.695848184,2.97173041782,0.02
 02/19  09:00:00,99.1978214251,19.3517490272,8.05843022065,9.4403763565,4.12243109448,41.7362269337,87.4971636863,82.5242796566,4.9528840297,0.02
 02/19  10:00:00,111.402792133,24.189686284,11.427008863,9.59821227842,4.12243109448,41.7362269337,104.770971264,99.7980872341,4.9528840297,0.02
 02/19  11:00:00,97.7499197238,19.3517490272,10.0926023902,5.99049234719,4.12243109448,41.7362269337,82.3109691595,77.3380851298,4.9528840297,0.02
 02/19  12:00:00,112.974728172,24.189686284,14.3433620535,6.73877661271,4.12243109448,41.7362269337,99.647960782,94.6750767523,4.9528840297,0.02
 02/19  13:00:00,98.3078245613,19.3517490272,12.7035361183,4.4845757064,4.12243109448,41.7362269337,79.7646216661,74.7917376364,4.9528840297,0.02
 02/19  14:00:00,110.452878773,24.0169125983,17.0946719079,4.49365256622,4.12243109448,41.7362269337,98.1154457076,93.1425616779,4.9528840297,0.02
 02/19  15:00:00,90.0410341564,17.6240121702,12.5656671394,0.0,4.12243109448,41.7362269337,78.7022768855,73.7293928558,4.9528840297,0.02
 02/19  16:00:00,99.4729708235,22.0300152128,14.1382434069,0.0,4.12243109448,41.7362269337,96.5712742798,91.5983902501,4.9528840297,0.02
 02/19  17:00:00,70.7402737322,17.6240121702,10.3597415401,0.0,4.12243109448,24.8785346261,79.8408818227,74.867997793,4.9528840297,0.02
 02/19  18:00:00,71.1890537118,22.0300152128,12.2716661961,0.0,2.06121554724,15.9888894789,104.800607928,101.80887751,2.97173041782,0.02
 02/19  19:00:00,77.921813516,18.8118312594,8.78670777451,2.87071718187,2.06121554724,15.9888894789,88.1894856257,85.1977552079,2.97173041782,0.02
 02/19  20:00:00,91.7545422212,24.189686284,10.0906913194,6.82257718077,2.06121554724,15.9888894789,110.479332514,107.487602096,2.97173041782,0.02
 02/19  21:00:00,81.6678770493,19.3517490272,7.59000986503,7.14224317423,2.06121554724,15.9888894789,98.4838328826,86.9113832192,2.97173041782,8.60071924559
 02/19  22:00:00,97.1718886271,24.189686284,8.85375129499,11.1432625592,2.06121554724,15.9888894789,112.570837096,109.579106678,2.97173041782,0.02
 02/19  23:00:00,84.9432643347,19.3517490272,7.06262011756,10.3746437424,2.06121554724,15.9888894789,91.3467558223,88.3550254045,2.97173041782,0.02
 02/19  24:00:00,101.039582745,24.189686284,8.83417135862,14.7405628568,2.06121554724,15.9888894789,113.944370031,110.952639614,2.97173041782,0.02
 02/20  01:00:00,88.5139654469,19.3517490272,6.43898667944,12.9759597885,2.06121554724,15.9888894789,92.2855266669,89.2937962491,2.97173041782,0.02
 02/20  02:00:00,103.780604003,24.189686284,7.67839414548,17.7042739349,2.06121554724,15.9888894789,115.154619511,112.162889093,2.97173041782,0.02
 02/20  03:00:00,90.0618359562,19.3517490272,6.09401438513,14.9689525314,2.06121554724,15.9888894789,93.2068960364,90.2151656185,2.97173041782,0.02
 02/20  04:00:00,106.580154179,24.189686284,7.38279659403,20.0481318417,2.06121554724,15.9888894789,116.050760957,113.059030539,2.97173041782,0.02
 02/20  05:00:00,92.4497627916,19.3517490272,5.68486333253,16.6796277108,2.06121554724,15.9888894789,93.7591227052,90.7673922874,2.97173041782,0.02
 02/20  06:00:00,108.197863773,24.189686284,7.1525607701,22.0871471938,2.06121554724,15.9888894789,116.785051715,113.793321297,2.97173041782,0.02
 02/20  07:00:00,92.8557812116,19.3517490272,5.67644657854,18.1273865834,2.06121554724,15.9888894789,94.4274315783,91.4357011604,2.97173041782,0.02
 02/20  08:00:00,99.9712377588,24.189686284,7.42408429828,23.6334398155,2.06121554724,15.9888894789,117.411824031,114.420093614,2.97173041782,0.02
 02/20  09:00:00,104.340877599,19.3517490272,6.29217577838,16.4207882311,4.12243109448,41.7362269337,92.1249985285,87.1521144988,4.9528840297,0.02
 02/20  10:00:00,118.108068479,24.189686284,8.42081916827,20.2727234518,4.12243109448,41.7362269337,112.089293519,107.11640949,4.9528840297,0.02
 02/20  11:00:00,102.288580433,19.3517490272,7.21156606237,15.3606330632,4.12243109448,41.7362269337,89.9046130908,84.9317290611,4.9528840297,0.02
 02/20  12:00:00,116.318124823,24.189686284,9.80883637335,18.7023850845,4.12243109448,41.7362269337,110.364446021,105.391561991,4.9528840297,0.02
 02/20  13:00:00,101.765310484,19.3517490272,8.35521714937,14.3577087335,4.12243109448,41.7362269337,89.2618333412,84.2889493115,4.9528840297,0.02
 02/20  14:00:00,115.648736602,24.189686284,11.4721804791,17.1357478746,4.12243109448,41.7362269337,109.355281463,104.382397433,4.9528840297,0.02
 02/20  15:00:00,100.884502599,19.3517490272,9.82111840726,13.0576893256,4.12243109448,41.7362269337,88.4099862531,83.4371022234,4.9528840297,0.02
 02/20  16:00:00,114.147409469,24.189686284,12.7614610357,15.8618918827,4.12243109448,41.7362269337,108.586652577,103.613768547,4.9528840297,0.02
 02/20  17:00:00,83.0509060787,19.3517490272,10.1813052521,12.610598132,4.12243109448,24.8785346261,88.5040897988,83.5312057691,4.9528840297,0.02
 02/20  18:00:00,88.6113720521,24.189686284,12.5232271882,18.7653247611,2.06121554724,15.9888894789,112.789649775,109.797919357,2.97173041782,0.02
 02/20  19:00:00,88.5665567984,19.3517490272,9.58874496983,15.8030089164,2.06121554724,15.9888894789,92.6582993208,89.666568903,2.97173041782,0.02
 02/20  20:00:00,103.297518342,24.189686284,11.5569263482,20.656443033,2.06121554724,15.9888894789,115.541290718,112.5495603,2.97173041782,0.02
 02/20  21:00:00,89.06483308,19.3517490272,8.84090239384,17.0252248946,2.06121554724,15.9888894789,93.4802417346,90.4885113168,2.97173041782,0.02
 02/20  22:00:00,104.156793222,24.189686284,10.9031204026,22.2087987019,2.06121554724,15.9888894789,116.326460352,113.334729934,2.97173041782,0.02
 02/20  23:00:00,89.9567632781,19.3517490272,8.68010826482,18.1235996312,2.06121554724,15.9888894789,94.010416193,91.0186857752,2.97173041782,0.02
 02/20  24:00:00,108.657037932,24.189686284,10.6182840818,23.4859395077,2.06121554724,15.9888894789,125.244066861,113.670403779,2.97173041782,8.60193266422
 02/21  01:00:00,96.2729158967,19.3517490272,8.25271305172,18.3291911695,4.12243109448,15.9888894789,93.0207609985,90.0290305807,2.97173041782,0.02
 02/21  02:00:00,113.018250247,24.189686284,9.8298482622,23.5896290428,4.12243109448,15.9888894789,115.136983469,112.145253051,2.97173041782,0.02
 02/21  03:00:00,98.8606034834,19.3517490272,7.10632828379,19.2972057281,4.12243109448,15.9888894789,92.9851271327,89.9933967149,2.97173041782,0.02
 02/21  04:00:00,116.994786754,24.189686284,8.22913133556,25.0160489886,4.12243109448,15.9888894789,115.640065324,112.648334906,2.97173041782,0.02
 02/21  05:00:00,135.446982375,28.1637551123,8.79937324155,16.2115018354,12.3672932834,24.9413748627,132.44381535,127.47093132,4.9528840297,0.02
 02/21  06:00:00,191.438257001,28.5956893265,11.5655356156,66.4399890079,12.3672932834,24.9413748627,201.467678785,196.494794755,4.9528840297,0.02
 02/21  07:00:00,239.633760433,29.0276235408,11.3471993635,54.7844684609,24.7345865669,70.7195625826,189.350809166,179.425041107,9.90576805939,0.02
 02/21  08:00:00,248.520414483,29.029680678,10.4612035133,40.2711495661,37.1018798503,92.3937384068,172.801671271,162.875903212,9.90576805939,0.02
 02/21  09:00:00,250.170265331,29.0342450581,11.299908195,34.6855128129,37.1018798503,104.434947198,163.660497485,153.734729426,9.90576805939,0.02
 02/21  10:00:00,257.74263458,29.0410900704,10.6288985725,30.992477633,37.1018798503,116.476155989,168.381206799,149.842772452,9.90576805939,8.63266628682
 02/21  11:00:00,253.36144823,29.0463534227,9.80023219911,27.9200580776,37.1018798503,116.476155989,160.548867064,150.623099005,9.90576805939,0.02
 02/21  12:00:00,250.943079524,29.0511640084,10.3638018584,23.9795502364,37.1018798503,116.476155989,162.99796917,144.449890702,9.90576805939,8.6423104086
 02/21  13:00:00,238.069716692,29.0588889914,10.6228631748,20.4755570109,37.1018798503,104.434947198,157.756860584,139.214587815,9.90576805939,8.63650470922
 02/21  14:00:00,244.535749807,29.0667886486,10.9081790386,16.4845064219,37.1018798503,116.476155989,143.25163301,133.325864951,9.90576805939,0.02
 02/21  15:00:00,243.1817965,29.0754428453,10.8255377086,14.721398324,37.1018798503,116.476155989,149.575553896,131.02953456,9.90576805939,8.64025127681
 02/21  16:00:00,241.530008727,29.0835337637,10.6237996446,12.4853032152,37.1018798503,116.476155989,138.825342731,128.899574672,9.90576805939,0.02
 02/21  17:00:00,241.573001289,29.090958952,10.6236349489,11.8398603463,37.1018798503,116.476155989,146.106551959,127.568043254,9.90576805939,8.63274064631
 02/21  18:00:00,242.326488789,29.1041908436,9.62330375107,12.5897945496,37.1018798503,116.476155989,140.932009886,131.006241827,9.90576805939,0.02
 02/21  19:00:00,158.911124788,26.4360182553,5.22292960811,0.0,24.7345865669,47.5788473902,90.2547307879,85.2818467582,4.9528840297,0.02
 02/21  20:00:00,159.934511216,27.731820898,3.92601846954,0.506260481876,24.7345865669,47.5788473902,93.0624713339,88.0895873042,4.9528840297,0.02
 02/21  21:00:00,137.610700928,26.4360182553,3.40297428688,0.0,12.3672932834,38.6892022431,115.261789185,103.67971526,2.97173041782,8.61034350716
 02/21  22:00:00,116.32527438,22.444617247,2.88312748038,3.0261876785,12.3672932834,27.0668015668,91.7465658083,88.7548353905,2.97173041782,0.02
 02/21  23:00:00,92.4103803245,19.3517490272,2.2375113058,7.03428623445,4.12243109448,15.9888894789,81.1560323688,78.164301951,2.97173041782,0.02
 02/21  24:00:00,110.472153781,24.189686284,2.95181516947,11.4597461223,4.12243109448,15.9888894789,103.562980111,100.571249693,2.97173041782,0.02
 02/22  01:00:00,96.5175346717,19.3517490272,1.98811832025,11.2709022494,4.12243109448,15.9888894789,84.4249790642,81.4332486464,2.97173041782,0.02
 02/22  02:00:00,113.866397218,24.189686284,2.53319803143,15.6009366481,4.12243109448,15.9888894789,105.649718822,102.657988404,2.97173041782,0.02
 02/22  03:00:00,98.996399202,19.3517490272,2.47823412511,14.1521509279,4.12243109448,15.9888894789,85.5105314759,82.5188010581,2.97173041782,0.02
 02/22  04:00:00,115.648745206,24.189686284,3.61455464258,18.3278777266,4.12243109448,15.9888894789,107.457772651,104.466042234,2.97173041782,0.02
 02/22  05:00:00,138.153445025,28.1637551123,4.2396729277,13.1679202225,12.3672932834,24.9413748627,121.708763784,116.735879754,4.9528840297,0.02
 02/22  06:00:00,185.900545947,28.5991707392,8.06694741056,56.739921568,12.3672932834,24.9413748627,191.487404451,186.514520421,4.9528840297,0.02
 02/22  07:00:00,231.377339236,29.0430798026,8.65233138188,44.60665358,24.7345865669,70.7195625826,187.082820663,177.157052604,9.90576805939,0.02
 02/22  08:00:00,242.299685248,29.0825197764,9.25586656359,32.4185190253,37.1018798503,92.3937384068,167.094514068,157.168746008,9.90576805939,0.02
 02/22  09:00:00,243.851144813,29.094376388,10.150950418,27.9827331182,37.1018798503,104.434947198,166.080463033,147.544368398,9.90576805939,8.63032657604
 02/22  10:00:00,250.421237661,29.102730163,10.8954126969,24.9843108568,37.1018798503,116.476155989,150.844016593,140.918248533,9.90576805939,0.02
 02/22  11:00:00,244.908540098,29.1150764067,12.7400820055,21.916897517,37.1018798503,116.476155989,150.26417298,131.71813746,9.90576805939,8.64026746054
 02/22  12:00:00,240.422198624,29.1277697531,14.5488076952,17.4458620252,37.1018798503,116.476155989,129.400911854,119.475143795,9.90576805939,0.02
 02/22  13:00:00,225.647553242,29.1631130213,15.9274476868,13.3243507757,37.1018798503,104.434947198,127.457983306,108.915900253,9.90576805939,8.63631499308
 02/22  14:00:00,233.783277136,29.1808525497,17.193272972,11.1592636868,37.1018798503,116.476155989,112.781854892,102.856086833,9.90576805939,0.02
 02/22  15:00:00,231.890500254,29.2138595012,17.8974119107,9.30458211814,37.1018798503,116.476155989,119.097574887,100.551638617,9.90576805939,8.6401682106
 02/22  16:00:00,229.657010855,29.2726169513,18.7379689555,7.80078498917,37.1018798503,116.476155989,108.702695077,97.5726932576,9.90576805939,1.22423375959
 02/22  17:00:00,228.134300131,29.293953639,19.2021304456,6.89562101592,37.1018798503,116.476155989,114.750729322,97.4165334675,9.90576805939,7.42842779503
 02/22  18:00:00,227.957214982,29.3097264582,18.877780096,6.39378683748,37.1018798503,116.476155989,107.921451712,97.9956836525,9.90576805939,0.02
 02/22  19:00:00,151.155544062,27.4438647552,14.2928064103,0.0,24.7345865669,47.5788473902,81.7736888164,76.8008047867,4.9528840297,0.02
 02/22  20:00:00,149.533886039,27.731820898,12.999231948,0.00346459711582,24.7345865669,47.5788473902,96.4440735744,82.8807934632,4.9528840297,8.61039608147
 02/22  21:00:00,126.66905618,26.4360182553,13.2284881795,0.0,12.3672932834,38.6892022431,101.451195247,98.4594648291,2.97173041782,0.02
 02/22  22:00:00,103.283872607,21.3042561099,11.0021320814,0.305650544427,12.3672932834,27.0668015668,85.7042976163,82.7125671985,2.97173041782,0.02
 02/22  23:00:00,76.3718500693,17.6240121702,9.3219267843,0.0,4.12243109448,15.9888894789,77.8665779782,74.8748475604,2.97173041782,0.02
 02/22  24:00:00,88.0451648499,22.0300152128,11.8532544998,0.0,4.12243109448,15.9888894789,99.6550145794,96.6632841616,2.97173041782,0.02
 02/23  01:00:00,78.0650376463,18.7038477058,9.08217131148,1.44654886832,4.12243109448,15.9888894789,80.8339030632,77.8421726454,2.97173041782,0.02
 02/23  02:00:00,89.5553494498,23.2394310126,11.0610003791,2.66807565583,4.12243109448,15.9888894789,102.347133957,99.3554035395,2.97173041782,0.02
 02/23  03:00:00,80.8879440447,19.3517490272,8.30420123919,4.94192259446,4.12243109448,15.9888894789,82.8691726601,79.8774422423,2.97173041782,0.02
 02/23  04:00:00,94.1531152082,24.189686284,9.90281620128,7.86514841223,4.12243109448,15.9888894789,103.354266177,100.362535759,2.97173041782,0.02
 02/23  05:00:00,115.837334687,28.1637551123,10.8600136034,5.11711252937,12.3672932834,24.9413748627,117.289532626,112.316648596,4.9528840297,0.02
 02/23  06:00:00,152.972028174,28.6195182678,13.8992225945,38.8496396201,12.3672932834,24.9413748627,186.301948399,181.32906437,4.9528840297,0.02
 02/23  07:00:00,200.072296136,29.1019582745,13.5302673923,28.1006456692,24.7345865669,70.7195625826,165.090762034,155.164993975,9.90576805939,0.02
 02/23  08:00:00,214.077194364,29.1587058286,13.636246611,20.4949706395,37.1018798503,92.3937384068,145.606030857,135.680262798,9.90576805939,0.02
 02/23  09:00:00,215.511123973,29.1791108567,14.8564105201,17.3691422983,37.1018798503,104.434947198,143.38381624,124.847779609,9.90576805939,8.63026857122
 02/23  10:00:00,225.255136999,29.2126672513,16.1422329188,14.2385618758,37.1018798503,116.476155989,124.798797524,114.873029465,9.90576805939,0.02
 02/23  11:00:00,223.668286959,29.2852220569,17.7799925227,10.8663821854,37.1018798503,116.476155989,126.534537607,107.988480218,9.90576805939,8.64028932972
 02/23  12:00:00,224.976835738,29.3701496941,19.823428326,8.4073630238,37.1018798503,116.476155989,113.190369838,103.264601778,9.90576805939,0.02
 02/23  13:00:00,214.543886759,29.4624499882,20.6661458924,6.82187505271,37.1018798503,104.434947198,118.496770452,99.9542427756,9.90576805939,8.63675961703
 02/23  14:00:00,222.477694443,29.7129356794,20.6649808364,5.42247533998,37.1018798503,116.476155989,114.767180837,96.2192401615,9.90576805939,8.64217261625
 02/23  15:00:00,221.1647492,29.8830905407,22.1455232407,3.84199016844,37.1018798503,116.476155989,104.038534391,94.1127663313,9.90576805939,0.02
 02/23  16:00:00,223.569905418,29.958822404,23.1933004665,2.5724410693,37.1018798503,116.476155989,111.039891246,92.4959423125,9.90576805939,8.63818087423
 02/23  17:00:00,226.037305818,29.88456331,22.8807567316,2.21871063836,37.1018798503,116.476155989,102.442849389,92.5170813295,9.90576805939,0.02
 02/23  18:00:00,224.503949352,29.7392955602,21.8137755324,2.25173970966,37.1018798503,116.476155989,103.969071367,94.0433033073,9.90576805939,0.02
 02/23  19:00:00,153.159360595,27.731820898,16.9854504552,0.0,24.7345865669,47.5788473902,86.9189675629,73.3556899472,4.9528840297,8.61039358598
 02/23  20:00:00,154.372048905,28.0557715587,14.8111280341,0.0,24.7345865669,47.5788473902,84.5909274211,79.6180433914,4.9528840297,0.02
 02/23  21:00:00,132.998945233,26.8679524696,13.4042428523,0.0,12.3672932834,38.6892022431,98.6266345548,95.634904137,2.97173041782,0.02
 02/23  22:00:00,106.769800832,21.3474495313,10.302684261,0.0307621541195,12.3672932834,27.0668015668,83.694345845,80.7026154272,2.97173041782,0.02
 02/23  23:00:00,78.9854063819,17.6240121702,8.39138490628,0.0,4.12243109448,15.9888894789,76.2510696505,73.2593392326,2.97173041782,0.02
 02/23  24:00:00,91.1414854881,22.9802704841,10.5152082343,0.475778417759,4.12243109448,15.9888894789,98.4962248916,95.5044944738,2.97173041782,0.02
 02/24  01:00:00,79.4880491682,17.6240121702,7.21229085678,0.0,4.12243109448,15.9888894789,80.1622267485,77.1704963307,2.97173041782,0.02
 02/24  02:00:00,97.5623446459,23.1098507484,7.54566992204,1.49019873385,4.12243109448,15.9888894789,101.300012732,98.3082823141,2.97173041782,0.02
 02/24  03:00:00,88.7698698846,19.0925884986,5.36265638371,3.15883444967,4.12243109448,15.9888894789,82.4453368487,79.4536064309,2.97173041782,0.02
 02/24  04:00:00,107.178813238,24.189686284,6.31954455378,6.7788270194,4.12243109448,15.9888894789,103.448617744,100.456887327,2.97173041782,0.02
 02/24  05:00:00,132.949794558,28.1637551123,6.79942096118,4.69198919528,12.3672932834,24.9413748627,116.961738152,111.988854123,4.9528840297,0.02
 02/24  06:00:00,169.093220783,28.6339010203,10.3069468084,36.0330527599,12.3672932834,24.9413748627,184.894289077,179.921405047,4.9528840297,0.02
 02/24  07:00:00,218.510752398,29.1187925437,9.96392180987,27.0156966909,24.7345865669,70.7195625826,175.214146027,165.288377967,9.90576805939,0.02
 02/24  08:00:00,233.321419317,29.1955400811,9.51185274067,20.2953670982,37.1018798503,92.3937384068,167.326855791,148.81123472,9.90576805939,8.60985301152
 02/24  09:00:00,236.263344913,29.2273696691,9.80565956425,18.2038075995,37.1018798503,104.434947198,151.427179516,141.501411457,9.90576805939,0.02
 02/24  10:00:00,247.170477221,29.2731623998,10.3704883819,16.8094156426,37.1018798503,116.476155989,145.483662718,135.557894658,9.90576805939,0.02
 02/24  11:00:00,245.413073627,29.3134693336,10.9139006081,15.3629504747,37.1018798503,116.476155989,148.565417513,130.019420563,9.90576805939,8.64022889013
 02/24  12:00:00,242.011919404,29.3652513405,10.8262946197,13.3164171922,37.1018798503,116.476155989,144.218093464,125.670236971,9.90576805939,8.64208843444
 02/24  13:00:00,230.423205546,29.399147311,11.2613180114,11.8018664389,37.1018798503,104.434947198,131.462744089,121.53697603,9.90576805939,0.02
 02/24  14:00:00,241.308998497,29.440022816,11.7173429724,10.2231536831,37.1018798503,116.476155989,134.681951938,116.134023457,9.90576805939,8.6421604215
 02/24  15:00:00,241.640949778,29.4789099812,12.0211887911,8.83493587961,37.1018798503,116.476155989,121.79823692,111.87246886,9.90576805939,0.02
 02/24  16:00:00,241.831973875,29.4914509375,11.9451176029,8.43542625954,37.1018798503,116.476155989,129.234283735,110.692104346,9.90576805939,8.63641132938
 02/24  17:00:00,241.402059385,29.499727855,12.0228646256,8.26638806469,37.1018798503,116.476155989,120.193956561,110.268188501,9.90576805939,0.02
 02/24  18:00:00,242.01063675,29.4998191258,11.9383117748,8.39751176888,37.1018798503,116.476155989,128.560504109,110.032957656,9.90576805939,8.62177839277
 02/24  19:00:00,163.631926934,27.731820898,8.05066215771,0.0177745431213,24.7345865669,47.5788473902,84.3274757041,79.3545916744,4.9528840297,0.02
 02/24  20:00:00,163.074363018,28.1637551123,7.12802049546,0.19551948725,24.7345865669,47.5788473902,89.2308901472,84.2580061175,4.9528840297,0.02
