Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  21:00:00,140.957560736,26.8679524696,7.13054359032,0.297222127624,12.3672932834,38.6892022431,102.383296103,99.3915656853,2.97173041782,0.02
 02/24  22:00:00,116.658569217,22.3006391756,6.52536873285,1.41371812146,12.3672932834,27.0668015668,88.0191356664,85.0274052486,2.97173041782,0.02
 02/24  23:00:00,90.3811835308,19.0062016558,5.40283059711,3.37130429867,4.12243109448,15.9888894789,78.1842418469,75.1925114291,2.97173041782,0.02
 02/24  24:00:00,108.650284725,24.189686284,6.69706079831,7.56733084538,4.12243109448,15.9888894789,100.145350246,97.1536198285,2.97173041782,0.02
 02/25  01:00:00,94.0599284157,19.3517490272,5.00079899549,7.73322060594,4.12243109448,15.9888894789,81.6764126336,78.6846822157,2.97173041782,0.02
 02/25  02:00:00,110.312550206,24.189686284,6.18546807883,11.3585187666,4.12243109448,15.9888894789,103.141338555,100.149608137,2.97173041782,0.02
 02/25  03:00:00,95.2960292728,19.3517490272,4.79645425202,10.4995979396,4.12243109448,15.9888894789,83.8729843769,80.8812539591,2.97173041782,0.02
 02/25  04:00:00,111.644359995,24.189686284,5.82499205625,14.2795194622,4.12243109448,15.9888894789,105.492650043,102.500919625,2.97173041782,0.02
 02/25  05:00:00,120.084355027,28.1637551123,6.82378469405,12.5819962772,4.12243109448,16.0517297156,133.841083146,122.267413183,2.97173041782,8.60193954505
 02/25  06:00:00,122.255216756,28.5956893265,7.23736301535,16.1204104591,4.12243109448,16.0517297156,126.430829191,123.439098774,2.97173041782,0.02
 02/25  07:00:00,149.385021639,29.0276235408,7.58705323539,19.5415069601,4.12243109448,39.6058045677,134.801421445,131.809691027,2.97173041782,0.02
 02/25  08:00:00,214.115193289,29.0276235408,11.6688315693,58.3605468205,12.3672932834,65.3531420225,189.073694966,184.100810936,4.9528840297,0.02
 02/25  09:00:00,202.55964495,29.0276235408,12.1750689979,48.7770571266,12.3672932834,68.2430321324,183.916550139,178.94366611,4.9528840297,0.02
 02/25  10:00:00,217.504481412,29.0362209048,12.5274852705,39.9181255973,16.4897243779,93.1370602926,172.230976215,164.286361768,7.92461444751,0.02
 02/25  11:00:00,211.590140261,29.0426821103,13.0750309288,36.7083859315,16.4897243779,93.1370602926,165.765630346,157.821015898,7.92461444751,0.02
 02/25  12:00:00,207.399739135,29.0450642144,13.9888324107,34.1044669047,16.4897243779,93.1370602926,168.863625733,152.322815505,7.92461444751,8.61619577984
 02/25  13:00:00,195.719486489,29.0460861829,14.7685767197,31.7955787615,16.4897243779,83.9857416113,155.078041972,147.133427524,7.92461444751,0.02
 02/25  14:00:00,196.287258667,29.0466212391,15.3111613161,29.911750147,16.4897243779,83.9857416113,151.222988861,143.278374413,7.92461444751,0.02
 02/25  15:00:00,196.71086191,29.0470149396,13.6080625274,29.143513124,16.4897243779,83.9857416113,154.75415568,146.809541233,7.92461444751,0.02
 02/25  16:00:00,151.516344103,29.0276235408,8.18963135776,3.22808175422,12.3672932834,70.6512738906,110.253860953,105.280976923,4.9528840297,0.02
 02/25  17:00:00,156.835673316,29.0276235408,6.79824995461,6.55980649585,12.3672932834,70.6512738906,115.076806174,110.103922144,4.9528840297,0.02
 02/25  18:00:00,148.177197442,29.0276235408,5.69114110519,8.83570584073,12.3672932834,58.1284167478,131.133111917,117.573817183,4.9528840297,8.6064107045
 02/25  19:00:00,121.587930123,27.5878428266,4.72510461318,4.48612251433,12.3672932834,24.9413748627,111.368387548,106.395503518,4.9528840297,0.02
 02/25  20:00:00,130.980159348,28.5956893265,4.1642340261,9.95518325479,12.3672932834,24.9413748627,113.455434982,108.482550952,4.9528840297,0.02
 02/25  21:00:00,115.661076059,28.1637551123,3.61218737756,11.6475851173,4.12243109448,16.0517297156,121.87626614,118.884535722,2.97173041782,0.02
 02/25  22:00:00,107.911666867,23.3084856755,3.01500489589,16.8456030603,4.12243109448,15.9888894789,102.685742626,99.6940122083,2.97173041782,0.02
 02/25  23:00:00,97.0107364552,19.3517490272,2.43062066467,14.5125686258,4.12243109448,15.9888894789,87.9999611446,85.0082307267,2.97173041782,0.02
 02/25  24:00:00,114.683503331,24.189686284,2.94874795844,20.0456466011,4.12243109448,15.9888894789,110.605846068,107.61411565,2.97173041782,0.02
 02/26  01:00:00,97.5536516498,19.3517490272,2.23514711323,17.1849901275,2.06121554724,15.9888894789,90.2570499135,87.2653194956,2.97173041782,0.02
 02/26  02:00:00,116.363097749,24.189686284,2.85053124204,23.3161521359,2.06121554724,15.9888894789,113.356740913,110.365010495,2.97173041782,0.02
 02/26  03:00:00,100.079374398,19.3517490272,1.97301060015,19.3736506145,2.06121554724,15.9888894789,91.7724872058,88.780756788,2.97173041782,0.02
 02/26  04:00:00,119.223087288,24.189686284,2.06271246053,26.2465620431,2.06121554724,15.9888894789,115.214001929,112.222271511,2.97173041782,0.02
 02/26  05:00:00,102.374593656,19.3517490272,1.59724180225,21.4106681769,2.06121554724,15.9888894789,93.0202046251,90.0284742072,2.97173041782,0.02
 02/26  06:00:00,122.141991068,24.189686284,2.01548361764,28.460965755,2.06121554724,15.9888894789,116.384377429,113.392647011,2.97173041782,0.02
 02/26  07:00:00,104.58196108,19.3517490272,1.1731527323,23.2313565753,2.06121554724,15.9888894789,94.0192174759,91.0274870581,2.97173041782,0.02
 02/26  08:00:00,112.591973654,24.189686284,1.28338969293,30.4412138407,2.06121554724,15.9888894789,117.549892049,114.558161632,2.97173041782,0.02
 02/26  09:00:00,117.408833881,19.3517490272,1.22171267144,21.845527203,4.12243109448,41.7362269337,92.3465431069,87.3736590772,4.9528840297,0.02
 02/26  10:00:00,135.229295994,24.189686284,1.99997398137,27.2674237089,4.12243109448,41.7362269337,112.262310163,107.289426133,4.9528840297,0.02
 02/26  11:00:00,116.832168043,19.3517490272,1.87083318055,21.1804048887,4.12243109448,41.7362269337,90.3735256039,85.4006415742,4.9528840297,0.02
 02/26  12:00:00,135.567693503,24.189686284,3.17075245678,26.0315455987,4.12243109448,41.7362269337,111.063906141,106.091022111,4.9528840297,0.02
 02/26  13:00:00,116.889889418,19.3517490272,2.96135468837,19.8922243717,4.12243109448,41.7362269337,89.4585885124,84.4857044827,4.9528840297,0.02
 02/26  14:00:00,133.370492578,24.189686284,4.28137957986,22.9216741537,4.12243109448,41.7362269337,108.957902498,103.985018468,4.9528840297,0.02
 02/26  15:00:00,114.276170409,19.3517490272,3.9253025657,16.6900410291,4.12243109448,41.7362269337,87.1641336206,82.191249591,4.9528840297,0.02
 02/26  16:00:00,131.475081104,24.189686284,5.70324345082,20.240447017,4.12243109448,41.7362269337,107.17728123,102.2043972,4.9528840297,0.02
 02/26  17:00:00,97.2134690319,19.3517490272,4.46614833306,16.465417827,4.12243109448,24.8785346261,87.9126162419,82.9397322123,4.9528840297,0.02
 02/26  18:00:00,108.138064416,24.189686284,5.44291082606,24.2610794141,2.06121554724,15.9888894789,112.938203841,109.946473423,2.97173041782,0.02
 02/26  19:00:00,102.225909038,19.3517490272,4.25418797674,20.3239676216,2.06121554724,15.9888894789,101.366669753,89.7930094344,2.97173041782,8.60192990067
 02/26  20:00:00,124.097694006,24.189686284,5.36731679019,26.9489126949,2.06121554724,15.9888894789,116.223567216,113.231836799,2.97173041782,0.02
 02/26  21:00:00,105.429528976,19.3517490272,4.0605403315,22.0612430456,2.06121554724,15.9888894789,94.0737731973,91.0820427795,2.97173041782,0.02
 02/26  22:00:00,124.240446591,24.189686284,4.6379275561,29.0499793448,2.06121554724,15.9888894789,117.547124548,114.55539413,2.97173041782,0.02
 02/26  23:00:00,105.576803396,19.3517490272,3.48998162836,23.5989010573,2.06121554724,15.9888894789,95.0341140183,92.0423836005,2.97173041782,0.02
 02/26  24:00:00,124.922181287,24.189686284,4.40358045361,30.6276659679,2.06121554724,15.9888894789,118.463353924,115.471623506,2.97173041782,0.02
 02/27  01:00:00,106.949786209,19.3517490272,3.45103157407,23.8809992188,4.12243109448,15.9888894789,94.5800372607,91.5883068429,2.97173041782,0.02
 02/27  02:00:00,124.630888682,24.189686284,4.34165110856,30.6710929436,4.12243109448,15.9888894789,117.383623008,114.391892591,2.97173041782,0.02
 02/27  03:00:00,105.726760325,19.3517490272,3.8291027516,25.2202024262,4.12243109448,15.9888894789,95.3286384644,92.3369080466,2.97173041782,0.02
 02/27  04:00:00,123.584560487,24.189686284,5.2398818993,32.2345473018,4.12243109448,15.9888894789,118.934017976,115.942287559,2.97173041782,0.02
 02/27  05:00:00,137.042246977,28.1637551123,6.47767474566,20.4935014942,12.3672932834,24.9413748627,134.444074108,129.471190078,4.9528840297,0.02
 02/27  06:00:00,190.66711482,28.5956893265,10.5336369098,71.7901574856,12.3672932834,24.9413748627,203.925579811,198.952695781,4.9528840297,0.02
 02/27  07:00:00,235.240313345,29.0276235408,11.4258642803,59.843380893,24.7345865669,70.7195625826,191.309367596,181.383599537,9.90576805939,0.02
 02/27  08:00:00,238.294290643,29.0291920762,11.6812627354,43.8079787404,37.1018798503,92.3937384068,170.431122628,160.505354569,9.90576805939,0.02
 02/27  09:00:00,239.049035989,29.0353340746,11.6796225437,37.8493378143,37.1018798503,104.434947198,171.729429997,153.194838089,9.90576805939,8.62882384799
 02/27  10:00:00,245.113699902,29.0420952199,12.3188460376,33.3946574825,37.1018798503,116.476155989,156.721467317,146.795699257,9.90576805939,0.02
 02/27  11:00:00,239.083526753,29.0471675131,13.4275008912,29.4701133608,37.1018798503,116.476155989,157.76978222,139.223831204,9.90576805939,8.64018295675
 02/27  12:00:00,235.251756264,29.0543954297,14.2412193608,27.1545028168,37.1018798503,116.476155989,143.805830792,133.880062733,9.90576805939,0.02
 02/27  13:00:00,221.423356687,29.0622632203,14.7721626755,24.2094543135,37.1018798503,104.434947198,147.828815439,129.286439581,9.90576805939,8.63660779825
 02/27  14:00:00,229.953769516,29.0694474748,14.9653607127,22.0739720639,37.1018798503,116.476155989,135.525745292,125.599977233,9.90576805939,0.02
 02/27  15:00:00,229.513675506,29.0766339021,14.9710454882,21.0731708034,37.1018798503,116.476155989,142.993182453,124.447299833,9.90576805939,8.64011456078
 02/27  16:00:00,226.707140723,29.084456664,14.9717919933,19.297693241,37.1018798503,116.476155989,132.241391201,122.315623141,9.90576805939,0.02
 02/27  17:00:00,224.574431712,29.0929933443,14.9694706804,17.6816018918,37.1018798503,116.476155989,138.37445239,119.8360839,9.90576805939,8.63260043048
 02/27  18:00:00,224.767110936,29.1049922836,14.9630003635,16.8911011943,37.1018798503,116.476155989,128.13683237,118.211064311,9.90576805939,0.02
 02/27  19:00:00,135.805689255,26.4360182553,11.6382494758,0.0,24.7345865669,47.5788473902,92.0151745984,87.0422905687,4.9528840297,0.02
 02/27  20:00:00,140.196593818,27.2998866838,10.9527338109,0.29521466188,24.7345865669,47.5788473902,104.098104091,90.5349078503,4.9528840297,8.61031221054
 02/27  21:00:00,120.509103747,26.8679524696,10.6892999146,0.540546495602,12.3672932834,38.6892022431,108.248397145,105.256666727,2.97173041782,0.02
 02/27  22:00:00,98.9469757731,21.1488146042,8.92418882876,0.0,12.3672932834,27.0668015668,92.2166162165,89.2248857987,2.97173041782,0.02
 02/27  23:00:00,76.6405478437,18.3439025273,7.23804789361,2.40052575171,4.12243109448,15.9888894789,81.4298027267,78.4380723088,2.97173041782,0.02
 02/27  24:00:00,93.0392033601,23.7577520697,8.86913797534,7.18790814344,4.12243109448,15.9888894789,102.818800009,99.827069591,2.97173041782,0.02
 02/28  01:00:00,87.1883220573,19.7836832414,6.94497990407,10.592099779,4.12243109448,15.9888894789,83.3406314703,80.3489010524,2.97173041782,0.02
 02/28  02:00:00,96.3660201625,23.7577520697,8.51414309078,9.57826209837,4.12243109448,15.9888894789,104.907616703,101.915886285,2.97173041782,0.02
 02/28  03:00:00,90.4966208722,19.7836832414,6.51025602594,13.3113090631,4.12243109448,15.9888894789,85.0456089742,82.0538785564,2.97173041782,0.02
 02/28  04:00:00,99.5088744071,23.7577520697,8.2465229666,11.398492353,4.12243109448,15.9888894789,106.696454954,103.704724537,2.97173041782,0.02
 02/28  05:00:00,127.999962165,28.5956893265,8.81134742775,12.3509287141,12.3672932834,24.9413748627,120.984907571,116.012023541,4.9528840297,0.02
 02/28  06:00:00,161.098725733,28.1685964595,11.9243462373,41.0505440016,12.3672932834,24.9413748627,190.379405745,185.406521715,4.9528840297,0.02
 02/28  07:00:00,217.822718924,29.0621262493,12.1839958137,39.5175284953,24.7345865669,70.7195625826,174.075549037,164.149780978,9.90576805939,0.02
 02/28  08:00:00,227.304072587,29.0950393431,12.1915790955,27.7766321817,37.1018798503,92.3937384068,155.127520617,145.201752558,9.90576805939,0.02
 02/28  09:00:00,233.094524707,29.1118102167,12.5479378761,24.3448643883,37.1018798503,104.434947198,156.133194658,137.597204994,9.90576805939,8.6302216049
 02/28  10:00:00,241.455136981,29.1284271273,12.8011709587,21.8328750594,37.1018798503,116.476155989,142.636336851,132.710568792,9.90576805939,0.02
 02/28  11:00:00,238.453235222,29.1407703448,13.0950862298,19.7030449037,37.1018798503,116.476155989,147.346048849,128.800118921,9.90576805939,8.6401618685
 02/28  12:00:00,236.666339251,29.1509763052,13.6575518819,17.6553005641,37.1018798503,116.476155989,133.962810909,124.03704285,9.90576805939,0.02
 02/28  13:00:00,223.806229994,29.1604454745,13.9051190117,16.0067687383,37.1018798503,104.434947198,139.028418581,120.487615804,9.90576805939,8.63503471779
 02/28  14:00:00,233.201460359,29.1795216748,14.2548258172,14.5880312083,37.1018798503,116.476155989,135.727405891,117.179569697,9.90576805939,8.64206813423
 02/28  15:00:00,231.90548317,29.1984790909,14.5010285362,13.4048356995,37.1018798503,116.476155989,124.024185873,114.098417813,9.90576805939,0.02
 02/28  16:00:00,230.562610647,29.2213309049,14.505105081,12.5648480883,37.1018798503,116.476155989,131.092660043,112.548820635,9.90576805939,8.63807134884
 02/28  17:00:00,229.94676797,29.242728764,14.1551202488,12.0831975375,37.1018798503,116.476155989,122.216524707,112.290756648,9.90576805939,0.02
 02/28  18:00:00,230.640933052,29.2598578497,13.8999314442,11.9050486861,37.1018798503,116.476155989,122.426464357,112.500696298,9.90576805939,0.02
 02/28  19:00:00,147.995724091,27.5878428266,10.2146934411,0.0485644979274,24.7345865669,47.5788473902,96.0091787456,82.445945009,4.9528840297,8.61034970697
 02/28  20:00:00,150.685721572,27.731820898,9.28475243626,0.295702158901,24.7345865669,47.5788473902,91.59094361,86.6180595803,4.9528840297,0.02
 02/28  21:00:00,127.757266476,26.4360182553,8.65802636938,0.0,12.3672932834,38.6892022431,104.654694834,101.662964416,2.97173041782,0.02
 02/28  22:00:00,106.250205748,22.2286501399,6.79514146705,1.74312512886,12.3672932834,27.0668015668,89.8541195555,86.8623891377,2.97173041782,0.02
 02/28  23:00:00,82.7123052048,18.7758367415,5.27338493297,3.59203940961,4.12243109448,15.9888894789,79.4389108949,76.4471804771,2.97173041782,0.02
 02/28  24:00:00,100.769483978,23.7577520697,6.08748641937,6.98770182658,4.12243109448,15.9888894789,101.052963057,98.0612326394,2.97173041782,0.02
 03/01  01:00:00,93.057448331,19.7836832414,4.2231583712,10.7084129851,4.12243109448,15.9888894789,82.1285326678,79.13680225,2.97173041782,0.02
 03/01  02:00:00,102.81637608,23.7577520697,4.74694410252,10.2437732609,4.12243109448,15.9888894789,103.932355428,100.94062501,2.97173041782,0.02
 03/01  03:00:00,95.4730640284,19.7836832414,3.22978659243,14.2531396118,4.12243109448,15.9888894789,84.5447920444,81.5530616266,2.97173041782,0.02
 03/01  04:00:00,105.648186939,23.7577520697,3.50557072916,13.1230757884,4.12243109448,15.9888894789,106.590906909,103.599176491,2.97173041782,0.02
 03/01  05:00:00,134.277215661,28.5956893265,3.39722005902,14.0607139031,12.3672932834,24.9413748627,120.734729418,115.761845389,4.9528840297,0.02
 03/01  06:00:00,164.464854583,28.179088115,6.26128306686,40.9787467974,12.3672932834,24.9413748627,189.77749106,184.80460703,4.9528840297,0.02
 03/01  07:00:00,223.474271964,29.0806536722,6.079171713,41.7349954284,24.7345865669,70.7195625826,193.584466126,183.658698066,9.90576805939,0.02
 03/01  08:00:00,230.798798496,29.1341000076,6.72121472549,30.1652162849,37.1018798503,92.3937384068,174.484149661,164.558381601,9.90576805939,0.02
 03/01  09:00:00,232.597503863,29.1542701239,8.8163940427,25.2275239744,37.1018798503,104.434947198,168.404145751,149.868203666,9.90576805939,8.630174026
 03/01  10:00:00,241.721475743,29.1661415256,10.989717046,20.2866185596,37.1018798503,116.476155989,145.810548961,135.884780901,9.90576805939,0.02
 03/01  11:00:00,240.733310204,29.1882969621,12.3576418902,15.5773486862,37.1018798503,116.476155989,143.081164666,124.535274145,9.90576805939,8.64012246164
 03/01  12:00:00,241.226337453,29.2362560169,12.8218669342,12.7736644771,37.1018798503,116.476155989,135.944473235,117.396650206,9.90576805939,8.64205496971
 03/01  13:00:00,229.805232492,29.3185822998,13.1180540045,10.5627334212,37.1018798503,104.434947198,120.842350048,110.916581989,9.90576805939,0.02
 03/01  14:00:00,239.401588688,29.4723884971,13.3263257017,9.05120936636,37.1018798503,116.476155989,122.434470985,103.886702175,9.90576805939,8.64200075068
 03/01  15:00:00,237.415017068,29.5745464446,13.6771271797,7.65779866859,37.1018798503,116.476155989,108.808560778,98.8827927191,9.90576805939,0.02
 03/01  16:00:00,233.973719646,29.5970696952,13.5742097278,6.46474647839,37.1018798503,116.476155989,115.631617776,97.0877998724,9.90576805939,8.63804984382
 03/01  17:00:00,233.801792048,29.5174135981,13.0258052944,5.81850668567,37.1018798503,116.476155989,110.153225387,100.227457328,9.90576805939,0.02
 03/01  18:00:00,235.005442883,29.4426211557,12.1737716919,5.63832986675,37.1018798503,116.476155989,124.196673828,105.670831837,9.90576805939,8.6200739319
 03/01  19:00:00,157.272478858,27.5878428266,8.06000779366,0.0,24.7345865669,47.5788473902,81.6719390053,76.6990549756,4.9528840297,0.02
 03/01  20:00:00,158.71001446,28.0197770409,6.76820091836,0.0214843936964,24.7345865669,47.5788473902,87.366310391,82.3934263613,4.9528840297,0.02
 03/01  21:00:00,137.226380723,26.8679524696,6.23981506537,0.1164213527,12.3672932834,38.6892022431,101.449165521,98.4574351036,2.97173041782,0.02
 03/01  22:00:00,111.70855389,21.3647817114,4.8773013959,0.0902740222429,12.3672932834,27.0668015668,87.8986954646,84.9069650468,2.97173041782,0.02
 03/01  23:00:00,85.1301692286,18.7470411272,3.76449659864,1.34831964139,4.12243109448,15.9888894789,78.3255519188,75.333821501,2.97173041782,0.02
 03/01  24:00:00,103.075657224,24.189686284,4.57001674059,5.94102176492,4.12243109448,15.9888894789,100.321003557,97.3292731388,2.97173041782,0.02
 03/02  01:00:00,90.1215448375,19.3517490272,3.12165386795,6.84459379828,4.12243109448,15.9888894789,81.9747625646,78.9830321468,2.97173041782,0.02
 03/02  02:00:00,106.310226014,24.189686284,3.55612466481,10.991506234,4.12243109448,15.9888894789,103.792417339,100.800686921,2.97173041782,0.02
 03/02  03:00:00,93.6545459879,19.3517490272,2.52042617001,10.6506088795,4.12243109448,15.9888894789,84.4606393349,81.4689089171,2.97173041782,0.02
 03/02  04:00:00,111.696780561,24.189686284,3.26406762986,14.7444347372,4.12243109448,15.9888894789,106.252358614,103.260628196,2.97173041782,0.02
 03/02  05:00:00,135.549867658,28.1637551123,3.09069963605,10.6783625499,12.3672932834,24.9413748627,119.955127273,114.982243243,4.9528840297,0.02
 03/02  06:00:00,178.484939024,28.6074442871,6.38889932292,48.8500597316,12.3672932834,24.9413748627,188.207862197,183.234978167,4.9528840297,0.02
 03/02  07:00:00,225.344461673,29.0888733283,6.69069052222,38.2983807661,24.7345865669,70.7195625826,198.562263158,180.054563167,9.90576805939,8.60193193075
 03/02  08:00:00,234.94292347,29.1505175467,6.98624118367,28.2707223081,37.1018798503,92.3937384068,171.704115618,161.778347558,9.90576805939,0.02
 03/02  09:00:00,239.061358541,29.1694297081,8.5449792908,23.8488763875,37.1018798503,104.434947198,159.104420299,149.17865224,9.90576805939,0.02
 03/02  10:00:00,247.409171121,29.1822790018,10.4404035063,19.6126639033,37.1018798503,116.476155989,155.289074122,136.749144812,9.90576805939,8.63416125034
 03/02  11:00:00,244.071519103,29.2227952372,12.3981526493,15.5760687437,37.1018798503,116.476155989,134.406816418,124.481048359,9.90576805939,0.02
 03/02  12:00:00,242.179789134,29.2850086177,14.3099646427,12.150331778,37.1018798503,116.476155989,130.485553146,111.937803164,9.90576805939,8.64198192306
 03/02  13:00:00,229.588428966,29.3382374848,15.9416228109,9.9864836734,37.1018798503,104.434947198,112.379737567,102.453969508,9.90576805939,0.02
 03/02  14:00:00,238.582663782,29.4423972466,16.8796255298,8.38274664023,37.1018798503,116.476155989,116.450640437,97.9028182649,9.90576805939,8.64205411246
 03/02  15:00:00,237.331116018,29.546546969,17.0734255452,7.10745048613,37.1018798503,116.476155989,105.589008415,95.6632403554,9.90576805939,0.02
 03/02  16:00:00,235.219924767,29.5712289559,17.0714403521,6.00303774555,37.1018798503,116.476155989,113.117749123,94.5739606202,9.90576805939,8.63802044358
 03/02  17:00:00,233.924500549,29.5161070895,16.4723837171,5.40574415341,37.1018798503,116.476155989,104.901696563,94.9759285034,9.90576805939,0.02
 03/02  18:00:00,233.538180264,29.4860697238,15.4260661744,5.47059968489,37.1018798503,116.476155989,114.800434236,96.2729274515,9.90576805939,8.62173872477
 03/02  19:00:00,153.484450388,27.5878428266,10.4221240332,0.0,24.7345865669,47.5788473902,81.0351799557,76.062295926,4.9528840297,0.02
 03/02  20:00:00,155.580511269,28.0197770409,8.75826989674,0.0064497074939,24.7345865669,47.5788473902,87.5421160829,82.5692320532,4.9528840297,0.02
 03/02  21:00:00,134.622340599,26.8679524696,7.78995366515,0.0698422456387,12.3672932834,38.6892022431,101.299480194,98.307749776,2.97173041782,0.02
 03/02  22:00:00,110.719125064,21.839909347,5.75927444774,0.379209591837,12.3672932834,27.0668015668,87.9019755029,84.9102450851,2.97173041782,0.02
 03/02  23:00:00,82.6852536334,18.0559463845,4.32400210355,0.503692292698,4.12243109448,15.9888894789,78.2533097551,75.2615793373,2.97173041782,0.02
 03/02  24:00:00,99.2902630593,23.7577520697,5.00226302203,4.13802802542,4.12243109448,15.9888894789,99.8527686278,96.86103821,2.97173041782,0.02
 03/03  01:00:00,90.9089652113,19.7836832414,3.66214108623,7.69116518045,4.12243109448,15.9888894789,81.3329330969,78.3412026791,2.97173041782,0.02
 03/03  02:00:00,102.564082833,23.7577520697,4.17639467932,8.15791862383,4.12243109448,15.9888894789,111.70435579,100.130690438,2.97173041782,8.60193493413
 03/03  03:00:00,95.0554274871,19.7836832414,2.88851569266,12.1752372697,4.12243109448,15.9888894789,83.8858641727,80.8941337549,2.97173041782,0.02
 03/03  04:00:00,106.753801009,23.7577520697,3.20222134533,11.5423885415,4.12243109448,15.9888894789,105.845529806,102.853799388,2.97173041782,0.02
 03/03  05:00:00,136.050882046,28.5956893265,2.88327429252,12.5557009932,12.3672932834,24.9413748627,119.790514039,114.817630009,4.9528840297,0.02
 03/03  06:00:00,163.791367742,28.1831496266,6.40337011269,38.0046856361,12.3672932834,24.9413748627,188.394620888,183.421736858,4.9528840297,0.02
 03/03  07:00:00,221.321423287,29.0929674106,6.97990755368,37.8043205105,24.7345865669,70.7195625826,189.165982434,179.240214375,9.90576805939,0.02
 03/03  08:00:00,229.597427591,29.1600599267,7.18960728154,27.0116140676,37.1018798503,92.3937384068,170.158412624,160.232644564,9.90576805939,0.02
 03/03  09:00:00,232.657593055,29.1776685716,8.82824340721,21.4228272227,37.1018798503,104.434947198,156.682081441,146.756313381,9.90576805939,0.02
 03/03  10:00:00,241.053886533,29.2129167766,11.638576545,16.1657861395,37.1018798503,116.476155989,148.642860019,130.102964969,9.90576805939,8.63412699121
 03/03  11:00:00,239.98162297,29.282988933,14.0948147905,12.3343961907,37.1018798503,116.476155989,124.364896585,114.439128526,9.90576805939,0.02
 03/03  12:00:00,240.806665595,29.3925500013,16.204666784,10.239044899,37.1018798503,116.476155989,120.393982319,101.846306665,9.90576805939,8.6419075943
 03/03  13:00:00,227.797226324,29.5554410114,17.6695878776,8.26629937493,37.1018798503,104.434947198,107.593387283,97.6676192234,9.90576805939,0.02
 03/03  14:00:00,236.42080887,29.6690711736,18.7403163934,6.78361312411,37.1018798503,116.476155989,114.44057877,95.8926914675,9.90576805939,8.64211924275
 03/03  15:00:00,234.757608503,29.8252567276,20.0607790476,5.24952814914,37.1018798503,116.476155989,112.201176139,93.6554627789,9.90576805939,8.63994530062
 03/03  16:00:00,231.684066221,29.9025052315,20.9883625063,3.93515226308,37.1018798503,116.476155989,102.080614462,92.154846403,9.90576805939,0.02
 03/03  17:00:00,229.447610569,29.8374879949,20.8989654833,3.29415726956,37.1018798503,116.476155989,110.896253453,92.3579395489,9.90576805939,8.63254584444
 03/03  18:00:00,227.014806376,29.707587516,20.0803194804,2.99827270519,37.1018798503,116.476155989,103.746750757,93.8209826978,9.90576805939,0.02
 03/03  19:00:00,149.556188164,27.5878428266,15.3900518128,0.0,24.7345865669,47.5788473902,78.6432747328,73.6703907031,4.9528840297,0.02
 03/03  20:00:00,150.944308264,27.983782523,13.7703781653,0.0,24.7345865669,47.5788473902,85.1288301009,80.1559460712,4.9528840297,0.02
 03/03  21:00:00,128.388590084,26.8679524696,13.4533992589,0.0,12.3672932834,38.6892022431,99.1897265205,96.1979961027,2.97173041782,0.02
 03/03  22:00:00,102.389046252,21.2178692671,11.0134213952,0.041972574112,12.3672932834,27.0668015668,92.8745373208,81.2964523317,2.97173041782,8.60635457128
 03/03  23:00:00,74.9806333441,17.6240121702,9.32543158846,0.0,4.12243109448,15.9888894789,76.8493669422,73.8576365244,2.97173041782,0.02
 03/03  24:00:00,89.9583383573,22.0300152128,11.6229606027,0.0,4.12243109448,15.9888894789,98.2519340405,95.2602036227,2.97173041782,0.02
 03/04  01:00:00,78.6956387869,18.7038477058,8.9315691519,0.53956581319,4.12243109448,15.9888894789,79.6977604989,76.7060300811,2.97173041782,0.02
 03/04  02:00:00,86.765259238,22.7211099555,11.334743201,0.680721157948,4.12243109448,15.9888894789,101.169109089,98.1773786717,2.97173041782,0.02
 03/04  03:00:00,75.6793624413,18.0559463845,8.71758276658,0.607475730333,4.12243109448,15.9888894789,82.2964542996,79.3047238818,2.97173041782,0.02
 03/04  04:00:00,87.7529822485,23.3258178555,10.7094844888,2.6638268241,4.12243109448,15.9888894789,103.176898778,100.18516836,2.97173041782,0.02
 03/04  05:00:00,98.7901821867,28.4229156408,11.9738753999,5.33831390412,4.12243109448,16.0517297156,122.512272026,119.520541608,2.97173041782,0.02
 03/04  06:00:00,99.5968964491,28.1637551123,11.3807544706,5.92202878098,4.12243109448,16.0517297156,124.238787606,121.247057188,2.97173041782,0.02
 03/04  07:00:00,128.331839886,29.0276235408,11.124834518,10.8019202662,4.12243109448,39.6058045677,120.578262556,117.586532139,2.97173041782,0.02
 03/04  08:00:00,184.396077178,29.0459277566,14.9837092445,44.5375487249,12.3672932834,65.3531420225,174.159207559,169.186323529,4.9528840297,0.02
 03/04  09:00:00,179.592511819,29.0419440828,15.5073831621,37.2530025909,12.3672932834,68.2430321324,168.865888391,163.893004362,4.9528840297,0.02
 03/04  10:00:00,199.345141961,29.0681917297,15.7948214547,29.8177370861,16.4897243779,93.1370602926,157.129790986,149.185176538,7.92461444751,0.02
 03/04  11:00:00,197.707386051,29.0692078322,16.0008867372,27.7735863118,16.4897243779,93.1370602926,160.460138026,143.919304949,7.92461444751,8.61621863035
 03/04  12:00:00,197.436461084,29.0690456534,16.613713564,26.0601633325,16.4897243779,93.1370602926,147.56882601,139.624211562,7.92461444751,0.02
 03/04  13:00:00,187.989371403,29.0693025294,17.9725690847,24.3548709455,16.4897243779,83.9857416113,141.689428432,133.744813984,7.92461444751,0.02
 03/04  14:00:00,187.168274641,29.069134524,18.9636988483,22.4698427635,16.4897243779,83.9857416113,139.164842453,131.220228005,7.92461444751,0.02
 03/04  15:00:00,184.678127904,29.0688775208,20.3706008537,18.556390265,16.4897243779,83.9857416113,134.655672098,126.71105765,7.92461444751,0.02
 03/04  16:00:00,147.147094603,29.0276235408,18.1297499674,0.164684588293,12.3672932834,70.6512738906,83.7301085509,70.1644943441,4.9528840297,8.61273017708
 03/04  17:00:00,146.957248548,29.0276235408,17.2564599798,0.587678100979,12.3672932834,70.6512738906,74.4401273211,69.4672432914,4.9528840297,0.02
 03/04  18:00:00,134.533645353,29.0276235408,16.4773843909,0.99112036035,12.3672932834,58.1284167478,78.6058343487,73.632950319,4.9528840297,0.02
 03/04  19:00:00,109.276110519,26.4360182553,15.8329993085,0.0,12.3672932834,24.9413748627,101.12433411,96.1514500802,4.9528840297,0.02
 03/04  20:00:00,111.657207384,26.4360182553,15.8862581601,0.0,12.3672932834,24.9413748627,107.655413054,102.682529024,4.9528840297,0.02
 03/04  21:00:00,97.7020424221,27.731820898,14.8576136446,1.31460982317,4.12243109448,16.0517297156,116.547692711,113.555962293,2.97173041782,0.02
 03/04  22:00:00,84.3604466241,21.1488146042,11.5330130076,0.0,4.12243109448,15.9888894789,98.4291387556,95.4374083378,2.97173041782,0.02
 03/04  23:00:00,75.9936367652,17.6240121702,9.49435610563,0.0,4.12243109448,15.9888894789,84.5496386727,81.5579082548,2.97173041782,0.02
 03/04  24:00:00,91.9126299702,23.7577520697,11.5074754682,4.78530583696,4.12243109448,15.9888894789,106.073533709,103.081803291,2.97173041782,0.02
 03/05  01:00:00,81.0341269861,19.3517490272,8.87716625221,6.71047779534,2.06121554724,15.9888894789,86.3833580886,83.3916276708,2.97173041782,0.02
 03/05  02:00:00,95.1735810069,24.189686284,11.1962350292,9.86879319633,2.06121554724,15.9888894789,108.531076,105.539345583,2.97173041782,0.02
 03/05  03:00:00,83.2812746777,19.3517490272,8.65833404981,8.94784149737,2.06121554724,15.9888894789,88.3644603068,85.372729889,2.97173041782,0.02
 03/05  04:00:00,97.3692832935,24.189686284,10.6737143136,12.4561690116,2.06121554724,15.9888894789,110.634202885,107.642472467,2.97173041782,0.02
 03/05  05:00:00,85.5290999489,19.3517490272,8.43831944023,10.7075419532,2.06121554724,15.9888894789,89.4929565106,86.5012260928,2.97173041782,0.02
 03/05  06:00:00,100.71087946,24.189686284,10.3889743919,14.5400219683,2.06121554724,15.9888894789,111.770872382,108.779141965,2.97173041782,0.02
 03/05  07:00:00,87.6593028202,19.3517490272,7.86637911561,12.3373475392,2.06121554724,15.9888894789,90.5658617443,87.5741313265,2.97173041782,0.02
 03/05  08:00:00,88.2860650053,24.189686284,9.43630200334,15.9059867293,2.06121554724,15.9888894789,112.587432744,109.595702326,2.97173041782,0.02
 03/05  09:00:00,99.3755345526,19.3517490272,7.94422797115,9.66125265688,4.12243109448,41.7362269337,87.4132973575,82.4404133278,4.9528840297,0.02
 03/05  10:00:00,111.242206755,24.189686284,11.1893605365,9.67355419412,4.12243109448,41.7362269337,104.808828796,99.8359447661,4.9528840297,0.02
 03/05  11:00:00,97.0829887502,19.3517490272,9.49996380765,7.03650863492,4.12243109448,41.7362269337,89.5921982555,78.3304349045,4.9528840297,6.30887932133
 03/05  12:00:00,113.57430326,24.189686284,12.290667212,8.35180820688,4.12243109448,41.7362269337,105.319695075,98.0551472539,4.9528840297,2.31166379142
 03/05  13:00:00,99.9850333664,19.3517490272,9.98449212868,5.64965624046,4.12243109448,41.7362269337,82.7851515564,77.8122675267,4.9528840297,0.02
 03/05  14:00:00,112.601012545,24.0169125983,13.7715743834,5.17653041546,4.12243109448,41.7362269337,99.9046866755,94.9318026458,4.9528840297,0.02
 03/05  15:00:00,98.0816096986,19.1357819201,11.5440077235,3.27564786419,4.12243109448,41.7362269337,79.8731398122,74.9002557825,4.9528840297,0.02
 03/05  16:00:00,106.449099503,22.0300152128,14.9285866379,0.0,4.12243109448,41.7362269337,97.1915782677,92.218694238,4.9528840297,0.02
 03/05  17:00:00,75.1534662586,17.6240121702,11.0572446902,0.0,4.12243109448,24.8785346261,79.5582650082,74.5853809785,4.9528840297,0.02
 03/05  18:00:00,74.0435068195,22.0300152128,12.4414945644,0.0,2.06121554724,15.9888894789,104.370043888,101.37831347,2.97173041782,0.02
 03/05  19:00:00,72.2673433832,18.0559463845,9.11367148346,1.00024015035,2.06121554724,15.9888894789,87.2153622116,84.2236317938,2.97173041782,0.02
 03/05  20:00:00,93.5479028138,24.1032994411,10.5154493523,6.55499498882,2.06121554724,15.9888894789,110.274691853,107.282961435,2.97173041782,0.02
 03/05  21:00:00,81.2522272473,19.3517490272,7.94113913719,7.42039466814,2.06121554724,15.9888894789,89.4926486903,86.5009182725,2.97173041782,0.02
 03/05  22:00:00,95.3300777176,24.189686284,9.98422082961,11.3362718943,2.06121554724,15.9888894789,111.95806791,108.966337492,2.97173041782,0.02
 03/05  23:00:00,84.610020048,19.3517490272,7.92532537551,10.5886229204,2.06121554724,15.9888894789,90.7508186039,87.759088186,2.97173041782,0.02
 03/05  24:00:00,100.280056508,24.189686284,9.97286550472,14.7119641216,2.06121554724,15.9888894789,113.168437607,110.176707189,2.97173041782,0.02
 03/06  01:00:00,88.1250175641,19.3517490272,7.92597909059,12.2964230738,4.12243109448,15.9888894789,90.8623870024,87.8706565846,2.97173041782,0.02
 03/06  02:00:00,100.962218758,24.189686284,9.68752999895,16.2085461143,4.12243109448,15.9888894789,112.997675072,110.005944654,2.97173041782,0.02
 03/06  03:00:00,86.9172992512,19.3517490272,7.51358808358,13.8540771238,4.12243109448,15.9888894789,91.4193241901,88.4275937723,2.97173041782,0.02
 03/06  04:00:00,100.185525656,24.189686284,9.45401858401,17.7781469849,4.12243109448,15.9888894789,113.791855073,110.800124655,2.97173041782,0.02
 03/06  05:00:00,118.111938848,28.1637551123,11.132926579,11.174299186,12.3672932834,24.9413748627,130.233427423,125.260543393,4.9528840297,0.02
 03/06  06:00:00,167.329376828,28.5960077766,14.990780657,56.2314988092,12.3672932834,24.9413748627,198.696748586,193.723864556,4.9528840297,0.02
 03/06  07:00:00,211.673472615,29.0302474889,15.518216987,42.9149071451,24.7345865669,70.7195625826,172.211546016,162.285777957,9.90576805939,0.02
 03/06  08:00:00,216.134730253,29.0533864329,16.136469305,29.8431661824,37.1018798503,92.3937384068,149.204507475,139.278739416,9.90576805939,0.02
 03/06  09:00:00,221.70747908,29.0692361447,16.5735140474,25.1996929111,37.1018798503,104.434947198,148.489412304,129.953561996,9.90576805939,8.63008224821
 03/06  10:00:00,232.433404399,29.0788731309,17.1730877439,21.6389933752,37.1018798503,116.476155989,133.266331148,123.340563088,9.90576805939,0.02
 03/06  11:00:00,231.597401881,29.0860556753,18.5329884973,18.2689628698,37.1018798503,116.476155989,135.904522406,117.358839926,9.90576805939,8.63991442064
 03/06  12:00:00,227.787557797,29.0927852144,19.7823442619,14.016012529,37.1018798503,116.476155989,122.020218014,112.094449955,9.90576805939,0.02
 03/06  13:00:00,214.947655356,29.1299277988,21.0573034518,10.9858231785,37.1018798503,104.434947198,124.813900141,106.271723498,9.90576805939,8.63640858426
 03/06  14:00:00,223.685047467,29.2733501494,22.8958870931,8.99943350113,37.1018798503,116.476155989,120.605648619,102.057977422,9.90576805939,8.64190313724
 03/06  15:00:00,223.290039959,29.4221015376,24.9550132602,6.79451156946,37.1018798503,116.476155989,108.65357306,98.7278050003,9.90576805939,0.02
 03/06  16:00:00,224.30980818,29.518470479,27.5005737416,4.93837619815,37.1018798503,116.476155989,114.902671823,96.3589824491,9.90576805939,8.63792131422
 03/06  17:00:00,224.929705565,29.4645575634,27.9059595762,3.57574192177,37.1018798503,116.476155989,106.356327222,96.4305591629,9.90576805939,0.02
 03/06  18:00:00,226.875219873,29.4452762327,26.4220157436,2.87246732808,37.1018798503,116.476155989,114.847142887,96.3198006296,9.90576805939,8.62157419758
 03/06  19:00:00,149.467421479,27.5158537909,22.3712405567,0.0,24.7345865669,47.5788473902,78.826890049,73.8540060193,4.9528840297,0.02
 03/06  20:00:00,152.383924345,27.731820898,20.6049182419,0.0,24.7345865669,47.5788473902,84.7714248232,79.7985407935,4.9528840297,0.02
 03/06  21:00:00,131.637134676,26.4360182553,18.8608354796,0.0,12.3672932834,38.6892022431,98.9658832184,95.9741528006,2.97173041782,0.02
 03/06  22:00:00,96.0100883035,15.8616109532,11.8030245591,0.0,12.3672932834,27.0668015668,70.5263019584,67.5345715406,2.97173041782,0.02
 03/06  23:00:00,93.9152862863,22.0300152128,15.2079521046,0.0,4.12243109448,15.9888894789,94.2946291794,91.3028987616,2.97173041782,0.02
 03/06  24:00:00,85.6066267504,18.4878805987,12.8995279555,0.0414020217084,4.12243109448,15.9888894789,77.8039873531,74.8122569353,2.97173041782,0.02
 03/07  01:00:00,96.1536737194,22.461949427,16.0118724326,0.0523909392768,4.12243109448,15.9888894789,98.0337232635,95.0419928457,2.97173041782,0.02
 03/07  02:00:00,84.3756213,18.1423332273,12.6453035584,0.0915058203008,4.12243109448,15.9888894789,79.1385876337,76.1468572159,2.97173041782,0.02
 03/07  03:00:00,99.3314149985,22.461949427,15.6957865901,0.144977037538,4.12243109448,15.9888894789,99.4698306108,96.478100193,2.97173041782,0.02
 03/07  04:00:00,77.953305784,18.9198148129,12.0985714473,0.695173018881,4.12243109448,15.9888894789,82.1424976462,79.1507672284,2.97173041782,0.02
 03/07  05:00:00,102.937169137,27.5878428266,16.0953652163,0.398973017326,12.3672932834,24.9413748627,116.483323494,111.510439464,4.9528840297,0.02
 03/07  06:00:00,132.141814598,28.6428966666,18.3163837245,24.465163262,12.3672932834,24.9413748627,184.970369875,179.997485845,4.9528840297,0.02
 03/07  07:00:00,182.64571821,29.1270117357,17.7887642461,17.6565500088,24.7345865669,70.7195625826,150.530772371,140.605004312,9.90576805939,0.02
 03/07  08:00:00,195.615797372,29.2099767238,17.6021700012,12.2898830227,37.1018798503,92.3937384068,139.993946183,121.478958854,9.90576805939,8.60921926878
 03/07  09:00:00,203.726513879,29.2676888072,17.5976503241,10.8523940788,37.1018798503,104.434947198,125.939455351,116.013687291,9.90576805939,0.02
 03/07  10:00:00,214.808163196,29.3121852129,17.8719614702,9.73072331671,37.1018798503,116.476155989,122.863383288,112.937615229,9.90576805939,0.02
 03/07  11:00:00,213.46214931,29.3600267984,18.392724854,8.41889111329,37.1018798503,116.476155989,128.617581389,110.071940784,9.90576805939,8.63987254539
 03/07  12:00:00,211.954600666,29.4416436407,19.2206518891,6.45302993663,37.1018798503,116.476155989,124.18023924,105.632659648,9.90576805939,8.64181153247
 03/07  13:00:00,201.490477822,29.5248734217,21.1388724265,5.20244001105,37.1018798503,104.434947198,111.895667147,101.969899088,9.90576805939,0.02
 03/07  14:00:00,216.919019729,29.6396098162,23.1213390053,4.03550957054,37.1018798503,116.476155989,117.669019802,99.1213463627,9.90576805939,8.64190537983
 03/07  15:00:00,224.616878433,29.9464927682,23.8562155226,2.8322401135,37.1018798503,116.476155989,104.431729951,94.5059618914,9.90576805939,0.02
 03/07  16:00:00,225.999956083,30.0421718941,23.4675612949,2.28383259603,37.1018798503,116.476155989,110.801533553,92.2579552739,9.90576805939,8.63781022016
 03/07  17:00:00,225.568193441,29.9471601462,22.8786053922,1.95406100485,37.1018798503,116.476155989,102.629462125,92.7036940653,9.90576805939,0.02
 03/07  18:00:00,224.376377214,29.8592396426,22.3918474666,1.83376969818,37.1018798503,116.476155989,112.04974855,93.5224423621,9.90576805939,8.62153812877
 03/07  19:00:00,148.249849411,27.731820898,18.8779523914,0.0,24.7345865669,47.5788473902,77.1625744863,72.1896904566,4.9528840297,0.02
 03/07  20:00:00,156.263509218,28.1637551123,17.0835441574,0.0,24.7345865669,47.5788473902,83.3352421319,78.3623581022,4.9528840297,0.02
 03/07  21:00:00,139.269042212,26.8679524696,16.1644381785,0.0,12.3672932834,38.6892022431,97.1016935932,94.1099631754,2.97173041782,0.02
 03/07  22:00:00,111.773600676,20.3942598871,12.1352346682,0.0,12.3672932834,27.0668015668,79.1990751982,76.2073447804,2.97173041782,0.02
 03/07  23:00:00,86.5677160426,17.6240121702,10.045804682,0.0,4.12243109448,15.9888894789,74.9998494285,72.0081190107,2.97173041782,0.02
 03/07  24:00:00,100.240257422,23.0666573269,11.989606219,0.154478839645,4.12243109448,15.9888894789,95.9277453674,92.9360149496,2.97173041782,0.02
 03/08  01:00:00,85.6208122935,18.4878805987,9.30696487646,0.401375503302,4.12243109448,15.9888894789,79.0611168077,76.0693863899,2.97173041782,0.02
 03/08  02:00:00,96.2142133235,22.461949427,11.4528739146,0.328691323409,4.12243109448,15.9888894789,99.2367718694,96.2450414515,2.97173041782,0.02
 03/08  03:00:00,86.2068514967,18.7470411272,8.71055576655,1.23425735551,4.12243109448,15.9888894789,81.3672249598,78.3754945419,2.97173041782,0.02
 03/08  04:00:00,101.242771246,22.8938836412,10.2514592818,1.48357764301,4.12243109448,15.9888894789,102.072995189,99.0812647713,2.97173041782,0.02
 03/08  05:00:00,129.747181152,27.8757989695,11.2130602612,1.98780263069,12.3672932834,24.9413748627,115.19375296,110.22086893,4.9528840297,0.02
 03/08  06:00:00,161.332179605,28.6601678179,14.0554358483,27.4413755873,12.3672932834,24.9413748627,191.360164048,177.805345383,4.9528840297,8.60193463547
 03/08  07:00:00,213.883464243,29.1410022666,13.5610257963,21.35003215,24.7345865669,70.7195625826,161.10866129,151.182893231,9.90576805939,0.02
 03/08  08:00:00,224.854124191,29.2627872761,13.3223828339,15.1310098798,37.1018798503,92.3937384068,141.282405959,131.356637899,9.90576805939,0.02
 03/08  09:00:00,233.170195644,29.3427945055,13.3252958185,12.0807103795,37.1018798503,104.434947198,132.407136729,122.481368669,9.90576805939,0.02
 03/08  10:00:00,244.857077335,29.3965362378,13.6810219409,10.5477608816,37.1018798503,116.476155989,135.450088766,116.910375405,9.90576805939,8.63394530085
 03/08  11:00:00,244.458350988,29.4536772008,13.9410478682,8.69110528951,37.1018798503,116.476155989,120.894977315,110.969209256,9.90576805939,0.02
 03/08  12:00:00,244.878202582,29.5150021037,14.568105494,7.58364701436,37.1018798503,116.476155989,122.714633479,104.167090993,9.90576805939,8.64177442651
 03/08  13:00:00,232.547320507,29.5980335517,14.7303395199,6.74803345278,37.1018798503,104.434947198,108.802817337,98.8770492774,9.90576805939,0.02
 03/08  14:00:00,240.970841683,29.6162357262,14.5258148089,6.13481597048,37.1018798503,116.476155989,116.511479571,97.9638809012,9.90576805939,8.64183061042
 03/08  15:00:00,239.407417678,29.6420383891,14.5234645099,5.41932153377,37.1018798503,116.476155989,106.985828611,97.0600605521,9.90576805939,0.02
 03/08  16:00:00,237.594922695,29.671044552,14.1760980668,4.87198960235,37.1018798503,116.476155989,114.625975563,96.0823962615,9.90576805939,8.63781124226
 03/08  17:00:00,237.939703379,29.6711037136,13.5803510766,4.55539736064,37.1018798503,116.476155989,106.702678327,96.7769102677,9.90576805939,0.02
 03/08  18:00:00,239.814423501,29.6368689172,13.3330088625,4.65237498067,37.1018798503,116.476155989,117.474374497,98.9470016349,9.90576805939,8.62160480282
 03/08  19:00:00,161.293910137,27.731820898,9.72350610336,0.0,24.7345865669,47.5788473902,80.2557464599,75.2828624302,4.9528840297,0.02
 03/08  20:00:00,165.545467699,28.1637551123,8.77586283932,0.0143652230823,24.7345865669,47.5788473902,86.462561251,81.4896772213,4.9528840297,0.02
 03/08  21:00:00,142.7817278,26.8679524696,8.15656902193,0.0597329604167,12.3672932834,38.6892022431,100.28602859,97.2942981719,2.97173041782,0.02
 03/08  22:00:00,117.132886265,22.3582304041,6.49555761107,0.441555977833,12.3672932834,27.0668015668,86.9954489661,84.0037185483,2.97173041782,0.02
 03/08  23:00:00,86.3580851903,17.6240121702,5.07161820401,0.0,4.12243109448,15.9888894789,77.4935946005,74.5018641826,2.97173041782,0.02
 03/08  24:00:00,105.413170271,23.9305257554,6.26666312642,3.62197897691,4.12243109448,15.9888894789,98.8642408331,95.8725104153,2.97173041782,0.02
 03/09  01:00:00,92.8978488917,19.3517490272,4.88678920968,5.09967295599,4.12243109448,15.9888894789,80.9961472079,78.00441679,2.97173041782,0.02
 03/09  02:00:00,108.626295742,24.189686284,5.68464817967,8.34018780516,4.12243109448,15.9888894789,111.024961185,99.4513051298,2.97173041782,8.60192563739
 03/09  03:00:00,94.8265261746,19.3517490272,4.3011650365,8.29202988984,4.12243109448,15.9888894789,83.5960249558,80.604294538,2.97173041782,0.02
 03/09  04:00:00,112.393941315,24.189686284,5.43190858983,12.206534079,4.12243109448,15.9888894789,105.295517075,102.303786657,2.97173041782,0.02
 03/09  05:00:00,135.936683127,28.1637551123,5.6997881051,8.37634402276,12.3672932834,24.9413748627,118.34809681,113.375212781,4.9528840297,0.02
 03/09  06:00:00,173.912790585,28.6243940025,9.17409350702,42.388418545,12.3672932834,24.9413748627,186.085286807,181.112402777,4.9528840297,0.02
 03/09  07:00:00,221.06008286,29.1014485247,9.49246745891,32.9272171263,24.7345865669,70.7195625826,178.656856311,168.731088252,9.90576805939,0.02
 03/09  08:00:00,227.409239098,29.1723698065,10.1409135608,23.7464844567,37.1018798503,92.3937384068,158.009391517,148.083623458,9.90576805939,0.02
 03/09  09:00:00,233.217771336,29.194957519,10.8988096238,20.0472904191,37.1018798503,104.434947198,147.939846941,138.014078881,9.90576805939,0.02
 03/09  10:00:00,242.218639432,29.2277471424,11.4534338282,18.1436928824,37.1018798503,116.476155989,150.785021011,132.245306028,9.90576805939,8.63394692336
 03/09  11:00:00,240.385249149,29.2646525513,11.9995484348,16.2453804484,37.1018798503,116.476155989,136.784930602,126.859162542,9.90576805939,0.02
 03/09  12:00:00,239.81454418,29.297142633,12.5663473164,14.4640501861,37.1018798503,116.476155989,140.283714921,121.736216753,9.90576805939,8.64173010815
 03/09  13:00:00,227.834449115,29.332921739,12.8166820109,13.0901732195,37.1018798503,104.434947198,127.773024289,117.84725623,9.90576805939,0.02
 03/09  14:00:00,238.202107619,29.3657161245,12.817587752,12.2017534929,37.1018798503,116.476155989,134.236847641,115.68921806,9.90576805939,8.64186152155
 03/09  15:00:00,237.555729917,29.3919870273,12.8226216821,11.4715457251,37.1018798503,116.476155989,132.533886516,113.988367766,9.90576805939,8.639750691
 03/09  16:00:00,231.485536218,29.4079692206,11.815144287,11.3492420061,37.1018798503,116.476155989,126.254041716,116.328273656,9.90576805939,0.02
 03/09  17:00:00,228.112496776,29.4194170898,11.0881523179,11.3588840861,37.1018798503,116.476155989,137.590798858,119.052668072,9.90576805939,8.63236272689
 03/09  18:00:00,229.690822728,29.4273626089,11.0901429504,11.4462443751,37.1018798503,116.476155989,128.417663266,118.491895206,9.90576805939,0.02
 03/09  19:00:00,144.141162507,27.731820898,7.45722898525,0.0826163859418,24.7345865669,47.5788473902,87.9478750249,82.9749909952,4.9528840297,0.02
 03/09  20:00:00,149.181356568,28.0197770409,6.87937212907,0.386385479707,24.7345865669,47.5788473902,91.8158218596,86.8429378299,4.9528840297,0.02
 03/09  21:00:00,128.036782137,26.8679524696,6.80924631644,0.507907217277,12.3672932834,38.6892022431,104.641142174,101.649411757,2.97173041782,0.02
 03/09  22:00:00,107.860392015,22.444617247,5.86025548409,2.5020802977,12.3672932834,27.0668015668,98.5835150278,87.0054263351,2.97173041782,8.60635827493
 03/09  23:00:00,83.8757551985,19.2653621843,4.87585850566,5.31780796394,4.12243109448,15.9888894789,79.6865702147,76.6948397969,2.97173041782,0.02
 03/09  24:00:00,99.8933026275,24.189686284,6.26508110711,9.20857040582,4.12243109448,15.9888894789,101.720075815,98.728345397,2.97173041782,0.02
 03/10  01:00:00,87.6090506818,19.3517490272,4.83571191767,8.90528800469,4.12243109448,15.9888894789,82.7803539944,79.7886235765,2.97173041782,0.02
 03/10  02:00:00,102.910977054,24.189686284,6.17531146987,12.476971167,4.12243109448,15.9888894789,104.3630657,101.371335282,2.97173041782,0.02
 03/10  03:00:00,90.3572676241,19.3517490272,4.78917720327,11.262894252,4.12243109448,15.9888894789,84.6195560846,81.6278256668,2.97173041782,0.02
 03/10  04:00:00,107.739879583,24.189686284,6.3474736176,14.9297919128,4.12243109448,15.9888894789,106.190304122,103.198573705,2.97173041782,0.02
 03/10  05:00:00,130.970300815,28.1637551123,7.28153764991,10.143820606,12.3672932834,24.9413748627,119.4856054,114.51272137,4.9528840297,0.02
