Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  06:00:00,171.975450032,28.6062806278,10.7900717597,46.672629129,12.3672932834,24.9413748627,187.350564985,182.377680955,4.9528840297,0.02
 03/10  07:00:00,217.540620871,29.0852809142,11.0891978509,35.7860894299,24.7345865669,70.7195625826,174.54507461,164.619306551,9.90576805939,0.02
 03/10  08:00:00,227.938443704,29.1504993664,11.099883051,25.6594814764,37.1018798503,92.3937384068,155.322374149,145.396606089,9.90576805939,0.02
 03/10  09:00:00,234.636499558,29.1698471532,11.1055141835,21.8788658909,37.1018798503,104.434947198,148.36211545,138.436347391,9.90576805939,0.02
 03/10  10:00:00,242.358034647,29.191188944,11.7492050523,17.1858758944,37.1018798503,116.476155989,149.333618291,130.795707951,9.90576805939,8.63214228005
 03/10  11:00:00,239.756050073,29.2579065064,13.2084202709,12.9141109021,37.1018798503,116.476155989,129.287234634,119.361466575,9.90576805939,0.02
 03/10  12:00:00,238.112505992,29.3237455426,15.1675969907,10.2414361654,37.1018798503,116.476155989,125.737903043,107.190463801,9.90576805939,8.64167118272
 03/10  13:00:00,226.242753905,29.3781189807,16.3661840116,8.55480674625,37.1018798503,104.434947198,118.894905874,100.353225011,9.90576805939,8.63591280351
 03/10  14:00:00,236.074187736,29.4247922279,17.1996934602,7.27270813547,37.1018798503,116.476155989,108.959802668,99.034034609,9.90576805939,0.02
 03/10  15:00:00,236.523996008,29.5390613152,17.906729639,5.96962620697,37.1018798503,116.476155989,114.630318974,96.0848441775,9.90576805939,8.63970673676
 03/10  16:00:00,237.335634467,29.5730915413,18.1000019705,5.01272278303,37.1018798503,116.476155989,104.403177867,94.4774098079,9.90576805939,0.02
 03/10  17:00:00,236.627775644,29.5566350198,18.0992545985,4.27679377406,37.1018798503,116.476155989,112.99291418,94.4548640821,9.90576805939,8.63228203843
 03/10  18:00:00,238.637373786,29.5528119534,17.5012277823,4.07200805735,37.1018798503,116.476155989,104.732734616,94.8069665567,9.90576805939,0.02
 03/10  19:00:00,159.871579265,27.5878428266,12.9928838026,0.0,24.7345865669,47.5788473902,79.1304665148,74.1575824851,4.9528840297,0.02
 03/10  20:00:00,156.379233184,28.0197770409,10.2780770486,0.0,24.7345865669,47.5788473902,86.3357018996,81.3628178699,4.9528840297,0.02
 03/10  21:00:00,129.472066024,26.8679524696,8.68073548813,0.000766611274701,12.3672932834,38.6892022431,109.523077777,97.9411751391,2.97173041782,8.61017221959
 03/10  22:00:00,105.12403463,21.5807488185,7.10791100573,0.110445675376,12.3672932834,27.0668015668,87.2528255711,84.2610951533,2.97173041782,0.02
 03/10  23:00:00,79.181707513,18.4878805987,5.94549914117,0.512328670102,4.12243109448,15.9888894789,77.3722292643,74.3804988465,2.97173041782,0.02
 03/10  24:00:00,89.8471194692,22.0300152128,7.93518868023,0.0,4.12243109448,15.9888894789,99.6508779746,96.6591475568,2.97173041782,0.02
 03/11  01:00:00,83.3983823299,18.7038477058,6.54390157853,2.03113716048,4.12243109448,15.9888894789,81.2087991705,78.2170687527,2.97173041782,0.02
 03/11  02:00:00,97.3052763133,23.5417849626,8.43768653086,3.95964256874,4.12243109448,15.9888894789,102.005741805,99.0140113869,2.97173041782,0.02
 03/11  03:00:00,87.5420180017,19.7836832414,6.15591279151,7.92217390521,4.12243109448,15.9888894789,82.6163012126,79.6245707948,2.97173041782,0.02
 03/11  04:00:00,97.5851524105,23.7577520697,7.66395730006,7.81132737962,4.12243109448,15.9888894789,104.19887559,101.207145173,2.97173041782,0.02
 03/11  05:00:00,111.575352758,28.5956893265,8.60730088454,11.1616489478,4.12243109448,16.0517297156,124.204794855,121.213064437,2.97173041782,0.02
 03/11  06:00:00,111.556287985,28.1637551123,7.69000864778,10.217014041,4.12243109448,16.0517297156,125.719304773,122.727574355,2.97173041782,0.02
 03/11  07:00:00,140.358652132,29.0276235408,6.93078710833,16.5139094112,4.12243109448,39.6058045677,135.828422312,132.836691895,2.97173041782,0.02
 03/11  08:00:00,199.846917637,29.0285290516,11.2078576755,50.9685160342,12.3672932834,65.3531420225,189.171409642,184.198525612,4.9528840297,0.02
 03/11  09:00:00,192.508813838,29.0287295283,12.8160621788,40.112780141,12.3672932834,68.2430321324,177.906416446,172.933532417,4.9528840297,0.02
 03/11  10:00:00,212.049430611,29.052308308,13.9989200506,29.7599374524,16.4897243779,93.1370602926,161.068711313,153.124096865,7.92461444751,0.02
 03/11  11:00:00,208.675167847,29.0556588819,15.3929007912,24.9418982219,16.4897243779,93.1370602926,158.153229622,141.612539666,7.92461444751,8.61607550935
 03/11  12:00:00,207.683643043,29.0562419378,16.6265267724,21.9837826631,16.4897243779,93.1370602926,141.334797875,133.390183428,7.92461444751,0.02
 03/11  13:00:00,196.341761555,29.0561092809,17.0591830789,19.1233402941,16.4897243779,83.9857416113,136.850933839,128.906319392,7.92461444751,0.02
 03/11  14:00:00,194.880267295,29.0556897971,16.7859649256,16.8717776557,16.4897243779,83.9857416113,135.738270129,127.793655681,7.92461444751,0.02
 03/11  15:00:00,194.208551517,29.0552617368,16.8676503146,15.1976539955,16.4897243779,83.9857416113,134.227988377,126.28337393,7.92461444751,0.02
 03/11  16:00:00,158.922608278,29.0276235408,13.5936609831,0.0,12.3672932834,70.6512738906,88.9606706838,75.3964609433,4.9528840297,8.61132571077
 03/11  17:00:00,159.543196278,29.0276235408,13.3912197397,0.0920909043486,12.3672932834,70.6512738906,82.2910736854,77.3181896557,4.9528840297,0.02
 03/11  18:00:00,148.502002372,29.0276235408,13.2906039994,0.581799228242,12.3672932834,58.1284167478,86.8594108749,81.8865268452,4.9528840297,0.02
 03/11  19:00:00,118.971486606,26.4360182553,12.2668469931,0.0,12.3672932834,24.9413748627,101.515432124,96.5425480941,4.9528840297,0.02
 03/11  20:00:00,119.41176688,26.4360182553,11.1222315552,0.0,12.3672932834,24.9413748627,107.756168504,102.783284475,4.9528840297,0.02
 03/11  21:00:00,100.389536358,26.4360182553,9.94565280632,0.0,4.12243109448,16.0517297156,117.046437852,114.054707434,2.97173041782,0.02
 03/11  22:00:00,86.9405013686,21.1488146042,7.830048753,0.0,4.12243109448,15.9888894789,98.4481240813,95.4563936635,2.97173041782,0.02
 03/11  23:00:00,81.9259472674,18.4878805987,6.53730703953,2.54293049552,4.12243109448,15.9888894789,83.7594782713,80.7677478534,2.97173041782,0.02
 03/11  24:00:00,97.3408867982,23.7577520697,8.09159213489,6.48798805921,4.12243109448,15.9888894789,105.604503063,102.612772646,2.97173041782,0.02
 03/12  01:00:00,88.2068962663,19.7836832414,6.18214176738,10.6641634795,2.06121554724,15.9888894789,86.4117752863,83.4200448685,2.97173041782,0.02
 03/12  02:00:00,98.3585875378,23.7577520697,7.31668053596,9.98556934516,2.06121554724,15.9888894789,109.0449339,106.053203482,2.97173041782,0.02
 03/12  03:00:00,91.9755876329,19.7836832414,5.41817532149,14.3242604351,2.06121554724,15.9888894789,88.4141447169,85.4224142991,2.97173041782,0.02
 03/12  04:00:00,100.769015609,23.7577520697,6.86816466239,12.3887153935,2.06121554724,15.9888894789,110.973818448,107.98208803,2.97173041782,0.02
 03/12  05:00:00,95.2233989632,19.7836832414,5.39238235295,17.1125192011,2.06121554724,15.9888894789,89.735829675,86.7440992571,2.97173041782,0.02
 03/12  06:00:00,103.192560866,23.7577520697,6.82992163703,14.3765119998,2.06121554724,15.9888894789,112.372558478,109.38082806,2.97173041782,0.02
 03/12  07:00:00,94.6641690324,19.7836832414,5.37163259152,19.4545652316,2.06121554724,15.9888894789,90.8469623722,87.8552319544,2.97173041782,0.02
 03/12  08:00:00,115.379037357,23.7577520697,7.61286687214,13.2399864851,4.12243109448,41.7362269337,109.575699855,104.602815825,4.9528840297,0.02
 03/12  09:00:00,106.521858103,19.7836832414,6.92816497519,15.2153952567,4.12243109448,41.7362269337,95.2183047345,81.6652473958,4.9528840297,8.60017330901
 03/12  10:00:00,114.425073364,23.7577520697,10.3082029084,10.3576724497,4.12243109448,41.7362269337,105.040478349,100.06759432,4.9528840297,0.02
 03/12  11:00:00,104.725408709,19.7836832414,9.36382359027,10.3074481805,4.12243109448,41.7362269337,83.0857659347,78.112881905,4.9528840297,0.02
 03/12  12:00:00,113.541747436,23.7577520697,12.7147923791,6.97135150293,4.12243109448,41.7362269337,100.64512815,95.6722441201,4.9528840297,0.02
 03/12  13:00:00,100.560119754,19.7836832414,10.8107221052,7.23680048553,4.12243109448,41.7362269337,80.1854828108,75.2125987811,4.9528840297,0.02
 03/12  14:00:00,108.832766501,23.7577520697,14.259038024,5.07728103372,4.12243109448,41.7362269337,99.0219858775,94.0491018478,4.9528840297,0.02
 03/12  15:00:00,96.5754638469,19.63970517,11.8340803803,5.0900535006,4.12243109448,41.7362269337,81.2177888752,76.2449048455,4.9528840297,0.02
 03/12  16:00:00,88.7543638805,23.584978384,15.5176520337,3.28933356954,4.12243109448,24.8785346261,99.6614935008,94.6886094711,4.9528840297,0.02
 03/12  17:00:00,64.2103520124,18.7038477058,12.1601588637,2.9191306708,2.06121554724,15.9888894789,84.4418414,81.4501109821,2.97173041782,0.02
 03/12  18:00:00,70.4935950778,22.0300152128,15.0914766773,0.0,2.06121554724,15.9888894789,107.825284007,104.83355359,2.97173041782,0.02
 03/12  19:00:00,70.7431922558,17.9695595416,11.7100756747,0.960635455516,2.06121554724,15.9888894789,88.9608213773,85.9690909595,2.97173041782,0.02
 03/12  20:00:00,91.5433731098,23.6497685162,13.9501952522,6.61842943846,2.06121554724,15.9888894789,110.999532782,108.007802364,2.97173041782,0.02
 03/12  21:00:00,81.6344114676,19.1357819201,10.7810456454,7.41553820074,2.06121554724,15.9888894789,90.4177310084,87.4260005905,2.97173041782,0.02
 03/12  22:00:00,95.4103425535,23.9737191769,13.3067644301,10.8189981122,2.06121554724,15.9888894789,112.589807076,109.598076659,2.97173041782,0.02
 03/12  23:00:00,84.8548537069,19.3517490272,10.5527045616,10.8353359324,2.06121554724,15.9888894789,90.7841245584,87.7923941406,2.97173041782,0.02
 03/12  24:00:00,99.256728353,24.189686284,13.2539777756,14.5342204498,2.06121554724,15.9888894789,113.06724342,110.075513002,2.97173041782,0.02
 03/13  01:00:00,87.8827185661,19.3517490272,10.9343008644,11.5439428955,4.12243109448,15.9888894789,90.6338189367,87.6420885189,2.97173041782,0.02
 03/13  02:00:00,102.136128106,24.189686284,13.8625099354,14.9909319978,4.12243109448,15.9888894789,112.2704456,109.278715182,2.97173041782,0.02
 03/13  03:00:00,88.4764376817,19.3517490272,10.7031486204,12.4635852511,4.12243109448,15.9888894789,90.8186330911,87.8269026733,2.97173041782,0.02
 03/13  04:00:00,116.873309982,28.5956893265,15.4046522877,11.8841069715,12.3672932834,24.9413748627,128.875333276,123.902449247,4.9528840297,0.02
 03/13  05:00:00,146.130654881,28.1639795158,17.4523168188,43.7732626499,12.3672932834,24.9413748627,197.973596023,193.000711993,4.9528840297,0.02
 03/13  06:00:00,203.442002885,29.03066858,16.7535465457,42.0799997701,24.7345865669,70.7195625826,167.206733506,157.280965447,9.90576805939,0.02
 03/13  07:00:00,221.565119762,29.0473284744,15.9546434597,28.8292842299,37.1018798503,92.3937384068,148.697901117,138.772133057,9.90576805939,0.02
 03/13  08:00:00,216.827876877,29.0626617116,15.5242277992,24.8200284126,37.1018798503,104.434947198,152.528682632,133.993086396,9.90576805939,8.629828176
 03/13  09:00:00,225.447712581,29.0727896452,15.5176671437,21.9809301623,37.1018798503,116.476155989,139.886548499,129.96078044,9.90576805939,0.02
 03/13  10:00:00,223.673931775,29.0803324683,15.1954726644,19.9126339726,37.1018798503,116.476155989,146.430623536,127.885257101,9.90576805939,8.63959837607
 03/13  11:00:00,222.542399544,29.0868260333,14.6866710578,18.2666439172,37.1018798503,116.476155989,145.625514987,127.078303352,9.90576805939,8.64144357529
 03/13  12:00:00,210.429743372,29.09462805,14.767250793,16.6105087983,37.1018798503,104.434947198,134.241236846,124.315468787,9.90576805939,0.02
 03/13  13:00:00,220.783537799,29.1066169809,15.2915816543,15.0735040538,37.1018798503,116.476155989,138.047239846,119.499873055,9.90576805939,8.64159873201
 03/13  14:00:00,222.452981164,29.1187457951,15.8115499398,13.6963433369,37.1018798503,116.476155989,124.906697742,114.980929682,9.90576805939,0.02
 03/13  15:00:00,222.539937383,29.1304972894,16.346161717,12.4284623774,37.1018798503,116.476155989,129.443592799,110.900305332,9.90576805939,8.6375194077
 03/13  16:00:00,222.771244267,29.1492567605,16.5809325621,11.3750755802,37.1018798503,116.476155989,117.724425167,107.798657108,9.90576805939,0.02
 03/13  17:00:00,224.598114313,29.169888336,15.9706434056,10.9090602174,37.1018798503,116.476155989,126.607077988,108.079892915,9.90576805939,8.62141701377
 03/13  18:00:00,131.369632495,26.6519853624,12.2599716276,0.0,24.7345865669,47.5788473902,87.4641697132,82.4912856835,4.9528840297,0.02
 03/13  19:00:00,141.740202158,28.1637551123,11.8541530312,0.0629004907913,24.7345865669,47.5788473902,91.7137795778,86.7408955481,4.9528840297,0.02
 03/13  20:00:00,129.578976335,26.8679524696,11.4500830994,0.160531018733,12.3672932834,38.6892022431,104.819940446,101.828210028,2.97173041782,0.02
 03/13  21:00:00,105.94540554,21.1488146042,8.83770682652,0.0,12.3672932834,27.0668015668,89.816720468,86.8249900502,2.97173041782,0.02
 03/13  22:00:00,78.4673799814,17.6240121702,6.85626480574,0.0,4.12243109448,15.9888894789,79.7526242334,76.7608938156,2.97173041782,0.02
 03/13  23:00:00,89.5840099778,22.0300152128,7.99991085587,0.0,4.12243109448,15.9888894789,102.119560337,99.1278299192,2.97173041782,0.02
 03/13  24:00:00,85.167508647,19.5677161343,5.86782359644,6.19136760966,4.12243109448,15.9888894789,82.9372832177,79.9455527999,2.97173041782,0.02
 03/14  01:00:00,97.2461930086,23.7577520697,6.87479656933,7.2864956766,4.12243109448,15.9888894789,103.904378448,100.91264803,2.97173041782,0.02
 03/14  02:00:00,90.5469665625,19.7836832414,4.64498449004,11.1619127354,4.12243109448,15.9888894789,84.4472422114,81.4555117936,2.97173041782,0.02
 03/14  03:00:00,100.020272634,23.7577520697,5.77755719802,10.2840054378,4.12243109448,15.9888894789,106.399632634,103.407902216,2.97173041782,0.02
 03/14  04:00:00,127.258137787,28.5956893265,6.39793664917,11.5354786404,12.3672932834,24.9413748627,120.779584912,115.806700883,4.9528840297,0.02
 03/14  05:00:00,157.386831534,28.173217065,9.71167346934,38.9940003011,12.3672932834,24.9413748627,190.308650964,185.335766934,4.9528840297,0.02
 03/14  06:00:00,213.690972076,29.0908206086,10.3263539758,37.7960467236,24.7345865669,70.7195625826,179.799335888,169.873567828,9.90576805939,0.02
 03/14  07:00:00,231.039968417,29.1306701906,10.577214002,27.4335073461,37.1018798503,92.3937384068,169.23576903,150.720291807,9.90576805939,8.60970916446
 03/14  08:00:00,223.45917056,29.1511614772,11.8610002058,23.7939924658,37.1018798503,104.434947198,149.843984289,139.91821623,9.90576805939,0.02
 03/14  09:00:00,230.543987207,29.1637868885,13.4255548495,20.8610402719,37.1018798503,116.476155989,139.848503276,129.922735217,9.90576805939,0.02
 03/14  10:00:00,227.010811763,29.1732054031,14.5218248547,17.5573427111,37.1018798503,116.476155989,140.628047366,122.082697098,9.90576805939,8.63958220789
 03/14  11:00:00,225.478098494,29.1868492858,15.2967119627,13.7482327717,37.1018798503,116.476155989,132.753029448,114.205848152,9.90576805939,8.64141323628
 03/14  12:00:00,214.196469016,29.2138687808,15.8184506849,11.9832352676,37.1018798503,104.434947198,119.350161072,109.424393013,9.90576805939,0.02
 03/14  13:00:00,221.690270567,29.2510775533,16.0041873078,10.8782526001,37.1018798503,116.476155989,125.327906854,106.781697908,9.90576805939,8.64044088615
 03/14  14:00:00,218.60713409,29.2850234991,16.0041132631,9.92581828573,37.1018798503,116.476155989,115.182868847,105.257100788,9.90576805939,0.02
 03/14  15:00:00,217.179149019,29.3142948903,16.0098472122,9.3113559706,37.1018798503,116.476155989,122.382052901,103.838767921,9.90576805939,8.63751692103
 03/14  16:00:00,217.575811588,29.340878756,16.9456009523,8.74082601665,37.1018798503,116.476155989,112.572053961,102.646285902,9.90576805939,0.02
 03/14  17:00:00,219.776566106,29.3652595466,18.538618301,8.16448321325,37.1018798503,116.476155989,120.190638171,101.663470272,9.90576805939,8.62139983984
 03/14  18:00:00,127.933982674,27.5878428266,15.4235668339,0.0,24.7345865669,47.5788473902,84.1604314677,79.187547438,4.9528840297,0.02
 03/14  19:00:00,135.327755097,28.0197770409,14.5886263203,0.0,24.7345865669,47.5788473902,89.5805099148,84.6076258851,4.9528840297,0.02
 03/14  20:00:00,120.884961055,26.8679524696,14.5287375481,0.0661328751555,12.3672932834,38.6892022431,102.607226003,99.6154955855,2.97173041782,0.02
 03/14  21:00:00,99.5280929531,21.0450955814,12.3253650696,0.321437638578,12.3672932834,27.0668015668,86.146152947,83.1544225292,2.97173041782,0.02
 03/14  22:00:00,74.2792848137,18.0559463845,10.9660135774,0.388229115441,4.12243109448,15.9888894789,78.0356708644,75.0439404465,2.97173041782,0.02
 03/14  23:00:00,84.6705170005,22.0300152128,14.0784329827,0.0,4.12243109448,15.9888894789,99.7048686139,96.7131381961,2.97173041782,0.02
 03/14  24:00:00,76.8883581506,18.7038477058,11.0559575559,1.50176879303,4.12243109448,15.9888894789,80.6614887894,77.6697583716,2.97173041782,0.02
 03/15  01:00:00,87.5386145472,22.8074967984,13.9942900017,1.48019601949,4.12243109448,15.9888894789,101.8264243,98.8346938819,2.97173041782,0.02
 03/15  02:00:00,76.1484352476,18.0559463845,11.0740605164,1.03143660891,4.12243109448,15.9888894789,82.8213793448,79.829648927,2.97173041782,0.02
 03/15  03:00:00,90.3798905009,23.3258178555,13.6566223882,3.66711151461,4.12243109448,15.9888894789,103.393449887,100.401719469,2.97173041782,0.02
 03/15  04:00:00,110.846991934,27.9621858123,14.9527098782,3.07827352709,12.3672932834,24.9413748627,116.633494016,111.660609986,4.9528840297,0.02
 03/15  05:00:00,134.999760806,28.2084932583,17.8198920934,27.3626117853,12.3672932834,24.9413748627,185.672011691,180.699127662,4.9528840297,0.02
 03/15  06:00:00,190.177869012,29.1390061241,17.4506218914,25.094937182,24.7345865669,70.7195625826,159.903746485,141.396061194,9.90576805939,8.60191723171
 03/15  07:00:00,211.573972709,29.2168909751,17.0358117513,17.8100406476,37.1018798503,92.3937384068,132.393902411,122.468134352,9.90576805939,0.02
 03/15  08:00:00,207.334400382,29.2685909799,17.6393489148,15.0195995313,37.1018798503,104.434947198,126.267655477,116.341887417,9.90576805939,0.02
 03/15  09:00:00,215.942839921,29.3234513633,18.7182733022,12.1704131704,37.1018798503,116.476155989,130.661994284,112.122591094,9.90576805939,8.63363513061
 03/15  10:00:00,212.621337391,29.3903403923,20.043634404,8.38887281642,37.1018798503,116.476155989,117.555205684,107.629437625,9.90576805939,0.02
 03/15  11:00:00,212.341902772,29.460152858,21.553746622,6.29791069493,37.1018798503,116.476155989,121.989387487,103.442254206,9.90576805939,8.64136522114
 03/15  12:00:00,203.531892114,29.5110684659,22.1992222928,5.33569660629,37.1018798503,104.434947198,111.164868267,101.239100207,9.90576805939,0.02
 03/15  13:00:00,215.413849193,29.6025870596,21.8783090309,4.28825104254,37.1018798503,116.476155989,117.105675556,98.5584634901,9.90576805939,8.64144400692
 03/15  14:00:00,213.991108127,29.6952062608,21.0758609253,3.46665281966,37.1018798503,116.476155989,106.865762366,96.939994307,9.90576805939,0.02
 03/15  15:00:00,208.33397056,29.7768121613,20.0693853861,2.73882523522,37.1018798503,116.476155989,114.319013872,95.7757519794,9.90576805939,8.63749383359
 03/15  16:00:00,208.502618281,29.6742560636,18.1286635988,2.82057507557,37.1018798503,116.476155989,106.87281059,96.9470425304,9.90576805939,0.02
 03/15  17:00:00,214.435193673,29.6654328516,16.767574866,2.8090684103,37.1018798503,116.476155989,115.008433924,96.481315904,9.90576805939,8.62134996017
 03/15  18:00:00,134.623639063,27.731820898,13.3881564203,0.0,24.7345865669,47.5788473902,79.5446300135,74.5717459838,4.9528840297,0.02
 03/15  19:00:00,147.986506978,28.235744148,11.7248476793,0.0,24.7345865669,47.5788473902,85.6141076714,80.6412236417,4.9528840297,0.02
 03/15  20:00:00,136.917842595,26.8679524696,10.3899096803,0.0,12.3672932834,38.6892022431,99.4290648197,96.4373344019,2.97173041782,0.02
 03/15  21:00:00,111.466956371,21.3042561099,7.82552580218,0.0887483371837,12.3672932834,27.0668015668,83.1247404776,80.1330100598,2.97173041782,0.02
 03/15  22:00:00,84.2998751671,17.6240121702,5.98985563653,0.0,4.12243109448,15.9888894789,76.9082670111,73.9165365933,2.97173041782,0.02
 03/15  23:00:00,100.609612495,23.2394310126,6.97684957108,1.08315721415,4.12243109448,15.9888894789,98.8348788558,95.843148438,2.97173041782,0.02
 03/15  24:00:00,86.7094829166,18.2719134916,4.46363719217,1.17375296084,4.12243109448,15.9888894789,81.041968211,78.0502377932,2.97173041782,0.02
 03/16  01:00:00,102.247955879,23.5417849626,4.71828867237,3.8254761432,4.12243109448,15.9888894789,101.848054403,98.8563239855,2.97173041782,0.02
 03/16  02:00:00,93.7515524924,19.7836832414,3.39463671047,8.02910317724,4.12243109448,15.9888894789,82.6515501502,79.6598197323,2.97173041782,0.02
 03/16  03:00:00,106.383708106,23.7577520697,4.41169979851,8.04080877178,4.12243109448,15.9888894789,104.356147086,101.364416668,2.97173041782,0.02
 03/16  04:00:00,137.740452002,28.5956893265,4.73851268934,9.03999309938,12.3672932834,24.9413748627,126.814118598,113.259312732,4.9528840297,8.60192183666
 03/16  05:00:00,166.129668631,28.1923164279,7.75248338863,33.3448641403,12.3672932834,24.9413748627,186.854301779,181.881417749,4.9528840297,0.02
 03/16  06:00:00,222.853060787,29.1221308749,7.4576297182,32.0181820174,24.7345865669,70.7195625826,185.158411979,175.232643919,9.90576805939,0.02
 03/16  07:00:00,241.504734144,29.1943540704,7.21145523242,24.1307254222,37.1018798503,92.3937384068,168.645510702,158.719742642,9.90576805939,0.02
 03/16  08:00:00,238.654259303,29.2147423414,7.21579508936,20.5327466754,37.1018798503,104.434947198,161.119110376,151.193342317,9.90576805939,0.02
 03/16  09:00:00,248.227046016,29.2360407629,7.56827810095,16.9539029421,37.1018798503,116.476155989,163.390172402,144.850789372,9.90576805939,8.63361497085
 03/16  10:00:00,245.828284333,29.2962619509,8.46975142656,13.256337023,37.1018798503,116.476155989,146.505374092,136.579606033,9.90576805939,0.02
 03/16  11:00:00,244.691856515,29.3766572692,9.56928220095,10.408759256,37.1018798503,116.476155989,145.021346079,126.474274777,9.90576805939,8.64130324228
 03/16  12:00:00,234.149237973,29.4659745321,10.6783569751,9.36240087177,37.1018798503,104.434947198,127.096813943,117.171045884,9.90576805939,0.02
 03/16  13:00:00,244.415576893,29.6118511331,11.4784395012,8.28462962031,37.1018798503,116.476155989,126.484782068,107.938006734,9.90576805939,8.64100727461
 03/16  14:00:00,244.768203022,29.7390681621,11.7372023469,7.32075697856,37.1018798503,116.476155989,112.092387938,102.166619878,9.90576805939,0.02
 03/16  15:00:00,244.226772532,29.6936519689,12.3814777246,6.18079589693,37.1018798503,116.476155989,119.113374421,100.570151882,9.90576805939,8.6374544793
 03/16  16:00:00,243.239410592,29.6963483298,12.1956501157,5.22339369592,37.1018798503,116.476155989,109.214284131,99.2885160716,9.90576805939,0.02
 03/16  17:00:00,244.364536492,29.6262296521,11.7362161082,4.82003044217,37.1018798503,116.476155989,120.882871956,102.355709781,9.90576805939,8.62139411605
 03/16  18:00:00,156.340935847,27.731820898,8.09088352098,0.0,24.7345865669,47.5788473902,78.3026758328,73.3297918031,4.9528840297,0.02
 03/16  19:00:00,162.97907866,28.0197770409,6.80346071158,0.0,24.7345865669,47.5788473902,84.7542358835,79.7813518538,4.9528840297,0.02
 03/16  20:00:00,147.400470343,26.8679524696,5.96919753884,0.028636337352,12.3672932834,38.6892022431,99.4795039245,96.4877735067,2.97173041782,0.02
 03/16  21:00:00,120.175373121,22.3006391756,4.70614414185,0.354073255036,12.3672932834,27.0668015668,86.4877729364,83.4960425186,2.97173041782,0.02
 03/16  22:00:00,89.2086497115,17.6240121702,3.55701977709,0.0,4.12243109448,15.9888894789,77.2793122012,74.2875817833,2.97173041782,0.02
 03/16  23:00:00,106.311806309,23.1098507484,4.13380678972,2.17027805611,4.12243109448,15.9888894789,99.5086027626,96.5168723448,2.97173041782,0.02
 03/16  24:00:00,97.198006219,19.7836832414,2.70937681549,6.88643090002,4.12243109448,15.9888894789,80.5778867636,77.5861563458,2.97173041782,0.02
 03/17  01:00:00,110.395418367,23.7577520697,3.03569165052,7.53688415879,4.12243109448,15.9888894789,110.83692987,99.2648150512,2.97173041782,8.60038440123
 03/17  02:00:00,101.012736802,19.7836832414,1.92761343054,11.9604214513,4.12243109448,15.9888894789,83.337328606,80.3455981882,2.97173041782,0.02
 03/17  03:00:00,112.593333007,23.7577520697,2.04763559751,11.1316588776,4.12243109448,15.9888894789,105.318887207,102.327156789,2.97173041782,0.02
 03/17  04:00:00,143.031200576,28.5956893265,1.79812305014,12.834332519,12.3672932834,24.9413748627,119.674812923,114.701928893,4.9528840297,0.02
 03/17  05:00:00,171.07908663,28.1844397898,4.99892872228,38.1704732546,12.3672932834,24.9413748627,188.560394403,183.587510373,4.9528840297,0.02
 03/17  06:00:00,228.418050193,29.1095183511,5.00708485334,37.8022434646,24.7345865669,70.7195625826,195.173588306,185.247820247,9.90576805939,0.02
 03/17  07:00:00,245.336832881,29.1793082108,4.72127746051,28.4088158971,37.1018798503,92.3937384068,179.384920789,169.459152729,9.90576805939,0.02
 03/17  08:00:00,241.337573984,29.1995525095,5.15452898897,24.0930683865,37.1018798503,104.434947198,170.503967062,160.578199003,9.90576805939,0.02
 03/17  09:00:00,249.122300565,29.2126528698,6.54508013115,19.9088706295,37.1018798503,116.476155989,168.939268305,150.399898062,9.90576805939,8.6336021841
 03/17  10:00:00,246.704878338,29.2511498953,8.21147631304,15.6981001824,37.1018798503,116.476155989,149.226004172,139.300236113,9.90576805939,0.02
 03/17  11:00:00,245.984080655,29.3250967077,9.91696474378,12.0638736578,37.1018798503,116.476155989,145.424601496,126.87760693,9.90576805939,8.64122650732
 03/17  12:00:00,234.710067868,29.4101310028,11.5664326321,10.1360157493,37.1018798503,104.434947198,125.34620666,115.4204386,9.90576805939,0.02
 03/17  13:00:00,244.505534237,29.5386249999,13.2269920419,8.53241362414,37.1018798503,116.476155989,122.472498374,103.925305289,9.90576805939,8.6414250255
 03/17  14:00:00,243.930858389,29.6918800689,14.5686527649,7.16701413608,37.1018798503,116.476155989,113.827081451,95.2819841605,9.90576805939,8.6393292311
 03/17  15:00:00,243.076186338,29.7871563006,15.6146267668,5.79499415654,37.1018798503,116.476155989,103.133968698,93.2082006385,9.90576805939,0.02
 03/17  16:00:00,242.24461593,29.7902321865,16.0496163781,4.54293690808,37.1018798503,116.476155989,110.904255846,92.3665274327,9.90576805939,8.63196035382
 03/17  17:00:00,237.872562384,29.700109024,14.476051827,3.96990683871,37.1018798503,116.476155989,103.414015886,93.4882478265,9.90576805939,0.02
 03/17  18:00:00,148.260472649,27.731820898,10.3752674714,0.0,24.7345865669,47.5788473902,78.0925932667,73.119709237,4.9528840297,0.02
 03/17  19:00:00,155.534202929,27.983782523,9.87884214443,0.0,24.7345865669,47.5788473902,84.6755578773,79.7026738476,4.9528840297,0.02
 03/17  20:00:00,141.842754523,26.8679524696,9.56214953806,0.0,12.3672932834,38.6892022431,98.9181853383,95.9264549205,2.97173041782,0.02
 03/17  21:00:00,116.86167436,22.444617247,8.07712820121,0.186591885205,12.3672932834,27.0668015668,86.0074736575,83.0157432397,2.97173041782,0.02
 03/17  22:00:00,85.0193521278,17.6240121702,6.54359567822,0.0,4.12243109448,15.9888894789,76.7111651499,73.7194347321,2.97173041782,0.02
 03/17  23:00:00,95.0874259832,22.0300152128,7.8911599771,0.0,4.12243109448,15.9888894789,107.329408461,95.7557658929,2.97173041782,8.60191215003
 03/17  24:00:00,80.4195412963,18.7038477058,5.51348152233,1.16498029432,4.12243109448,15.9888894789,80.6237560834,77.6320256656,2.97173041782,0.02
 03/18  01:00:00,91.6635340539,23.2394310126,6.64435691092,2.73779360817,4.12243109448,15.9888894789,102.528521667,99.5367912491,2.97173041782,0.02
 03/18  02:00:00,83.2312039081,19.3517490272,5.13231449778,5.22950276075,4.12243109448,15.9888894789,83.2083594205,80.2166290027,2.97173041782,0.02
 03/18  03:00:00,97.2464146826,24.189686284,6.53306312995,8.43751488452,4.12243109448,15.9888894789,104.723523962,101.731793544,2.97173041782,0.02
 03/18  04:00:00,104.978724944,28.1637551123,7.60871903554,8.14204924565,4.12243109448,16.0517297156,124.532031407,121.540300989,2.97173041782,0.02
 03/18  05:00:00,108.613100585,28.5956893265,8.11350438649,11.409604246,4.12243109448,16.0517297156,125.793379225,122.801648808,2.97173041782,0.02
 03/18  06:00:00,135.585759225,29.0276235408,8.02023103672,15.0321720242,4.12243109448,39.6058045677,132.267577701,129.275847284,2.97173041782,0.02
 03/18  07:00:00,203.905708238,29.0320674022,11.6483955826,51.1662829187,12.3672932834,65.3531420225,188.631024308,183.658140278,4.9528840297,0.02
 03/18  08:00:00,187.745989283,29.0318025542,12.1558306918,43.0836030234,12.3672932834,68.2430321324,183.592460829,178.619576799,4.9528840297,0.02
 03/18  09:00:00,206.275010003,29.0575782691,12.1705584558,35.1797254765,16.4897243779,93.1370602926,172.668263735,164.723649288,7.92461444751,0.02
 03/18  10:00:00,204.334716859,29.0599684386,12.5341356611,32.7230252179,16.4897243779,93.1370602926,167.091248255,159.146633808,7.92461444751,0.02
 03/18  11:00:00,203.631618617,29.0600563595,12.7933668407,31.0266190187,16.4897243779,93.1370602926,172.187084047,155.64655401,7.92461444751,8.61591558946
 03/18  12:00:00,193.734593351,29.0596090076,13.4321548721,29.372578611,16.4897243779,83.9857416113,159.597010948,151.652396501,7.92461444751,0.02
 03/18  13:00:00,192.732947258,29.0589132119,13.8991712124,27.8317213948,16.4897243779,83.9857416113,155.8287249,147.884110452,7.92461444751,0.02
 03/18  14:00:00,191.034290124,29.0586885831,13.5561306198,26.6410439688,16.4897243779,83.9857416113,155.542245745,147.597631298,7.92461444751,0.02
 03/18  15:00:00,146.083838372,29.0276235408,10.2747334354,1.94454283224,12.3672932834,70.6512738906,102.309482288,97.3365982579,4.9528840297,0.02
 03/18  16:00:00,147.413276227,29.0276235408,10.2252824004,4.06103309024,12.3672932834,70.6512738906,110.429207086,96.8638446607,4.9528840297,8.61247839524
 03/18  17:00:00,138.266688399,29.0276235408,10.2136160747,5.60498253051,12.3672932834,58.1284167478,104.817193114,99.8443090847,4.9528840297,0.02
 03/18  18:00:00,98.2735785812,26.4360182553,9.72452270096,0.0,12.3672932834,24.9413748627,107.519716752,102.546832723,4.9528840297,0.02
 03/18  19:00:00,108.139903198,26.4360182553,9.15732694938,0.0,12.3672932834,24.9413748627,111.361763313,106.388879283,4.9528840297,0.02
 03/18  20:00:00,111.301721984,28.3077331837,8.30500225738,7.9305603129,4.12243109448,16.0517297156,119.658416392,116.666685974,2.97173041782,0.02
 03/18  21:00:00,99.7120003851,22.8765514612,6.68546565526,9.15171004527,4.12243109448,15.9888894789,99.2267975808,96.235067163,2.97173041782,0.02
 03/18  22:00:00,94.9594251011,19.7836832414,5.62972709967,13.1799645503,4.12243109448,15.9888894789,85.096257143,82.1045267252,2.97173041782,0.02
 03/18  23:00:00,103.444577559,23.7577520697,7.20887601483,11.4984573887,4.12243109448,15.9888894789,107.127030914,104.135300497,2.97173041782,0.02
 03/18  24:00:00,95.4295405975,19.7836832414,5.99604223929,15.5393958166,4.12243109448,15.9888894789,86.6689570447,83.6772266269,2.97173041782,0.02
 03/19  01:00:00,103.253011067,23.7577520697,7.54762760269,13.6174712305,2.06121554724,15.9888894789,109.728704715,106.736974297,2.97173041782,0.02
 03/19  02:00:00,98.823580438,19.7836832414,5.34697958568,18.7546979941,2.06121554724,15.9888894789,89.0025919672,86.0108615494,2.97173041782,0.02
 03/19  03:00:00,107.924184868,23.7577520697,6.36083063041,15.6041454848,2.06121554724,15.9888894789,111.762139669,108.770409251,2.97173041782,0.02
 03/19  04:00:00,102.288989347,19.7836832414,4.81214866578,20.9104778562,2.06121554724,15.9888894789,90.3321358556,87.3404054378,2.97173041782,0.02
 03/19  05:00:00,110.364857033,23.7577520697,5.62199469391,17.3217249628,2.06121554724,15.9888894789,113.208655922,110.216925504,2.97173041782,0.02
 03/19  06:00:00,104.614197222,19.7836832414,4.23719834273,23.3506633638,2.06121554724,15.9888894789,91.5337217401,88.5419913222,2.97173041782,0.02
 03/19  07:00:00,107.046635812,23.7577520697,5.13462232573,19.2384864221,2.06121554724,15.9888894789,114.490834048,111.49910363,2.97173041782,0.02
 03/19  08:00:00,115.711256921,19.7836832414,4.33800827402,20.7011567175,4.12243109448,41.7362269337,89.2835356905,84.3106516608,4.9528840297,0.02
 03/19  09:00:00,122.630977949,23.7577520697,6.74605590601,14.4092411135,4.12243109448,41.7362269337,107.431634874,102.458750844,4.9528840297,0.02
 03/19  10:00:00,112.399548491,19.7836832414,6.38201644634,15.5692672285,4.12243109448,41.7362269337,85.5476303365,80.5747463068,4.9528840297,0.02
 03/19  11:00:00,120.034033672,23.7577520697,9.29080893044,10.3707435096,4.12243109448,41.7362269337,103.234611608,98.261727578,4.9528840297,0.02
 03/19  12:00:00,107.646191331,19.7836832414,8.2581483554,10.7854429967,4.12243109448,41.7362269337,82.2555251629,77.2826411332,4.9528840297,0.02
 03/19  13:00:00,116.929698377,23.7577520697,11.6355993382,7.26390285811,4.12243109448,41.7362269337,99.7188755241,94.7459914944,4.9528840297,0.02
 03/19  14:00:00,105.958173912,19.7836832414,10.1125153506,7.54037814179,4.12243109448,41.7362269337,88.5205479202,74.9657400128,4.9528840297,8.60192387765
 03/19  15:00:00,117.434896039,23.7577520697,13.8812931282,5.09928045086,4.12243109448,41.7362269337,97.7323002574,92.7594162277,4.9528840297,0.02
 03/19  16:00:00,86.01393464,19.4957270986,11.4655189564,4.42739198444,4.12243109448,24.8785346261,79.2459330971,74.2730490674,4.9528840297,0.02
 03/19  17:00:00,88.5049201299,23.6713652269,15.1142344933,5.02556253231,2.06121554724,15.9888894789,102.411565697,99.4198352794,2.97173041782,0.02
 03/19  18:00:00,68.056804378,17.6240121702,11.9139274511,0.0,2.06121554724,15.9888894789,85.3943314756,82.4026010578,2.97173041782,0.02
 03/19  19:00:00,96.480527041,23.8297411054,14.3013623556,6.36975134533,2.06121554724,15.9888894789,109.760588075,106.768857657,2.97173041782,0.02
 03/19  20:00:00,89.5855258333,19.2437654736,10.5549952643,7.64579330773,2.06121554724,15.9888894789,88.8724127047,85.8806822869,2.97173041782,0.02
 03/19  21:00:00,105.82274696,24.189686284,12.5369158221,12.160057803,2.06121554724,15.9888894789,110.793238123,107.801507705,2.97173041782,0.02
 03/19  22:00:00,92.1699467289,19.3517490272,9.40788543448,11.1481562246,2.06121554724,15.9888894789,90.1006286918,87.1088982739,2.97173041782,0.02
 03/19  23:00:00,108.925230964,24.189686284,11.1627859655,15.6553210833,2.06121554724,15.9888894789,112.579449653,109.587719235,2.97173041782,0.02
 03/19  24:00:00,94.1882392464,19.3517490272,8.33049908652,13.7718440782,2.06121554724,15.9888894789,91.3617888168,88.370058399,2.97173041782,0.02
 03/20  01:00:00,111.693051425,24.189686284,9.74054040549,17.9601090774,4.12243109448,15.9888894789,113.001532907,110.00980249,2.97173041782,0.02
 03/20  02:00:00,96.4805820945,19.3517490272,7.13072185274,15.0931527039,4.12243109448,15.9888894789,90.8962566654,87.9045262475,2.97173041782,0.02
 03/20  03:00:00,113.640235254,24.189686284,8.26259426973,20.2731147815,4.12243109448,15.9888894789,113.232955954,110.241225537,2.97173041782,0.02
 03/20  04:00:00,132.624484791,28.1637551123,9.15186339417,13.0916362665,12.3672932834,24.9413748627,129.806933063,124.834049033,4.9528840297,0.02
 03/20  05:00:00,183.261530434,28.5956893265,11.8170042425,59.9123130357,12.3672932834,24.9413748627,198.485982426,193.513098396,4.9528840297,0.02
 03/20  06:00:00,230.811584778,29.0276321778,12.3367116838,48.6942407341,24.7345865669,70.7195625826,183.433154761,173.507386701,9.90576805939,0.02
 03/20  07:00:00,245.184180295,29.0348791471,11.8069301336,35.215996102,37.1018798503,92.3937384068,164.81751256,154.8917445,9.90576805939,0.02
 03/20  08:00:00,241.337977732,29.0438490755,13.0894849017,28.7865342843,37.1018798503,104.434947198,161.922578908,143.387259952,9.90576805939,8.62955089622
 03/20  09:00:00,249.538557012,29.0532628514,15.3949482529,22.9027287642,37.1018798503,116.476155989,137.946225353,128.020457294,9.90576805939,0.02
 03/20  10:00:00,245.719355043,29.0627007017,16.9650630806,17.387070025,37.1018798503,116.476155989,135.52623827,116.981238668,9.90576805939,8.63923154321
 03/20  11:00:00,242.066776871,29.0704635949,17.6284481043,13.2278559657,37.1018798503,116.476155989,118.609395523,108.683627464,9.90576805939,0.02
 03/20  12:00:00,229.028834693,29.0898660825,17.9003433574,10.861267228,37.1018798503,104.434947198,123.247854096,104.706545948,9.90576805939,8.63554008886
 03/20  13:00:00,236.205272952,29.226313076,19.0095633829,8.82411084545,37.1018798503,116.476155989,111.183889174,101.258121115,9.90576805939,0.02
 03/20  14:00:00,232.997442163,29.3546100356,20.2454404622,7.04364393027,37.1018798503,116.476155989,117.126027882,98.5815919394,9.90576805939,8.6386678829
 03/20  15:00:00,230.184425639,29.4290582974,20.9838047623,5.18835277298,37.1018798503,116.476155989,111.00783676,96.73650165,9.90576805939,4.36556705107
 03/20  16:00:00,224.770747947,29.4354416529,20.8913481373,3.65417239092,37.1018798503,116.476155989,110.401695495,96.2087641216,9.90576805939,4.28716331411
 03/20  17:00:00,226.501464978,29.3948320269,20.6614713565,2.84460242655,37.1018798503,116.476155989,106.294962827,96.3691947678,9.90576805939,0.02
 03/20  18:00:00,145.954085034,27.2998866838,17.3476724907,0.0,24.7345865669,47.5788473902,77.7708166195,72.7979325898,4.9528840297,0.02
 03/20  19:00:00,152.587936754,28.1637551123,15.4906894119,0.0,24.7345865669,47.5788473902,92.9520228055,79.3889798328,4.9528840297,8.61015894299
 03/20  20:00:00,134.816697583,26.4360182553,13.5976146538,0.0,12.3672932834,38.6892022431,99.7186964835,96.7269660657,2.97173041782,0.02
 03/20  21:00:00,107.105762778,20.2676139957,10.2989470368,0.0,12.3672932834,27.0668015668,84.5786310893,81.5869006715,2.97173041782,0.02
 03/20  22:00:00,79.2071180888,17.6240121702,8.37425661223,0.0,4.12243109448,15.9888894789,77.3281907226,74.3364603048,2.97173041782,0.02
 03/20  23:00:00,90.6892734152,22.0300152128,10.1805444072,0.0,4.12243109448,15.9888894789,99.2753842252,96.2836538074,2.97173041782,0.02
 03/20  24:00:00,78.8168126751,17.6240121702,8.05198294937,0.0,4.12243109448,15.9888894789,81.2535225325,78.2617921147,2.97173041782,0.02
 03/21  01:00:00,87.5762783664,22.6347231127,9.54729333219,0.337454873664,4.12243109448,15.9888894789,102.374856131,99.3831257136,2.97173041782,0.02
 03/21  02:00:00,74.4614849123,18.0559463845,7.30494120053,0.431833936937,4.12243109448,15.9888894789,82.5417028081,79.5499723903,2.97173041782,0.02
 03/21  03:00:00,85.5597288743,22.7859000877,9.9046010546,1.13544416309,4.12243109448,15.9888894789,105.622648508,102.63091809,2.97173041782,0.02
 03/21  04:00:00,109.049181217,27.8757989695,11.1740564423,1.81152662852,12.3672932834,24.9413748627,118.516590938,113.543706908,4.9528840297,0.02
 03/21  05:00:00,141.850158533,28.6391018707,15.2451568909,30.4386710087,12.3672932834,24.9413748627,186.45660822,181.483724191,4.9528840297,0.02
 03/21  06:00:00,191.999618227,29.1184360032,16.6004196761,22.2041970455,24.7345865669,70.7195625826,154.760452973,144.834684913,9.90576805939,0.02
 03/21  07:00:00,209.419529409,29.182753207,17.3634758908,15.7482951997,37.1018798503,92.3937384068,132.732211501,122.806443442,9.90576805939,0.02
 03/21  08:00:00,210.520238002,29.2196956493,18.2003734666,13.9083084811,37.1018798503,104.434947198,135.674233752,117.139844102,9.90576805939,8.62862158993
 03/21  09:00:00,221.163716433,29.2500774157,18.6279986954,12.5518442667,37.1018798503,116.476155989,123.897617388,113.971849329,9.90576805939,0.02
 03/21  10:00:00,219.399397195,29.2817854311,18.6324612726,11.3270015679,37.1018798503,116.476155989,130.142764738,111.597845354,9.90576805939,8.63915132371
 03/21  11:00:00,220.079686275,29.3170648349,19.2264553234,9.96381192605,37.1018798503,116.476155989,119.044741579,109.11897352,9.90576805939,0.02
 03/21  12:00:00,210.528615388,29.3557783335,20.8242464291,8.56368970333,37.1018798503,104.434947198,125.160061189,106.618920774,9.90576805939,8.63537235551
 03/21  13:00:00,220.159844069,29.403768471,22.2379040808,7.38559718519,37.1018798503,116.476155989,114.438603923,104.512835863,9.90576805939,0.02
 03/21  14:00:00,218.533156879,29.4441798761,22.6589470078,6.37998642621,37.1018798503,116.476155989,121.370818773,102.826054105,9.90576805939,8.63899660793
 03/21  15:00:00,216.650207026,29.4796265938,22.9741781643,5.54428207365,37.1018798503,116.476155989,119.9670559,101.4242169,9.90576805939,8.63707094072
 03/21  16:00:00,214.58183129,29.51049409,23.1931519744,4.84468680374,37.1018798503,116.476155989,110.171625535,100.245857476,9.90576805939,0.02
 03/21  17:00:00,216.505909023,29.5276361445,22.2979825625,4.60324435688,37.1018798503,116.476155989,109.35618445,99.430416391,9.90576805939,0.02
 03/21  18:00:00,131.756596505,27.731820898,18.0202929664,0.0,24.7345865669,47.5788473902,81.6887287168,76.7158446871,4.9528840297,0.02
 03/21  19:00:00,138.856209819,28.0197770409,16.6424289534,0.0,24.7345865669,47.5788473902,95.9409870173,82.3779700413,4.9528840297,8.61013294637
 03/21  20:00:00,123.660410066,26.8679524696,15.8766920353,0.0,12.3672932834,38.6892022431,100.920715677,97.9289852591,2.97173041782,0.02
 03/21  21:00:00,98.5269659015,20.4662489228,12.0435727584,0.0786330851627,12.3672932834,27.0668015668,82.6117009326,79.6199705148,2.97173041782,0.02
 03/21  22:00:00,72.8704911088,17.6240121702,10.0158789699,0.0,4.12243109448,15.9888894789,77.1476488876,74.1559184698,2.97173041782,0.02
 03/21  23:00:00,84.4050493281,23.3258178555,11.9622135747,1.18498188021,4.12243109448,15.9888894789,98.9849790973,95.9932486795,2.97173041782,0.02
 03/21  24:00:00,72.3011158336,17.6240121702,9.09322883891,0.0,4.12243109448,15.9888894789,80.7837669221,77.7920365043,2.97173041782,0.02
 03/22  01:00:00,85.1679422309,23.2394310126,11.0394194347,1.95263410829,4.12243109448,15.9888894789,102.582521734,99.5907913166,2.97173041782,0.02
 03/22  02:00:00,75.2913227383,18.7038477058,8.50870432244,2.39832004878,4.12243109448,15.9888894789,83.345084214,80.3533537962,2.97173041782,0.02
 03/22  03:00:00,88.0607987125,23.5417849626,10.4600722035,4.31908634322,4.12243109448,15.9888894789,104.324932707,101.333202289,2.97173041782,0.02
 03/22  04:00:00,114.517202405,28.1637551123,11.7654585767,4.24100751053,12.3672932834,24.9413748627,117.515930482,112.543046452,4.9528840297,0.02
 03/22  05:00:00,142.085869983,28.2032398325,14.9426782435,27.9627487269,12.3672932834,24.9413748627,186.197383007,181.224498977,4.9528840297,0.02
 03/22  06:00:00,197.806338027,29.1327380062,14.9588722448,25.8925250375,24.7345865669,70.7195625826,159.498239211,149.572471152,9.90576805939,0.02
 03/22  07:00:00,215.597893521,29.208944068,15.2969821601,18.2013319799,37.1018798503,92.3937384068,137.940431786,128.014663727,9.90576805939,0.02
 03/22  08:00:00,215.24624208,29.2643835942,16.1423392789,14.5786466722,37.1018798503,104.434947198,135.268119896,116.732943975,9.90576805939,8.62940786075
 03/22  09:00:00,223.947703468,29.3203449561,18.3719208591,11.4560918243,37.1018798503,116.476155989,120.834869568,110.909101508,9.90576805939,0.02
 03/22  10:00:00,221.053187175,29.393654774,21.4017015763,7.706684244,37.1018798503,116.476155989,125.011909209,106.467093175,9.90576805939,8.63904797451
 03/22  11:00:00,221.399018695,29.4983442591,24.041042771,5.51552200927,37.1018798503,116.476155989,111.46452099,101.53875293,9.90576805939,0.02
 03/22  12:00:00,214.13397351,29.7139514103,27.9550512185,4.54744107929,37.1018798503,104.434947198,115.863773379,97.3225394565,9.90576805939,8.6354658635
 03/22  13:00:00,226.792506445,30.0132040887,32.3670116842,3.08205197978,37.1018798503,116.476155989,106.195769308,93.7984507843,9.90576805939,2.49155046448
 03/22  14:00:00,229.874488976,30.255878629,35.8381412362,1.74893956292,37.1018798503,116.476155989,107.268875226,91.1965741293,9.90576805939,6.16653303693
 03/22  15:00:00,229.563051803,30.4356129575,37.4762559416,1.05024298151,37.1018798503,116.476155989,107.850072569,89.3073078652,9.90576805939,8.63699664402
 03/22  16:00:00,229.621142845,30.4655856955,38.6503685262,0.762956842467,37.1018798503,116.476155989,98.1363045099,88.2105364505,9.90576805939,0.02
 03/22  17:00:00,231.729457032,30.4211535031,40.4033319381,0.570542453055,37.1018798503,116.476155989,98.1194292188,88.1936611594,9.90576805939,0.02
 03/22  18:00:00,142.621031364,28.1637551123,32.2562495639,0.0,24.7345865669,47.5788473902,80.1418174377,66.5805821848,4.9528840297,8.60835122321
 03/22  19:00:00,145.394812543,28.3797222194,29.6793576466,0.0,24.7345865669,47.5788473902,78.1742334602,73.2013494305,4.9528840297,0.02
 03/22  20:00:00,128.206746144,27.2998866838,25.8360183437,0.0,12.3672932834,38.6892022431,93.2972528569,90.3055224391,2.97173041782,0.02
 03/22  21:00:00,88.9096319201,14.5311439504,14.2885259257,0.0,12.3672932834,27.0668015668,58.7699951549,55.7782647371,2.97173041782,0.02
 03/22  22:00:00,80.9114577939,20.5958291871,17.7862934524,0.0,4.12243109448,15.9888894789,84.4142233513,81.4224929334,2.97173041782,0.02
 03/22  23:00:00,57.4749366392,10.5744073021,9.15667561607,0.0,4.12243109448,15.9888894789,47.5488960258,44.557165608,2.97173041782,0.02
 03/22  24:00:00,83.4235517719,22.6779165341,18.300873504,0.0,4.12243109448,15.9888894789,98.7863329932,95.7946025753,2.97173041782,0.02
 03/23  01:00:00,73.5256290473,18.0559463845,14.1226792649,0.0,4.12243109448,15.9888894789,78.0145487009,75.0228182831,2.97173041782,0.02
 03/23  02:00:00,83.8598975696,23.1098507484,17.3784818949,0.0026072144305,4.12243109448,15.9888894789,98.5308989208,95.5391685029,2.97173041782,0.02
 03/23  03:00:00,74.9859320323,18.4014937558,13.801360222,0.0440108264903,4.12243109448,15.9888894789,80.1679080761,77.1761776583,2.97173041782,0.02
 03/23  04:00:00,108.714942568,27.8757989695,19.1857583271,0.101603675157,12.3672932834,24.9413748627,112.419664616,107.446780587,4.9528840297,0.02
 03/23  05:00:00,127.983992415,28.7026075134,21.6021007055,16.0236080789,12.3672932834,24.9413748627,179.785296614,174.812412584,4.9528840297,0.02
 03/23  06:00:00,181.187436105,29.1642949012,21.3820475956,12.0488481933,24.7345865669,70.7195625826,146.473824047,136.548055988,9.90576805939,0.02
 03/23  07:00:00,201.355758916,29.4393798027,21.1958530103,7.90199084214,37.1018798503,92.3937384068,127.799968656,117.874200597,9.90576805939,0.02
 03/23  08:00:00,201.679644066,29.5112925257,21.779383762,6.02300706255,37.1018798503,104.434947198,130.301267791,111.76612132,9.90576805939,8.62937841172
 03/23  09:00:00,212.039180275,29.5683488394,23.8240926354,3.68891440861,37.1018798503,116.476155989,117.309392066,107.383624006,9.90576805939,0.02
 03/23  10:00:00,213.370864161,29.6622867143,26.2839940591,2.36599498987,37.1018798503,116.476155989,122.036952986,103.492196374,9.90576805939,8.63898855208
 03/23  11:00:00,218.986240971,29.8977879391,32.2268858585,1.53275897959,37.1018798503,116.476155989,109.004574549,99.0788064897,9.90576805939,0.02
 03/23  12:00:00,215.580382165,30.2432661072,39.8732449263,1.00215872447,37.1018798503,104.434947198,113.807789106,95.2663794906,9.90576805939,8.63564155636
 03/23  13:00:00,234.930281758,30.6273024336,49.0406148246,0.571036939992,37.1018798503,116.476155989,110.055744792,91.5091280603,9.90576805939,8.64084867275
 03/23  14:00:00,237.854183348,30.8476203182,52.3537230566,0.297458917662,37.1018798503,116.476155989,99.2837952778,89.3580272185,9.90576805939,0.02
 03/23  15:00:00,239.390659966,31.0007052601,53.8954561444,0.139289956664,37.1018798503,116.476155989,106.554746934,88.0119668366,9.90576805939,8.63701203772
