Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  16:00:00,242.127288321,31.1872606163,56.5339805544,0.0515040424782,37.1018798503,116.476155989,96.9184012333,86.9926331739,9.90576805939,0.02
 03/23  17:00:00,247.975347325,31.181294717,57.6256359193,0.000994578559934,37.1018798503,116.476155989,96.6712399776,86.7454719182,9.90576805939,0.02
 03/23  18:00:00,157.825949945,28.2501419551,45.3241993341,0.0,24.7345865669,47.5788473902,78.3368215053,64.773827453,4.9528840297,8.61011002259
 03/23  19:00:00,158.054037125,28.1637551123,42.0406061781,0.0,24.7345865669,47.5788473902,76.1286992121,71.1558151824,4.9528840297,0.02
 03/23  20:00:00,137.825542387,27.9477880052,37.7057236702,0.0,12.3672932834,38.6892022431,91.0297184923,88.0379880744,2.97173041782,0.02
 03/23  21:00:00,91.8417954375,15.4813992217,19.841879945,0.0,12.3672932834,27.0668015668,54.986779221,51.9950488031,2.97173041782,0.02
 03/23  22:00:00,78.3284294358,19.8183476015,22.3531179228,0.0,4.12243109448,15.9888894789,82.5246347997,79.5329043819,2.97173041782,0.02
 03/23  23:00:00,59.1356714633,11.4382757306,12.9370065163,0.0,4.12243109448,15.9888894789,46.6967131258,43.704982708,2.97173041782,0.02
 03/23  24:00:00,74.1845242691,18.937146993,20.1548268706,0.0,4.12243109448,15.9888894789,79.2241162241,76.2323858063,2.97173041782,0.02
 03/24  01:00:00,56.9020227144,11.1791152021,11.0686153236,0.0,4.12243109448,15.9888894789,48.8531378414,45.8614074235,2.97173041782,0.02
 03/24  02:00:00,72.394905991,18.937146993,18.4985703058,0.0,4.12243109448,15.9888894789,84.0335475057,81.0418170879,2.97173041782,0.02
 03/24  03:00:00,56.1537398707,11.1791152021,10.3236241715,0.0,4.12243109448,15.9888894789,50.1285389862,47.1368085684,2.97173041782,0.02
 03/24  04:00:00,105.287956234,27.9477880052,25.1280778736,0.0,12.3672932834,24.9413748627,109.94252914,104.969645111,4.9528840297,0.02
 03/24  05:00:00,119.035098813,28.7841066319,30.1005953453,7.97366294931,12.3672932834,24.9413748627,176.480295115,171.507411085,4.9528840297,0.02
 03/24  06:00:00,179.701243892,29.2874790044,35.4652279572,4.6263219984,24.7345865669,70.7195625826,143.32826641,133.40249835,9.90576805939,0.02
 03/24  07:00:00,209.201869936,29.6648683418,39.5552376708,2.6646816331,37.1018798503,92.3937384068,124.514245565,114.588477506,9.90576805939,0.02
 03/24  08:00:00,215.62920242,29.7534262005,41.997491353,1.56521384826,37.1018798503,104.434947198,126.626659789,108.091603547,9.90576805939,8.62928818264
 03/24  09:00:00,220.513824106,29.8461943811,35.3886093537,0.924289829997,37.1018798503,116.476155989,113.800995733,103.875227674,9.90576805939,0.02
 03/24  10:00:00,214.943763837,30.0630078643,29.806270953,0.719079747934,37.1018798503,116.476155989,119.041262654,100.497970237,9.90576805939,8.63752435773
 03/24  11:00:00,212.41312301,30.3993115607,27.2535128622,0.404659314772,37.1018798503,116.476155989,106.705300948,96.7795328885,9.90576805939,0.02
 03/24  12:00:00,199.304155848,30.6787086074,25.4192580273,0.211907274288,37.1018798503,104.434947198,112.463355595,93.922023055,9.90576805939,8.63556448055
 03/24  13:00:00,211.019908588,30.9782677276,25.5441060272,0.141882606507,37.1018798503,116.476155989,109.673353805,91.1268721032,9.90576805939,8.64071364263
 03/24  14:00:00,211.146676297,31.2021621795,25.4053934428,0.0988141399086,37.1018798503,116.476155989,99.3871827494,89.46141469,9.90576805939,0.02
 03/24  15:00:00,212.787726694,31.2990487453,24.3901212386,0.0563252630939,37.1018798503,116.476155989,106.749177574,88.2065294087,9.90576805939,8.63688010547
 03/24  16:00:00,213.980652153,31.2807141136,22.8491319451,0.0157327304255,37.1018798503,116.476155989,97.4739257095,87.5481576501,9.90576805939,0.02
 03/24  17:00:00,218.967774603,31.0555429773,21.6209910277,0.00803822833668,37.1018798503,116.476155989,98.0152533149,88.0894852556,9.90576805939,0.02
 03/24  18:00:00,138.427851489,27.9477880052,17.0081477237,0.0,24.7345865669,47.5788473902,80.8490698245,67.2860980817,4.9528840297,8.61008771315
 03/24  19:00:00,144.483748873,28.487705773,15.1070139906,0.0,24.7345865669,47.5788473902,79.5487530525,74.5758690228,4.9528840297,0.02
 03/24  20:00:00,135.339306282,27.2998866838,13.9270555746,0.0,12.3672932834,38.6892022431,94.5009742754,91.5092438575,2.97173041782,0.02
 03/24  21:00:00,104.559195731,18.937146993,10.1463828466,0.0,12.3672932834,27.0668015668,73.776300194,70.7845697762,2.97173041782,0.02
 03/24  22:00:00,80.3563379468,17.6240121702,9.16528453864,0.0,4.12243109448,15.9888894789,74.1670907573,71.1753603395,2.97173041782,0.02
 03/24  23:00:00,94.5349278493,23.1098507484,10.9209547461,0.0,4.12243109448,15.9888894789,95.4561292369,92.4643988191,2.97173041782,0.02
 03/24  24:00:00,83.0168324221,17.9695595416,8.06544838967,0.00567717215005,4.12243109448,15.9888894789,78.2922770318,75.300546614,2.97173041782,0.02
 03/25  01:00:00,95.5216658884,22.8938836412,9.92856626519,0.103450848263,4.12243109448,15.9888894789,98.6910126418,95.699282224,2.97173041782,0.02
 03/25  02:00:00,83.2202755408,18.6606542844,7.59791403937,0.385088313813,4.12243109448,15.9888894789,80.3568242066,77.3650937887,2.97173041782,0.02
 03/25  03:00:00,96.2468590497,22.6347231127,9.14498836445,0.436128114181,4.12243109448,15.9888894789,101.301423561,98.309693143,2.97173041782,0.02
 03/25  04:00:00,107.765556255,26.8679524696,9.73887695896,0.450772467046,4.12243109448,16.0517297156,120.36683398,117.375103562,2.97173041782,0.02
 03/25  05:00:00,110.1008439,27.5158537909,9.80247312592,1.47387167904,4.12243109448,16.0517297156,121.988257867,118.996527449,2.97173041782,0.02
 03/25  06:00:00,138.218053227,29.0276235408,9.05893060433,5.2518058839,4.12243109448,39.6058045677,123.236654441,120.244924024,2.97173041782,0.02
 03/25  07:00:00,194.218653504,29.0743232673,11.8821251935,33.2226277109,12.3672932834,65.3531420225,182.763776988,177.790892958,4.9528840297,0.02
 03/25  08:00:00,188.321763138,29.0591715527,12.5319889789,28.8778617333,12.3672932834,68.2430321324,177.825811501,172.852927471,4.9528840297,0.02
 03/25  09:00:00,210.116394475,29.0896466268,12.8000135283,23.422744308,16.4897243779,93.1370602926,174.376123769,157.836652724,7.92461444751,8.61485659775
 03/25  10:00:00,206.958510286,29.0901643495,13.1004194029,22.3881530896,16.4897243779,93.1370602926,160.973475734,153.028861287,7.92461444751,0.02
 03/25  11:00:00,206.701663154,29.0885719873,14.0177593065,21.3273280495,16.4897243779,93.1370602926,155.583183215,147.638568768,7.92461444751,0.02
 03/25  12:00:00,197.097516417,29.0866680135,14.5030327567,20.4371574715,16.4897243779,83.9857416113,151.295657647,143.351043199,7.92461444751,0.02
 03/25  13:00:00,196.654628864,29.0848141995,14.7911039036,19.6391374409,16.4897243779,83.9857416113,157.551379651,141.013851436,7.92461444751,8.61291376746
 03/25  14:00:00,195.530234661,29.0831744322,15.6005561843,18.5283608968,16.4897243779,83.9857416113,144.493875632,136.549261185,7.92461444751,0.02
 03/25  15:00:00,157.785496861,29.0276235408,13.7727075771,0.171213724109,12.3672932834,70.6512738906,83.3100059435,78.3371219138,4.9528840297,0.02
 03/25  16:00:00,158.828094335,29.0276235408,14.4837217204,0.472175322269,12.3672932834,70.6512738906,78.3835859184,73.4107018887,4.9528840297,0.02
 03/25  17:00:00,148.019462086,29.0276235408,15.3354683988,0.686657606087,12.3672932834,58.1284167478,78.5415909793,73.5687069496,4.9528840297,0.02
 03/25  18:00:00,112.027100468,26.4360182553,15.326379725,0.0,12.3672932834,24.9413748627,98.2654639534,93.2925799237,4.9528840297,0.02
 03/25  19:00:00,115.342663407,27.2998866838,13.4505258185,0.305951257188,12.3672932834,24.9413748627,105.485461306,100.512577276,4.9528840297,0.02
 03/25  20:00:00,104.389439151,26.8679524696,11.9711997439,0.393347307776,4.12243109448,16.0517297156,115.435345813,112.443615395,2.97173041782,0.02
 03/25  21:00:00,88.7528925372,21.1488146042,9.50124612472,0.0,4.12243109448,15.9888894789,98.0137036068,95.021973189,2.97173041782,0.02
 03/25  22:00:00,81.9927228862,18.4878805987,7.63911492845,1.94429745388,4.12243109448,15.9888894789,84.3832578278,81.39152741,2.97173041782,0.02
 03/25  23:00:00,96.464747413,23.7577520697,9.13584434039,5.0870971896,4.12243109448,15.9888894789,105.425284409,102.433553991,2.97173041782,0.02
 03/25  24:00:00,86.8418884421,19.7836832414,6.7067705915,8.04730222913,4.12243109448,15.9888894789,85.029436796,82.0377063781,2.97173041782,0.02
 03/26  01:00:00,94.542714292,23.7577520697,8.54940417962,8.1914784666,2.06121554724,15.9888894789,116.596191968,105.022542572,2.97173041782,8.60191897786
 03/26  02:00:00,87.7393363985,19.7836832414,6.49095390699,12.0383964765,2.06121554724,15.9888894789,87.8179586313,84.8262282134,2.97173041782,0.02
 03/26  03:00:00,95.6742828249,23.7577520697,8.02249258633,10.8415445674,2.06121554724,15.9888894789,110.3998991,107.408168682,2.97173041782,0.02
 03/26  04:00:00,90.0436539308,19.7836832414,6.06061894626,15.2842616442,2.06121554724,15.9888894789,89.4085454654,86.4168150476,2.97173041782,0.02
 03/26  05:00:00,99.0402895107,23.7577520697,7.24866143892,13.2288930178,2.06121554724,15.9888894789,112.026628595,109.034898177,2.97173041782,0.02
 03/26  06:00:00,93.5656213814,19.7836832414,5.70272584814,18.0855045527,2.06121554724,15.9888894789,90.5170611334,87.5253307156,2.97173041782,0.02
 03/26  07:00:00,92.4620870774,23.7577520697,7.49821735506,14.959410606,2.06121554724,15.9888894789,113.172373453,110.180643035,2.97173041782,0.02
 03/26  08:00:00,103.860033721,19.7836832414,6.93935746917,16.2715313417,4.12243109448,41.7362269337,88.5201689214,83.5472848917,4.9528840297,0.02
 03/26  09:00:00,111.133385065,23.7577520697,10.1764941008,11.8282924612,4.12243109448,41.7362269337,107.001350777,102.028466747,4.9528840297,0.02
 03/26  10:00:00,104.230057656,19.7836832414,8.76064112125,13.585471472,4.12243109448,41.7362269337,85.7489347799,80.7760507502,4.9528840297,0.02
 03/26  11:00:00,113.433319927,23.7577520697,12.0118138825,10.2710934632,4.12243109448,41.7362269337,105.233788977,100.260904948,4.9528840297,0.02
 03/26  12:00:00,105.396495317,19.7836832414,10.030749197,11.7793681174,4.12243109448,41.7362269337,84.8732071201,79.9003230904,4.9528840297,0.02
 03/26  13:00:00,115.890720434,23.7577520697,13.3785694984,7.99868353343,4.12243109448,41.7362269337,102.909599104,97.9367150741,4.9528840297,0.02
 03/26  14:00:00,106.188260202,19.7836832414,10.9059415681,8.81720994738,4.12243109448,41.7362269337,82.8324335847,77.859549555,4.9528840297,0.02
 03/26  15:00:00,119.023625684,23.7577520697,13.7556376944,6.64299837361,4.12243109448,41.7362269337,101.79841492,96.8255308899,4.9528840297,0.02
 03/26  16:00:00,85.9213841342,19.0062016558,10.5322544301,4.33675988847,4.12243109448,24.8785346261,82.5183590448,77.5454750151,4.9528840297,0.02
 03/26  17:00:00,91.8506771648,23.8441389126,12.610464287,8.63084737513,2.06121554724,15.9888894789,106.381876263,103.390145845,2.97173041782,0.02
 03/26  18:00:00,74.4888696419,18.8118312594,9.69666537731,6.21662545708,2.06121554724,15.9888894789,88.543880144,85.5521497261,2.97173041782,0.02
 03/26  19:00:00,94.9345880942,23.7577520697,11.9505576929,9.84989139456,2.06121554724,15.9888894789,110.896675421,107.904945003,2.97173041782,0.02
 03/26  20:00:00,90.4162539317,19.3517490272,9.25621707401,10.8883258624,2.06121554724,15.9888894789,90.0675973941,87.0758669763,2.97173041782,0.02
 03/26  21:00:00,102.145488896,24.189686284,10.6386437288,15.1051542799,2.06121554724,15.9888894789,113.002068279,110.010337861,2.97173041782,0.02
 03/26  22:00:00,86.4619401404,19.3517490272,7.58291707198,13.1722093001,2.06121554724,15.9888894789,91.9161309912,88.9244005734,2.97173041782,0.02
 03/26  23:00:00,98.9590215621,24.189686284,9.10781246704,17.959764247,2.06121554724,15.9888894789,115.004355434,112.012625016,2.97173041782,0.02
 03/26  24:00:00,85.480691744,19.3517490272,7.22841558669,15.1202528872,2.06121554724,15.9888894789,93.1170321998,90.125301782,2.97173041782,0.02
 03/27  01:00:00,101.239937413,24.189686284,9.09996496024,19.2419863879,4.12243109448,15.9888894789,115.029262274,112.037531857,2.97173041782,0.02
 03/27  02:00:00,87.9728273202,19.3517490272,7.23048186359,15.7270289669,4.12243109448,15.9888894789,92.6749970759,89.6832666581,2.97173041782,0.02
 03/27  03:00:00,102.536322841,24.189686284,9.31356276371,20.4080341698,4.12243109448,15.9888894789,115.040524569,112.048794151,2.97173041782,0.02
 03/27  04:00:00,119.899721913,28.1637551123,11.4853552802,12.6645817182,12.3672932834,24.9413748627,136.730092832,125.903007923,4.9528840297,5.87420087887
 03/27  05:00:00,167.785736038,28.5958271199,15.1967589982,57.662734954,12.3672932834,24.9413748627,201.891074178,194.192011099,4.9528840297,2.74617904929
 03/27  06:00:00,212.371108007,29.0280365901,15.5182074864,45.594200071,24.7345865669,70.7195625826,173.318168109,163.392400049,9.90576805939,0.02
 03/27  07:00:00,220.646054155,29.0396712167,15.5234490111,32.0384234905,37.1018798503,92.3937384068,152.385613884,142.459845825,9.90576805939,0.02
 03/27  08:00:00,221.394674571,29.0519600622,15.8054436764,27.3572728468,37.1018798503,104.434947198,144.426332314,134.500564255,9.90576805939,0.02
 03/27  09:00:00,230.943293678,29.0634187519,15.9982858766,24.1507502114,37.1018798503,116.476155989,147.730344306,129.191548325,9.90576805939,8.63302792097
 03/27  10:00:00,227.76598514,29.0718748658,16.6088885262,21.1659478863,37.1018798503,116.476155989,133.693741596,123.767973537,9.90576805939,0.02
 03/27  11:00:00,226.0634706,29.0788480094,17.3739282739,18.4257722307,37.1018798503,116.476155989,135.953298575,117.407036597,9.90576805939,8.64049391817
 03/27  12:00:00,214.440475746,29.0851746451,17.6088761214,16.3916140878,37.1018798503,104.434947198,123.563193271,113.637425212,9.90576805939,0.02
 03/27  13:00:00,222.574101117,29.0950475343,18.5253194624,14.4198225553,37.1018798503,116.476155989,129.661532686,111.11513292,9.90576805939,8.64063170652
 03/27  14:00:00,221.34760411,29.1081233887,19.1900047025,12.592258846,37.1018798503,116.476155989,118.766622445,108.840854385,9.90576805939,0.02
 03/27  15:00:00,221.232160317,29.1205383748,19.460102775,11.1303157941,37.1018798503,116.476155989,125.444499247,106.902012412,9.90576805939,8.63671877521
 03/27  16:00:00,221.265010692,29.1393621664,19.6543253701,9.98504958683,37.1018798503,116.476155989,115.305813523,105.380045464,9.90576805939,0.02
 03/27  17:00:00,221.115754839,29.1627878122,19.0600026465,9.33696947992,37.1018798503,116.476155989,122.963919477,104.437226791,9.90576805939,8.62092462731
 03/27  18:00:00,127.450493726,26.4360182553,15.1790082936,0.0,24.7345865669,47.5788473902,86.1876662369,81.2147822072,4.9528840297,0.02
 03/27  19:00:00,133.451512296,27.9477880052,14.5530443053,0.0102412503228,24.7345865669,47.5788473902,91.1684498683,86.1955658386,4.9528840297,0.02
 03/27  20:00:00,121.73403491,27.2998866838,14.2081667101,0.104917083079,12.3672932834,38.6892022431,104.440990442,101.449260024,2.97173041782,0.02
 03/27  21:00:00,98.6961753265,20.2676139957,11.5863289917,0.0,12.3672932834,27.0668015668,87.2092059681,84.2174755503,2.97173041782,0.02
 03/27  22:00:00,73.5973324115,17.6240121702,9.9978925994,0.0,4.12243109448,15.9888894789,79.1721420592,76.1804116414,2.97173041782,0.02
 03/27  23:00:00,83.4678702014,22.0300152128,12.4510767988,0.0,4.12243109448,15.9888894789,101.128150388,98.1364199702,2.97173041782,0.02
 03/27  24:00:00,73.7728188265,17.6240121702,9.69114538553,0.0,4.12243109448,15.9888894789,82.3816527524,79.3899223346,2.97173041782,0.02
 03/28  01:00:00,87.9618497385,23.2394310126,11.8713759368,2.34523783019,4.12243109448,15.9888894789,103.161209039,100.169478621,2.97173041782,0.02
 03/28  02:00:00,72.9329858608,17.6240121702,9.12240800164,0.0,4.12243109448,15.9888894789,83.0192322781,80.0275018602,2.97173041782,0.02
 03/28  03:00:00,91.093510901,23.8657356233,11.6754473604,5.56237739449,4.12243109448,15.9888894789,105.592402685,102.600672267,2.97173041782,0.02
 03/28  04:00:00,113.696192642,28.1637551123,12.7165561269,4.62062712165,12.3672932834,24.9413748627,118.484852302,113.511968273,4.9528840297,0.02
 03/28  05:00:00,141.603543541,28.1980093611,15.737099551,28.9922395322,12.3672932834,24.9413748627,196.047947479,182.49314861,4.9528840297,8.60191483934
 03/28  06:00:00,196.109616294,29.1140000935,15.9948105773,27.1897200028,24.7345865669,70.7195625826,157.72391672,147.79814866,9.90576805939,0.02
 03/28  07:00:00,209.209504216,29.1664062738,15.7188230591,19.2247852891,37.1018798503,92.3937384068,138.202128296,128.276360237,9.90576805939,0.02
 03/28  08:00:00,212.524161187,29.188733608,16.4108282939,15.9289980259,37.1018798503,104.434947198,128.988115746,119.062347686,9.90576805939,0.02
 03/28  09:00:00,221.864345712,29.2146093119,17.370186594,13.0065730025,37.1018798503,116.476155989,131.102511386,112.563815139,9.90576805939,8.63292818789
 03/28  10:00:00,219.197194286,29.2566009424,18.5310994137,9.65045006139,37.1018798503,116.476155989,118.581749828,108.655981768,9.90576805939,0.02
 03/28  11:00:00,218.484270841,29.3297780436,20.0513439339,6.68975210122,37.1018798503,116.476155989,122.870402334,104.324150803,9.90576805939,8.64048347148
 03/28  12:00:00,211.131761665,29.3937520914,21.2444335907,5.52583936794,37.1018798503,104.434947198,111.374532822,101.448764762,9.90576805939,0.02
 03/28  13:00:00,223.686683747,29.4944643423,22.243572877,4.22747428819,37.1018798503,116.476155989,117.359755675,98.8134107205,9.90576805939,8.64057689496
 03/28  14:00:00,225.217985253,29.6460308154,22.3928806998,3.07192955809,37.1018798503,116.476155989,105.946067748,96.0202996881,9.90576805939,0.02
 03/28  15:00:00,227.070449264,29.6319080833,22.4661907989,2.56890723377,37.1018798503,116.476155989,114.226483469,95.6841240373,9.90576805939,8.63659137219
 03/28  16:00:00,222.499718022,29.6468272505,22.3956683112,2.25514119049,37.1018798503,116.476155989,105.564367685,95.6385996256,9.90576805939,0.02
 03/28  17:00:00,219.311222405,29.6294573475,21.6243238585,2.32381451853,37.1018798503,116.476155989,114.704509395,96.1778443687,9.90576805939,8.62089696702
 03/28  18:00:00,130.154460912,27.731820898,16.9581061345,0.0,24.7345865669,47.5788473902,79.4276756475,74.4547916178,4.9528840297,0.02
 03/28  19:00:00,132.781083353,28.1637551123,15.3994131632,0.0,24.7345865669,47.5788473902,85.7229656941,80.7500816644,4.9528840297,0.02
 03/28  20:00:00,121.577611581,26.8679524696,15.1044363538,0.0,12.3672932834,38.6892022431,99.4990552982,96.5073248804,2.97173041782,0.02
 03/28  21:00:00,94.9061644163,19.5850483143,11.0843593568,0.00560191632589,12.3672932834,27.0668015668,77.7997238515,74.8079934337,2.97173041782,0.02
 03/28  22:00:00,71.7745117752,17.6240121702,9.63586701487,0.0,4.12243109448,15.9888894789,76.3647749457,73.3730445279,2.97173041782,0.02
 03/28  23:00:00,83.2677982027,23.1098507484,11.5686139783,0.228539285024,4.12243109448,15.9888894789,98.3321547587,95.3404243409,2.97173041782,0.02
 03/28  24:00:00,71.8135060764,17.7967858559,8.73575154102,0.0168848265553,4.12243109448,15.9888894789,80.0559834119,77.0642529941,2.97173041782,0.02
 03/29  01:00:00,81.8238818474,22.8938836412,10.8055848356,0.645545122617,4.12243109448,15.9888894789,101.45677456,98.4650441418,2.97173041782,0.02
 03/29  02:00:00,74.2590053011,18.8334279701,8.5334887171,1.51954357452,4.12243109448,15.9888894789,82.6519670601,79.6602366423,2.97173041782,0.02
 03/29  03:00:00,81.9387946422,22.461949427,10.7294817978,0.680518295567,4.12243109448,15.9888894789,103.691871954,100.700141536,2.97173041782,0.02
 03/29  04:00:00,108.218826773,28.4517112551,12.2637159117,2.76544652163,12.3672932834,24.9413748627,116.612104128,111.639220099,4.9528840297,0.02
 03/29  05:00:00,129.567431421,28.2154060835,15.7269427784,22.7398068587,12.3672932834,24.9413748627,185.141847401,180.168963371,4.9528840297,0.02
 03/29  06:00:00,186.350825074,29.141616317,15.9799494412,21.3555819838,24.7345865669,70.7195625826,163.331151195,144.823467609,9.90576805939,8.60191552645
 03/29  07:00:00,202.836446486,29.2513212237,15.7211772208,15.4840400898,37.1018798503,92.3937384068,134.7021673,124.776399241,9.90576805939,0.02
 03/29  08:00:00,206.735407951,29.3195224875,16.1339542797,14.0019404702,37.1018798503,104.434947198,127.336339692,117.410571633,9.90576805939,0.02
 03/29  09:00:00,218.87111789,29.3646312673,16.8429884594,12.6714478494,37.1018798503,116.476155989,131.963737023,113.42510744,9.90576805939,8.63286152337
 03/29  10:00:00,218.461917852,29.3982526161,17.044270508,11.4650412286,37.1018798503,116.476155989,120.733656792,110.807888733,9.90576805939,0.02
 03/29  11:00:00,218.583663229,29.4296947039,17.3735983711,10.1796767683,37.1018798503,116.476155989,126.942720569,108.396614274,9.90576805939,8.64033823547
 03/29  12:00:00,209.671386658,29.4649374372,17.8856372107,8.66876810359,37.1018798503,104.434947198,115.730367691,105.804599632,9.90576805939,0.02
 03/29  13:00:00,221.005491231,29.5073626255,18.0808805143,7.60772971183,37.1018798503,116.476155989,122.253262314,103.708567575,9.90576805939,8.63892668002
 03/29  14:00:00,222.580461915,29.5662689777,19.0036375548,5.90487282494,37.1018798503,116.476155989,110.627004253,100.701236194,9.90576805939,0.02
 03/29  15:00:00,226.612547162,29.611117353,19.6603729839,4.78604471614,37.1018798503,116.476155989,116.556055461,98.013739631,9.90576805939,8.636547771
 03/29  16:00:00,227.983483209,29.6456436449,19.6691873747,3.90063773712,37.1018798503,116.476155989,106.152951412,96.2271833529,9.90576805939,0.02
 03/29  17:00:00,226.50035695,29.6640395448,19.3932448903,3.28356340977,37.1018798503,116.476155989,113.957992647,95.431293793,9.90576805939,8.62093079471
 03/29  18:00:00,135.072688363,27.731820898,15.4495194456,0.0,24.7345865669,47.5788473902,78.8959226354,73.9230386057,4.9528840297,0.02
 03/29  19:00:00,135.618369063,28.1637551123,13.6696658592,0.0,24.7345865669,47.5788473902,85.7197421409,80.7468581112,4.9528840297,0.02
 03/29  20:00:00,120.901520559,26.8679524696,12.5739014281,0.0,12.3672932834,38.6892022431,100.084055382,97.0923249643,2.97173041782,0.02
 03/29  21:00:00,98.8980895492,21.4770297956,9.93575794568,0.0624347474987,12.3672932834,27.0668015668,85.0834349033,82.0917044855,2.97173041782,0.02
 03/29  22:00:00,72.9010554241,17.6240121702,8.25040550855,0.0,4.12243109448,15.9888894789,77.4810799932,74.4893495754,2.97173041782,0.02
 03/29  23:00:00,86.1938619209,23.1530441698,10.4807769601,0.805018062226,4.12243109448,15.9888894789,99.0027768745,96.0110464567,2.97173041782,0.02
 03/29  24:00:00,75.7003602473,18.2719134916,8.26294886234,0.790287486208,4.12243109448,15.9888894789,81.0816294816,78.0898990638,2.97173041782,0.02
 03/30  01:00:00,86.233041005,22.461949427,10.0723574618,0.699179822014,4.12243109448,15.9888894789,101.509221954,98.5174915362,2.97173041782,0.02
 03/30  02:00:00,79.9612220875,19.2653621843,7.60054100199,3.51393016235,4.12243109448,15.9888894789,82.9791853417,79.9874549239,2.97173041782,0.02
 03/30  03:00:00,94.4519939451,24.189686284,9.10395303328,6.55517250575,4.12243109448,15.9888894789,103.982235862,100.990505444,2.97173041782,0.02
 03/30  04:00:00,116.92882746,28.1637551123,9.73163285233,4.45501925852,12.3672932834,24.9413748627,117.609980286,112.637096256,4.9528840297,0.02
 03/30  05:00:00,150.70761773,28.64093905,13.337344852,34.0938904167,12.3672932834,24.9413748627,185.485476499,180.51259247,4.9528840297,0.02
 03/30  06:00:00,199.549507978,29.1257700351,13.8792207869,25.0804281907,24.7345865669,70.7195625826,171.345479846,152.837834416,9.90576805939,8.60187737024
 03/30  07:00:00,214.906199708,29.2255593802,14.2361434431,18.3459903576,37.1018798503,92.3937384068,141.369046699,131.44327864,9.90576805939,0.02
 03/30  08:00:00,216.574119508,29.2833761709,14.4869218576,16.436754314,37.1018798503,104.434947198,133.459089737,123.533321677,9.90576805939,0.02
 03/30  09:00:00,225.653380558,29.3323707685,14.7684150664,15.0740740166,37.1018798503,116.476155989,137.273547527,118.735020377,9.90576805939,8.6327590904
 03/30  10:00:00,225.164768073,29.3727530609,15.303916602,13.4786304095,37.1018798503,116.476155989,123.01994308,113.09417502,9.90576805939,0.02
 03/30  11:00:00,227.642522266,29.4260632028,16.7555729144,10.8053981107,37.1018798503,116.476155989,125.774675605,107.22863566,9.90576805939,8.64027188511
 03/30  12:00:00,218.235243121,29.4802930816,17.2947151568,8.43515135044,37.1018798503,104.434947198,113.216436763,103.290668704,9.90576805939,0.02
 03/30  13:00:00,228.292774279,29.5028002789,17.0583868413,7.65818471334,37.1018798503,116.476155989,120.692121212,102.146112004,9.90576805939,8.64024114774
 03/30  14:00:00,227.807969436,29.5416567412,17.3922484548,6.63509729114,37.1018798503,116.476155989,110.939982446,101.014214387,9.90576805939,0.02
 03/30  15:00:00,226.175184946,29.5825614308,18.2274299818,5.62987053506,37.1018798503,116.476155989,118.32293559,99.7806971177,9.90576805939,8.6364704128
 03/30  16:00:00,225.497438069,29.6166094383,18.652063959,4.61481608403,37.1018798503,116.476155989,107.792841236,97.8670731762,9.90576805939,0.02
 03/30  17:00:00,230.152911309,29.6270478869,18.6484414582,4.45481613677,37.1018798503,116.476155989,115.515074867,96.9899168289,9.90576805939,8.61938997829
 03/30  18:00:00,145.855176281,27.731820898,15.5560095869,0.0,24.7345865669,47.5788473902,79.1755131906,74.2026291609,4.9528840297,0.02
 03/30  19:00:00,150.356782065,28.1637551123,14.5768051136,0.0,24.7345865669,47.5788473902,85.2569229757,80.284038946,4.9528840297,0.02
 03/30  20:00:00,136.189989282,26.8679524696,13.7010370628,0.0,12.3672932834,38.6892022431,99.3449705506,96.3532401328,2.97173041782,0.02
 03/30  21:00:00,109.043244465,21.5634166385,10.3390648908,0.15369863239,12.3672932834,27.0668015668,83.0502295255,80.0584991077,2.97173041782,0.02
 03/30  22:00:00,81.4203862479,17.6240121702,8.40211861879,0.0,4.12243109448,15.9888894789,76.7864546817,73.7947242638,2.97173041782,0.02
 03/30  23:00:00,95.3903539794,23.1098507484,9.95097115463,1.19087080661,4.12243109448,15.9888894789,98.574204818,95.5824744002,2.97173041782,0.02
 03/30  24:00:00,79.7724667986,17.6240121702,7.48717527016,0.0,4.12243109448,15.9888894789,80.3394821043,77.3477516865,2.97173041782,0.02
 03/31  01:00:00,95.9418137281,23.4553981198,9.51325159769,2.72035057992,4.12243109448,15.9888894789,102.027065251,99.0353348333,2.97173041782,0.02
 03/31  02:00:00,90.0261139785,19.7836832414,7.40293158487,6.14989352684,4.12243109448,15.9888894789,82.1781509497,79.1864205318,2.97173041782,0.02
 03/31  03:00:00,103.269926739,23.7577520697,9.04763124057,6.38126668217,4.12243109448,15.9888894789,102.844748464,99.8530180457,2.97173041782,0.02
 03/31  04:00:00,130.904021036,28.5956893265,9.44025533392,6.95298160169,12.3672932834,24.9413748627,116.69808011,111.725196081,4.9528840297,0.02
 03/31  05:00:00,155.554299437,28.2026352055,12.1727064616,29.2717292797,12.3672932834,24.9413748627,185.22657591,180.25369188,4.9528840297,0.02
 03/31  06:00:00,212.478103582,29.1231094122,12.5433054979,28.2203310587,24.7345865669,70.7195625826,167.011924298,157.086156238,9.90576805939,0.02
 03/31  07:00:00,227.516469549,29.2171464666,13.4459768511,20.5662489128,37.1018798503,92.3937384068,152.626211675,134.112665645,9.90576805939,8.60777797058
 03/31  08:00:00,229.351671805,29.2654977929,15.1529419521,16.2836707697,37.1018798503,104.434947198,129.424575009,119.49880695,9.90576805939,0.02
 03/31  09:00:00,238.442386057,29.3114692152,16.9590846836,12.4811175907,37.1018798503,116.476155989,119.364638444,109.438870385,9.90576805939,0.02
 03/31  10:00:00,236.062926185,29.3775226264,18.223858032,9.13470152948,37.1018798503,116.476155989,124.069797957,105.525631368,9.90576805939,8.63839852931
 03/31  11:00:00,236.045466532,29.4661593282,19.5613637907,6.66587221054,37.1018798503,116.476155989,119.714631669,101.168687305,9.90576805939,8.64017630402
 03/31  12:00:00,225.231345778,29.5932001983,20.7975205577,5.65518472541,37.1018798503,104.434947198,107.457211429,97.5314433692,9.90576805939,0.02
 03/31  13:00:00,234.962180989,29.7816496904,21.479802129,4.37634553903,37.1018798503,116.476155989,113.27035154,94.7244798671,9.90576805939,8.64010361355
 03/31  14:00:00,234.899200913,29.960744047,22.2471373832,3.0140948564,37.1018798503,116.476155989,102.562977014,92.6372089541,9.90576805939,0.02
 03/31  15:00:00,233.789735699,30.1161261589,22.9684787785,1.70523463418,37.1018798503,116.476155989,109.28141415,90.7401835243,9.90576805939,8.63546256664
 03/31  16:00:00,234.955496741,30.1518051461,23.1940462256,1.25815317848,37.1018798503,116.476155989,99.5827392865,89.6569712271,9.90576805939,0.02
 03/31  17:00:00,235.963203159,30.1126098995,23.1944317145,1.10599979989,37.1018798503,116.476155989,107.946927752,89.4203338408,9.90576805939,8.62082585217
 03/31  18:00:00,150.833295799,27.6238373445,20.239109028,0.0,24.7345865669,47.5788473902,72.6699854301,67.6971014005,4.9528840297,0.02
 03/31  19:00:00,153.588908037,28.3797222194,19.2823107221,0.0,24.7345865669,47.5788473902,79.5113999104,74.5385158807,4.9528840297,0.02
 03/31  20:00:00,140.239612888,26.4360182553,17.8619721516,0.0,12.3672932834,38.6892022431,94.6191599879,91.6274295701,2.97173041782,0.02
 03/31  21:00:00,101.605838206,17.1574135959,11.5052728858,0.0,12.3672932834,27.0668015668,67.3103312439,64.3186008261,2.97173041782,0.02
 03/31  22:00:00,100.601228988,22.0300152128,14.1719657251,0.0,4.12243109448,15.9888894789,91.8121857763,88.8204553585,2.97173041782,0.02
 03/31  23:00:00,89.4793395663,18.7038477058,10.8273671339,0.0,4.12243109448,15.9888894789,76.3483862549,73.3566558371,2.97173041782,0.02
 03/31  24:00:00,98.892272137,22.0300152128,12.392435266,0.0,4.12243109448,15.9888894789,97.3934863521,94.4017559343,2.97173041782,0.02
 04/01  01:00:00,89.9087355744,18.8334279701,9.22454851863,0.199390698325,4.12243109448,15.9888894789,79.2685864743,76.2768560564,2.97173041782,0.02
 04/01  02:00:00,104.379919362,23.0666573269,10.2939575548,0.663836174998,4.12243109448,15.9888894789,99.7910111457,96.7992807278,2.97173041782,0.02
 04/01  03:00:00,87.5295483126,17.7103990131,7.61893634916,0.0290160218455,4.12243109448,15.9888894789,81.6489634613,78.6572330435,2.97173041782,0.02
 04/01  04:00:00,114.47156947,27.2998866838,9.64084837414,1.22424104795,4.12243109448,16.0517297156,121.099056715,118.107326297,2.97173041782,0.02
 04/01  05:00:00,118.921507026,28.3797222194,8.47743720671,4.54252010335,4.12243109448,16.0517297156,122.418384867,119.426654449,2.97173041782,0.02
 04/01  06:00:00,146.844379696,29.0276235408,8.64053383988,8.60689579581,4.12243109448,39.6058045677,126.5888748,123.597144382,2.97173041782,0.02
 04/01  07:00:00,205.10349685,29.0629753248,13.18805191,39.3695009951,12.3672932834,65.3531420225,178.483904849,173.511020819,4.9528840297,0.02
 04/01  08:00:00,195.341562526,29.0532396517,15.0368894646,31.3319837113,12.3672932834,68.2430321324,175.723365693,162.159739049,4.9528840297,8.61074261465
 04/01  09:00:00,218.449406822,29.0820833277,17.4842053912,22.9345989297,16.4897243779,93.1370602926,146.504254846,138.559640398,7.92461444751,0.02
 04/01  10:00:00,217.848112966,29.084321308,19.7235876145,18.8475368962,16.4897243779,93.1370602926,138.189879845,130.245265398,7.92461444751,0.02
 04/01  11:00:00,215.511121954,29.0837154289,21.540415041,15.0387414094,16.4897243779,93.1370602926,133.832298625,125.887684178,7.92461444751,0.02
 04/01  12:00:00,206.878392405,29.0838301246,23.4081794625,12.2059837278,16.4897243779,83.9857416113,130.338942567,122.39432812,7.92461444751,0.02
 04/01  13:00:00,206.688578398,29.1142065727,25.986722958,9.71525883878,16.4897243779,83.9857416113,135.35055286,118.813225393,7.92461444751,8.61271301897
 04/01  14:00:00,206.139927866,29.1894014929,29.1647699293,7.77011738244,16.4897243779,83.9857416113,124.337768672,116.393154225,7.92461444751,0.02
 04/01  15:00:00,179.36316884,29.0276235408,27.0346782152,0.0,12.3672932834,70.6512738906,65.1443719449,60.1714879152,4.9528840297,0.02
 04/01  16:00:00,175.266014118,29.0276235408,25.332989701,0.0,12.3672932834,70.6512738906,64.1443471185,59.1714630888,4.9528840297,0.02
 04/01  17:00:00,158.98553639,29.0276235408,24.3063437402,0.0,12.3672932834,58.1284167478,67.9822997888,63.0094157592,4.9528840297,0.02
 04/01  18:00:00,123.571417046,27.4438647552,22.5608831574,0.0,12.3672932834,24.9413748627,89.97976966,85.0068856303,4.9528840297,0.02
 04/01  19:00:00,125.205066055,26.4360182553,20.661478864,0.0,12.3672932834,24.9413748627,97.7973014402,92.8244174105,4.9528840297,0.02
 04/01  20:00:00,120.18363712,26.4360182553,18.6525055887,0.0,4.12243109448,16.0517297156,108.487265619,105.495535201,2.97173041782,0.02
 04/01  21:00:00,101.293183815,20.2676139957,13.9283771545,0.0,4.12243109448,15.9888894789,91.1264969607,88.1347665428,2.97173041782,0.02
 04/01  22:00:00,91.4948131396,17.6240121702,11.3764454824,0.0,4.12243109448,15.9888894789,80.5985169575,77.6067865397,2.97173041782,0.02
 04/01  23:00:00,103.582588001,22.461949427,13.5651941698,0.0236428159287,4.12243109448,15.9888894789,110.612851184,99.0392098111,2.97173041782,8.60191095537
 04/01  24:00:00,88.782745429,18.4878805987,10.0303518818,0.10424969865,4.12243109448,15.9888894789,82.3360892275,79.3443588096,2.97173041782,0.02
 04/02  01:00:00,98.4318268946,22.0300152128,12.3414113376,0.0,2.06121554724,15.9888894789,105.595506757,102.603776339,2.97173041782,0.02
 04/02  02:00:00,83.7196772488,18.7470411272,9.33807714754,0.562922233801,2.06121554724,15.9888894789,85.7790746371,82.7873442193,2.97173041782,0.02
 04/02  03:00:00,91.5763152625,22.0300152128,10.9441607299,0.0,2.06121554724,15.9888894789,108.174457876,105.182727459,2.97173041782,0.02
 04/02  04:00:00,81.4165394129,18.9198148129,8.32396826873,2.02971500761,2.06121554724,15.9888894789,87.7636084064,84.7718779886,2.97173041782,0.02
 04/02  05:00:00,97.9486417139,23.3258178555,11.479248435,3.15234168711,2.06121554724,15.9888894789,109.745549194,106.753818776,2.97173041782,0.02
 04/02  06:00:00,88.4591837812,19.3517490272,9.25312907705,5.33675716384,2.06121554724,15.9888894789,88.2703594566,85.2786290388,2.97173041782,0.02
 04/02  07:00:00,90.0519249191,24.189686284,11.2319350409,8.012123665,2.06121554724,15.9888894789,109.855711336,106.863980918,2.97173041782,0.02
 04/02  08:00:00,94.2127527722,17.6240121702,10.7298002693,0.0,4.12243109448,41.7362269337,85.6409491979,80.6680651682,4.9528840297,0.02
 04/02  09:00:00,113.367359241,23.1530441698,16.6765573871,1.78407727508,4.12243109448,41.7362269337,102.344655499,97.3717714689,4.9528840297,0.02
 04/02  10:00:00,104.017500194,19.3517490272,15.7840888568,1.84062608638,4.12243109448,41.7362269337,80.9705322413,75.9976482116,4.9528840297,0.02
 04/02  11:00:00,121.549018267,23.6713652269,23.1700122005,1.23089081687,4.12243109448,41.7362269337,97.3832135782,92.4103295485,4.9528840297,0.02
 04/02  12:00:00,109.322047912,19.3517490272,22.8890573214,0.81141038175,4.12243109448,41.7362269337,77.783316326,72.8104322963,4.9528840297,0.02
 04/02  13:00:00,127.349393963,23.1098507484,30.7889177854,0.16317363188,4.12243109448,41.7362269337,94.3077781477,89.334894118,4.9528840297,0.02
 04/02  14:00:00,114.057525464,18.9198148129,26.5994037363,0.112187546554,4.12243109448,41.7362269337,75.8438211611,70.8709371314,4.9528840297,0.02
 04/02  15:00:00,133.247316878,23.7577520697,34.1579628889,0.0739551548627,4.12243109448,41.7362269337,94.0522393937,89.079355364,4.9528840297,0.02
 04/02  16:00:00,97.6118120835,19.3517490272,28.3837431755,0.0333962846525,4.12243109448,24.8785346261,76.218318736,71.2454347063,4.9528840297,0.02
 04/02  17:00:00,85.866415517,19.8183476015,25.5240528923,0.00815376473895,2.06121554724,15.9888894789,85.0743461782,82.0826157604,2.97173041782,0.02
 04/02  18:00:00,68.7030447796,14.9804103447,18.0013021724,0.0,2.06121554724,15.9888894789,69.8411627105,66.8494322926,2.97173041782,0.02
 04/02  19:00:00,71.3668586972,15.5073289775,18.9987399968,0.0,2.06121554724,15.9888894789,69.0624788858,66.070748468,2.97173041782,0.02
 04/02  20:00:00,71.904578039,13.6499433419,12.584879643,0.0521585536056,2.06121554724,15.9888894789,63.0564746473,60.0647442295,2.97173041782,0.02
 04/02  21:00:00,95.7923628022,22.8938836412,18.1567833503,0.0549085310642,2.06121554724,15.9888894789,106.930756236,103.939025818,2.97173041782,0.02
 04/02  22:00:00,82.9902990325,18.9198148129,14.2587083039,0.26103317486,2.06121554724,15.9888894789,86.726210577,83.7344801592,2.97173041782,0.02
 04/02  23:00:00,89.4219596263,22.0300152128,16.5317738108,0.0,2.06121554724,15.9888894789,108.975413204,105.983682786,2.97173041782,0.02
 04/02  24:00:00,77.1442787422,18.8334279701,12.0911784295,0.585482164324,2.06121554724,15.9888894789,88.6398297585,85.6480993407,2.97173041782,0.02
 04/03  01:00:00,89.9516995015,23.2394310126,14.8219548941,1.02441747779,4.12243109448,15.9888894789,110.476904304,107.485173886,2.97173041782,0.02
 04/03  02:00:00,82.0168521813,18.4014937558,12.2086063134,0.919935123362,4.12243109448,15.9888894789,96.6838326973,85.1114590422,2.97173041782,8.60064323733
 04/03  03:00:00,94.4002894317,22.461949427,15.0693238875,0.805810285341,4.12243109448,15.9888894789,109.839905015,106.848174597,2.97173041782,0.02
 04/03  04:00:00,126.030784259,28.3653244123,17.87101441,2.3698670029,12.3672932834,24.9413748627,124.557632035,119.584748006,4.9528840297,0.02
 04/03  05:00:00,153.705443239,28.1910296702,21.6730265103,28.2713846562,12.3672932834,24.9413748627,192.548839969,187.57595594,4.9528840297,0.02
 04/03  06:00:00,203.99391533,29.1144645737,22.2892282418,23.5419506065,24.7345865669,70.7195625826,157.94898443,148.023216371,9.90576805939,0.02
 04/03  07:00:00,214.196421343,29.1466804889,22.81321304,15.2564175908,37.1018798503,92.3937384068,137.043858394,127.118090335,9.90576805939,0.02
 04/03  08:00:00,220.65308841,29.1697611009,24.5224292311,12.3786588365,37.1018798503,104.434947198,130.034470223,120.108702163,9.90576805939,0.02
 04/03  09:00:00,232.130464023,29.1989317886,26.7413960603,10.330258654,37.1018798503,116.476155989,134.398571501,115.86028769,9.90576805939,8.63251575205
 04/03  10:00:00,227.03510047,29.2325984303,27.8364089299,8.64894056926,37.1018798503,116.476155989,122.679671404,112.753903345,9.90576805939,0.02
 04/03  11:00:00,220.77853464,29.2813651805,29.5662166511,7.07631617323,37.1018798503,116.476155989,128.902858503,110.357060622,9.90576805939,8.64002982128
 04/03  12:00:00,211.11695727,29.3507503533,33.9961130497,5.45632265106,37.1018798503,104.434947198,117.555613842,107.629845783,9.90576805939,0.02
 04/03  13:00:00,225.698633008,29.4343654253,37.891301112,4.01736688777,37.1018798503,116.476155989,122.597100035,104.051286359,9.90576805939,8.640045617
 04/03  14:00:00,226.038382282,29.4918006462,39.1039329036,3.0872654562,37.1018798503,116.476155989,112.028684307,102.102916248,9.90576805939,0.02
 04/03  15:00:00,225.662485095,29.5477351584,39.1983253956,2.56128207757,37.1018798503,116.476155989,119.092050006,100.550153518,9.90576805939,8.63612842789
 04/03  16:00:00,225.910734908,29.5944098594,39.7946460246,2.16712801818,37.1018798503,116.476155989,109.156413784,99.2306457241,9.90576805939,0.02
 04/03  17:00:00,226.541194519,29.6397118111,40.779436008,1.76871525202,37.1018798503,116.476155989,116.42883917,97.9024042149,9.90576805939,8.62066689592
 04/03  18:00:00,133.695760026,27.5158537909,33.092472806,0.0,24.7345865669,47.5788473902,78.0698367378,73.0969527081,4.9528840297,0.02
 04/03  19:00:00,137.546212266,28.3797222194,33.7298873089,0.0,24.7345865669,47.5788473902,83.6474840511,78.6746000215,4.9528840297,0.02
 04/03  20:00:00,119.228112307,26.4360182553,26.8665915007,0.0,12.3672932834,38.6892022431,98.2193714134,95.2276409956,2.97173041782,0.02
 04/03  21:00:00,84.3931073045,15.308625536,15.1425585751,0.0,12.3672932834,27.0668015668,61.2071122265,58.2153818087,2.97173041782,0.02
 04/03  22:00:00,71.2668250511,18.7211798858,17.6598797602,0.0,4.12243109448,15.9888894789,81.8978345292,78.9061041114,2.97173041782,0.02
 04/03  23:00:00,56.0048180473,11.4382757306,10.0004940942,0.0,4.12243109448,15.9888894789,48.4499371361,45.4582067183,2.97173041782,0.02
 04/03  24:00:00,71.0997251818,19.5418548929,16.5592643573,0.0,4.12243109448,15.9888894789,85.8961000814,82.9043696636,2.97173041782,0.02
 04/04  01:00:00,67.7212834839,18.0559463845,14.3917945228,0.0157720105683,4.12243109448,15.9888894789,80.2542918447,77.2625614268,2.97173041782,0.02
 04/04  02:00:00,77.1911153511,22.8938836412,14.5090158316,0.0548285206172,4.12243109448,15.9888894789,100.79427155,97.8025411319,2.97173041782,0.02
 04/04  03:00:00,73.7956575861,18.9198148129,10.392908866,0.540998856453,4.12243109448,15.9888894789,81.1711576748,78.179427257,2.97173041782,0.02
 04/04  04:00:00,107.222228115,27.5878428266,15.0812901047,0.250056251403,12.3672932834,24.9413748627,115.026865818,110.053981788,4.9528840297,0.02
 04/04  05:00:00,130.334061993,28.660933275,18.9508551862,20.3600330403,12.3672932834,24.9413748627,191.965687731,178.412373164,4.9528840297,8.60043053705
 04/04  06:00:00,181.460789746,29.1385410061,19.5430650149,15.1232874638,24.7345865669,70.7195625826,148.994788442,139.069020383,9.90576805939,0.02
 04/04  07:00:00,194.446505229,29.3015963647,20.0829880062,10.3498146625,37.1018798503,92.3937384068,130.070125842,120.144357782,9.90576805939,0.02
 04/04  08:00:00,202.390720939,29.367258331,21.1029802306,9.6074465793,37.1018798503,104.434947198,125.2115937,115.285825641,9.90576805939,0.02
 04/04  09:00:00,214.257385053,29.4173730091,21.9616334463,8.52364401693,37.1018798503,116.476155989,131.00840308,112.470236858,9.90576805939,8.63239816242
 04/04  10:00:00,213.920948495,29.4741274557,23.2102987598,6.88117759894,37.1018798503,116.476155989,118.88225482,108.956486761,9.90576805939,0.02
 04/04  11:00:00,214.445946392,29.5387862129,25.7165968537,4.83494785027,37.1018798503,116.476155989,123.621383912,105.075802992,9.90576805939,8.63981286123
 04/04  12:00:00,208.039778065,29.6773220872,32.678440674,3.37025939749,37.1018798503,104.434947198,110.285322662,100.359554603,9.90576805939,0.02
 04/04  13:00:00,228.156951205,29.8522291762,41.5749117567,2.374202028,37.1018798503,116.476155989,115.990278181,97.4445631558,9.90576805939,8.6399469658
 04/04  14:00:00,237.449737413,30.1880717868,51.6537143402,1.25258711646,37.1018798503,116.476155989,103.768690453,93.8429223941,9.90576805939,0.02
 04/04  15:00:00,242.595380632,30.4404120738,57.2823357596,0.517478732541,37.1018798503,116.476155989,109.487780072,90.9458931071,9.90576805939,8.63611890538
 04/04  16:00:00,243.683553505,30.5831115993,58.5078833228,0.238023709857,37.1018798503,116.476155989,99.4396877704,89.513919711,9.90576805939,0.02
 04/04  17:00:00,245.364200066,30.7141630704,60.1589615762,0.137733350357,37.1018798503,116.476155989,107.513980836,88.9876099461,9.90576805939,8.62060283015
 04/04  18:00:00,148.907876699,28.1637551123,47.6566863448,0.0,24.7345865669,47.5788473902,71.1451000914,66.1722160617,4.9528840297,0.02
 04/04  19:00:00,146.016189347,28.487705773,42.0918836532,0.0,24.7345865669,47.5788473902,77.8856169699,72.9127329402,4.9528840297,0.02
 04/04  20:00:00,123.476298676,27.731820898,29.8189795062,0.0,12.3672932834,38.6892022431,93.1719418964,90.1802114785,2.97173041782,0.02
 04/04  21:00:00,82.7157978492,15.2222386932,13.5516385714,0.0,12.3672932834,27.0668015668,59.0840436053,56.0923131875,2.97173041782,0.02
 04/04  22:00:00,72.3906937275,20.5094423443,17.0538546742,0.0,4.12243109448,15.9888894789,83.2632554473,80.2715250295,2.97173041782,0.02
 04/04  23:00:00,56.3309385498,11.4556079106,10.1316751178,0.0,4.12243109448,15.9888894789,52.2405302614,49.2487998436,2.97173041782,0.02
 04/04  24:00:00,71.1653605245,19.7146285786,16.3816211152,0.0,4.12243109448,15.9888894789,86.6627228915,83.6709924737,2.97173041782,0.02
 04/05  01:00:00,54.4439617787,10.5744073021,9.14059602023,0.0,4.12243109448,15.9888894789,49.4009010473,46.4091706294,2.97173041782,0.02
 04/05  02:00:00,76.7220050072,22.461949427,18.6708759763,0.0,4.12243109448,15.9888894789,100.92214307,97.9304126517,2.97173041782,0.02
 04/05  03:00:00,68.4670414701,18.4878805987,14.7101096531,0.0,4.12243109448,15.9888894789,79.1549917281,76.1632613103,2.97173041782,0.02
 04/05  04:00:00,105.290507414,28.2213463409,24.8924273084,0.0,12.3672932834,24.9413748627,111.390894585,106.418010556,4.9528840297,0.02
 04/05  05:00:00,121.814485723,28.2598729192,31.5797692198,9.79810977774,12.3672932834,24.9413748627,178.549443229,173.5765592,4.9528840297,0.02
 04/05  06:00:00,179.180374577,29.270507622,32.2580012535,7.32965084687,24.7345865669,70.7195625826,144.744033116,134.818265057,9.90576805939,0.02
 04/05  07:00:00,198.313686567,29.5657956747,31.772155182,4.35699528535,37.1018798503,92.3937384068,134.53767697,116.02378259,9.90576805939,8.60812631997
 04/05  08:00:00,205.807881838,29.6427913219,30.1018909298,3.7501740351,37.1018798503,104.434947198,120.510078516,110.584310457,9.90576805939,0.02
 04/05  09:00:00,218.634614585,29.6777304549,31.1536140015,3.44854614533,37.1018798503,116.476155989,117.926446571,108.000678511,9.90576805939,0.02
 04/05  10:00:00,220.201589379,29.7069086865,33.0284158552,3.11091601987,37.1018798503,116.476155989,124.587796003,106.04407742,9.90576805939,8.63795052361
 04/05  11:00:00,219.985218663,29.7353345932,33.0290183996,2.86524777469,37.1018798503,116.476155989,122.683035126,104.137480823,9.90576805939,8.63978624312
 04/05  12:00:00,207.799827353,29.7578262675,33.0222898533,2.70596640733,37.1018798503,104.434947198,112.582302497,102.656534438,9.90576805939,0.02
 04/05  13:00:00,220.312839945,29.7902062848,33.615461031,2.55155722137,37.1018798503,116.476155989,119.472405366,100.92690973,9.90576805939,8.63972757699
 04/05  14:00:00,222.676351451,29.8479116243,36.1999349798,2.27315873562,37.1018798503,116.476155989,108.896825559,98.9710575001,9.90576805939,0.02
 04/05  15:00:00,224.737450898,29.886257139,38.4141786991,2.08184907464,37.1018798503,116.476155989,116.172902491,97.6326730746,9.90576805939,8.63446135693
 04/05  16:00:00,225.167478783,29.9176840353,39.020700396,1.87457569729,37.1018798503,116.476155989,106.517546685,96.5917786256,9.90576805939,0.02
 04/05  17:00:00,226.22116542,29.9545382518,40.2743242102,1.63896605341,37.1018798503,116.476155989,105.583189914,95.6574218542,9.90576805939,0.02
 04/05  18:00:00,135.112883206,27.6238373445,34.401597598,0.0,24.7345865669,47.5788473902,86.2075851285,72.6464723845,4.9528840297,8.60822871424
 04/05  19:00:00,140.221561958,28.3797222194,36.4052392309,0.0,24.7345865669,47.5788473902,82.6770122704,77.7041282407,4.9528840297,0.02
 04/05  20:00:00,123.154042487,26.4360182553,30.7925295445,0.0,12.3672932834,38.6892022431,96.1415026809,93.1497722631,2.97173041782,0.02
 04/05  21:00:00,88.7719626332,15.3950123789,19.435032317,0.0,12.3672932834,27.0668015668,60.3520200976,57.3602896798,2.97173041782,0.02
 04/05  22:00:00,76.4601285141,19.3864133872,22.3004653582,0.0,4.12243109448,15.9888894789,85.0769170505,82.0851866327,2.97173041782,0.02
 04/05  23:00:00,63.7692315733,12.405863182,16.8220216019,0.0,4.12243109448,15.9888894789,53.2613667597,50.2696363419,2.97173041782,0.02
 04/05  24:00:00,81.1154898643,19.4554680501,26.9125390003,0.0,4.12243109448,15.9888894789,83.3268979417,80.3351675238,2.97173041782,0.02
 04/06  01:00:00,58.1586551472,10.5744073021,13.0686680458,0.0,4.12243109448,15.9888894789,49.6147850269,46.623054609,2.97173041782,0.02
 04/06  02:00:00,80.0851211999,19.6930318679,25.6446065013,0.0,4.12243109448,15.9888894789,85.7972310454,82.8055006276,2.97173041782,0.02
 04/06  03:00:00,61.4522054075,11.8702099449,15.060327783,0.00608781430663,4.12243109448,15.9888894789,49.883100779,46.8913703612,2.97173041782,0.02
 04/06  04:00:00,111.454567751,27.731820898,31.5460133771,0.0,12.3672932834,24.9413748627,110.756548365,105.783664336,4.9528840297,0.02
