Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  05:00:00,131.365406985,28.7188713507,38.0797654366,12.3900366814,12.3672932834,24.9413748627,176.947724598,171.974840569,4.9528840297,0.02
 04/06  06:00:00,190.090046141,29.2481934843,42.5761469839,7.94349111062,24.7345865669,70.7195625826,143.538855976,133.613087917,9.90576805939,0.02
 04/06  07:00:00,207.540857259,29.6211955981,41.0534801238,4.24743872501,37.1018798503,92.3937384068,124.488112568,114.562344508,9.90576805939,0.02
 04/06  08:00:00,216.201927027,29.7127523933,42.0259102924,2.15023179322,37.1018798503,104.434947198,125.876745372,107.342474121,9.90576805939,8.62850319134
 04/06  09:00:00,231.026161039,29.8058682836,45.2321800947,1.63340888515,37.1018798503,116.476155989,113.120528616,103.194760557,9.90576805939,0.02
 04/06  10:00:00,234.589864804,30.011856323,48.9018691239,1.32077643263,37.1018798503,116.476155989,118.199310942,99.6570858269,9.90576805939,8.63645705592
 04/06  11:00:00,241.34212885,30.3367884402,55.7739415246,0.875797447196,37.1018798503,116.476155989,106.064365456,96.1385973963,9.90576805939,0.02
 04/06  12:00:00,231.363490322,30.5413300576,58.1110747951,0.397332957037,37.1018798503,104.434947198,112.602816389,94.0624296266,9.90576805939,8.63461870264
 04/06  13:00:00,248.301263206,31.0997643614,62.7091560781,0.136731495502,37.1018798503,116.476155989,108.482927261,89.937491276,9.90576805939,8.63966792528
 04/06  14:00:00,250.647485247,31.3740599956,64.8608332171,0.0572528693143,37.1018798503,116.476155989,98.0890739976,88.1633059382,9.90576805939,0.02
 04/06  15:00:00,248.442769986,31.5451642362,62.53990085,0.00253251891716,37.1018798503,116.476155989,105.752800857,87.2125782352,9.90576805939,8.63445456277
 04/06  16:00:00,246.751363363,31.362744061,61.0341111698,0.0,37.1018798503,116.476155989,98.0684668236,88.1426987642,9.90576805939,0.02
 04/06  17:00:00,244.436819903,31.2674112291,58.8160853495,0.0,37.1018798503,116.476155989,98.4930882002,88.5673201408,9.90576805939,0.02
 04/06  18:00:00,143.19923847,28.1421584016,40.8712733293,0.0,24.7345865669,47.5788473902,71.8509863668,66.8781023372,4.9528840297,0.02
 04/06  19:00:00,140.610111235,28.0557715587,27.3934898633,0.0,24.7345865669,47.5788473902,87.3629686738,73.8002767387,4.9528840297,8.60980790539
 04/06  20:00:00,131.92865062,27.731820898,20.1308953516,0.0,12.3672932834,38.6892022431,93.1981813126,90.2064508948,2.97173041782,0.02
 04/06  21:00:00,94.3501409167,15.1790452718,10.6242427311,0.0,12.3672932834,27.0668015668,59.1365038074,56.1447733895,2.97173041782,0.02
 04/06  22:00:00,91.9272600336,19.3864133872,13.3355138552,0.0,4.12243109448,15.9888894789,83.6712582843,80.6795278665,2.97173041782,0.02
 04/06  23:00:00,86.0834710828,17.7967858559,11.3494714821,0.0,4.12243109448,15.9888894789,76.6215175627,73.6297871449,2.97173041782,0.02
 04/06  24:00:00,98.4884298099,22.8938836412,13.306934278,0.0,4.12243109448,15.9888894789,95.1580687468,92.166338329,2.97173041782,0.02
 04/07  01:00:00,87.1307576431,18.7038477058,10.6037337008,0.0,4.12243109448,15.9888894789,78.3366929314,75.3449625136,2.97173041782,0.02
 04/07  02:00:00,97.6074291526,22.0300152128,12.456368914,0.0,4.12243109448,15.9888894789,98.1976833993,95.2059529814,2.97173041782,0.02
 04/07  03:00:00,86.4419414645,18.7470411272,9.8698531646,0.116330144229,4.12243109448,15.9888894789,80.1624276253,77.1706972075,2.97173041782,0.02
 04/07  04:00:00,128.65493127,28.2213463409,13.0033675768,0.329231231346,12.3672932834,24.9413748627,112.626682391,107.653798362,4.9528840297,0.02
 04/07  05:00:00,146.26486775,28.2542469114,15.5854428708,14.9610856438,12.3672932834,24.9413748627,179.897184425,174.924300396,4.9528840297,0.02
 04/07  06:00:00,203.0052349,29.2297839415,15.8335612825,13.4543913631,24.7345865669,70.7195625826,149.184129488,139.258361429,9.90576805939,0.02
 04/07  07:00:00,219.334407316,29.4719539886,15.8437606508,9.25780329539,37.1018798503,92.3937384068,127.796000516,117.870232456,9.90576805939,0.02
 04/07  08:00:00,225.863352659,29.5247407207,15.2949130872,8.66618259391,37.1018798503,104.434947198,131.169965757,112.635781469,9.90576805939,8.62841622911
 04/07  09:00:00,237.638289825,29.5550799563,14.8986780188,8.21031084653,37.1018798503,116.476155989,119.78080166,109.8550336,9.90576805939,0.02
 04/07  10:00:00,237.710456672,29.5922294261,16.0041180879,7.33173206092,37.1018798503,116.476155989,125.743597954,107.200101967,9.90576805939,8.63772792789
 04/07  11:00:00,236.130460666,29.6491458905,16.7911587624,5.73515621045,37.1018798503,116.476155989,113.829212028,103.903443968,9.90576805939,0.02
 04/07  12:00:00,225.44356881,29.7005197076,17.3330055714,4.68036974623,37.1018798503,104.434947198,119.565919913,101.025828873,9.90576805939,8.6343229804
 04/07  13:00:00,236.778771588,29.7656550575,18.2689910065,3.79673803432,37.1018798503,116.476155989,108.332805121,98.4070370621,9.90576805939,0.02
 04/07  14:00:00,235.80838931,29.8581284348,18.6566859605,3.24789625389,37.1018798503,116.476155989,114.709117337,96.165641048,9.90576805939,8.63770822936
 04/07  15:00:00,235.260674966,29.9731149628,19.1908658389,2.61351763878,37.1018798503,116.476155989,103.620874054,93.6951059944,9.90576805939,0.02
 04/07  16:00:00,235.701287161,30.0115537487,19.5721878927,2.22524078301,37.1018798503,116.476155989,110.803119625,92.266622651,9.90576805939,8.63072891439
 04/07  17:00:00,236.570064178,30.0291862048,19.5723267147,2.01170306363,37.1018798503,116.476155989,101.498468029,91.5726999697,9.90576805939,0.02
 04/07  18:00:00,152.458979254,27.6238373445,16.5287896877,0.0,24.7345865669,47.5788473902,74.1935891548,69.2207051251,4.9528840297,0.02
 04/07  19:00:00,157.721230863,28.3797222194,15.6087652765,0.0,24.7345865669,47.5788473902,80.622825058,75.6499410283,4.9528840297,0.02
 04/07  20:00:00,146.569349562,26.8679524696,14.0015072909,0.0,12.3672932834,38.6892022431,104.284594089,92.7031409154,2.97173041782,8.60972275612
 04/07  21:00:00,116.832168037,21.1314824242,10.7424272446,0.00252308434127,12.3672932834,27.0668015668,81.4199106026,78.4281801848,2.97173041782,0.02
 04/07  22:00:00,87.9472253762,17.7103990131,8.78365199284,0.0,4.12243109448,15.9888894789,75.0498708878,72.05814047,2.97173041782,0.02
 04/07  23:00:00,102.224544464,22.8938836412,10.7577535311,0.159495423221,4.12243109448,15.9888894789,96.3424672793,93.3507368614,2.97173041782,0.02
 04/07  24:00:00,88.5413488053,18.5742674415,8.41094295402,0.571228311435,4.12243109448,15.9888894789,78.6159466858,75.624216268,2.97173041782,0.02
 04/08  01:00:00,100.795753233,22.461949427,10.6639701533,0.426282857456,4.12243109448,15.9888894789,99.5839167378,96.59218632,2.97173041782,0.02
 04/08  02:00:00,87.4872393883,18.4878805987,8.03244836899,1.12698939181,4.12243109448,15.9888894789,80.9888191628,77.997088745,2.97173041782,0.02
 04/08  03:00:00,104.530206317,24.189686284,9.78223917331,4.10899391686,4.12243109448,15.9888894789,102.431074753,99.439344335,2.97173041782,0.02
 04/08  04:00:00,116.410489196,28.1637551123,10.5196357679,4.59432258237,4.12243109448,16.0517297156,121.37242449,118.380694072,2.97173041782,0.02
 04/08  05:00:00,119.822982164,28.5956893265,10.0593577594,7.08814684398,4.12243109448,16.0517297156,122.893975566,119.902245148,2.97173041782,0.02
 04/08  06:00:00,147.132264091,29.0276235408,10.0609558549,10.3896261265,4.12243109448,39.6058045677,122.519742304,119.528011886,2.97173041782,0.02
 04/08  07:00:00,202.265766383,29.0439688649,13.6038400111,42.0478178071,12.3672932834,65.3531420225,177.369898577,172.397014547,4.9528840297,0.02
 04/08  08:00:00,196.680850013,29.0411884771,13.8989330089,33.8145677061,12.3672932834,68.2430321324,171.890839237,166.917955207,4.9528840297,0.02
 04/08  09:00:00,216.571475493,29.0679331241,14.4909593677,25.041374991,16.4897243779,93.1370602926,157.835636454,149.891022006,7.92461444751,0.02
 04/08  10:00:00,212.072759583,29.0698242766,15.4474774286,21.7078999255,16.4897243779,93.1370602926,157.77448318,141.234530489,7.92461444751,8.61533824376
 04/08  11:00:00,209.416690358,29.0708933454,15.8403666817,18.900859161,16.4897243779,93.1370602926,143.905209666,135.960595218,7.92461444751,0.02
 04/08  12:00:00,200.069397967,29.0710806455,15.8391814417,17.5885806836,16.4897243779,83.9857416113,142.122754615,134.178140168,7.92461444751,0.02
 04/08  13:00:00,198.826419216,29.070914083,16.3933113526,15.6637168534,16.4897243779,83.9857416113,138.442229014,130.497614566,7.92461444751,0.02
 04/08  14:00:00,199.21464121,29.0706468165,16.7870332097,15.5410634786,16.4897243779,83.9857416113,136.279982287,128.335367839,7.92461444751,0.02
 04/08  15:00:00,163.826212079,29.0276235408,13.0142606161,0.0128274946808,12.3672932834,70.6512738906,93.3692527154,79.8042243039,4.9528840297,8.61214438176
 04/08  16:00:00,166.496523894,29.0276235408,12.3195004924,0.145513540688,12.3672932834,70.6512738906,87.1104392698,82.1375552401,4.9528840297,0.02
 04/08  17:00:00,150.280478963,29.0276235408,10.5382241604,0.738438105238,12.3672932834,58.1284167478,96.5722647752,91.5993807455,4.9528840297,0.02
 04/08  18:00:00,110.371710518,26.4360182553,8.51314789782,0.0,12.3672932834,24.9413748627,103.215147015,98.2422629858,4.9528840297,0.02
 04/08  19:00:00,117.855457127,26.4360182553,8.07823330975,0.0,12.3672932834,24.9413748627,107.376518863,102.403634834,4.9528840297,0.02
 04/08  20:00:00,119.844501533,27.731820898,8.07996007545,2.01412515543,4.12243109448,16.0517297156,116.233298951,113.241568533,2.97173041782,0.02
 04/08  21:00:00,98.7162174601,21.1488146042,6.67814844014,0.0,4.12243109448,15.9888894789,97.7979463111,94.8062158933,2.97173041782,0.02
 04/08  22:00:00,96.9316127269,19.7836832414,5.60103906014,7.78939785099,4.12243109448,15.9888894789,83.3293460433,80.3376156254,2.97173041782,0.02
 04/08  23:00:00,108.498865363,23.7577520697,7.17402171265,7.90195767725,4.12243109448,15.9888894789,105.072049941,102.080319523,2.97173041782,0.02
 04/08  24:00:00,100.2848425,19.7836832414,5.24204163914,11.8145399411,4.12243109448,15.9888894789,85.1938742451,82.2021438273,2.97173041782,0.02
 04/09  01:00:00,111.560774668,23.7577520697,5.80639683551,11.2659347936,2.06121554724,15.9888894789,108.187449486,105.195719068,2.97173041782,0.02
 04/09  02:00:00,102.472344135,19.7836832414,4.08772397531,16.0453225749,2.06121554724,15.9888894789,88.0436347583,85.0519043405,2.97173041782,0.02
 04/09  03:00:00,112.091005539,23.7577520697,4.76184873183,13.8088990157,2.06121554724,15.9888894789,110.770757748,107.779027331,2.97173041782,0.02
 04/09  04:00:00,104.344843259,19.7836832414,3.53719785869,19.0819599274,2.06121554724,15.9888894789,89.714103712,86.7223732942,2.97173041782,0.02
 04/09  05:00:00,113.141970239,23.7577520697,4.50180917906,15.9459269759,2.06121554724,15.9888894789,112.536361289,109.544630871,2.97173041782,0.02
 04/09  06:00:00,105.751027816,19.7836832414,3.51144044464,21.4661516912,2.06121554724,15.9888894789,90.9547639335,87.9630335157,2.97173041782,0.02
 04/09  07:00:00,100.148173574,23.7577520697,4.94781861353,17.0973454032,2.06121554724,15.9888894789,113.324939862,110.333209444,2.97173041782,0.02
 04/09  08:00:00,116.764956844,19.7836832414,4.58622592003,18.2333980807,4.12243109448,41.7362269337,88.0611570544,83.0882730248,4.9528840297,0.02
 04/09  09:00:00,125.479878687,23.7577520697,6.72500929022,13.2889407746,4.12243109448,41.7362269337,115.140269465,101.585485675,4.9528840297,8.60189975976
 04/09  10:00:00,115.870971881,19.7836832414,5.93092941729,15.4477201268,4.12243109448,41.7362269337,85.5343329179,80.5614488882,4.9528840297,0.02
 04/09  11:00:00,125.924650996,23.7577520697,8.40675287046,10.6756070631,4.12243109448,41.7362269337,103.851327584,98.878443554,4.9528840297,0.02
 04/09  12:00:00,114.754781611,19.7836832414,7.2741404095,11.5691605702,4.12243109448,41.7362269337,83.1369744393,78.1640904096,4.9528840297,0.02
 04/09  13:00:00,126.215530008,23.7577520697,9.61213681701,7.88386154629,4.12243109448,41.7362269337,101.155396901,96.182512871,4.9528840297,0.02
 04/09  14:00:00,112.585982927,19.7836832414,7.94503114392,8.17847230108,4.12243109448,41.7362269337,81.4352822713,76.4623982416,4.9528840297,0.02
 04/09  15:00:00,125.379233524,23.7577520697,10.9171036411,5.70866822222,4.12243109448,41.7362269337,99.6931251533,94.7202411236,4.9528840297,0.02
 04/09  16:00:00,94.7566217096,19.4957270986,9.27796784899,5.24052356614,4.12243109448,24.8785346261,80.8425519095,75.8696678799,4.9528840297,0.02
 04/09  17:00:00,101.877412937,23.7577520697,12.103555279,6.43616562493,2.06121554724,15.9888894789,103.236708913,100.244978495,2.97173041782,0.02
 04/09  18:00:00,78.2187226432,17.7967858559,9.22066817012,0.441851878065,2.06121554724,15.9888894789,85.2134748436,82.2217444258,2.97173041782,0.02
 04/09  19:00:00,103.800525285,24.1032994411,10.7592243753,9.62710623201,2.06121554724,15.9888894789,107.812998973,104.821268555,2.97173041782,0.02
 04/09  20:00:00,101.603520144,19.3517490272,7.44158570367,10.0249920137,2.06121554724,15.9888894789,87.8848527183,84.8931223005,2.97173041782,0.02
 04/09  21:00:00,120.036284356,24.189686284,8.1186024291,14.4580362155,2.06121554724,15.9888894789,110.432395163,107.440664745,2.97173041782,0.02
 04/09  22:00:00,102.874457838,19.3517490272,6.14100368417,13.2509605587,2.06121554724,15.9888894789,89.8451656978,86.85343528,2.97173041782,0.02
 04/09  23:00:00,121.364281161,24.189686284,7.73439378281,18.0337337051,2.06121554724,15.9888894789,112.384710278,109.39297986,2.97173041782,0.02
 04/09  24:00:00,101.348029136,19.3517490272,5.76580153784,16.1982794737,2.06121554724,15.9888894789,91.3972518066,88.4055213888,2.97173041782,0.02
 04/10  01:00:00,117.766419511,24.189686284,6.59099250802,20.6289476392,4.12243109448,15.9888894789,113.566854193,110.575123775,2.97173041782,0.02
 04/10  02:00:00,101.976384023,19.3517490272,4.90533680182,18.0079899224,4.12243109448,15.9888894789,91.6987252139,88.7069947961,2.97173041782,0.02
 04/10  03:00:00,119.658296444,24.189686284,6.03380897254,23.2268732911,4.12243109448,15.9888894789,114.289257871,111.297527453,2.97173041782,0.02
 04/10  04:00:00,138.822608507,28.1637551123,6.45562007958,15.6898489141,12.3672932834,24.9413748627,130.718670497,125.745786468,4.9528840297,0.02
 04/10  05:00:00,190.878625325,28.5957256491,9.58648507857,64.3356926587,12.3672932834,24.9413748627,199.888370496,194.915486467,4.9528840297,0.02
 04/10  06:00:00,235.74107522,29.02779481,9.89399404824,51.7918738041,24.7345865669,70.7195625826,192.531686446,182.605918387,9.90576805939,0.02
 04/10  07:00:00,237.782604328,29.0376998639,10.6600550814,37.0554761712,37.1018798503,92.3937384068,170.534456327,160.608688268,9.90576805939,0.02
 04/10  08:00:00,240.329389495,29.0480601598,12.1964038446,30.3408987187,37.1018798503,104.434947198,165.020412647,146.486353211,9.90576805939,8.62829137654
 04/10  09:00:00,247.332684535,29.0594892184,15.1880502224,24.2411971669,37.1018798503,116.476155989,139.895832874,129.970064814,9.90576805939,0.02
 04/10  10:00:00,247.038785927,29.0683074221,16.7823739803,18.9289887335,37.1018798503,116.476155989,136.114181129,117.570912037,9.90576805939,8.63750103211
 04/10  11:00:00,247.340807483,29.0757368282,17.3371180124,14.3261406999,37.1018798503,116.476155989,121.032988938,111.107220878,9.90576805939,0.02
 04/10  12:00:00,237.57813289,29.0821780519,18.2705049699,11.0698102776,37.1018798503,104.434947198,124.073610504,105.533809539,9.90576805939,8.63403290531
 04/10  13:00:00,245.225253187,29.1006166424,19.1922322821,8.67230487663,37.1018798503,116.476155989,111.80732197,101.881553911,9.90576805939,0.02
 04/10  14:00:00,240.878295855,29.1766211911,20.1046985249,6.72785142854,37.1018798503,116.476155989,118.334877142,99.7915923904,9.90576805939,8.6375166917
 04/10  15:00:00,237.790917411,29.2722522803,20.4866633544,4.71249938242,37.1018798503,116.476155989,116.272893104,97.7315953303,9.90576805939,8.63552971431
 04/10  16:00:00,236.805503739,29.2732773271,19.9571233868,3.59785728033,37.1018798503,116.476155989,107.73391201,97.8081439504,9.90576805939,0.02
 04/10  17:00:00,237.961530965,29.3043098998,19.5765044367,2.93200434296,37.1018798503,116.476155989,107.374384191,97.4486161315,9.90576805939,0.02
 04/10  18:00:00,152.214764972,27.731820898,15.9197766255,0.0,24.7345865669,47.5788473902,78.8241539996,73.8512699699,4.9528840297,0.02
 04/10  19:00:00,150.220047051,27.731820898,14.5983581113,0.0,24.7345865669,47.5788473902,93.7637183721,80.2011655117,4.9528840297,8.60966883075
 04/10  20:00:00,140.554543646,26.4360182553,14.1386420117,0.0,12.3672932834,38.6892022431,99.7493794513,96.7576490335,2.97173041782,0.02
 04/10  21:00:00,111.383149277,20.2676139957,11.4844613097,0.0,12.3672932834,27.0668015668,84.2819777784,81.2902473606,2.97173041782,0.02
 04/10  22:00:00,84.2895850389,17.6240121702,9.76603329472,0.0,4.12243109448,15.9888894789,76.9034295283,73.9116991105,2.97173041782,0.02
 04/10  23:00:00,96.2359319391,22.0300152128,11.9217320392,0.0,4.12243109448,15.9888894789,98.5129864282,95.5212560104,2.97173041782,0.02
 04/10  24:00:00,82.3222195747,17.6240121702,9.10993783276,0.0,4.12243109448,15.9888894789,80.6132305993,77.6215001814,2.97173041782,0.02
 04/11  01:00:00,94.961265874,23.3258178555,11.4181120316,0.596476660567,4.12243109448,15.9888894789,101.055279516,98.0635490983,2.97173041782,0.02
 04/11  02:00:00,80.1668349285,17.6240121702,8.94037553305,0.0,4.12243109448,15.9888894789,81.5821589048,78.590428487,2.97173041782,0.02
 04/11  03:00:00,95.6358781751,23.3258178555,11.4488275872,1.64476152572,4.12243109448,15.9888894789,103.926535361,100.934804943,2.97173041782,0.02
 04/11  04:00:00,119.343808505,27.5878428266,13.087805511,0.935243040522,12.3672932834,24.9413748627,116.533288356,111.560404327,4.9528840297,0.02
 04/11  05:00:00,150.72108837,28.6394646217,16.5511146258,28.9101657423,12.3672932834,24.9413748627,185.579279341,180.606395311,4.9528840297,0.02
 04/11  06:00:00,201.759225966,29.121692387,17.3079539394,20.5916602413,24.7345865669,70.7195625826,150.929502859,141.003734799,9.90576805939,0.02
 04/11  07:00:00,214.570834981,29.1946038681,17.7112413452,14.6330864967,37.1018798503,92.3937384068,130.877964999,120.952196939,9.90576805939,0.02
 04/11  08:00:00,222.728441532,29.2281355701,17.7101294214,12.9231331572,37.1018798503,104.434947198,133.88150763,115.347535888,9.90576805939,8.62820368239
 04/11  09:00:00,233.299574618,29.2592951585,18.2518673539,11.3441516673,37.1018798503,116.476155989,121.901781405,111.976013345,9.90576805939,0.02
 04/11  10:00:00,229.118454419,29.3018667015,19.1818424741,9.75485554807,37.1018798503,116.476155989,127.947344424,109.405865884,9.90576805939,8.63571048063
 04/11  11:00:00,227.28914973,29.3442447741,19.032393032,8.4345849542,37.1018798503,116.476155989,117.077860389,107.15209233,9.90576805939,0.02
 04/11  12:00:00,216.530304279,29.3901946918,19.178926572,7.23928906502,37.1018798503,104.434947198,123.325980543,104.78634821,9.90576805939,8.6338642734
 04/11  13:00:00,224.848923136,29.4378828288,19.5641831292,6.12855152917,37.1018798503,116.476155989,112.857135234,102.931367174,9.90576805939,0.02
 04/11  14:00:00,223.289236091,29.475752879,19.5666721492,5.2363167386,37.1018798503,116.476155989,119.976506048,101.433384221,9.90576805939,8.63735376788
 04/11  15:00:00,222.652630302,29.5086334383,19.5716529055,4.52191517784,37.1018798503,116.476155989,110.118057731,100.192289671,9.90576805939,0.02
 04/11  16:00:00,223.9936725,29.5358451781,19.5725174078,4.07464675311,37.1018798503,116.476155989,117.643223709,99.1069950841,9.90576805939,8.63046056541
 04/11  17:00:00,227.246367022,29.5534691957,19.0251476467,4.07632403694,37.1018798503,116.476155989,108.158628159,98.2328600998,9.90576805939,0.02
 04/11  18:00:00,140.156872393,27.731820898,16.0885224225,0.0,24.7345865669,47.5788473902,80.8619915129,75.8891074832,4.9528840297,0.02
 04/11  19:00:00,137.659559085,28.0917660766,15.5734310134,0.0,24.7345865669,47.5788473902,86.6436287611,81.6707447314,4.9528840297,0.02
 04/11  20:00:00,128.935046997,26.8679524696,15.1125574445,0.0,12.3672932834,38.6892022431,100.224546787,97.232816369,2.97173041782,0.02
 04/11  21:00:00,106.0950396,20.4662489228,11.4698093938,0.066311237381,12.3672932834,27.0668015668,90.5578550841,78.9813564897,2.97173041782,8.60476817659
 04/11  22:00:00,81.883072921,17.6240121702,9.77231502891,0.0,4.12243109448,15.9888894789,76.2170999803,73.2253695624,2.97173041782,0.02
 04/11  23:00:00,94.1599042019,23.3258178555,12.3465078226,0.991359089694,4.12243109448,15.9888894789,97.7362861386,94.7445557208,2.97173041782,0.02
 04/11  24:00:00,78.0914958715,17.6240121702,9.39274723842,0.0,4.12243109448,15.9888894789,79.8725035046,76.8807730868,2.97173041782,0.02
 04/12  01:00:00,89.8102511428,23.2394310126,11.0340805199,1.70312661565,4.12243109448,15.9888894789,101.635289321,98.6435589033,2.97173041782,0.02
 04/12  02:00:00,78.000437945,18.7038477058,8.74885123629,2.06110588746,4.12243109448,15.9888894789,82.6817396383,79.6900092205,2.97173041782,0.02
 04/12  03:00:00,85.1757384691,22.0300152128,11.3729867236,0.0,4.12243109448,15.9888894789,103.44796006,100.456229642,2.97173041782,0.02
 04/12  04:00:00,116.182782336,28.4517112551,13.0766007839,3.7268574129,12.3672932834,24.9413748627,116.411213844,111.438329814,4.9528840297,0.02
 04/12  05:00:00,140.696016916,28.2137933601,16.5101334494,25.1881320258,12.3672932834,24.9413748627,184.828613965,179.855729935,4.9528840297,0.02
 04/12  06:00:00,195.709794788,29.1505792389,16.2069836122,23.0162775032,24.7345865669,70.7195625826,153.523688245,143.597920185,9.90576805939,0.02
 04/12  07:00:00,204.611941205,29.2432898807,15.8161675962,17.1834221393,37.1018798503,92.3937384068,135.138139168,125.212371109,9.90576805939,0.02
 04/12  08:00:00,211.436004478,29.3054318363,15.8128857712,15.545079237,37.1018798503,104.434947198,128.684331146,118.758563087,9.90576805939,0.02
 04/12  09:00:00,221.080216827,29.3570061581,15.8117466837,13.6628704307,37.1018798503,116.476155989,132.261564192,113.723938259,9.90576805939,8.6318578732
 04/12  10:00:00,220.456983531,29.3757388039,15.8113054799,13.3742680456,37.1018798503,116.476155989,121.908113512,111.982345452,9.90576805939,0.02
 04/12  11:00:00,220.102250806,29.4051153082,16.3688796403,12.1961664056,37.1018798503,116.476155989,128.665471173,110.122409256,9.90576805939,8.63729385748
 04/12  12:00:00,208.121394356,29.4397853798,16.7628769276,10.5317201665,37.1018798503,104.434947198,125.707384154,107.167957906,9.90576805939,8.63365818885
 04/12  13:00:00,217.691266945,29.4663023097,16.7604003526,9.54992761649,37.1018798503,116.476155989,115.318809275,105.393041215,9.90576805939,0.02
 04/12  14:00:00,217.633830588,29.4992545233,17.31490827,8.48726838737,37.1018798503,116.476155989,122.25741973,103.714446542,9.90576805939,8.63720512785
 04/12  15:00:00,217.434232158,29.5297036781,17.7117208149,7.6556390211,37.1018798503,116.476155989,112.245633103,102.319865044,9.90576805939,0.02
 04/12  16:00:00,217.148931795,29.5528780608,17.7116407141,7.08134504841,37.1018798503,116.476155989,119.823913161,101.287828731,9.90576805939,8.63031637058
 04/12  17:00:00,214.796714518,29.5710423403,17.8102563232,6.65484767395,37.1018798503,116.476155989,110.551215906,100.625447846,9.90576805939,0.02
 04/12  18:00:00,120.117801736,27.731820898,14.6385613385,0.0,24.7345865669,47.5788473902,83.6659347835,78.6930507538,4.9528840297,0.02
 04/12  19:00:00,118.431596098,28.1637551123,14.1911494589,0.0,24.7345865669,47.5788473902,89.3347402686,84.3618562389,4.9528840297,0.02
 04/12  20:00:00,111.155688823,26.8679524696,14.1270274042,0.0420289201449,12.3672932834,38.6892022431,102.51321566,99.5214852421,2.97173041782,0.02
 04/12  21:00:00,91.8699604945,21.4770297956,11.509168234,0.397496709315,12.3672932834,27.0668015668,86.2423228134,83.2505923955,2.97173041782,0.02
 04/12  22:00:00,66.0296570921,17.6240121702,9.77317948302,0.0,4.12243109448,15.9888894789,78.2913992925,75.2996688747,2.97173041782,0.02
 04/12  23:00:00,77.3311684148,23.1530441698,12.3810619259,1.25766451301,4.12243109448,15.9888894789,99.8875417328,96.895811315,2.97173041782,0.02
 04/12  24:00:00,67.661267867,18.2719134916,9.42360544526,1.01479773895,4.12243109448,15.9888894789,81.714507852,78.7227774342,2.97173041782,0.02
 04/13  01:00:00,75.3995078753,22.461949427,11.8955474575,0.815422466439,4.12243109448,15.9888894789,110.763586001,99.1899542444,2.97173041782,8.60190133916
 04/13  02:00:00,71.4449665249,18.9198148129,9.34786434226,3.02061268117,4.12243109448,15.9888894789,83.242991361,80.2512609432,2.97173041782,0.02
 04/13  03:00:00,87.1399729285,24.189686284,11.4105461242,6.55907231421,4.12243109448,15.9888894789,104.23728746,101.245557042,2.97173041782,0.02
 04/13  04:00:00,108.517483615,27.9477880052,13.084690308,3.51506634823,12.3672932834,24.9413748627,117.175188188,112.202304159,4.9528840297,0.02
 04/13  05:00:00,135.816618466,28.2132958891,15.9437540155,25.8520732589,12.3672932834,24.9413748627,185.194604746,180.221720717,4.9528840297,0.02
 04/13  06:00:00,193.474253298,29.1381553823,15.8063865999,24.6548071855,24.7345865669,70.7195625826,155.514236662,145.588468603,9.90576805939,0.02
 04/13  07:00:00,203.597351809,29.2519696944,15.809286022,17.6174155524,37.1018798503,92.3937384068,134.251319348,124.325551288,9.90576805939,0.02
 04/13  08:00:00,211.698036081,29.3162649296,15.8144277773,15.7704956118,37.1018798503,104.434947198,127.294100332,117.368332273,9.90576805939,0.02
 04/13  09:00:00,222.249370482,29.3636537379,16.3642003907,14.2665058525,37.1018798503,116.476155989,131.811453762,113.275462122,9.90576805939,8.63022358032
 04/13  10:00:00,220.953338761,29.4001552817,16.7584770974,12.8783676457,37.1018798503,116.476155989,120.514755146,110.588987086,9.90576805939,0.02
 04/13  11:00:00,219.750467678,29.4343038401,16.7644723246,11.4242471893,37.1018798503,116.476155989,126.816825528,108.27209189,9.90576805939,8.63896557834
 04/13  12:00:00,207.757577848,29.4819129037,17.8598093573,9.01274284901,37.1018798503,104.434947198,114.996989843,105.071221784,9.90576805939,0.02
 04/13  13:00:00,219.742863885,29.5322059432,18.6342458173,7.34776617414,37.1018798503,116.476155989,120.770916155,102.226094738,9.90576805939,8.63905335736
 04/13  14:00:00,218.76630425,29.5797512057,19.1805796595,6.01450448751,37.1018798503,116.476155989,110.290511879,100.364743819,9.90576805939,0.02
 04/13  15:00:00,220.777463418,29.6087620074,19.5620141993,5.24952129714,37.1018798503,116.476155989,117.788849453,99.2478092721,9.90576805939,8.63527212127
 04/13  16:00:00,226.102747622,29.6404332428,20.6364818974,4.42887708088,37.1018798503,116.476155989,107.834842665,97.9090746052,9.90576805939,0.02
 04/13  17:00:00,231.538338669,29.6720217209,21.3950174217,3.76560635328,37.1018798503,116.476155989,114.845184845,96.3191742442,9.90576805939,8.6202425409
 04/13  18:00:00,140.025493403,27.731820898,16.7201361318,0.0,24.7345865669,47.5788473902,79.4180226138,74.4451385841,4.9528840297,0.02
 04/13  19:00:00,136.858610281,28.1637551123,15.7367285936,0.0,24.7345865669,47.5788473902,85.6643852444,80.6915012147,4.9528840297,0.02
 04/13  20:00:00,129.335152008,26.8679524696,15.5181249815,0.0,12.3672932834,38.6892022431,99.3194874791,96.3277570613,2.97173041782,0.02
 04/13  21:00:00,102.690143284,20.5958291871,11.5285586063,0.0496841275286,12.3672932834,27.0668015668,82.036007979,79.0442775612,2.97173041782,0.02
 04/13  22:00:00,76.3861278185,17.6240121702,9.07097149121,0.0,4.12243109448,15.9888894789,76.8087766383,73.8170462205,2.97173041782,0.02
 04/13  23:00:00,89.7177555565,23.1098507484,11.2113587892,0.787798126705,4.12243109448,15.9888894789,98.275258807,95.2835283892,2.97173041782,0.02
 04/13  24:00:00,77.955801584,18.0559463845,9.13292071889,0.502631637138,4.12243109448,15.9888894789,80.4514275427,77.4596971248,2.97173041782,0.02
 04/14  01:00:00,90.167113663,22.8938836412,11.4857160846,1.35296708547,4.12243109448,15.9888894789,101.150099639,98.1583692212,2.97173041782,0.02
 04/14  02:00:00,80.9535885862,18.7470411272,8.69327786858,2.33401685862,4.12243109448,15.9888894789,82.3156850903,79.3239546724,2.97173041782,0.02
 04/14  03:00:00,95.6699685771,23.5417849626,10.0864127812,4.23307760974,4.12243109448,15.9888894789,103.298716659,100.306986241,2.97173041782,0.02
 04/14  04:00:00,123.238463566,28.3077331837,11.0857080578,4.52577446647,12.3672932834,24.9413748627,116.380449202,111.407565172,4.9528840297,0.02
 04/14  05:00:00,148.056444475,28.2156043223,14.6072514366,26.0336891139,12.3672932834,24.9413748627,184.584915857,179.612031827,4.9528840297,0.02
 04/14  06:00:00,202.605345285,29.1470759966,14.8643557889,25.0939498095,24.7345865669,70.7195625826,157.97424818,148.04848012,9.90576805939,0.02
 04/14  07:00:00,214.726494362,29.2660149179,14.8836675669,17.6132262101,37.1018798503,92.3937384068,145.032218191,126.517269269,9.90576805939,8.60918086253
 04/14  08:00:00,210.376471871,29.3359954914,16.5189488092,13.6858537872,37.1018798503,104.434947198,124.998214972,115.072446913,9.90576805939,0.02
 04/14  09:00:00,224.493124221,29.3936346762,19.8563063075,9.94552943927,37.1018798503,116.476155989,118.833472041,108.907703982,9.90576805939,0.02
 04/14  10:00:00,238.577577175,29.4545660991,21.9205490167,7.0227393504,37.1018798503,116.476155989,122.244271729,103.701384265,9.90576805939,8.63711940511
 04/14  11:00:00,239.106373842,29.5348817229,22.8224109938,4.95134844004,37.1018798503,116.476155989,118.403396629,99.8587640849,9.90576805939,8.63886448489
 04/14  12:00:00,227.416178096,29.6786363628,23.8431087865,3.79663835292,37.1018798503,104.434947198,106.358310833,96.432542774,9.90576805939,0.02
 04/14  13:00:00,235.270635505,29.9280018805,25.0059423242,2.36329390896,37.1018798503,116.476155989,112.001431027,93.456801864,9.90576805939,8.63886110356
 04/14  14:00:00,236.215879457,30.0975707925,25.5029473054,1.32922496319,37.1018798503,116.476155989,101.504081394,91.5783133346,9.90576805939,0.02
 04/14  15:00:00,234.84144053,30.15512838,25.5090896247,0.727979481818,37.1018798503,116.476155989,109.591355852,91.0503666549,9.90576805939,8.63522113748
 04/14  16:00:00,233.099575496,30.2309733031,26.8918988841,0.421382329785,37.1018798503,116.476155989,100.230545094,90.3047770342,9.90576805939,0.02
 04/14  17:00:00,232.889906989,30.240276214,26.4682537129,0.36879415072,37.1018798503,116.476155989,99.4941546213,89.5683865619,9.90576805939,0.02
 04/14  18:00:00,148.074859646,27.731820898,21.1684615341,0.0,24.7345865669,47.5788473902,81.4823681602,67.919800505,4.9528840297,8.60968362548
 04/14  19:00:00,147.351007799,28.487705773,19.8705946253,0.0,24.7345865669,47.5788473902,79.4252706067,74.452386577,4.9528840297,0.02
 04/14  20:00:00,138.393054181,27.731820898,18.7233259126,0.0,12.3672932834,38.6892022431,94.3360760159,91.3443455981,2.97173041782,0.02
 04/14  21:00:00,93.4014047718,14.9630781647,10.5677611339,0.0,12.3672932834,27.0668015668,61.2343237608,58.242593343,2.97173041782,0.02
 04/14  22:00:00,93.205161038,22.461949427,14.8462745427,0.0,4.12243109448,15.9888894789,93.3302231596,90.3384927418,2.97173041782,0.02
 04/14  23:00:00,81.8917953273,17.6240121702,11.9066206535,0.0,4.12243109448,15.9888894789,76.5587948003,73.5670643825,2.97173041782,0.02
 04/14  24:00:00,93.6091864209,23.2394310126,14.1222274593,0.00027400026372,4.12243109448,15.9888894789,97.1077748655,94.1160444477,2.97173041782,0.02
 04/15  01:00:00,78.3943812198,17.6240121702,10.7966958356,0.0,4.12243109448,15.9888894789,79.3061801392,76.3144497214,2.97173041782,0.02
 04/15  02:00:00,83.8189723913,23.1098507484,12.4624785306,0.183505946651,4.12243109448,15.9888894789,100.664526537,97.6727961197,2.97173041782,0.02
 04/15  03:00:00,75.4740720255,18.7038477058,9.44948546958,0.660879970117,4.12243109448,15.9888894789,82.0452799833,79.0535495655,2.97173041782,0.02
 04/15  04:00:00,92.6669209261,26.6519853624,13.7304509967,0.0909058898843,4.12243109448,16.0517297156,121.276945913,118.285215495,2.97173041782,0.02
 04/15  05:00:00,91.9269609694,27.2998866838,14.6265700147,0.992358442479,4.12243109448,16.0517297156,122.236686569,119.244956151,2.97173041782,0.02
 04/15  06:00:00,118.853697318,29.0276235408,15.0154897889,4.04412465304,4.12243109448,39.6058045677,104.570809525,101.579079107,2.97173041782,0.02
 04/15  07:00:00,172.073602989,29.0748968517,18.8681338464,30.5119094784,12.3672932834,65.3531420225,159.982048019,155.009163989,4.9528840297,0.02
 04/15  08:00:00,167.844186591,29.0591769474,20.6016941045,22.7834154608,12.3672932834,68.2430321324,153.668751237,148.695867208,4.9528840297,0.02
 04/15  09:00:00,189.806354204,29.0888565189,22.431130751,15.0678387337,16.4897243779,93.1370602926,150.485956496,133.947150816,7.92461444751,8.61419123256
 04/15  10:00:00,192.556249342,29.0894109939,24.5143407714,12.2465078447,16.4897243779,93.1370602926,136.896094994,128.951480547,7.92461444751,0.02
 04/15  11:00:00,196.483241212,29.0880652235,26.6976782903,9.41033512922,16.4897243779,93.1370602926,133.200622921,125.256008473,7.92461444751,0.02
 04/15  12:00:00,191.245968914,29.0870137493,29.1220823737,7.61968485558,16.4897243779,83.9857416113,130.034652068,122.09003762,7.92461444751,0.02
 04/15  13:00:00,192.645256273,29.0929663919,31.6683175966,6.18725238129,16.4897243779,83.9857416113,128.058657465,120.114043017,7.92461444751,0.02
 04/15  14:00:00,190.409133682,29.1032046518,32.7783492118,4.96541494272,16.4897243779,83.9857416113,135.24385061,118.707364385,7.92461444751,8.61187177806
 04/15  15:00:00,165.214665429,29.0276235408,31.0699724146,0.0,12.3672932834,70.6512738906,67.0164774461,62.0435934164,4.9528840297,0.02
 04/15  16:00:00,167.224794116,29.0276235408,31.8914306424,0.0,12.3672932834,70.6512738906,65.9019087738,60.9290247441,4.9528840297,0.02
 04/15  17:00:00,156.316923773,29.0276235408,31.8753262383,0.0,12.3672932834,58.1284167478,68.831701368,63.8588173384,4.9528840297,0.02
 04/15  18:00:00,117.249515043,26.6519853624,26.6835386891,0.0,12.3672932834,24.9413748627,90.1226525655,85.1497685358,4.9528840297,0.02
 04/15  19:00:00,119.906739307,27.2998866838,26.0301219089,0.0,12.3672932834,24.9413748627,97.2391313016,92.2662472719,4.9528840297,0.02
 04/15  20:00:00,114.378135226,27.731820898,24.5625724484,0.0,4.12243109448,16.0517297156,107.823413319,104.831682901,2.97173041782,0.02
 04/15  21:00:00,67.8341484674,11.7493414468,10.6185970638,0.0,4.12243109448,15.9888894789,56.9932869787,54.0015565608,2.97173041782,0.02
 04/15  22:00:00,86.0765885292,18.5052127787,16.0733992207,0.0,4.12243109448,15.9888894789,85.9917420922,83.0000116744,2.97173041782,0.02
 04/15  23:00:00,81.7622402682,17.6240121702,15.0721716664,0.0,4.12243109448,15.9888894789,80.5974593464,77.6057289286,2.97173041782,0.02
 04/15  24:00:00,92.5398032411,23.3258178555,18.9758653744,0.0,4.12243109448,15.9888894789,101.956345882,98.9646154641,2.97173041782,0.02
 04/16  01:00:00,74.6808048585,17.6240121702,14.5518394854,0.0,2.06121554724,15.9888894789,83.03048869,80.0387582722,2.97173041782,0.02
 04/16  02:00:00,83.8176251106,22.0300152128,17.3832987331,0.0,2.06121554724,15.9888894789,105.373315131,102.381584713,2.97173041782,0.02
 04/16  03:00:00,72.6132742069,18.7470411272,13.4356283297,0.0263191652576,2.06121554724,15.9888894789,85.3669685442,82.3752381264,2.97173041782,0.02
 04/16  04:00:00,79.0578986292,22.0300152128,16.9184676972,0.0,2.06121554724,15.9888894789,107.176628511,104.184898093,2.97173041782,0.02
 04/16  05:00:00,67.2805139688,18.9198148129,12.7341563832,0.36751009051,2.06121554724,15.9888894789,95.5719838913,83.9983613309,2.97173041782,8.60189214258
 04/16  06:00:00,69.1647673081,22.0300152128,15.3366700471,0.0,2.06121554724,15.9888894789,109.252705857,106.260975439,2.97173041782,0.02
 04/16  07:00:00,51.0437951197,18.9198148129,12.1924351135,0.973210241146,2.06121554724,15.9888894789,88.1447244751,85.1529940573,2.97173041782,0.02
 04/16  08:00:00,87.8815376955,23.6713652269,15.6288368127,1.19881731732,4.12243109448,41.7362269337,106.616280773,101.643396743,4.9528840297,0.02
 04/16  09:00:00,80.1677844746,19.0062016558,13.1204280667,1.23347086302,4.12243109448,41.7362269337,85.1028315005,80.1299474708,4.9528840297,0.02
 04/16  10:00:00,88.7036991649,23.3258178555,16.7719325588,1.34097372124,4.12243109448,41.7362269337,104.642809294,99.6699252641,4.9528840297,0.02
 04/16  11:00:00,81.458434521,19.3517490272,14.0320567424,1.30824459214,4.12243109448,41.7362269337,84.3278886384,79.3550046087,4.9528840297,0.02
 04/16  12:00:00,91.2291031804,23.8441389126,19.1213515746,0.788962461114,4.12243109448,41.7362269337,102.235511766,97.2626277359,4.9528840297,0.02
 04/16  13:00:00,82.2446417144,18.9198148129,15.9008098259,0.442124323359,4.12243109448,41.7362269337,82.5772065882,77.6043225585,4.9528840297,0.02
 04/16  14:00:00,93.4471206113,23.3258178555,21.3217379461,0.316440575069,4.12243109448,41.7362269337,100.200533026,95.2276489959,4.9528840297,0.02
 04/16  15:00:00,84.8851187747,19.3517490272,17.2926079417,0.399587043342,4.12243109448,41.7362269337,81.1519985944,76.1791145647,4.9528840297,0.02
 04/16  16:00:00,82.0021755779,23.7577520697,21.6048852601,0.34978943005,4.12243109448,24.8785346261,100.312871904,95.3399878743,4.9528840297,0.02
 04/16  17:00:00,42.6731416961,11.4469418206,10.269813493,0.126660584909,2.06121554724,15.9888894789,53.9341276037,50.9423971859,2.97173041782,0.02
 04/16  18:00:00,44.8758184318,13.9954907133,10.5984270697,0.249154495475,2.06121554724,15.9888894789,66.3213538184,63.3296234006,2.97173041782,0.02
 04/16  19:00:00,49.8726185846,18.0559463845,12.3835662969,0.231471353582,2.06121554724,15.9888894789,87.9049153987,84.9131849809,2.97173041782,0.02
 04/16  20:00:00,74.2180023515,23.3258178555,13.5965914492,1.5556021647,2.06121554724,15.9888894789,110.000373551,107.008643133,2.97173041782,0.02
 04/16  21:00:00,65.3598705674,17.8831726988,10.1917853708,0.254664596432,2.06121554724,15.9888894789,89.2309741131,86.2392436953,2.97173041782,0.02
 04/16  22:00:00,75.6444019131,22.8938836412,12.358271559,1.88591553489,2.06121554724,15.9888894789,112.184609258,109.19287884,2.97173041782,0.02
 04/16  23:00:00,70.6429245377,18.8118312594,9.57586086347,3.74603052386,2.06121554724,15.9888894789,91.4732974206,88.4815670027,2.97173041782,0.02
 04/16  24:00:00,81.8562676177,23.1530441698,11.5383340113,4.16850618823,2.06121554724,15.9888894789,113.236711567,110.244981149,2.97173041782,0.02
 04/17  01:00:00,79.1632736484,19.2653621843,8.85249678098,6.58662340489,4.12243109448,15.9888894789,90.5042079742,87.5124775564,2.97173041782,0.02
 04/17  02:00:00,97.3257285615,24.189686284,11.1603225684,9.95941798478,4.12243109448,15.9888894789,112.134209769,109.142479351,2.97173041782,0.02
 04/17  03:00:00,86.8176716538,19.3517490272,8.48595916255,8.9860681359,4.12243109448,15.9888894789,90.4101583312,87.4184279134,2.97173041782,0.02
 04/17  04:00:00,125.70362776,28.5956893265,11.6391256746,9.26600704597,12.3672932834,24.9413748627,128.311099879,123.338215849,4.9528840297,0.02
 04/17  05:00:00,154.61900803,28.1809153381,14.5944857051,35.0441191023,12.3672932834,24.9413748627,196.304740126,191.331856096,4.9528840297,0.02
 04/17  06:00:00,210.158097904,29.0830682535,14.8674265739,33.676492176,24.7345865669,70.7195625826,170.92748579,161.001717731,9.90576805939,0.02
 04/17  07:00:00,219.667091026,29.1218894877,14.8764554149,22.7835216675,37.1018798503,92.3937384068,158.224349746,139.70946553,9.90576805939,8.60911615712
 04/17  08:00:00,225.327546105,29.1351259654,14.8760087889,19.844390025,37.1018798503,104.434947198,142.772895812,132.847127752,9.90576805939,0.02
 04/17  09:00:00,234.196951166,29.1482912346,15.9803256519,17.3344770925,37.1018798503,116.476155989,134.854728154,124.928960094,9.90576805939,0.02
 04/17  10:00:00,232.274758044,29.1586754551,16.7721357458,15.2615035274,37.1018798503,116.476155989,135.990287971,117.44768781,9.90576805939,8.6368321009
 04/17  11:00:00,229.507085937,29.1672755525,17.3188960148,13.4467041522,37.1018798503,116.476155989,132.236656678,113.692368904,9.90576805939,8.6385197149
 04/17  12:00:00,216.574494592,29.1812913463,17.7113859631,11.8357075098,37.1018798503,104.434947198,120.923387177,110.997619118,9.90576805939,0.02
 04/17  13:00:00,223.715826375,29.2159386654,17.707155216,10.4307599115,37.1018798503,116.476155989,127.403899289,108.859483951,9.90576805939,8.63864727804
 04/17  14:00:00,221.891359398,29.2569814598,17.7044166502,9.2260946924,37.1018798503,116.476155989,116.899386094,106.973618035,9.90576805939,0.02
 04/17  15:00:00,222.70851594,29.2989117732,17.7121751249,8.24809996406,37.1018798503,116.476155989,123.845217072,105.304493577,9.90576805939,8.6349554364
 04/17  16:00:00,223.391750211,29.3419873709,17.705348554,7.52862603014,37.1018798503,116.476155989,113.740662379,103.81489432,9.90576805939,0.02
 04/17  17:00:00,222.425477924,29.3763986697,17.7041880019,7.07220854947,37.1018798503,116.476155989,112.924918021,102.999149961,9.90576805939,0.02
 04/17  18:00:00,130.388209141,27.5878428266,14.5481651736,0.0,24.7345865669,47.5788473902,84.3738892079,79.4010051782,4.9528840297,0.02
 04/17  19:00:00,129.176392766,28.0197770409,14.1612478207,0.0,24.7345865669,47.5788473902,98.2589453824,84.696496346,4.9528840297,8.60956500674
 04/17  20:00:00,120.513069173,26.8679524696,13.5156802499,0.004243517706,12.3672932834,38.6892022431,103.424170172,100.432439754,2.97173041782,0.02
 04/17  21:00:00,99.076961217,21.3474495313,10.1858133951,0.33101410164,12.3672932834,27.0668015668,86.5616012047,83.5698707869,2.97173041782,0.02
 04/17  22:00:00,75.766669429,17.6240121702,8.03236274141,0.0,4.12243109448,15.9888894789,78.5162378441,75.5245074263,2.97173041782,0.02
 04/17  23:00:00,91.9055106814,23.1098507484,9.82793924342,1.68298016924,4.12243109448,15.9888894789,100.595933986,97.6042035678,2.97173041782,0.02
 04/17  24:00:00,78.3349125735,17.6240121702,7.35685431517,0.0,4.12243109448,15.9888894789,81.7734839018,78.781753484,2.97173041782,0.02
 04/18  01:00:00,96.601200169,24.1032994411,8.95111079058,5.87860093132,4.12243109448,15.9888894789,103.695901243,100.704170825,2.97173041782,0.02
 04/18  02:00:00,89.7057474419,19.3517490272,7.01379735867,6.52000374447,4.12243109448,15.9888894789,83.8630181775,80.8712877597,2.97173041782,0.02
 04/18  03:00:00,110.619427788,24.189686284,8.85573248905,9.66512243544,4.12243109448,15.9888894789,104.513854585,101.522124167,2.97173041782,0.02
 04/18  04:00:00,135.137549361,28.1637551123,10.0881947062,6.5741090157,12.3672932834,24.9413748627,117.89593644,112.92305241,4.9528840297,0.02
 04/18  05:00:00,170.726190211,28.6267312521,13.5787644348,39.4854489288,12.3672932834,24.9413748627,186.282732787,181.309848758,4.9528840297,0.02
 04/18  06:00:00,215.54746761,29.1055027571,13.9085387684,30.0272068231,24.7345865669,70.7195625826,164.435495443,154.509727384,9.90576805939,0.02
 04/18  07:00:00,225.522159573,29.1619010296,14.4895513778,20.8779655654,37.1018798503,92.3937384068,142.10919142,132.183423361,9.90576805939,0.02
 04/18  08:00:00,229.926578909,29.1836512097,15.4438920258,16.4266899703,37.1018798503,104.434947198,139.014001964,120.480557517,9.90576805939,8.62767638803
 04/18  09:00:00,239.300938481,29.2125075928,16.9348912853,12.8321097676,37.1018798503,116.476155989,120.87537007,110.949602011,9.90576805939,0.02
 04/18  10:00:00,239.689103509,29.2629280666,18.8067828268,9.7921270939,37.1018798503,116.476155989,124.969776468,106.427259942,9.90576805939,8.63674846668
 04/18  11:00:00,239.762413492,29.3401662182,20.1085787149,7.00315536466,37.1018798503,116.476155989,112.588669287,102.662901228,9.90576805939,0.02
 04/18  12:00:00,229.698453566,29.4251352567,21.5430299272,5.39954690316,37.1018798503,104.434947198,117.599598138,99.0605739636,9.90576805939,8.63325611539
 04/18  13:00:00,240.004483809,29.5629515273,22.8183178653,3.95654461769,37.1018798503,116.476155989,105.850622918,95.924854859,9.90576805939,0.02
 04/18  14:00:00,239.238584338,29.743359689,23.8479264992,2.4446079593,37.1018798503,116.476155989,112.055806884,93.5134086879,9.90576805939,8.63663013633
 04/18  15:00:00,239.178762218,29.8477129212,24.3231537382,1.51494190638,37.1018798503,116.476155989,101.806718435,91.8809503757,9.90576805939,0.02
 04/18  16:00:00,240.83150919,29.9094559349,25.0055681137,0.970680277228,37.1018798503,116.476155989,109.154166945,90.6199936403,9.90576805939,8.62840524551
 04/18  17:00:00,242.87851782,29.9471016991,25.5023446121,0.723057121024,37.1018798503,116.476155989,99.6603422604,89.734574201,9.90576805939,0.02
 04/18  18:00:00,157.88089776,27.6238373445,22.4987170875,0.0,24.7345865669,47.5788473902,72.794275203,67.8213911733,4.9528840297,0.02
 04/18  19:00:00,156.751893128,28.487705773,20.7895914962,0.0,24.7345865669,47.5788473902,79.1967497142,74.2238656845,4.9528840297,0.02
 04/18  20:00:00,136.488320117,27.2998866838,17.6304075198,0.0,12.3672932834,38.6892022431,94.8778565947,91.8861261769,2.97173041782,0.02
 04/18  21:00:00,96.8714088626,16.2935451674,10.0626061641,0.0,12.3672932834,27.0668015668,76.17348996,64.5958253282,2.97173041782,8.60593421403
 04/18  22:00:00,94.6505704913,23.3258178555,11.7057191506,0.0,4.12243109448,15.9888894789,93.1959466642,90.2042162464,2.97173041782,0.02
 04/18  23:00:00,83.9538034214,17.6240121702,9.34922324872,0.0,4.12243109448,15.9888894789,77.4667238905,74.4749934727,2.97173041782,0.02
 04/18  24:00:00,96.1859126019,22.461949427,10.8867501504,0.0510350249776,4.12243109448,15.9888894789,98.0731810285,95.0814506107,2.97173041782,0.02
 04/19  01:00:00,87.1508336445,18.4878805987,8.52938367259,0.205846600192,4.12243109448,15.9888894789,79.2134227017,76.2216922838,2.97173041782,0.02
 04/19  02:00:00,101.042904494,22.9802704841,9.45105211747,0.833180122448,4.12243109448,15.9888894789,100.427672243,97.4359418252,2.97173041782,0.02
 04/19  03:00:00,85.6022941647,17.6240121702,7.19576107184,0.0,4.12243109448,15.9888894789,82.0605506101,79.0688201923,2.97173041782,0.02
 04/19  04:00:00,129.130368125,28.3653244123,10.1497779674,2.17856852292,12.3672932834,24.9413748627,115.501664841,110.528780812,4.9528840297,0.02
 04/19  05:00:00,152.517095862,28.2192942795,13.071226549,22.8134034186,12.3672932834,24.9413748627,183.471274844,178.498390814,4.9528840297,0.02
 04/19  06:00:00,206.494345866,29.1667008082,12.9068986052,21.5686190343,24.7345865669,70.7195625826,162.966319861,153.040551801,9.90576805939,0.02
 04/19  07:00:00,220.174735084,29.2880566219,14.0784224898,14.6340415211,37.1018798503,92.3937384068,138.076718016,128.150949956,9.90576805939,0.02
 04/19  08:00:00,229.960664919,29.3650758824,17.0948844866,11.7122332009,37.1018798503,104.434947198,122.740017563,112.814249504,9.90576805939,0.02
 04/19  09:00:00,241.815896836,29.415348902,19.7239661575,8.92543151488,37.1018798503,116.476155989,126.085064262,107.548031771,9.90576805939,8.6312644319
 04/19  10:00:00,241.659542867,29.4619114479,21.5498317862,6.4080898445,37.1018798503,116.476155989,114.005851071,104.080083012,9.90576805939,0.02
 04/19  11:00:00,242.059016303,29.5318562546,22.8179577319,4.49734991747,37.1018798503,116.476155989,118.899147293,100.355063751,9.90576805939,8.63831548291
 04/19  12:00:00,232.344926896,29.6572032044,23.8437480617,3.47545494771,37.1018798503,104.434947198,106.852405011,96.9266369519,9.90576805939,0.02
 04/19  13:00:00,243.172059965,29.8946836935,25.0039674675,2.05381230367,37.1018798503,116.476155989,112.235528316,93.6920742406,9.90576805939,8.6376860162
 04/19  14:00:00,245.199897208,30.1297306786,26.8784325363,1.12682477175,37.1018798503,116.476155989,101.315899141,91.3901310818,9.90576805939,0.02
 04/19  15:00:00,245.868461795,30.2784533361,29.7036216467,0.48539074431,37.1018798503,116.476155989,108.278952118,89.7384464807,9.90576805939,8.63473757758
 04/19  16:00:00,239.932886877,30.3371460866,27.6531799055,0.364620445776,37.1018798503,116.476155989,98.808189533,88.8824214736,9.90576805939,0.02
