Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/19  17:00:00,236.483926019,30.4378533545,24.8125738149,0.336238315014,37.1018798503,116.476155989,106.886391085,88.3607621469,9.90576805939,8.61986087909
 04/19  18:00:00,152.980991857,28.2501419551,20.6987230081,0.0,24.7345865669,47.5788473902,70.7011254747,65.728241445,4.9528840297,0.02
 04/19  19:00:00,151.632479102,28.1637551123,18.259672149,0.0,24.7345865669,47.5788473902,77.4283755889,72.4554915592,4.9528840297,0.02
 04/19  20:00:00,141.586239885,27.9477880052,16.4717014324,0.0,12.3672932834,38.6892022431,93.2343782191,90.2426478012,2.97173041782,0.02
 04/19  21:00:00,102.467453988,16.9846399102,9.76412166536,0.0,12.3672932834,27.0668015668,63.6288833938,60.6371529759,2.97173041782,0.02
 04/19  22:00:00,103.34881758,22.8938836412,11.7152491386,0.0,4.12243109448,15.9888894789,91.4700690864,88.4783386685,2.97173041782,0.02
 04/19  23:00:00,90.3810168497,17.6240121702,9.36644384179,0.0,4.12243109448,15.9888894789,76.411371452,73.4196410341,2.97173041782,0.02
 04/19  24:00:00,103.101877843,22.0300152128,11.4374529903,0.0,4.12243109448,15.9888894789,97.0928490637,94.1011186458,2.97173041782,0.02
 04/20  01:00:00,90.3455240302,18.7470411272,8.84634813962,0.130500198019,4.12243109448,15.9888894789,79.0746346176,76.0829041998,2.97173041782,0.02
 04/20  02:00:00,102.800354702,22.461949427,10.0036045008,0.227558111452,4.12243109448,15.9888894789,100.032069676,97.0403392579,2.97173041782,0.02
 04/20  03:00:00,89.5937580875,18.4878805987,7.39801288196,0.807949097029,4.12243109448,15.9888894789,80.9191220145,77.9273915967,2.97173041782,0.02
 04/20  04:00:00,129.953724661,28.2213463409,10.1509828401,1.55836379611,12.3672932834,24.9413748627,114.763173005,109.790288975,4.9528840297,0.02
 04/20  05:00:00,149.391299307,28.2283536448,13.6445380601,19.9591567136,12.3672932834,24.9413748627,191.060877841,177.506108208,4.9528840297,8.60188560356
 04/20  06:00:00,200.780165583,29.1854266895,13.9073664218,18.8287882115,24.7345865669,70.7195625826,158.404724587,148.478956528,9.90576805939,0.02
 04/20  07:00:00,214.713219784,29.3497311686,15.0375230642,12.3962262399,37.1018798503,92.3937384068,132.678911454,122.753143394,9.90576805939,0.02
 04/20  08:00:00,216.628369622,29.4219944748,18.010544937,9.6088546839,37.1018798503,104.434947198,122.039063371,112.113295312,9.90576805939,0.02
 04/20  09:00:00,222.835849521,29.4664767087,19.5546485819,7.69820424764,37.1018798503,116.476155989,127.097211449,108.560324967,9.90576805939,8.63111842262
 04/20  10:00:00,222.473583577,29.50546988,21.1532680345,6.34770090204,37.1018798503,116.476155989,115.899340379,105.97357232,9.90576805939,0.02
 04/20  11:00:00,224.618619997,29.5935924517,23.4125125985,3.76544662233,37.1018798503,116.476155989,120.099448016,101.555462452,9.90576805939,8.63821750438
 04/20  12:00:00,216.608798342,29.7594165936,26.0755821839,2.63948371228,37.1018798503,104.434947198,107.66951372,97.7437456609,9.90576805939,0.02
 04/20  13:00:00,229.591438593,30.0157538572,27.9778698992,1.52497510209,37.1018798503,116.476155989,113.172749564,94.6301898137,9.90576805939,8.63679169089
 04/20  14:00:00,232.37017946,30.1727445495,29.666878945,0.785998569741,37.1018798503,116.476155989,102.849899336,92.9241312762,9.90576805939,0.02
 04/20  15:00:00,231.764687656,30.3839841194,32.7072534591,0.361016787312,37.1018798503,116.476155989,109.568760778,91.0283240848,9.90576805939,8.63466863384
 04/20  16:00:00,227.064001096,30.4890297791,30.5511496617,0.268064523133,37.1018798503,116.476155989,99.7600846027,89.8343165433,9.90576805939,0.02
 04/20  17:00:00,225.635027767,30.5315420301,28.147283194,0.231498213556,37.1018798503,116.476155989,99.7965448062,89.8707767468,9.90576805939,0.02
 04/20  18:00:00,139.279788756,27.9477880052,22.3507024745,0.0,24.7345865669,47.5788473902,82.0990399136,68.5366173751,4.9528840297,8.60953850876
 04/20  19:00:00,139.095784825,28.487705773,20.9805150041,0.0,24.7345865669,47.5788473902,79.553890667,74.5810066373,4.9528840297,0.02
 04/20  20:00:00,127.677987723,27.731820898,20.9028366807,0.0,12.3672932834,38.6892022431,94.0753038033,91.0835733854,2.97173041782,0.02
 04/20  21:00:00,90.5784400514,15.2222386932,11.5660800769,0.0,12.3672932834,27.0668015668,59.1360026806,56.1442722627,2.97173041782,0.02
 04/20  22:00:00,85.5117034189,19.6743695301,14.6900750337,0.0,4.12243109448,15.9888894789,84.7111124459,81.7193820281,2.97173041782,0.02
 04/20  23:00:00,79.6857518739,18.4878805987,12.0990480778,0.0,4.12243109448,15.9888894789,76.5086172023,73.5168867845,2.97173041782,0.02
 04/20  24:00:00,87.5887502491,22.0300152128,13.6812909168,0.0,4.12243109448,15.9888894789,97.123226638,94.1314962202,2.97173041782,0.02
 04/21  01:00:00,79.2940236494,18.9198148129,10.5535636333,0.0312538020618,4.12243109448,15.9888894789,79.0944690958,76.102738678,2.97173041782,0.02
 04/21  02:00:00,87.0538972072,22.0300152128,12.4279957434,0.0,4.12243109448,15.9888894789,99.4574947067,96.4657642889,2.97173041782,0.02
 04/21  03:00:00,76.9893836992,18.6606542844,9.80911812233,0.270842315489,4.12243109448,15.9888894789,80.9828655962,77.9911351784,2.97173041782,0.02
 04/21  04:00:00,113.030625332,28.134959498,13.5571237537,0.484079294282,12.3672932834,24.9413748627,114.47160043,109.4987164,4.9528840297,0.02
 04/21  05:00:00,132.204762657,28.2373917028,16.5138453203,16.6733590618,12.3672932834,24.9413748627,182.115264321,177.142380291,4.9528840297,0.02
 04/21  06:00:00,184.176139016,29.1979446467,16.7485856774,15.4299760153,24.7345865669,70.7195625826,148.385418005,138.459649945,9.90576805939,0.02
 04/21  07:00:00,200.583540835,29.4143539073,18.3946947554,10.1161898712,37.1018798503,92.3937384068,128.629416068,118.703648009,9.90576805939,0.02
 04/21  08:00:00,210.489494409,29.4781840161,20.6220682121,7.33437762118,37.1018798503,104.434947198,129.94814805,111.416721912,9.90576805939,8.6256580794
 04/21  09:00:00,223.105385277,29.5420302575,23.0189946034,4.78978419718,37.1018798503,116.476155989,116.475690929,106.54992287,9.90576805939,0.02
 04/21  10:00:00,225.589544151,29.6083111367,25.0057668525,3.84612913885,37.1018798503,116.476155989,122.568170616,104.026092841,9.90576805939,8.63630971566
 04/21  11:00:00,225.775290762,29.7023433334,26.820609649,2.57845593295,37.1018798503,116.476155989,110.884588579,100.95882052,9.90576805939,0.02
 04/21  12:00:00,220.804137137,29.8304192512,31.1470494376,1.85605448864,37.1018798503,104.434947198,116.199686759,97.6610261915,9.90576805939,8.63289250844
 04/21  13:00:00,236.161629568,30.0143790625,33.6535327594,1.24618445946,37.1018798503,116.476155989,104.700297167,94.774529108,9.90576805939,0.02
 04/21  14:00:00,236.258756075,30.1868784252,33.7953800091,0.645366083559,37.1018798503,116.476155989,111.290266351,92.748172883,9.90576805939,8.63632540875
 04/21  15:00:00,234.211952138,30.2778385113,32.1231218556,0.310678422826,37.1018798503,116.476155989,101.50781933,91.5820512704,9.90576805939,0.02
 04/21  16:00:00,233.291818167,30.3717407578,30.9516514658,0.200400855634,37.1018798503,116.476155989,109.291172629,90.7558443734,9.90576805939,8.62956019567
 04/21  17:00:00,233.07493658,30.3687458657,30.9493093002,0.20670130509,37.1018798503,116.476155989,100.775295066,90.8495270064,9.90576805939,0.02
 04/21  18:00:00,146.901809331,27.8398044516,24.9390223634,0.0,24.7345865669,47.5788473902,74.0354634467,69.062579417,4.9528840297,0.02
 04/21  19:00:00,146.113309014,28.3797222194,24.0410256482,0.0,24.7345865669,47.5788473902,79.8820069425,74.9091229128,4.9528840297,0.02
 04/21  20:00:00,132.38820237,27.2998866838,22.57788955,0.0,12.3672932834,38.6892022431,94.1501950644,91.1584646466,2.97173041782,0.02
 04/21  21:00:00,90.9121689609,14.6175307933,11.7880445785,0.0,12.3672932834,27.0668015668,67.6941409857,56.1164844709,2.97173041782,8.60592609698
 04/21  22:00:00,84.299785879,20.2502818157,14.2921516501,0.0,4.12243109448,15.9888894789,84.9408191682,81.9490887504,2.97173041782,0.02
 04/21  23:00:00,76.4647292267,17.6240121702,11.568091604,0.0,4.12243109448,15.9888894789,77.7432311648,74.751500747,2.97173041782,0.02
 04/21  24:00:00,85.6736420966,23.1098507484,13.7795831898,0.0,4.12243109448,15.9888894789,97.0165796931,94.0248492753,2.97173041782,0.02
 04/22  01:00:00,74.4878088694,18.1423332273,11.2080002398,0.0137269765763,4.12243109448,15.9888894789,79.3597040441,76.3679736263,2.97173041782,0.02
 04/22  02:00:00,80.8067181352,22.461949427,13.7348304873,0.0406785869222,4.12243109448,15.9888894789,100.212737796,97.2210073785,2.97173041782,0.02
 04/22  03:00:00,73.2954927032,18.8334279701,10.7529548662,0.363858682355,4.12243109448,15.9888894789,81.7101716634,78.7184412456,2.97173041782,0.02
 04/22  04:00:00,89.359161105,27.2998866838,15.6707549664,0.493932577098,4.12243109448,16.0517297156,120.807748678,117.81601826,2.97173041782,0.02
 04/22  05:00:00,85.4872123842,26.8679524696,15.9691930431,0.343652931943,4.12243109448,16.0517297156,121.834701116,118.842970698,2.97173041782,0.02
 04/22  06:00:00,106.868097002,29.0276235408,15.4103871357,2.99784669064,4.12243109448,39.6058045677,103.563312602,100.571582184,2.97173041782,0.02
 04/22  07:00:00,158.014184928,29.076097434,18.3279093432,27.2053900114,12.3672932834,65.3531420225,160.930073395,155.957189366,4.9528840297,0.02
 04/22  08:00:00,157.180894498,29.059841363,18.5974011948,24.2365584691,12.3672932834,68.2430321324,158.372255646,153.399371616,4.9528840297,0.02
 04/22  09:00:00,180.745085749,29.0898202043,18.0643899104,20.219058261,16.4897243779,93.1370602926,149.203948601,141.259334153,7.92461444751,0.02
 04/22  10:00:00,179.446941334,29.0900910555,18.2288476609,18.900579488,16.4897243779,93.1370602926,153.513545088,136.974234396,7.92461444751,8.61469624418
 04/22  11:00:00,178.927805588,29.0883613007,19.1654232714,17.4147225585,16.4897243779,93.1370602926,141.808813501,133.864199054,7.92461444751,0.02
 04/22  12:00:00,170.19325526,29.0863668061,20.6201988402,16.2757713903,16.4897243779,83.9857416113,139.556456517,131.611842069,7.92461444751,0.02
 04/22  13:00:00,169.489810957,29.0844570697,20.8603518186,15.3186174285,16.4897243779,83.9857416113,137.891305945,129.946691498,7.92461444751,0.02
 04/22  14:00:00,169.294534991,29.0827051823,21.5415183899,14.3156296324,16.4897243779,83.9857416113,136.346574095,128.401959648,7.92461444751,0.02
 04/22  15:00:00,135.858259298,29.0276235408,19.2260170609,0.000324528419567,12.3672932834,70.6512738906,77.5941027166,72.6212186869,4.9528840297,0.02
 04/22  16:00:00,135.771375739,29.0276235408,18.9442387487,0.107425824175,12.3672932834,70.6512738906,84.7894829551,71.2250427156,4.9528840297,8.61155620982
 04/22  17:00:00,124.486005163,29.0276235408,19.473350537,0.331249325693,12.3672932834,58.1284167478,79.0176167547,74.044732725,4.9528840297,0.02
 04/22  18:00:00,89.0506772717,26.4360182553,19.7507296349,0.0,12.3672932834,24.9413748627,100.663657729,95.6907736997,4.9528840297,0.02
 04/22  19:00:00,89.9646249369,27.2998866838,19.7263131562,0.0581415165967,12.3672932834,24.9413748627,106.596080444,101.623196414,4.9528840297,0.02
 04/22  20:00:00,83.0036685577,26.8679524696,18.0903176495,0.144818159772,4.12243109448,16.0517297156,115.646170018,112.6544396,2.97173041782,0.02
 04/22  21:00:00,73.4594281938,20.2676139957,13.1711327808,0.0,4.12243109448,15.9888894789,96.1337133145,93.1419828967,2.97173041782,0.02
 04/22  22:00:00,67.8216852664,17.6240121702,11.0682370069,0.0,4.12243109448,15.9888894789,84.6140064688,81.622276051,2.97173041782,0.02
 04/22  23:00:00,77.4697941318,22.461949427,13.9781473146,0.548436275084,4.12243109448,15.9888894789,106.370356989,103.378626571,2.97173041782,0.02
 04/22  24:00:00,70.9881037204,18.4878805987,10.6400390238,1.41778677598,4.12243109448,15.9888894789,85.2603533969,82.2686229791,2.97173041782,0.02
 04/23  01:00:00,76.8105048869,22.0300152128,13.1077992604,0.0,2.06121554724,15.9888894789,108.813236163,105.821505745,2.97173041782,0.02
 04/23  02:00:00,73.8528158806,19.3517490272,10.3236495268,4.73942227074,2.06121554724,15.9888894789,88.0277716372,85.0360412193,2.97173041782,0.02
 04/23  03:00:00,86.5314894928,24.189686284,12.999057923,7.60257376473,2.06121554724,15.9888894789,110.066910464,107.075180046,2.97173041782,0.02
 04/23  04:00:00,78.3313555625,19.3517490272,9.91980019841,7.14583823332,2.06121554724,15.9888894789,88.7820690282,85.7903386104,2.97173041782,0.02
 04/23  05:00:00,93.5654417777,24.189686284,11.6836723063,10.3756284161,2.06121554724,15.9888894789,111.124736349,108.133005931,2.97173041782,0.02
 04/23  06:00:00,76.6308358268,19.3517490272,8.92848399121,9.25481610759,2.06121554724,15.9888894789,89.7541947079,86.7624642901,2.97173041782,0.02
 04/23  07:00:00,80.6478697075,24.189686284,12.2338456823,10.9294485601,2.06121554724,15.9888894789,111.097515207,108.10578479,2.97173041782,0.02
 04/23  08:00:00,90.8712794905,18.9198148129,11.301851164,3.95760495598,4.12243109448,41.7362269337,85.47213883,80.4992548003,4.9528840297,0.02
 04/23  09:00:00,103.102745806,24.0169125983,16.1948832268,5.65553965294,4.12243109448,41.7362269337,102.887244411,97.9143603815,4.9528840297,0.02
 04/23  10:00:00,87.0186140195,18.5742674415,14.1968208208,2.04813325157,4.12243109448,41.7362269337,82.8473628776,77.8744788479,4.9528840297,0.02
 04/23  11:00:00,99.3126455383,23.3258178555,21.7279992745,1.71890001424,4.12243109448,41.7362269337,100.751250879,95.7783668492,4.9528840297,0.02
 04/23  12:00:00,87.0895602263,17.6240121702,18.4970691112,0.0,4.12243109448,41.7362269337,80.5470233648,75.5741393351,4.9528840297,0.02
 04/23  13:00:00,102.230630926,22.8074967984,26.2960896849,0.175204406893,4.12243109448,41.7362269337,98.7751551944,93.8022711647,4.9528840297,0.02
 04/23  14:00:00,90.0902561005,18.4014937558,19.8495756652,0.169852602216,4.12243109448,41.7362269337,80.8569659743,75.8840819446,4.9528840297,0.02
 04/23  15:00:00,98.8693305148,22.8938836412,23.1675627612,0.167190472431,4.12243109448,41.7362269337,107.573832165,94.020135852,4.9528840297,8.60081228331
 04/23  16:00:00,67.7310226937,18.9198148129,17.2553844764,0.185549835564,4.12243109448,24.8785346261,81.0204413981,76.0475573684,4.9528840297,0.02
 04/23  17:00:00,49.03138806,14.6866768085,13.2912162544,0.0,2.06121554724,15.9888894789,74.4125680868,71.420837669,2.97173041782,0.02
 04/23  18:00:00,44.5976723757,13.4771696562,11.3113270176,0.0,2.06121554724,15.9888894789,64.1491821216,61.1574517038,2.97173041782,0.02
 04/23  19:00:00,64.6756241223,22.8938836412,18.6612546134,0.0997165116913,2.06121554724,15.9888894789,107.204063512,104.212333094,2.97173041782,0.02
 04/23  20:00:00,68.5370315872,17.9479628309,15.0153350775,0.0602053565349,2.06121554724,15.9888894789,87.3353048837,84.3435744659,2.97173041782,0.02
 04/23  21:00:00,79.572915564,22.8938836412,17.9808715297,0.389720765387,2.06121554724,15.9888894789,109.660134492,106.668404075,2.97173041782,0.02
 04/23  22:00:00,69.1609190079,18.4878805987,13.7365405074,0.76144515127,2.06121554724,15.9888894789,88.7923121901,85.8005817723,2.97173041782,0.02
 04/23  23:00:00,78.8020926161,22.461949427,16.6185437174,0.580474916029,2.06121554724,15.9888894789,110.864029346,107.872298928,2.97173041782,0.02
 04/23  24:00:00,76.1969072366,18.9198148129,13.044433003,2.41604307607,2.06121554724,15.9888894789,89.1443501359,86.1526197181,2.97173041782,0.02
 04/24  01:00:00,85.340899324,22.0300152128,15.3945195006,0.0,4.12243109448,15.9888894789,110.422503212,107.430772794,2.97173041782,0.02
 04/24  02:00:00,80.4414447968,18.9198148129,11.8063509445,3.17321442045,4.12243109448,15.9888894789,88.8460076635,85.8542772457,2.97173041782,0.02
 04/24  03:00:00,90.8836802206,23.3258178555,14.7590256272,3.92490511495,4.12243109448,15.9888894789,111.016780935,108.025050517,2.97173041782,0.02
 04/24  04:00:00,116.72859305,28.0485726552,17.8578082255,3.07450508508,12.3672932834,24.9413748627,125.676594313,120.703710283,4.9528840297,0.02
 04/24  05:00:00,146.925493002,28.1880583099,20.6020337746,30.5187073718,12.3672932834,24.9413748627,193.78398351,188.811099481,4.9528840297,0.02
 04/24  06:00:00,193.285559456,29.1091405107,20.4581437293,26.1655034234,24.7345865669,70.7195625826,159.329218237,149.403450178,9.90576805939,0.02
 04/24  07:00:00,202.531081012,29.1422650556,21.0005057965,16.4670048283,37.1018798503,92.3937384068,138.25792235,128.332154291,9.90576805939,0.02
 04/24  08:00:00,210.240581695,29.1562334569,23.650976714,13.0885477182,37.1018798503,104.434947198,139.607162658,121.075963476,9.90576805939,8.6254311225
 04/24  09:00:00,223.080759032,29.1696181383,25.5074125202,10.2507201303,37.1018798503,116.476155989,125.794006776,115.868238716,9.90576805939,0.02
 04/24  10:00:00,223.010014086,29.1979890762,29.8941578665,6.86928108726,37.1018798503,116.476155989,129.796333094,111.254459073,9.90576805939,8.63610596226
 04/24  11:00:00,226.668444742,29.2742956931,34.8839026237,4.80758884421,37.1018798503,116.476155989,117.218715049,107.29294699,9.90576805939,0.02
 04/24  12:00:00,219.751607899,29.3737701813,34.3250284447,3.28104749843,37.1018798503,104.434947198,121.780406111,103.241884062,9.90576805939,8.63275398967
 04/24  13:00:00,231.765571103,29.5190147071,38.4313850669,2.19120191964,37.1018798503,116.476155989,110.564590481,100.638822422,9.90576805939,0.02
 04/24  14:00:00,230.986670222,29.6375542346,38.8263555924,1.61057421027,37.1018798503,116.476155989,117.200342395,98.6585332121,9.90576805939,8.63604112346
 04/24  15:00:00,224.402129932,29.6831999593,34.7461826298,1.25018813213,37.1018798503,116.476155989,107.86053836,97.9347703007,9.90576805939,0.02
 04/24  16:00:00,215.702797936,29.7418168177,30.4537854705,0.882437903409,37.1018798503,116.476155989,115.665404457,97.1303234821,9.90576805939,8.62931291566
 04/24  17:00:00,218.020936161,29.8211399621,33.2454532645,0.601079583556,37.1018798503,116.476155989,105.631714703,95.7059466439,9.90576805939,0.02
 04/24  18:00:00,133.203658331,27.8398044516,27.8478359542,0.0,24.7345865669,47.5788473902,75.8896902077,70.916806178,4.9528840297,0.02
 04/24  19:00:00,135.25758067,28.3797222194,24.9929574897,0.0,24.7345865669,47.5788473902,81.985142742,77.0122587124,4.9528840297,0.02
 04/24  20:00:00,126.955031863,27.731820898,22.5819437041,0.0,12.3672932834,38.6892022431,96.5448225532,93.5530921354,2.97173041782,0.02
 04/24  21:00:00,90.5521313897,14.790304479,12.663008561,0.0,12.3672932834,27.0668015668,61.939138578,58.9474081602,2.97173041782,0.02
 04/24  22:00:00,83.718309697,19.8183476015,16.5824424241,0.0,4.12243109448,15.9888894789,86.1230574001,83.1313269823,2.97173041782,0.02
 04/24  23:00:00,63.1989858348,11.4556079106,9.74809422492,0.0,4.12243109448,15.9888894789,55.2078863424,52.2161559246,2.97173041782,0.02
 04/24  24:00:00,89.7744919658,23.1098507484,16.9207768311,0.0,4.12243109448,15.9888894789,99.0404851843,96.0487547665,2.97173041782,0.02
 04/25  01:00:00,76.4865975077,18.4014937558,12.6936834066,0.00694974796141,4.12243109448,15.9888894789,79.6374178288,76.645687411,2.97173041782,0.02
 04/25  02:00:00,83.872105434,22.461949427,15.2107444782,0.0136969860333,4.12243109448,15.9888894789,108.484726909,96.9111101601,2.97173041782,8.60188633085
 04/25  03:00:00,75.871854089,18.7470411272,12.4002082984,0.120522282524,4.12243109448,15.9888894789,81.5628244018,78.571093984,2.97173041782,0.02
 04/25  04:00:00,109.591539266,28.134959498,16.86070717,0.213686721374,12.3672932834,24.9413748627,115.087561477,110.114677447,4.9528840297,0.02
 04/25  05:00:00,128.093393517,28.2143300629,18.7707098892,16.5620991715,12.3672932834,24.9413748627,182.998011442,178.025127412,4.9528840297,0.02
 04/25  06:00:00,177.30262365,29.1538958508,19.1598714954,14.3803486112,24.7345865669,70.7195625826,148.886354127,138.960586068,9.90576805939,0.02
 04/25  07:00:00,190.955287763,29.3042146418,20.6167676905,8.55917699333,37.1018798503,92.3937384068,129.026843266,119.101075207,9.90576805939,0.02
 04/25  08:00:00,199.660642898,29.3958273551,21.9118076926,6.04002027531,37.1018798503,104.434947198,122.224782419,112.29901436,9.90576805939,0.02
 04/25  09:00:00,211.125208721,29.459841219,22.8280366329,4.48266604475,37.1018798503,116.476155989,127.184503567,108.648044092,9.90576805939,8.63069141501
 04/25  10:00:00,212.347500613,29.5319452983,25.5454658826,2.9148233847,37.1018798503,116.476155989,115.145652908,105.219884848,9.90576805939,0.02
 04/25  11:00:00,214.506560149,29.6347128097,28.0552066256,2.14145467372,37.1018798503,116.476155989,120.332862094,101.789431103,9.90576805939,8.63766293209
 04/25  12:00:00,204.581728983,29.7564086117,28.0638860291,1.62443498624,37.1018798503,104.434947198,108.765668355,98.8399002952,9.90576805939,0.02
 04/25  13:00:00,217.358269099,29.9117521198,31.5094449015,1.15578687844,37.1018798503,116.476155989,115.441965715,96.8984525003,9.90576805939,8.63774515497
 04/25  14:00:00,214.157491363,29.9574666788,28.9845877227,0.860163003829,37.1018798503,116.476155989,106.109174573,96.1834065139,9.90576805939,0.02
 04/25  15:00:00,215.444285703,30.0291416868,30.4594319656,0.600619025141,37.1018798503,116.476155989,113.969752325,95.4298661007,9.90576805939,8.63411816474
 04/25  16:00:00,220.890521188,30.2639226051,35.9252357071,0.346907245182,37.1018798503,116.476155989,102.864723653,92.938955594,9.90576805939,0.02
 04/25  17:00:00,215.324256607,30.3179919513,30.3514909874,0.301478700248,37.1018798503,116.476155989,101.944917091,92.0191490321,9.90576805939,0.02
 04/25  18:00:00,124.829234958,27.882997873,23.5034946599,0.0,24.7345865669,47.5788473902,83.1578260057,69.5955603148,4.9528840297,8.60938166121
 04/25  19:00:00,124.494763204,28.487705773,22.919639514,0.0,24.7345865669,47.5788473902,80.1715214692,75.1986374395,4.9528840297,0.02
 04/25  20:00:00,114.220694506,27.731820898,20.7199357728,0.0,12.3672932834,38.6892022431,95.0850628311,92.0933324133,2.97173041782,0.02
 04/25  21:00:00,84.6700501144,14.8766913218,11.8831501683,0.0,12.3672932834,27.0668015668,61.7955061941,58.8037757763,2.97173041782,0.02
 04/25  22:00:00,74.2768960203,19.8183476015,14.9654494021,0.0,4.12243109448,15.9888894789,85.7297340711,82.7380036533,2.97173041782,0.02
 04/25  23:00:00,65.4784355957,14.9804103447,11.3784124396,0.0,4.12243109448,15.9888894789,70.7239839141,67.7322534962,2.97173041782,0.02
 04/25  24:00:00,78.6827951341,23.3258178555,15.4253868002,0.0,4.12243109448,15.9888894789,98.2240257428,95.232295325,2.97173041782,0.02
 04/26  01:00:00,69.0349926493,17.6240121702,12.0793852044,0.0,4.12243109448,15.9888894789,79.6298234752,76.6380930574,2.97173041782,0.02
 04/26  02:00:00,79.4016901777,23.1098507484,14.0677409668,0.0387404678989,4.12243109448,15.9888894789,100.469157649,97.4774272314,2.97173041782,0.02
 04/26  03:00:00,71.638225381,18.7038477058,10.7613094103,0.29094036032,4.12243109448,15.9888894789,81.8367765822,78.8450461643,2.97173041782,0.02
 04/26  04:00:00,103.679961129,27.5878428266,15.100636242,0.211277142511,12.3672932834,24.9413748627,114.584456218,109.611572188,4.9528840297,0.02
 04/26  05:00:00,125.559427448,28.6799158037,17.795025304,18.405113075,12.3672932834,24.9413748627,181.905650933,176.932766903,4.9528840297,0.02
 04/26  06:00:00,173.40445756,29.1570812301,17.1345031358,14.3592392337,24.7345865669,70.7195625826,148.544585301,138.618817242,9.90576805939,0.02
 04/26  07:00:00,188.449751792,29.3904078099,18.9230550256,8.00733485411,37.1018798503,92.3937384068,128.086557005,118.160788946,9.90576805939,0.02
 04/26  08:00:00,202.515486545,29.4797827505,22.0612193722,4.81416376851,37.1018798503,104.434947198,128.364019407,109.831215016,9.90576805939,8.62703633116
 04/26  09:00:00,220.756394019,29.5667105099,25.4996764957,3.30196602726,37.1018798503,116.476155989,114.49234592,104.56657786,9.90576805939,0.02
 04/26  10:00:00,225.951741891,29.6871631248,29.5024780174,2.45475904335,37.1018798503,116.476155989,119.871930375,101.330259591,9.90576805939,8.63590272494
 04/26  11:00:00,238.221504461,29.8140843715,33.9987013118,1.75581153038,37.1018798503,116.476155989,107.825077528,97.8993094685,9.90576805939,0.02
 04/26  12:00:00,231.740303613,30.0869649667,38.6269259711,1.17087343151,37.1018798503,104.434947198,113.380335872,94.8421214922,9.90576805939,8.63244632075
 04/26  13:00:00,245.328180054,30.3393935979,42.2902713985,0.517124593726,37.1018798503,116.476155989,102.335393851,92.4096257911,9.90576805939,0.02
 04/26  14:00:00,240.150414146,30.5603769381,42.0278750084,0.162391644929,37.1018798503,116.476155989,109.572871709,91.0313213925,9.90576805939,8.63578225681
 04/26  15:00:00,238.44109354,30.8230640951,42.9836451973,0.0751226495607,37.1018798503,116.476155989,99.7855071631,89.8597391037,9.90576805939,0.02
 04/26  16:00:00,241.699650654,30.9790846483,42.5753011771,0.00988511219014,37.1018798503,116.476155989,106.998976655,88.4640262784,9.90576805939,8.62918231672
 04/26  17:00:00,243.272353309,30.9998616486,41.5226047843,0.0,37.1018798503,116.476155989,97.8957685907,87.9700005313,9.90576805939,0.02
 04/26  18:00:00,155.905182635,28.1637551123,33.3252426884,0.0,24.7345865669,47.5788473902,70.2174959461,65.2446119164,4.9528840297,0.02
 04/26  19:00:00,156.586208986,28.5956893265,30.6825384383,0.0,24.7345865669,47.5788473902,76.1453015995,71.1724175698,4.9528840297,0.02
 04/26  20:00:00,139.185352598,27.4438647552,25.0900725156,0.0,12.3672932834,38.6892022431,91.2291120316,88.2373816138,2.97173041782,0.02
 04/26  21:00:00,94.4678867267,15.308625536,12.9147352544,0.0,12.3672932834,27.0668015668,67.2535998777,55.6760160145,2.97173041782,8.60585344531
 04/26  22:00:00,87.586865103,20.68221603,16.0352991061,0.0,4.12243109448,15.9888894789,82.8878794168,79.8961489989,2.97173041782,0.02
 04/26  23:00:00,64.9049042192,12.3368085191,10.3265458815,0.0,4.12243109448,15.9888894789,56.8883951176,53.8966646998,2.97173041782,0.02
 04/26  24:00:00,81.1273393352,20.5094423443,15.7097060085,0.0,4.12243109448,15.9888894789,91.6697820115,88.6780515936,2.97173041782,0.02
 04/27  01:00:00,74.8292505126,17.6240121702,12.7421528039,0.0,4.12243109448,15.9888894789,78.7533963311,75.7616659133,2.97173041782,0.02
 04/27  02:00:00,80.3038338466,22.461949427,15.3394816699,0.0,4.12243109448,15.9888894789,99.1566316386,96.1649012208,2.97173041782,0.02
 04/27  03:00:00,69.9172566416,18.4878805987,12.3537535484,0.0,4.12243109448,15.9888894789,80.1173390252,77.1256086074,2.97173041782,0.02
 04/27  04:00:00,103.033956018,28.2213463409,17.9481808493,0.0,12.3672932834,24.9413748627,112.984972698,108.012088669,4.9528840297,0.02
 04/27  05:00:00,119.784086486,28.2574605873,21.1427858168,11.3547461972,12.3672932834,24.9413748627,179.898187733,174.925303704,4.9528840297,0.02
 04/27  06:00:00,170.104529996,29.2485707723,20.8452214233,9.46119140595,24.7345865669,70.7195625826,145.971565252,136.045797193,9.90576805939,0.02
 04/27  07:00:00,193.002660234,29.5325373402,21.0044880513,5.6691278138,37.1018798503,92.3937384068,127.015459086,117.089691027,9.90576805939,0.02
 04/27  08:00:00,202.670495721,29.6201213542,22.4425223091,4.34800249482,37.1018798503,104.434947198,121.055215863,111.129447804,9.90576805939,0.02
 04/27  09:00:00,217.109367702,29.6778135231,24.522338842,3.31821796883,37.1018798503,116.476155989,125.955303955,107.418999939,9.90576805939,8.63053595639
 04/27  10:00:00,224.362668719,29.7474535049,26.8264133749,2.10483725078,37.1018798503,116.476155989,113.143412597,103.217644537,9.90576805939,0.02
 04/27  11:00:00,226.332256019,29.8418998549,27.9583237798,1.67969296307,37.1018798503,116.476155989,118.810287369,100.26708968,9.90576805939,8.63742962941
 04/27  12:00:00,215.901759002,29.9788411723,29.6006013258,1.20228410343,37.1018798503,104.434947198,107.537597533,97.6118294741,9.90576805939,0.02
 04/27  13:00:00,227.595685178,30.090024154,30.7992677975,0.772617644922,37.1018798503,116.476155989,114.334637284,95.7913185146,9.90576805939,8.63755070985
 04/27  14:00:00,229.23240045,30.2071222806,32.5865955168,0.418966229287,37.1018798503,116.476155989,104.341769573,94.4160015139,9.90576805939,0.02
 04/27  15:00:00,230.482105697,30.3384216392,33.9270846568,0.273362746756,37.1018798503,116.476155989,111.708029199,93.1683435697,9.90576805939,8.63391757035
 04/27  16:00:00,231.09328005,30.4001652844,32.2070075508,0.226148720795,37.1018798503,116.476155989,102.136275017,92.2105069577,9.90576805939,0.02
 04/27  17:00:00,232.529860274,30.4083493216,30.977040135,0.26502474594,37.1018798503,116.476155989,110.297192421,91.771967294,9.90576805939,8.61945706781
 04/27  18:00:00,141.445486866,27.8398044516,24.9706554874,0.0,24.7345865669,47.5788473902,74.9201700849,69.9472860552,4.9528840297,0.02
 04/27  19:00:00,135.537042003,28.3797222194,22.8863116692,0.0,24.7345865669,47.5788473902,81.0460699552,76.0731859255,4.9528840297,0.02
 04/27  20:00:00,121.081266868,27.2998866838,21.3920776657,0.0,12.3672932834,38.6892022431,95.2557069265,92.2639765087,2.97173041782,0.02
 04/27  21:00:00,83.3939786592,14.5311439504,11.2617463374,0.0,12.3672932834,27.0668015668,59.8845097917,56.8927793739,2.97173041782,0.02
 04/27  22:00:00,69.6285625771,20.3366686586,13.7031132991,0.0,4.12243109448,15.9888894789,84.1766252687,81.1848948509,2.97173041782,0.02
 04/27  23:00:00,65.4395862474,17.6240121702,12.0746295504,0.0,4.12243109448,15.9888894789,78.6954917965,75.7037613787,2.97173041782,0.02
 04/27  24:00:00,73.2003381803,23.0666573269,14.7683178616,0.00494624611138,4.12243109448,15.9888894789,98.6371591572,95.6454287394,2.97173041782,0.02
 04/28  01:00:00,65.1384898208,17.8831726988,11.5999474151,0.00477988982531,4.12243109448,15.9888894789,80.620459487,77.6287290692,2.97173041782,0.02
 04/28  02:00:00,72.2783165346,22.8938836412,13.9171411991,0.19394041087,4.12243109448,15.9888894789,101.685395269,98.6936648511,2.97173041782,0.02
 04/28  03:00:00,66.35391077,18.7038477058,11.6638577089,0.368543869674,4.12243109448,15.9888894789,82.132228371,79.1404979532,2.97173041782,0.02
 04/28  04:00:00,97.751925054,28.0485726552,17.0172652413,0.388944072134,12.3672932834,24.9413748627,114.89385085,109.92096682,4.9528840297,0.02
 04/28  05:00:00,116.416712153,28.2520548765,20.2239178995,14.7939378919,12.3672932834,24.9413748627,182.088417595,177.115533565,4.9528840297,0.02
 04/28  06:00:00,165.34017364,29.2337209782,19.9215539661,12.898371107,24.7345865669,70.7195625826,148.062219321,138.136451262,9.90576805939,0.02
 04/28  07:00:00,187.507763899,29.4873466085,20.0858502868,7.66501015036,37.1018798503,92.3937384068,136.983661749,118.469039159,9.90576805939,8.60885453115
 04/28  08:00:00,198.093605162,29.5784763466,21.5381643579,4.66400700229,37.1018798503,104.434947198,120.786664454,110.860896394,9.90576805939,0.02
 04/28  09:00:00,210.472079471,29.6522604132,23.4246236786,3.04055646231,37.1018798503,116.476155989,116.809741628,106.883973568,9.90576805939,0.02
 04/28  10:00:00,211.553479327,29.7336897646,25.017136974,2.08434769048,37.1018798503,116.476155989,121.852712925,103.311303852,9.90576805939,8.63564101373
 04/28  11:00:00,214.716621176,29.8609446105,28.6079191846,1.70907072406,37.1018798503,116.476155989,109.991821852,100.066053793,9.90576805939,0.02
 04/28  12:00:00,206.962106665,30.0796772462,32.8529727116,1.23219090002,37.1018798503,104.434947198,115.796639988,97.2582812126,9.90576805939,8.63259071639
 04/28  13:00:00,219.577783813,30.2702334291,34.2158473311,0.736192341174,37.1018798503,116.476155989,105.105366129,95.1795980698,9.90576805939,0.02
 04/28  14:00:00,219.866523016,30.4424585834,34.2332173553,0.321550367468,37.1018798503,116.476155989,112.013671346,93.4723208375,9.90576805939,8.63558244891
 04/28  15:00:00,222.623147213,30.6712213927,36.1022469814,0.130462824797,37.1018798503,116.476155989,101.500558743,91.574790684,9.90576805939,0.02
 04/28  16:00:00,221.170181691,30.8079936482,35.7798528136,0.0688315566083,37.1018798503,116.476155989,109.096543718,90.5617976309,9.90576805939,8.62897802769
 04/28  17:00:00,219.727386783,30.7919492926,34.5519135237,0.0134895980894,37.1018798503,116.476155989,100.8329148,90.9071467405,9.90576805939,0.02
 04/28  18:00:00,133.099334358,27.9693847159,27.227166279,0.0,24.7345865669,47.5788473902,72.6444059402,67.6715219105,4.9528840297,0.02
 04/28  19:00:00,133.412315392,28.487705773,25.1221461084,0.0,24.7345865669,47.5788473902,78.5763215796,73.6034375499,4.9528840297,0.02
 04/28  20:00:00,114.879123406,27.731820898,22.669770906,0.0,12.3672932834,38.6892022431,102.256953318,90.6759042849,2.97173041782,8.60931861564
 04/28  21:00:00,83.3004874386,15.1358518504,11.8559006324,0.0,12.3672932834,27.0668015668,56.6415679989,53.649837581,2.97173041782,0.02
 04/28  22:00:00,75.5278648632,20.1063037443,15.7618447431,0.0,4.12243109448,15.9888894789,84.6606880597,81.6689576419,2.97173041782,0.02
 04/28  23:00:00,61.3871753915,12.7687427334,10.0616269987,0.0,4.12243109448,15.9888894789,58.009998834,55.0182684162,2.97173041782,0.02
 04/28  24:00:00,79.1331896006,22.0300152128,16.4551043986,0.0,4.12243109448,15.9888894789,102.122136425,99.1304060074,2.97173041782,0.02
 04/29  01:00:00,68.7009517297,18.7470411272,12.4530215439,0.0,4.12243109448,15.9888894789,79.1257453362,76.1340149184,2.97173041782,0.02
 04/29  02:00:00,75.0535732249,22.2459823199,15.8074822377,0.0,4.12243109448,15.9888894789,100.10759732,97.1158669024,2.97173041782,0.02
 04/29  03:00:00,67.1385372361,18.4878805987,12.1883696985,0.0,4.12243109448,15.9888894789,80.808948408,77.8172179902,2.97173041782,0.02
 04/29  04:00:00,81.3594404507,27.5158537909,16.9964463968,0.170848933528,4.12243109448,16.0517297156,120.441687904,117.449957486,2.97173041782,0.02
 04/29  05:00:00,81.1065096692,26.8679524696,17.4557530917,0.13804759453,4.12243109448,16.0517297156,121.410886827,118.419156409,2.97173041782,0.02
 04/29  06:00:00,103.973467318,29.0276235408,17.8457197977,1.7979789028,4.12243109448,39.6058045677,102.096352441,99.1046220232,2.97173041782,0.02
 04/29  07:00:00,156.870078381,29.0729306025,22.7284536083,22.0969970046,12.3672932834,65.3531420225,157.528885399,152.55600137,4.9528840297,0.02
 04/29  08:00:00,153.009788127,29.0579891051,24.9845706095,16.0569712188,12.3672932834,68.2430321324,151.816092739,146.843208709,4.9528840297,0.02
 04/29  09:00:00,178.047780077,29.0868223079,28.4194733447,10.1401617616,16.4897243779,93.1370602926,140.754433672,132.809819224,7.92461444751,0.02
 04/29  10:00:00,180.006579664,29.0875277299,32.2263475736,8.29126715081,16.4897243779,93.1370602926,145.55177838,129.01267844,7.92461444751,8.6144854917
 04/29  11:00:00,182.315141272,29.086489969,36.5653045392,6.26194032207,16.4897243779,93.1370602926,134.203620164,126.259005717,7.92461444751,0.02
 04/29  12:00:00,175.05651919,29.0866348832,40.4836921529,4.23301084193,16.4897243779,83.9857416113,131.336066246,123.391451798,7.92461444751,0.02
 04/29  13:00:00,174.954146237,29.0965097594,41.7042497934,2.90361122747,16.4897243779,83.9857416113,128.911945354,120.967330906,7.92461444751,0.02
 04/29  14:00:00,176.967240183,29.0950437127,44.5301790436,2.09228725872,16.4897243779,83.9857416113,127.998784942,120.054170495,7.92461444751,0.02
 04/29  15:00:00,156.780391896,29.0276235408,43.9599282192,0.0,12.3672932834,70.6512738906,76.7683199379,63.2040762759,4.9528840297,8.61135963225
 04/29  16:00:00,157.452827195,29.0276235408,44.6323810732,0.0,12.3672932834,70.6512738906,66.415075084,61.4421910543,4.9528840297,0.02
 04/29  17:00:00,145.115619425,29.0276235408,44.6074045157,0.0,12.3672932834,58.1284167478,69.8640771149,64.8911930852,4.9528840297,0.02
 04/29  18:00:00,107.715473518,27.4438647552,38.6208866185,0.0,12.3672932834,24.9413748627,92.0843074723,87.1114234426,4.9528840297,0.02
 04/29  19:00:00,105.530540961,27.5158537909,36.7542985367,0.0,12.3672932834,24.9413748627,99.069853886,94.0969698563,4.9528840297,0.02
 04/29  20:00:00,90.5639005692,26.4360182553,29.465277542,0.0,4.12243109448,16.0517297156,108.665576984,105.673846566,2.97173041782,0.02
 04/29  21:00:00,60.7828711067,11.0150076064,12.249675239,0.0,4.12243109448,15.9888894789,55.3157258704,52.3239954526,2.97173041782,0.02
 04/29  22:00:00,69.9054679627,16.1034393017,16.712388471,0.0,4.12243109448,15.9888894789,70.2689417014,67.2772112836,2.97173041782,0.02
 04/29  23:00:00,67.5052574181,15.4210106489,15.0782572159,0.0,4.12243109448,15.9888894789,72.3094530219,69.3177226041,2.97173041782,0.02
 04/29  24:00:00,71.802984831,18.5958641523,17.0879381301,0.0,4.12243109448,15.9888894789,84.0715918534,81.0798614356,2.97173041782,0.02
 04/30  01:00:00,62.5140336879,13.2180091277,12.6174748129,0.0,2.06121554724,15.9888894789,61.3033095029,58.3115790851,2.97173041782,0.02
 04/30  02:00:00,67.9895327201,14.0992097362,14.2226141299,0.0,2.06121554724,15.9888894789,70.2575530241,67.2658226063,2.97173041782,0.02
 04/30  03:00:00,83.1306151862,22.0300152128,19.5734230304,0.0,2.06121554724,15.9888894789,104.810462441,101.818732023,2.97173041782,0.02
 04/30  04:00:00,76.2565129554,18.9198148129,15.762601303,0.0138950081375,2.06121554724,15.9888894789,84.6128988485,81.6211684307,2.97173041782,0.02
 04/30  05:00:00,85.3104603198,22.0300152128,19.0749458342,0.0,2.06121554724,15.9888894789,105.880899818,102.8891694,2.97173041782,0.02
 04/30  06:00:00,68.3974003493,18.6606542844,14.5416197601,0.0348426663647,2.06121554724,15.9888894789,84.9268192532,81.9350888354,2.97173041782,0.02
 04/30  07:00:00,70.7327642905,22.6779165341,19.1716308993,0.0203244645749,2.06121554724,15.9888894789,106.548036277,103.556305859,2.97173041782,0.02
 04/30  08:00:00,91.7033586389,19.0637928844,18.3708633063,0.0439038641302,4.12243109448,41.7362269337,80.1431939661,75.1703099364,4.9528840297,0.02
 04/30  09:00:00,102.953745318,23.4697959269,26.1362189418,0.0438314571265,4.12243109448,41.7362269337,97.3757198207,92.402835791,4.9528840297,0.02
 04/30  10:00:00,97.7101707857,19.4597325807,28.1158317541,0.00438144199091,4.12243109448,41.7362269337,77.781016075,72.8081320453,4.9528840297,0.02
 04/30  11:00:00,109.136219684,23.3258178555,33.8364677443,0.0108427820297,4.12243109448,41.7362269337,96.4783876977,91.505503668,4.9528840297,0.02
 04/30  12:00:00,99.9244765336,19.0062016558,29.6364630184,0.0,4.12243109448,41.7362269337,77.5240846003,72.5512005706,4.9528840297,0.02
 04/30  13:00:00,112.116433113,23.7577520697,37.3092381931,0.0,4.12243109448,41.7362269337,96.6788231902,91.7059391605,4.9528840297,0.02
 04/30  14:00:00,102.931952955,19.3517490272,31.5208847119,0.0,4.12243109448,41.7362269337,85.599946597,72.0451920698,4.9528840297,8.60187049756
 04/30  15:00:00,110.089144258,23.3258178555,34.587033308,0.0,4.12243109448,41.7362269337,95.7677144661,90.7948304364,4.9528840297,0.02
 04/30  16:00:00,77.1660804206,19.0062016558,26.933775785,0.0,4.12243109448,24.8785346261,77.5635732893,72.5906892596,4.9528840297,0.02
 04/30  17:00:00,67.5739979662,20.2502818157,28.7066829908,0.0,2.06121554724,15.9888894789,91.8484356369,88.856705219,2.97173041782,0.02
 04/30  18:00:00,49.2062481349,13.2180091277,17.551574897,0.0,2.06121554724,15.9888894789,61.8035912386,58.8118608208,2.97173041782,0.02
 04/30  19:00:00,68.377422155,19.8010154214,29.7687855527,0.0,2.06121554724,15.9888894789,86.1656574126,83.1739269948,2.97173041782,0.02
 04/30  20:00:00,54.8374993989,11.1791152021,15.3450959234,0.0,2.06121554724,15.9888894789,55.0854560854,52.0937256676,2.97173041782,0.02
 04/30  21:00:00,73.5414967358,18.0559463845,21.9541891827,0.0,2.06121554724,15.9888894789,88.1557407273,85.1640103095,2.97173041782,0.02
 04/30  22:00:00,65.9374678257,14.4274249275,18.8162108864,0.0127932401703,2.06121554724,15.9888894789,64.1758573832,61.1841269654,2.97173041782,0.02
 04/30  23:00:00,62.5843407317,13.9954907133,15.7926098237,0.0304461296773,2.06121554724,15.9888894789,65.1137337104,62.1220032925,2.97173041782,0.02
 04/30  24:00:00,64.0737097445,15.8529448632,15.5936579744,0.021799536683,2.06121554724,15.9888894789,77.886385311,74.8946548932,2.97173041782,0.02
 05/01  01:00:00,69.4352825535,18.6606542844,15.6327634668,0.0581240660601,4.12243109448,15.9888894789,86.7067086301,83.7149782123,2.97173041782,0.02
 05/01  02:00:00,75.9300123433,23.3258178555,17.2543700993,0.157747129192,4.12243109448,15.9888894789,108.514310429,105.522580011,2.97173041782,0.02
 05/01  03:00:00,67.9756959833,18.4878805987,12.6919882692,0.153215130302,4.12243109448,15.9888894789,87.7386961249,84.7469657071,2.97173041782,0.02
 05/01  04:00:00,103.012935527,28.0197770409,17.2630819698,0.195721189579,12.3672932834,24.9413748627,123.939800983,118.966916953,4.9528840297,0.02
 05/01  05:00:00,129.052385344,28.6324153073,19.8832866774,20.5408889477,12.3672932834,24.9413748627,190.673982798,185.701098768,4.9528840297,0.02
 05/01  06:00:00,173.117837255,29.1149148004,20.181913827,14.1605323435,24.7345865669,70.7195625826,156.774299496,146.848531437,9.90576805939,0.02
 05/01  07:00:00,191.092532743,29.1619027301,20.1915437272,9.18108315867,37.1018798503,92.3937384068,136.267605763,126.341837704,9.90576805939,0.02
 05/01  08:00:00,199.76793537,29.2318312257,21.9488987645,6.10673016519,37.1018798503,104.434947198,137.107395679,118.576550621,9.90576805939,8.62507699782
 05/01  09:00:00,211.953942364,29.3130460749,24.66460553,3.62170258146,37.1018798503,116.476155989,122.762801892,112.837033833,9.90576805939,0.02
 05/01  10:00:00,213.158482204,29.388262238,26.7745387939,2.64038363544,37.1018798503,116.476155989,127.168014664,108.626922188,9.90576805939,8.63532441672
 05/01  11:00:00,214.164425316,29.4976873593,28.2970132036,2.01427414239,37.1018798503,116.476155989,115.337058716,105.411290657,9.90576805939,0.02
 05/01  12:00:00,204.629017295,29.6920779895,30.779673768,1.49668668652,37.1018798503,104.434947198,120.635509349,102.097681471,9.90576805939,8.63205981867
 05/01  13:00:00,216.486267633,29.890040552,31.3050093673,0.935766462151,37.1018798503,116.476155989,109.039236194,99.1134681351,9.90576805939,0.02
 05/01  14:00:00,217.534837685,30.0774866336,32.6961475002,0.37708685351,37.1018798503,116.476155989,115.391896072,96.8509004042,9.90576805939,8.63522760842
 05/01  15:00:00,217.930460637,30.2845962465,33.1828791356,0.107966191269,37.1018798503,116.476155989,104.672533381,94.7467653215,9.90576805939,0.02
 05/01  16:00:00,214.689553982,30.3210091368,29.6407080325,0.0403348556427,37.1018798503,116.476155989,105.14411134,94.5768646413,9.90576805939,0.661478639723
 05/01  17:00:00,212.902339062,30.4160355872,27.6996214281,0.000934401368787,37.1018798503,116.476155989,111.546151108,93.6624170238,9.90576805939,7.97796602448
 05/01  18:00:00,126.447433149,27.9693847159,22.6943482389,0.0,24.7345865669,47.5788473902,74.5025288904,69.5296448607,4.9528840297,0.02
 05/01  19:00:00,126.644413093,28.487705773,21.0163920956,0.0,24.7345865669,47.5788473902,81.0653428024,76.0924587727,4.9528840297,0.02
 05/01  20:00:00,112.912144497,27.731820898,20.048487786,0.0,12.3672932834,38.6892022431,95.9973610857,93.0056306678,2.97173041782,0.02
 05/01  21:00:00,85.3790923053,15.2222386932,11.6324756582,0.0,12.3672932834,27.0668015668,59.7514235658,56.7596931479,2.97173041782,0.02
 05/01  22:00:00,76.447011749,19.6023804943,15.5400589846,0.0,4.12243109448,15.9888894789,85.8315561758,82.839825758,2.97173041782,0.02
 05/01  23:00:00,58.6172200556,12.3194763391,8.81733244348,0.0,4.12243109448,15.9888894789,52.0454529627,49.0537225449,2.97173041782,0.02
 05/01  24:00:00,81.4355632231,22.0300152128,16.4186400713,0.0,4.12243109448,15.9888894789,99.7390985931,96.7473681753,2.97173041782,0.02
 05/02  01:00:00,73.1161046801,18.8334279701,12.6577448754,0.00351357515599,4.12243109448,15.9888894789,79.3994872781,76.4077568603,2.97173041782,0.02
 05/02  02:00:00,80.2782420013,22.0300152128,15.3326897763,0.0,4.12243109448,15.9888894789,100.021085216,97.0293547978,2.97173041782,0.02
 05/02  03:00:00,72.6130954277,18.9198148129,12.4417185259,0.0541235162122,4.12243109448,15.9888894789,89.4276781739,77.8540709461,2.97173041782,8.60187680998
 05/02  04:00:00,106.697340408,28.134959498,18.2108148219,0.0488883053977,12.3672932834,24.9413748627,113.192827226,108.219943197,4.9528840297,0.02
 05/02  05:00:00,122.911608968,28.2289748637,20.8297457937,13.574973825,12.3672932834,24.9413748627,181.025978581,176.053094552,4.9528840297,0.02
 05/02  06:00:00,170.874731436,29.1745184937,20.3810115244,11.5268316095,24.7345865669,70.7195625826,147.08199138,137.156223321,9.90576805939,0.02
 05/02  07:00:00,189.663113437,29.3836899473,20.783705317,5.87472261553,37.1018798503,92.3937384068,126.998582698,117.072814639,9.90576805939,0.02
 05/02  08:00:00,198.37960273,29.4868146377,21.7855811554,3.69333650682,37.1018798503,104.434947198,120.107762731,110.181994671,9.90576805939,0.02
 05/02  09:00:00,210.222493646,29.559141762,23.1273882291,2.54314124123,37.1018798503,116.476155989,125.023336103,106.487539291,9.90576805939,8.63002875257
 05/02  10:00:00,211.532579113,29.6285518074,24.1975232546,2.00069230192,37.1018798503,116.476155989,113.371548961,103.445780902,9.90576805939,0.02
 05/02  11:00:00,212.24132447,29.6944684136,24.8466106493,1.80223002062,37.1018798503,116.476155989,119.941608577,101.39900466,9.90576805939,8.63683585739
 05/02  12:00:00,203.696824616,29.8202723405,29.9202125695,1.33348454909,37.1018798503,104.434947198,108.528713294,98.6029452349,9.90576805939,0.02
 05/02  13:00:00,220.242772897,29.9124331151,35.0028952662,0.971935763649,37.1018798503,116.476155989,115.097987847,96.5553998533,9.90576805939,8.63681993402
 05/02  14:00:00,221.561325357,30.0304763974,36.5574565447,0.618162414287,37.1018798503,116.476155989,105.030701495,95.1049334355,9.90576805939,0.02
 05/02  15:00:00,223.346361908,30.2388551045,38.423480192,0.328949646974,37.1018798503,116.476155989,111.253556762,92.7143499671,9.90576805939,8.63343873536
 05/02  16:00:00,224.330806441,30.4430156119,39.3525330239,0.180836465081,37.1018798503,116.476155989,100.696932027,90.7711639677,9.90576805939,0.02
 05/02  17:00:00,224.422914295,30.4665274539,38.3581713734,0.0526377091941,37.1018798503,116.476155989,100.608370546,90.682602487,9.90576805939,0.02
 05/02  18:00:00,138.257150831,27.9693847159,28.6368438931,0.0,24.7345865669,47.5788473902,72.9360143679,67.9631303382,4.9528840297,0.02
 05/02  19:00:00,137.870085567,28.487705773,25.8612952282,0.0,24.7345865669,47.5788473902,87.2270183102,73.6648959927,4.9528840297,8.60923828776
 05/02  20:00:00,122.59550942,27.731820898,22.9882609847,0.0,12.3672932834,38.6892022431,93.0135364896,90.0218060718,2.97173041782,0.02
 05/02  21:00:00,88.7004330299,14.9630781647,13.0617889157,0.0,12.3672932834,27.0668015668,60.6344014708,57.642671053,2.97173041782,0.02
 05/02  22:00:00,81.1324743883,19.8183476015,17.2022467251,0.0,4.12243109448,15.9888894789,83.885004076,80.8932736582,2.97173041782,0.02
 05/02  23:00:00,65.0275213961,12.3368085191,10.6984004141,0.0,4.12243109448,15.9888894789,57.2760769769,54.284346559,2.97173041782,0.02
 05/02  24:00:00,84.4612833229,20.5382379585,16.4647732372,0.0,4.12243109448,15.9888894789,90.9265312186,87.9348008007,2.97173041782,0.02
 05/03  01:00:00,73.5803578265,16.0343846389,13.1392431129,0.0,4.12243109448,15.9888894789,75.4755572473,72.4838268295,2.97173041782,0.02
 05/03  02:00:00,87.2660014689,22.8938836412,15.327472238,0.0,4.12243109448,15.9888894789,97.7349620682,94.7432316503,2.97173041782,0.02
 05/03  03:00:00,76.7325255075,18.7038477058,11.3662933033,0.0672680018863,4.12243109448,15.9888894789,79.8306080159,76.8388775981,2.97173041782,0.02
 05/03  04:00:00,113.23603238,28.0485726552,16.4908768936,0.124015474507,12.3672932834,24.9413748627,111.770125401,106.797241371,4.9528840297,0.02
 05/03  05:00:00,130.25927227,28.2472874794,19.0411998057,13.7380892718,12.3672932834,24.9413748627,178.993882468,174.020998438,4.9528840297,0.02
 05/03  06:00:00,178.99503728,29.2157615284,18.9536997446,11.9352168504,24.7345865669,70.7195625826,145.328328651,135.402560592,9.90576805939,0.02
 05/03  07:00:00,199.912145314,29.4839979663,20.9489307308,6.58292282239,37.1018798503,92.3937384068,125.341560781,115.415792721,9.90576805939,0.02
