Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  08:00:00,210.807175543,29.5816284554,23.4335830531,4.88727481438,37.1018798503,104.434947198,127.516683958,108.984438226,9.90576805939,8.62647767342
 05/03  09:00:00,223.355322046,29.6555048249,25.8563987151,3.2225614312,37.1018798503,116.476155989,114.778147658,104.852379598,9.90576805939,0.02
 05/03  10:00:00,225.595436489,29.7294402722,30.9118031166,2.16786766897,37.1018798503,116.476155989,119.96847508,101.427704826,9.90576805939,8.63500219485
 05/03  11:00:00,231.860140692,29.8773366399,37.4497959357,1.55998847031,37.1018798503,116.476155989,107.85284264,97.9270745809,9.90576805939,0.02
 05/03  12:00:00,226.984092102,30.1128782835,42.8465528722,1.00837152655,37.1018798503,104.434947198,113.225650229,94.6880805678,9.90576805939,8.63180160233
 05/03  13:00:00,233.803427384,30.3123188816,39.393874146,0.473429655463,37.1018798503,116.476155989,102.574957055,92.6491889953,9.90576805939,0.02
 05/03  14:00:00,231.029111508,30.6158512646,36.974194318,0.130303907,37.1018798503,116.476155989,109.106437776,90.5656253766,9.90576805939,8.63504434018
 05/03  15:00:00,232.541917623,30.8664410953,39.0822380013,0.0461522148206,37.1018798503,116.476155989,98.8568389388,88.9310708794,9.90576805939,0.02
 05/03  16:00:00,234.561090627,31.0065361043,40.0836621408,0.000438032711009,37.1018798503,116.476155989,97.8504400581,87.9246719987,9.90576805939,0.02
 05/03  17:00:00,238.481647139,31.0576167502,42.4110546196,0.0,37.1018798503,116.476155989,105.970552177,87.4456820413,9.90576805939,8.61910207639
 05/03  18:00:00,148.598677438,28.0773682694,33.2896710378,0.0,24.7345865669,47.5788473902,70.5084606816,65.5355766519,4.9528840297,0.02
 05/03  19:00:00,148.567233416,28.5956893265,32.0898347355,0.0,24.7345865669,47.5788473902,76.2784025421,71.3055185124,4.9528840297,0.02
 05/03  20:00:00,133.065511584,27.4438647552,28.0941231417,0.0,12.3672932834,38.6892022431,90.6864531507,87.6947227329,2.97173041782,0.02
 05/03  21:00:00,94.5975401877,15.308625536,15.5488966321,0.0,12.3672932834,27.0668015668,57.9824171437,54.9906867258,2.97173041782,0.02
 05/03  22:00:00,85.9396918436,20.4662489228,17.9833348928,0.0,4.12243109448,15.9888894789,79.6313646128,76.639634195,2.97173041782,0.02
 05/03  23:00:00,67.485738066,12.3368085191,11.3667585912,0.0,4.12243109448,15.9888894789,55.8441829536,52.8524525358,2.97173041782,0.02
 05/03  24:00:00,84.5312364854,19.65703735,16.2513010222,0.0,4.12243109448,15.9888894789,83.4125791204,80.4208487025,2.97173041782,0.02
 05/04  01:00:00,64.7548825766,11.4556079106,10.1502047066,0.0,4.12243109448,15.9888894789,52.1723536522,49.1806232344,2.97173041782,0.02
 05/04  02:00:00,87.5820549305,23.0666573269,18.5120932425,0.0,4.12243109448,15.9888894789,100.412468996,97.420738578,2.97173041782,0.02
 05/04  03:00:00,72.4188652613,17.6240121702,14.1204708211,0.0,4.12243109448,15.9888894789,78.6576918645,75.6659614467,2.97173041782,0.02
 05/04  04:00:00,105.402579596,28.3653244123,20.4794654788,0.0,12.3672932834,24.9413748627,118.808409414,105.255347644,4.9528840297,8.60017774028
 05/04  05:00:00,121.970226471,28.2823223547,23.9589136028,9.49534477988,12.3672932834,24.9413748627,176.732620263,171.759736233,4.9528840297,0.02
 05/04  06:00:00,167.07446776,29.33001147,24.4230869717,7.1322297194,24.7345865669,70.7195625826,143.029233289,133.103465229,9.90576805939,0.02
 05/04  07:00:00,188.424618812,29.6324471237,24.097541219,4.41726812744,37.1018798503,92.3937384068,124.835248153,114.909480094,9.90576805939,0.02
 05/04  08:00:00,200.018339134,29.7076011858,24.2033095923,3.79448248307,37.1018798503,104.434947198,119.41017145,109.484403391,9.90576805939,0.02
 05/04  09:00:00,212.447497849,29.7671113081,25.2091257513,3.11662499715,37.1018798503,116.476155989,124.714779694,106.179216359,9.90576805939,8.62979527641
 05/04  10:00:00,212.136504106,29.8248405592,25.4146475492,2.54179420994,37.1018798503,116.476155989,113.28712591,103.361357851,9.90576805939,0.02
 05/04  11:00:00,216.221546788,29.915763707,29.9024192226,2.04786469349,37.1018798503,116.476155989,119.353349258,100.810986834,9.90576805939,8.63659436411
 05/04  12:00:00,206.797270758,30.001140839,32.8800783992,1.60241623617,37.1018798503,104.434947198,108.513921063,98.5881530035,9.90576805939,0.02
 05/04  13:00:00,217.867095273,30.0791939007,32.2028405637,1.22956244972,37.1018798503,116.476155989,115.249323423,96.7069050857,9.90576805939,8.63665027773
 05/04  14:00:00,220.004982729,30.1723575107,34.6001641019,0.877240289205,37.1018798503,116.476155989,105.0023544,95.0765863406,9.90576805939,0.02
 05/04  15:00:00,221.353998166,30.299140007,36.0620303982,0.637761960671,37.1018798503,116.476155989,112.279071538,93.7401248446,9.90576805939,8.63317863416
 05/04  16:00:00,221.160246654,30.3909318579,35.9218432211,0.493053096278,37.1018798503,116.476155989,102.695466208,92.7696981488,9.90576805939,0.02
 05/04  17:00:00,220.197159289,30.4415779417,34.9734016695,0.428925852541,37.1018798503,116.476155989,101.982608769,92.0568407097,9.90576805939,0.02
 05/04  18:00:00,128.05685896,27.8398044516,27.026071556,0.0,24.7345865669,47.5788473902,75.2413045298,70.2684205001,4.9528840297,0.02
 05/04  19:00:00,128.141758742,28.3797222194,25.4408353849,0.0,24.7345865669,47.5788473902,80.7257248345,75.7528408048,4.9528840297,0.02
 05/04  20:00:00,113.882083953,27.731820898,23.8005133585,0.0,12.3672932834,38.6892022431,103.06781921,91.4877602427,2.97173041782,8.60832854932
 05/04  21:00:00,83.2001144223,14.0992097362,13.4007906234,0.0,12.3672932834,27.0668015668,61.2046927921,58.2129623743,2.97173041782,0.02
 05/04  22:00:00,75.1917956822,20.68221603,17.6775950558,0.0,4.12243109448,15.9888894789,84.7873855473,81.7956551295,2.97173041782,0.02
 05/04  23:00:00,61.4923917592,12.3368085191,11.3778677379,0.0,4.12243109448,15.9888894789,57.587131436,54.5954010182,2.97173041782,0.02
 05/04  24:00:00,76.1926266213,20.4230555014,17.352028367,0.0,4.12243109448,15.9888894789,89.5672766964,86.5755462785,2.97173041782,0.02
 05/05  01:00:00,57.8820410232,11.4556079106,10.064857928,0.0,4.12243109448,15.9888894789,53.2575327201,50.2658023023,2.97173041782,0.02
 05/05  02:00:00,76.9006531549,23.0378617127,18.2109345212,0.0,4.12243109448,15.9888894789,100.844458051,97.8527276327,2.97173041782,0.02
 05/05  03:00:00,68.5240065564,18.9198148129,14.5110620867,0.07427751428,4.12243109448,15.9888894789,79.6575894564,76.6658590386,2.97173041782,0.02
 05/05  04:00:00,100.860966865,27.6598318623,20.9879993067,0.0364041493975,12.3672932834,24.9413748627,111.372111011,106.399226981,4.9528840297,0.02
 05/05  05:00:00,118.505805504,28.7359520327,24.0442983155,13.5488235849,12.3672932834,24.9413748627,178.012377881,173.039493852,4.9528840297,0.02
 05/05  06:00:00,163.71931382,29.2251449837,23.9779628441,9.59066005665,24.7345865669,70.7195625826,144.550732215,134.624964155,9.90576805939,0.02
 05/05  07:00:00,189.679779571,29.583432018,24.6728673036,5.15393906877,37.1018798503,92.3937384068,125.036520818,115.110752758,9.90576805939,0.02
 05/05  08:00:00,202.141761415,29.6888783328,27.0642568095,3.07563626409,37.1018798503,104.434947198,126.609939155,108.077874883,9.90576805939,8.62629621249
 05/05  09:00:00,216.428408199,29.7750740901,30.3692553461,1.92950737327,37.1018798503,116.476155989,113.184840793,103.259072734,9.90576805939,0.02
 05/05  10:00:00,220.122079978,29.8880323291,34.2500076089,1.62876855921,37.1018798503,116.476155989,109.959503383,100.033735323,9.90576805939,0.02
 05/05  11:00:00,222.657031697,30.0534050651,37.0317825396,1.21640634719,37.1018798503,116.476155989,116.129974676,97.5876996454,9.90576805939,8.63650697086
 05/05  12:00:00,213.974759104,30.3111864302,40.658987289,0.690901443345,37.1018798503,104.434947198,105.071961182,95.1461931223,9.90576805939,0.02
 05/05  13:00:00,227.963462339,30.63318526,42.7226715721,0.252164814156,37.1018798503,116.476155989,110.915620243,92.3749709071,9.90576805939,8.63488127656
 05/05  14:00:00,228.475243143,30.9619249463,43.076141647,0.081904003464,37.1018798503,116.476155989,99.9807865248,90.0550184655,9.90576805939,0.02
 05/05  15:00:00,229.834543188,31.1473252813,44.3181710814,0.0140389917185,37.1018798503,116.476155989,107.34211219,88.8032474775,9.90576805939,8.63309665357
 05/05  16:00:00,235.366963067,31.3297342604,49.6827792215,0.0,37.1018798503,116.476155989,97.3983999646,87.4726319052,9.90576805939,0.02
 05/05  17:00:00,228.822348903,31.3016442713,43.1674363145,0.0,37.1018798503,116.476155989,106.042393922,87.5176514933,9.90576805939,8.61897436978
 05/05  18:00:00,130.487439837,28.1637551123,29.2362813911,0.0,24.7345865669,47.5788473902,71.4617158261,66.4888317964,4.9528840297,0.02
 05/05  19:00:00,130.271709989,28.5956893265,28.5886158147,0.0,24.7345865669,47.5788473902,77.4194684218,72.4465843921,4.9528840297,0.02
 05/05  20:00:00,115.556400991,27.4438647552,26.8853988233,0.0,12.3672932834,38.6892022431,91.9875018783,88.9957714605,2.97173041782,0.02
 05/05  21:00:00,84.6340746386,15.3950123789,15.2312427566,0.0,12.3672932834,27.0668015668,59.0294150435,56.0376846257,2.97173041782,0.02
 05/05  22:00:00,73.7575849436,20.68221603,18.0292301349,0.0,4.12243109448,15.9888894789,83.6345773405,80.6428469227,2.97173041782,0.02
 05/05  23:00:00,58.100903302,12.3368085191,10.6491418531,0.0,4.12243109448,15.9888894789,57.57150466,54.5797742422,2.97173041782,0.02
 05/05  24:00:00,73.5979298957,20.5382379585,15.9880629257,0.0,4.12243109448,15.9888894789,91.5362157456,88.5444853278,2.97173041782,0.02
 05/06  01:00:00,64.926254498,14.9804103447,11.8901989864,0.0,4.12243109448,15.9888894789,71.5486065243,68.5568761064,2.97173041782,0.02
 05/06  02:00:00,77.9859214266,23.1530441698,15.8194682711,0.0,4.12243109448,15.9888894789,98.7221066393,95.7303762215,2.97173041782,0.02
 05/06  03:00:00,68.6995266919,17.6240121702,12.4413408711,0.0,4.12243109448,15.9888894789,80.0147406392,77.0230102214,2.97173041782,0.02
 05/06  04:00:00,84.3962082892,27.5158537909,17.4425261896,0.00254130929879,4.12243109448,16.0517297156,118.240073753,115.248343336,2.97173041782,0.02
 05/06  05:00:00,85.4663327745,26.6519853624,16.8398241599,0.0,4.12243109448,16.0517297156,119.322127479,116.330397061,2.97173041782,0.02
 05/06  06:00:00,105.827053686,29.0276235408,16.6481106462,1.11365290206,4.12243109448,39.6058045677,100.266865853,97.2751354355,2.97173041782,0.02
 05/06  07:00:00,157.291781395,29.0727729632,21.0754589234,20.0067783366,12.3672932834,65.3531420225,164.160503061,150.605756197,4.9528840297,8.60186283429
 05/06  08:00:00,156.916257299,29.0573020394,23.4125410239,15.1823678251,12.3672932834,68.2430321324,150.467527107,145.494643078,4.9528840297,0.02
 05/06  09:00:00,181.581820051,29.0858372313,25.1890683869,9.30090518355,16.4897243779,93.1370602926,139.197733194,131.253118746,7.92461444751,0.02
 05/06  10:00:00,186.493083727,29.0870223038,28.288078446,7.22626353406,16.4897243779,93.1370602926,134.333933453,126.389319006,7.92461444751,0.02
 05/06  11:00:00,191.713192477,29.0871324668,32.6727660439,5.23601710559,16.4897243779,93.1370602926,131.3994629,123.454848452,7.92461444751,0.02
 05/06  12:00:00,183.293887824,29.0886590036,35.3447189412,3.53588454634,16.4897243779,83.9857416113,128.902431665,120.957817217,7.92461444751,0.02
 05/06  13:00:00,184.169767669,29.1039098561,37.7064841047,2.20582610879,16.4897243779,83.9857416113,135.076649404,118.540408415,7.92461444751,8.61162654066
 05/06  14:00:00,183.727936548,29.1177158891,40.0938816561,1.26207096841,16.4897243779,83.9857416113,124.728414922,116.783800474,7.92461444751,0.02
 05/06  15:00:00,162.327801821,29.0276235408,38.2457942341,0.0,12.3672932834,70.6512738906,64.7409593811,59.7680753514,4.9528840297,0.02
 05/06  16:00:00,167.966030018,29.0276235408,41.1867283664,0.0,12.3672932834,70.6512738906,62.8718977825,57.8990137529,4.9528840297,0.02
 05/06  17:00:00,157.593362772,29.0276235408,41.818983149,0.0,12.3672932834,58.1284167478,65.55281731,60.5799332803,4.9528840297,0.02
 05/06  18:00:00,119.251117133,27.5878428266,37.3416059843,0.0,12.3672932834,24.9413748627,87.6887845087,82.715900479,4.9528840297,0.02
 05/06  19:00:00,113.625680382,27.9477880052,33.0086579793,0.0,12.3672932834,24.9413748627,95.4952785683,90.5223945386,4.9528840297,0.02
 05/06  20:00:00,95.2856674756,26.8679524696,26.3585814208,0.0,4.12243109448,16.0517297156,106.102179518,103.1104491,2.97173041782,0.02
 05/06  21:00:00,64.6328255176,13.2395373241,12.645372505,0.0,4.12243109448,15.9888894789,56.9806074667,53.9888770488,2.97173041782,0.02
 05/06  22:00:00,64.1781370786,13.9091038704,11.7754577677,0.0,4.12243109448,15.9888894789,59.0616962628,56.069965845,2.97173041782,0.02
 05/06  23:00:00,70.013690652,15.8529448632,13.4350019121,0.0,4.12243109448,15.9888894789,71.1421648513,68.1504344335,2.97173041782,0.02
 05/06  24:00:00,83.1944548518,22.0300152128,17.6052379308,0.0,4.12243109448,15.9888894789,98.9168069545,95.9250765367,2.97173041782,0.02
 05/07  01:00:00,73.9336895215,18.9198148129,14.1491232492,0.0,2.06121554724,15.9888894789,90.596332318,79.0240746238,2.97173041782,8.60052727643
 05/07  02:00:00,84.9589946117,22.0300152128,17.6591261377,0.0,2.06121554724,15.9888894789,103.077869858,100.08613944,2.97173041782,0.02
 05/07  03:00:00,80.3468554674,17.6240121702,14.2497338563,0.0,2.06121554724,15.9888894789,83.4816586452,80.4899282274,2.97173041782,0.02
 05/07  04:00:00,84.7287545513,22.0300152128,17.334377752,0.0,2.06121554724,15.9888894789,104.809537792,101.817807375,2.97173041782,0.02
 05/07  05:00:00,68.4846551961,17.6240121702,13.532448149,0.0,2.06121554724,15.9888894789,85.7398808086,82.7481503908,2.97173041782,0.02
 05/07  06:00:00,65.8964751822,23.2178343019,16.6326477154,0.0626512116544,2.06121554724,15.9888894789,107.692559807,104.70082939,2.97173041782,0.02
 05/07  07:00:00,54.0136527535,17.6240121702,14.1102962768,0.0,2.06121554724,15.9888894789,86.1899098375,83.1981794197,2.97173041782,0.02
 05/07  08:00:00,91.7085964957,23.8153432983,18.0962907401,0.00232205622617,4.12243109448,41.7362269337,102.179414113,97.2065300837,4.9528840297,0.02
 05/07  09:00:00,84.7957599564,19.3517490272,16.255801747,0.0124858741331,4.12243109448,41.7362269337,80.4002246903,75.4273406606,4.9528840297,0.02
 05/07  10:00:00,95.0013467705,23.3258178555,23.2668741212,0.0109061571926,4.12243109448,41.7362269337,98.6033908051,93.6305067754,4.9528840297,0.02
 05/07  11:00:00,90.6354847857,18.9198148129,22.081774413,0.00820755184752,4.12243109448,41.7362269337,78.6117174556,73.6388334259,4.9528840297,0.02
 05/07  12:00:00,103.871611428,23.7577520697,29.659668845,0.00925229771358,4.12243109448,41.7362269337,96.4559065814,91.4830225517,4.9528840297,0.02
 05/07  13:00:00,98.0790153246,19.3517490272,27.3137098483,0.0,4.12243109448,41.7362269337,76.4097244374,71.4368404077,4.9528840297,0.02
 05/07  14:00:00,112.106424022,23.7577520697,33.9592233102,0.0,4.12243109448,41.7362269337,94.5817563543,89.6088723246,4.9528840297,0.02
 05/07  15:00:00,100.523701419,18.9198148129,27.5044027321,0.0,4.12243109448,41.7362269337,75.6081271804,70.6352431507,4.9528840297,0.02
 05/07  16:00:00,96.2118008464,23.4338014091,33.1128231958,0.0,4.12243109448,24.8785346261,93.0477906852,88.0749066555,4.9528840297,0.02
 05/07  17:00:00,57.9217790879,13.2006769476,18.3652472479,0.0,2.06121554724,15.9888894789,53.5235452602,50.5318148424,2.97173041782,0.02
 05/07  18:00:00,77.7112228765,19.8010154214,23.3303372695,0.0,2.06121554724,15.9888894789,85.4618662742,82.4701358564,2.97173041782,0.02
 05/07  19:00:00,61.8863056332,14.3410380847,14.5949615113,0.0,2.06121554724,15.9888894789,60.454843004,57.4631125862,2.97173041782,0.02
 05/07  20:00:00,60.1968027024,11.9868595884,10.6942916466,0.0,2.06121554724,15.9888894789,51.4874006911,48.4956702733,2.97173041782,0.02
 05/07  21:00:00,94.6075108563,19.3690812072,16.0407414453,0.0,2.06121554724,15.9888894789,87.1928965678,84.20116615,2.97173041782,0.02
 05/07  22:00:00,91.2052733117,18.9198148129,13.9250490981,0.0103576727012,2.06121554724,15.9888894789,83.1762660806,80.1845356628,2.97173041782,0.02
 05/07  23:00:00,104.64471263,22.0300152128,16.3076540639,0.0,2.06121554724,15.9888894789,104.81370886,101.821978442,2.97173041782,0.02
 05/07  24:00:00,89.2648185188,18.7470411272,12.2873839189,0.0809876395802,2.06121554724,15.9888894789,85.3930251091,82.4012946913,2.97173041782,0.02
 05/08  01:00:00,98.3634711107,22.0300152128,15.2877733572,0.0,4.12243109448,15.9888894789,106.432247005,103.440516587,2.97173041782,0.02
 05/08  02:00:00,83.2825534988,18.9198148129,12.2298194576,0.367802260245,4.12243109448,15.9888894789,85.8997127003,82.9079822824,2.97173041782,0.02
 05/08  03:00:00,93.79499523,22.0300152128,15.4479031921,0.0,4.12243109448,15.9888894789,107.656604481,104.664874063,2.97173041782,0.02
 05/08  04:00:00,123.072102651,28.4517112551,18.1535312508,0.609665232145,12.3672932834,24.9413748627,122.088655175,117.115771145,4.9528840297,0.02
 05/08  05:00:00,145.023234452,28.192205185,21.4210788393,19.8061425328,12.3672932834,24.9413748627,198.643285812,185.088539423,4.9528840297,8.60186235856
 05/08  06:00:00,187.963614374,29.1223453695,21.3920556892,15.380987759,24.7345865669,70.7195625826,155.265611211,145.339843152,9.90576805939,0.02
 05/08  07:00:00,208.471112757,29.1568620961,21.7850230457,9.36994497875,37.1018798503,92.3937384068,133.771743385,123.845975325,9.90576805939,0.02
 05/08  08:00:00,215.508267921,29.2069708814,22.7732422365,7.19498012004,37.1018798503,104.434947198,126.841765439,116.915997379,9.90576805939,0.02
 05/08  09:00:00,226.759829298,29.2813005638,23.5723239609,5.59890896835,37.1018798503,116.476155989,122.561863232,112.636095173,9.90576805939,0.02
 05/08  10:00:00,228.941460384,29.3475247999,24.1922731393,4.49370677658,37.1018798503,116.476155989,127.821512758,109.281194716,9.90576805939,8.63454998237
 05/08  11:00:00,229.908975162,29.4196004296,24.8474284153,3.27927581578,37.1018798503,116.476155989,124.711166681,106.169281265,9.90576805939,8.63611735685
 05/08  12:00:00,219.969316675,29.4882318509,24.731537112,2.71270525599,37.1018798503,104.434947198,113.46177435,103.536006291,9.90576805939,0.02
 05/08  13:00:00,230.947143322,29.5535853378,25.2006929351,2.35969317767,37.1018798503,116.476155989,111.38837946,101.4626114,9.90576805939,0.02
 05/08  14:00:00,230.179682929,29.6130385649,25.4018975229,1.97585666491,37.1018798503,116.476155989,117.985033732,99.4448122492,9.90576805939,8.63445342379
 05/08  15:00:00,230.08913894,29.6653203022,25.1460689793,1.68122281436,37.1018798503,116.476155989,107.657905375,97.732137316,9.90576805939,0.02
 05/08  16:00:00,229.187360031,29.7154489494,25.1461790936,1.46758867849,37.1018798503,116.476155989,115.050170544,96.516305676,9.90576805939,8.62809680872
 05/08  17:00:00,227.525336393,29.7546625452,25.5012781111,1.32979699919,37.1018798503,116.476155989,105.745803032,95.8200349722,9.90576805939,0.02
 05/08  18:00:00,139.655760917,27.6238373445,22.3564205245,0.0,24.7345865669,47.5788473902,77.3471442162,72.3742601865,4.9528840297,0.02
 05/08  19:00:00,141.760708669,28.3797222194,22.0936864409,0.0,24.7345865669,47.5788473902,82.673909066,77.7010250363,4.9528840297,0.02
 05/08  20:00:00,123.545330942,26.4360182553,21.195105832,0.0,12.3672932834,38.6892022431,105.22374804,93.6429616219,2.97173041782,8.60905600025
 05/08  21:00:00,90.1541359649,15.1358518504,11.9798066408,0.0,12.3672932834,27.0668015668,60.3719750298,57.380244612,2.97173041782,0.02
 05/08  22:00:00,85.183147271,19.6023804943,16.2266779393,0.0,4.12243109448,15.9888894789,85.5414569943,82.5497265765,2.97173041782,0.02
 05/08  23:00:00,64.1977503517,12.3194763391,9.58365267637,0.0,4.12243109448,15.9888894789,51.8403576965,48.8486272786,2.97173041782,0.02
 05/08  24:00:00,95.4330026455,23.0666573269,18.5130009685,0.0,4.12243109448,15.9888894789,98.7393482851,95.7476178673,2.97173041782,0.02
 05/09  01:00:00,81.0106039945,17.9695595416,14.2645849598,0.00164831114944,4.12243109448,15.9888894789,78.3674606845,75.3757302667,2.97173041782,0.02
 05/09  02:00:00,89.9169673002,22.8938836412,17.4230942453,0.0709662736279,4.12243109448,15.9888894789,99.16976014,96.1780297222,2.97173041782,0.02
 05/09  03:00:00,79.0644058845,18.9198148129,14.0078231404,0.300385296243,4.12243109448,15.9888894789,79.7417968149,76.7500663971,2.97173041782,0.02
 05/09  04:00:00,116.778874324,27.9621858123,20.4374551751,0.158344702878,12.3672932834,24.9413748627,111.955018736,106.982134706,4.9528840297,0.02
 05/09  05:00:00,135.75132789,28.224525565,23.6158285583,14.9422459725,12.3672932834,24.9413748627,179.323841826,174.350957796,4.9528840297,0.02
 05/09  06:00:00,182.134889938,29.1714701787,24.1847908397,12.2603496593,24.7345865669,70.7195625826,145.171933389,135.24616533,9.90576805939,0.02
 05/09  07:00:00,204.102854937,29.3885146491,24.0953751006,7.64482159327,37.1018798503,92.3937384068,126.14514628,116.219378221,9.90576805939,0.02
 05/09  08:00:00,212.588201471,29.4868370321,23.4672052806,6.45134782311,37.1018798503,104.434947198,120.718966716,110.793198657,9.90576805939,0.02
 05/09  09:00:00,221.634125197,29.5490496271,23.1886849495,5.48458306867,37.1018798503,116.476155989,126.29613384,107.760965956,9.90576805939,8.62939982423
 05/09  10:00:00,219.212871394,29.6014017387,23.1884617889,4.51939070089,37.1018798503,116.476155989,115.177708855,105.251940796,9.90576805939,0.02
 05/09  11:00:00,220.345444248,29.6512100839,23.1882727399,3.7631881626,37.1018798503,116.476155989,121.292193993,102.750425713,9.90576805939,8.63600022079
 05/09  12:00:00,209.749857883,29.6954074499,22.8827798568,3.20528997233,37.1018798503,104.434947198,110.6471097,100.721341641,9.90576805939,0.02
 05/09  13:00:00,219.888763358,29.6896750429,22.3878947908,3.6140392912,37.1018798503,116.476155989,119.388935024,100.847040398,9.90576805939,8.63612656668
 05/09  14:00:00,219.803246135,29.7111656665,22.4701574489,3.4386743511,37.1018798503,116.476155989,110.041983005,100.116214946,9.90576805939,0.02
 05/09  15:00:00,220.06361948,29.7539502558,22.9701019819,2.90205294312,37.1018798503,116.476155989,116.131879231,97.5934687087,9.90576805939,8.63264246299
 05/09  16:00:00,221.904105959,29.7662259775,23.1919006646,2.86958062864,37.1018798503,116.476155989,106.364159961,96.4383919015,9.90576805939,0.02
 05/09  17:00:00,224.265873578,29.7865703999,24.3254403424,2.72283603064,37.1018798503,116.476155989,114.005011019,95.4805182128,9.90576805939,8.61872474662
 05/09  18:00:00,143.674189749,27.731820898,22.1447526595,0.0,24.7345865669,47.5788473902,77.5141875428,72.5413035131,4.9528840297,0.02
 05/09  19:00:00,149.679761751,28.1637551123,21.7855334858,0.0,24.7345865669,47.5788473902,82.0909030793,77.1180190496,4.9528840297,0.02
 05/09  20:00:00,132.390065866,26.8679524696,21.7207698977,0.0,12.3672932834,38.6892022431,95.3621507697,92.3704203519,2.97173041782,0.02
 05/09  21:00:00,92.7100681659,15.2222386932,12.7234296512,0.0,12.3672932834,27.0668015668,59.9410750988,56.949344681,2.97173041782,0.02
 05/09  22:00:00,84.2801521058,19.3864133872,17.4960669489,0.0,4.12243109448,15.9888894789,85.1122138397,82.1204834219,2.97173041782,0.02
 05/09  23:00:00,64.7338505259,13.546224319,11.3794632472,0.0,4.12243109448,15.9888894789,57.2810501682,54.2893197504,2.97173041782,0.02
 05/09  24:00:00,77.4565431056,22.6779165341,16.3065418462,0.039251705414,4.12243109448,15.9888894789,101.739046471,98.7473160531,2.97173041782,0.02
 05/10  01:00:00,65.3070132579,18.0559463845,11.3896971663,0.123039429501,4.12243109448,15.9888894789,79.8488212407,76.8570908229,2.97173041782,0.02
 05/10  02:00:00,75.7805376326,23.3258178555,16.9207083881,0.597816723443,4.12243109448,15.9888894789,99.6596379663,96.6679075485,2.97173041782,0.02
 05/10  03:00:00,69.660732263,18.4014937558,16.1562460508,0.381278412682,4.12243109448,15.9888894789,80.959188558,77.9674581402,2.97173041782,0.02
 05/10  04:00:00,106.870871583,28.0197770409,26.0807911864,0.593571701645,12.3672932834,24.9413748627,112.734557549,107.76167352,4.9528840297,0.02
 05/10  05:00:00,129.127069354,28.6963434782,30.0158360845,18.2381580969,12.3672932834,24.9413748627,178.849885965,173.877001936,4.9528840297,0.02
 05/10  06:00:00,175.440425868,29.1619958302,32.1493616168,13.2035223471,24.7345865669,70.7195625826,145.415699197,135.489931138,9.90576805939,0.02
 05/10  07:00:00,201.695868635,29.4324198746,33.7296474572,8.26425614264,37.1018798503,92.3937384068,126.202601342,116.276833282,9.90576805939,0.02
 05/10  08:00:00,215.769806907,29.5371278277,37.0910357091,6.82871559904,37.1018798503,104.434947198,129.062130276,110.530512566,9.90576805939,8.6258496509
 05/10  09:00:00,235.270340711,29.611528375,45.8546815851,5.44955689465,37.1018798503,116.476155989,117.036778738,107.111010678,9.90576805939,0.02
 05/10  10:00:00,241.014265835,29.6629314396,52.6342749853,4.36182169497,37.1018798503,116.476155989,123.107299722,104.567242611,9.90576805939,8.63428905152
 05/10  11:00:00,236.676171468,29.7153484609,49.1069379261,3.49846169074,37.1018798503,116.476155989,112.307041022,102.381272963,9.90576805939,0.02
 05/10  12:00:00,220.9857598,29.7902203365,46.0507600105,2.83112263337,37.1018798503,104.434947198,118.376206285,99.8392859758,9.90576805939,8.63115224972
 05/10  13:00:00,238.497137089,29.920715398,51.9605503685,2.26045307172,37.1018798503,116.476155989,106.322443434,96.3966753746,9.90576805939,0.02
 05/10  14:00:00,238.022128167,30.0364887597,51.8650546464,1.76534318964,37.1018798503,116.476155989,112.888172739,94.3481883617,9.90576805939,8.63421631831
 05/10  15:00:00,237.526075209,30.1145867281,51.8411290036,1.21537049351,37.1018798503,116.476155989,103.294648554,93.368880495,9.90576805939,0.02
 05/10  16:00:00,238.668395949,30.2011618723,53.3574216415,0.755362344745,37.1018798503,116.476155989,111.088028108,92.5543095279,9.90576805939,8.62795052063
 05/10  17:00:00,231.216285887,30.2851986489,45.9584940777,0.619373594506,37.1018798503,116.476155989,101.983158939,92.05739088,9.90576805939,0.02
 05/10  18:00:00,136.521423191,27.882997873,31.3866132942,0.0,24.7345865669,47.5788473902,74.5755703269,69.6026862972,4.9528840297,0.02
 05/10  19:00:00,153.734761686,28.487705773,31.1754911478,0.0,24.7345865669,47.5788473902,78.5600415965,73.5871575668,4.9528840297,0.02
 05/10  20:00:00,138.157775897,27.2998866838,28.4186471273,0.0,12.3672932834,38.6892022431,92.8280448067,89.8363143889,2.97173041782,0.02
 05/10  21:00:00,94.9625186067,14.7039176361,16.0391638806,0.0,12.3672932834,27.0668015668,58.9034687471,55.9117383293,2.97173041782,0.02
 05/10  22:00:00,86.6340305439,20.2502818157,21.5486244319,0.0,4.12243109448,15.9888894789,83.7915601542,80.7998297364,2.97173041782,0.02
 05/10  23:00:00,64.0160726226,12.3368085191,13.0414891901,0.0,4.12243109448,15.9888894789,57.3539889863,54.3622585685,2.97173041782,0.02
 05/10  24:00:00,77.8308253617,20.4662489228,21.1025468415,0.0,4.12243109448,15.9888894789,89.32045051,86.3287200922,2.97173041782,0.02
 05/11  01:00:00,59.0064717573,11.8875421249,12.5219656119,0.00856023128829,4.12243109448,15.9888894789,61.4948358983,49.9212549683,2.97173041782,8.60185051215
 05/11  02:00:00,74.7113481713,19.3690812072,20.5947853393,0.0,4.12243109448,15.9888894789,88.255789572,85.2640591542,2.97173041782,0.02
 05/11  03:00:00,58.6526849781,11.6542428377,12.4828636167,0.0,4.12243109448,15.9888894789,50.1301278372,47.1383974194,2.97173041782,0.02
 05/11  04:00:00,112.688219778,28.0485726552,32.4629151153,0.0,12.3672932834,24.9413748627,110.323128728,105.350244698,4.9528840297,0.02
 05/11  05:00:00,126.04723417,28.2708318854,34.8410108546,10.7586595002,12.3672932834,24.9413748627,176.138687244,171.165803215,4.9528840297,0.02
 05/11  06:00:00,172.733822915,29.3070688631,34.2550174306,8.24619042235,24.7345865669,70.7195625826,142.956468519,133.030700459,9.90576805939,0.02
 05/11  07:00:00,197.749526381,29.6191450706,32.9655028024,4.8953428039,37.1018798503,92.3937384068,124.280931625,114.355163566,9.90576805939,0.02
 05/11  08:00:00,206.403962896,29.7028330469,30.2003513153,4.18784533498,37.1018798503,104.434947198,118.918644026,108.992875967,9.90576805939,0.02
 05/11  09:00:00,216.531718822,29.7509800554,28.8176570112,3.60847620759,37.1018798503,116.476155989,124.611476426,106.076587805,9.90576805939,8.62912056149
 05/11  10:00:00,217.090149441,29.8087864576,29.9047929511,3.02138292399,37.1018798503,116.476155989,113.363409215,103.437641156,9.90576805939,0.02
 05/11  11:00:00,220.217642248,29.8605769313,33.4251500898,2.57645189569,37.1018798503,116.476155989,119.568733082,101.027157734,9.90576805939,8.63580728794
 05/11  12:00:00,210.013136887,29.9370403724,35.6383775295,2.1241146004,37.1018798503,104.434947198,108.824890929,98.8991228697,9.90576805939,0.02
 05/11  13:00:00,222.294714195,30.0139090854,36.2010875393,1.72425233774,37.1018798503,116.476155989,115.479148771,96.9385983561,9.90576805939,8.6347823557
 05/11  14:00:00,222.568938834,30.0839207664,36.7774503112,1.35238254363,37.1018798503,116.476155989,105.293629686,95.3678616266,9.90576805939,0.02
 05/11  15:00:00,224.327732232,30.2367769013,38.8194449282,0.916473102146,37.1018798503,116.476155989,111.889863223,93.3517044901,9.90576805939,8.63239067327
 05/11  16:00:00,224.692327813,30.3146071718,39.2726121843,0.750721179045,37.1018798503,116.476155989,102.349304905,92.423536846,9.90576805939,0.02
 05/11  17:00:00,223.14034088,30.3424497923,37.743007779,0.701645972131,37.1018798503,116.476155989,102.061249698,92.1354816387,9.90576805939,0.02
 05/11  18:00:00,131.305648559,27.8398044516,30.3784299585,0.0,24.7345865669,47.5788473902,75.3007073105,70.3278232808,4.9528840297,0.02
 05/11  19:00:00,131.380391242,28.3797222194,29.9132493668,0.0,24.7345865669,47.5788473902,80.6769935161,75.7041094864,4.9528840297,0.02
 05/11  20:00:00,115.190145977,27.731820898,28.58035343,0.0,12.3672932834,38.6892022431,103.011642814,91.4325695464,2.97173041782,8.60734284949
 05/11  21:00:00,83.3980123376,14.0992097362,15.3569053943,0.0,12.3672932834,27.0668015668,61.5060693035,58.5143388857,2.97173041782,0.02
 05/11  22:00:00,77.3357943203,20.68221603,21.8803307553,0.0,4.12243109448,15.9888894789,84.938570763,81.9468403452,2.97173041782,0.02
 05/11  23:00:00,59.9140896075,12.3368085191,13.0101695552,0.0,4.12243109448,15.9888894789,57.8473415236,54.8556111058,2.97173041782,0.02
 05/11  24:00:00,76.9019976785,20.5094423443,21.6193077979,0.0,4.12243109448,15.9888894789,91.7482085079,88.7564780901,2.97173041782,0.02
 05/12  01:00:00,59.5343304143,12.3368085191,12.6304104157,0.0,4.12243109448,15.9888894789,58.3241846394,55.3324542216,2.97173041782,0.02
 05/12  02:00:00,73.5822283575,19.65703735,19.1777105155,0.0,4.12243109448,15.9888894789,88.0100284795,85.0182980617,2.97173041782,0.02
 05/12  03:00:00,56.3472942512,11.6542428377,10.1730046147,0.0,4.12243109448,15.9888894789,50.8054861582,47.8137557404,2.97173041782,0.02
 05/12  04:00:00,103.71809148,27.6598318623,23.8815285151,0.0,12.3672932834,24.9413748627,111.189953961,106.217069931,4.9528840297,0.02
 05/12  05:00:00,118.734186029,28.7478404698,25.4843791775,12.3252352546,12.3672932834,24.9413748627,176.337327521,171.364443491,4.9528840297,0.02
 05/12  06:00:00,161.815298741,29.2559370474,25.6354601046,8.34752276406,24.7345865669,70.7195625826,143.349205704,133.423437645,9.90576805939,0.02
 05/12  07:00:00,191.982703854,29.6445064338,28.3513564839,3.71730728151,37.1018798503,92.3937384068,123.224353554,113.298585495,9.90576805939,0.02
 05/12  08:00:00,209.347722194,29.7572484174,35.3020964231,1.97541175154,37.1018798503,104.434947198,123.869883023,105.338445844,9.90576805939,8.62566911948
 05/12  09:00:00,228.031983058,29.8883681706,42.116140134,1.67293228498,37.1018798503,116.476155989,110.928845523,101.003077464,9.90576805939,0.02
 05/12  10:00:00,230.372383188,30.0326778526,44.6293291194,1.35514307774,37.1018798503,116.476155989,108.425481543,98.4997134838,9.90576805939,0.02
 05/12  11:00:00,236.356338661,30.3056713286,50.7966207404,0.898639535037,37.1018798503,116.476155989,114.249135763,95.7076851701,9.90576805939,8.63568253376
 05/12  12:00:00,227.352456701,30.6929103573,53.9812354627,0.364665553408,37.1018798503,104.434947198,102.771522768,92.8457547091,9.90576805939,0.02
 05/12  13:00:00,238.756865097,30.9104026242,53.4040520669,0.0869963074311,37.1018798503,116.476155989,109.8131263,91.2715966217,9.90576805939,8.63576161894
 05/12  14:00:00,240.414435009,31.0820299139,54.9734802867,0.00369869998373,37.1018798503,116.476155989,100.311392683,90.3856246235,9.90576805939,0.02
 05/12  15:00:00,242.822106471,31.384833224,57.0822833087,0.0,37.1018798503,116.476155989,106.700381299,88.1622787257,9.90576805939,8.63233451399
 05/12  16:00:00,245.365980128,31.6014334355,59.4101374289,0.0,37.1018798503,116.476155989,96.0683105745,86.1425425151,9.90576805939,0.02
 05/12  17:00:00,247.061387627,31.7137164307,60.9944088084,0.0,37.1018798503,116.476155989,103.890902844,85.3666249691,9.90576805939,8.61850981518
 05/12  18:00:00,148.014583688,28.2504717897,46.6767113349,0.0,24.7345865669,47.5788473902,68.7443433334,63.7714593037,4.9528840297,0.02
 05/12  19:00:00,143.604961653,28.1642940481,42.3532719968,0.0,24.7345865669,47.5788473902,74.5949969274,69.6221128977,4.9528840297,0.02
 05/12  20:00:00,123.477214465,28.3797222194,36.219532878,0.0,12.3672932834,38.6892022431,89.5477670621,86.5560366443,2.97173041782,0.02
 05/12  21:00:00,89.6153329104,15.5389904503,20.1344437936,0.0,12.3672932834,27.0668015668,56.3897920652,53.3980616473,2.97173041782,0.02
 05/12  22:00:00,79.5561859689,20.5742324764,24.2087056467,0.0,4.12243109448,15.9888894789,79.4152350427,76.4235046249,2.97173041782,0.02
 05/12  23:00:00,62.8314650198,13.4886330905,14.7757200623,0.0,4.12243109448,15.9888894789,55.4093153516,52.4175849338,2.97173041782,0.02
 05/12  24:00:00,74.5162913401,19.3864133872,20.356630061,0.0,4.12243109448,15.9888894789,90.63276779,87.6410373722,2.97173041782,0.02
 05/13  01:00:00,59.3388251234,12.7514105534,12.0460697145,0.0,4.12243109448,15.9888894789,53.9391456683,50.9474152505,2.97173041782,0.02
 05/13  02:00:00,71.018309154,18.5052127787,17.7590951007,0.0,4.12243109448,15.9888894789,83.0033507047,80.0116202868,2.97173041782,0.02
 05/13  03:00:00,61.8181303809,14.0992097362,12.9131396765,0.0,4.12243109448,15.9888894789,65.9829004131,62.9911699953,2.97173041782,0.02
 05/13  04:00:00,85.4927313412,27.731820898,22.7186862464,0.0,4.12243109448,16.0517297156,115.944087167,112.952356749,2.97173041782,0.02
 05/13  05:00:00,84.2695883343,26.4360182553,22.7913458416,0.0,4.12243109448,16.0517297156,117.277008345,114.285277927,2.97173041782,0.02
 05/13  06:00:00,98.8920008727,29.0276235408,23.0139115326,0.0,4.12243109448,39.6058045677,98.3952696912,95.4035392733,2.97173041782,0.02
 05/13  07:00:00,149.623472519,29.0678164559,27.5848803866,14.4772768542,12.3672932834,65.3531420225,154.011771053,149.038887023,4.9528840297,0.02
 05/13  08:00:00,155.116608906,29.0528823719,32.591781115,12.0875345476,12.3672932834,68.2430321324,158.917111089,145.354626888,4.9528840297,8.60960017089
 05/13  09:00:00,185.150899096,29.0791377699,39.0061743325,6.66431032561,16.4897243779,93.1370602926,139.12588412,131.181269672,7.92461444751,0.02
 05/13  10:00:00,188.624360406,29.082555635,44.1921668087,4.94825726264,16.4897243779,93.1370602926,134.719137277,126.774522829,7.92461444751,0.02
 05/13  11:00:00,191.253597489,29.0860201855,48.7563274168,3.00985759629,16.4897243779,93.1370602926,131.773238239,123.828623791,7.92461444751,0.02
 05/13  12:00:00,181.749292965,29.0983432107,49.5842541954,1.81693141634,16.4897243779,83.9857416113,129.534266152,121.589651704,7.92461444751,0.02
 05/13  13:00:00,180.923973547,29.1124296506,49.2022091925,1.35956105129,16.4897243779,83.9857416113,128.214717148,120.025450247,7.92461444751,0.264652452908
 05/13  14:00:00,181.133944384,29.1381473622,49.7447471484,1.00134669252,16.4897243779,83.9857416113,134.694014853,118.403231956,7.92461444751,8.36616844958
 05/13  15:00:00,162.346319455,29.0276235408,49.5259041626,0.0,12.3672932834,70.6512738906,65.3957551826,60.4228711529,4.9528840297,0.02
 05/13  16:00:00,161.851880908,29.0276235408,49.0314619128,0.0,12.3672932834,70.6512738906,64.0917410911,59.1188570614,4.9528840297,0.02
 05/13  17:00:00,146.939828839,29.0276235408,46.64295329,0.0,12.3672932834,58.1284167478,68.8001326558,63.8272486261,4.9528840297,0.02
 05/13  18:00:00,103.700040009,27.5878428266,38.0304657465,0.0,12.3672932834,24.9413748627,91.8325122695,86.8596282398,4.9528840297,0.02
 05/13  19:00:00,100.108493718,27.731820898,34.2949413626,0.0,12.3672932834,24.9413748627,98.8995351663,93.9266511366,4.9528840297,0.02
 05/13  20:00:00,88.5696174502,27.731820898,32.8430724056,0.0,4.12243109448,16.0517297156,108.137644023,105.145913605,2.97173041782,0.02
 05/13  21:00:00,60.3494503276,11.7493414468,13.9628972712,0.0,4.12243109448,15.9888894789,57.0639717263,54.0722413085,2.97173041782,0.02
 05/13  22:00:00,69.6466552735,15.8616109532,19.1148643497,0.0,4.12243109448,15.9888894789,76.7216844256,73.7299540078,2.97173041782,0.02
 05/13  23:00:00,79.318062052,18.8334279701,25.5913698467,0.0,4.12243109448,15.9888894789,79.0240626412,76.0323322234,2.97173041782,0.02
 05/13  24:00:00,65.0116162971,13.2180091277,17.1002045353,0.0,4.12243109448,15.9888894789,58.9709671319,55.979236714,2.97173041782,0.02
 05/14  01:00:00,58.3385582905,11.0150076064,14.8563047117,0.0,2.06121554724,15.9888894789,55.7754757593,52.7837453414,2.97173041782,0.02
 05/14  02:00:00,74.665042465,16.544039606,25.5249218431,0.0,2.06121554724,15.9888894789,71.9575587971,68.9658283793,2.97173041782,0.02
 05/14  03:00:00,75.8419919677,17.6240121702,25.5574812357,0.0,2.06121554724,15.9888894789,86.6220290977,83.6302986799,2.97173041782,0.02
 05/14  04:00:00,75.5910432904,16.544039606,26.4509225743,0.0,2.06121554724,15.9888894789,74.8639038987,71.8721734809,2.97173041782,0.02
 05/14  05:00:00,59.3141758662,11.0150076064,15.8319221059,0.0,2.06121554724,15.9888894789,65.5440897604,53.9705097933,2.97173041782,8.60184954927
 05/14  06:00:00,80.5694099864,23.1530441698,36.3728655522,0.0,2.06121554724,15.9888894789,105.004717058,102.012986641,2.97173041782,0.02
 05/14  07:00:00,61.3258290529,17.6240121702,25.1363183672,0.0,2.06121554724,15.9888894789,83.0378714677,80.0461410499,2.97173041782,0.02
 05/14  08:00:00,110.386933055,23.584978384,40.2976867586,0.0013814664804,4.12243109448,41.7362269337,99.3226678704,94.3497838407,4.9528840297,0.02
 05/14  09:00:00,101.678391986,19.3517490272,35.9525915746,0.0,4.12243109448,41.7362269337,77.3132802169,72.3403961873,4.9528840297,0.02
 05/14  10:00:00,115.155131158,23.7577520697,44.894492757,0.0,4.12243109448,41.7362269337,94.4953320122,89.5224479825,4.9528840297,0.02
 05/14  11:00:00,100.079912953,18.8334279701,34.7311633028,0.0,4.12243109448,41.7362269337,76.6002499275,71.6273658978,4.9528840297,0.02
 05/14  12:00:00,110.107711058,23.1098507484,39.8205762296,0.0,4.12243109448,41.7362269337,94.2077550974,89.2348710677,4.9528840297,0.02
 05/14  13:00:00,100.457022803,19.3517490272,34.2632137346,0.0,4.12243109448,41.7362269337,75.3152443984,70.3423603687,4.9528840297,0.02
 05/14  14:00:00,111.433393926,23.8441389126,40.0160148203,0.0,4.12243109448,41.7362269337,92.3956171187,87.422733089,4.9528840297,0.02
 05/14  15:00:00,95.1894134521,18.7470411272,29.5217944539,0.0,4.12243109448,41.7362269337,75.1167204472,70.1438364175,4.9528840297,0.02
 05/14  16:00:00,91.261679116,23.9305257554,36.5725506196,0.0,4.12243109448,24.8785346261,93.6690108865,88.6961268568,4.9528840297,0.02
 05/14  17:00:00,58.4485661057,16.8118662245,23.12273571,0.0,2.06121554724,15.9888894789,71.0588249134,68.0670944956,2.97173041782,0.02
 05/14  18:00:00,60.3411061931,18.2632474016,23.324504779,0.0,2.06121554724,15.9888894789,82.7190345519,79.7273041341,2.97173041782,0.02
 05/14  19:00:00,52.4962807381,15.1070562361,18.6698540932,0.0,2.06121554724,15.9888894789,67.7550699466,64.7633395288,2.97173041782,0.02
 05/14  20:00:00,58.9439958582,15.2007104968,17.554993861,0.0,2.06121554724,15.9888894789,75.3676223726,72.3758919548,2.97173041782,0.02
 05/14  21:00:00,67.0664451138,15.3993454239,19.0825098143,0.0,2.06121554724,15.9888894789,71.6711160296,68.6793856118,2.97173041782,0.02
 05/14  22:00:00,63.7907846992,13.9954907133,16.6919840758,0.0,2.06121554724,15.9888894789,63.1101508724,60.1184204546,2.97173041782,0.02
 05/14  23:00:00,57.0068340738,11.4469418206,13.04086237,0.0,2.06121554724,15.9888894789,53.5550314222,50.5633010043,2.97173041782,0.02
 05/14  24:00:00,67.6363048989,16.1984922346,18.2768291005,0.0127106979215,2.06121554724,15.9888894789,73.0367612282,70.0450308104,2.97173041782,0.02
 05/15  01:00:00,73.627460195,18.0559463845,20.337721161,0.0,4.12243109448,15.9888894789,85.1612822039,82.1695517861,2.97173041782,0.02
 05/15  02:00:00,74.2403147453,18.8334279701,20.2894823776,0.0340333574534,4.12243109448,15.9888894789,83.9267764233,80.9350460055,2.97173041782,0.02
 05/15  03:00:00,61.2293897905,13.2180091277,13.1059640431,0.0,4.12243109448,15.9888894789,63.7727991861,60.7810687682,2.97173041782,0.02
 05/15  04:00:00,106.486310423,28.2933353766,25.9930465554,0.0231970185645,12.3672932834,24.9413748627,120.071205661,115.098321631,4.9528840297,0.02
 05/15  05:00:00,120.736689628,28.2046595566,28.0573902152,12.2979083409,12.3672932834,24.9413748627,188.020733245,183.047849215,4.9528840297,0.02
 05/15  06:00:00,164.414647946,29.1468892536,27.9640803249,8.72729913783,24.7345865669,70.7195625826,153.293610127,143.367842067,9.90576805939,0.02
 05/15  07:00:00,193.703284808,29.2898568214,31.3243013354,2.81958594067,37.1018798503,92.3937384068,139.601619012,121.087421635,9.90576805939,8.60842931779
 05/15  08:00:00,210.405506034,29.4169954982,36.6023323623,2.07328120452,37.1018798503,104.434947198,122.595030567,112.669262507,9.90576805939,0.02
 05/15  09:00:00,227.117070002,29.6109563509,41.351914166,1.79963751362,37.1018798503,116.476155989,117.523167033,107.597398974,9.90576805939,0.02
 05/15  10:00:00,228.943404667,29.8271571508,43.2798183932,1.48122548736,37.1018798503,116.476155989,122.671579572,104.132095703,9.90576805939,8.63371580927
 05/15  11:00:00,237.189128975,29.9750051834,49.0754813207,1.0157935846,37.1018798503,116.476155989,111.291041348,101.365273289,9.90576805939,0.02
 05/15  12:00:00,237.288943756,30.189385143,53.2733585558,0.444898012719,37.1018798503,104.434947198,116.45015545,97.9138672604,9.90576805939,8.63052012984
 05/15  13:00:00,253.992481969,30.5604042152,57.0478391253,0.0780014647148,37.1018798503,116.476155989,104.795400299,94.8696322393,9.90576805939,0.02
 05/15  14:00:00,256.88045592,30.8906911004,60.0439698981,0.000315644332888,37.1018798503,116.476155989,111.057011859,92.5176394129,9.90576805939,8.63360438636
 05/15  15:00:00,256.502073147,31.2076504531,63.0019046645,0.0,37.1018798503,116.476155989,100.51284728,90.5870792206,9.90576805939,0.02
 05/15  16:00:00,261.690570321,31.548534479,65.3177087437,0.0,37.1018798503,116.476155989,106.480556461,87.9473829273,9.90576805939,8.62740547405
 05/15  17:00:00,261.257068534,31.817415231,64.919524213,0.0,37.1018798503,116.476155989,96.2973531031,86.3715850437,9.90576805939,0.02
 05/15  18:00:00,161.402697104,28.3381126749,49.2780567573,0.0,24.7345865669,47.5788473902,68.1670818235,63.1941977938,4.9528840297,0.02
 05/15  19:00:00,158.75648853,28.1655242867,47.5658942616,0.0,24.7345865669,47.5788473902,73.2919195722,68.3190355425,4.9528840297,0.02
 05/15  20:00:00,142.932912482,28.4889334859,47.0629393274,0.0,12.3672932834,38.6892022431,88.5730428833,85.5813124655,2.97173041782,0.02
 05/15  21:00:00,100.053900117,16.4921800945,25.0466930632,0.0,12.3672932834,27.0668015668,57.4776319785,54.4859015607,2.97173041782,0.02
 05/15  22:00:00,83.505224775,20.5526357657,25.1524150606,0.0,4.12243109448,15.9888894789,81.8290607475,78.8373303296,2.97173041782,0.02
 05/15  23:00:00,65.5754145238,13.6326111619,16.2413254828,0.0,4.12243109448,15.9888894789,53.3513493032,50.3596188853,2.97173041782,0.02
 05/15  24:00:00,78.0143077628,20.2502818157,22.0690540566,0.0,4.12243109448,15.9888894789,89.9076222628,86.915891845,2.97173041782,0.02
 05/16  01:00:00,57.5683833025,11.6542428377,11.2172572007,0.0,4.12243109448,15.9888894789,58.2802883567,46.7079969056,2.97173041782,8.60056103333
 05/16  02:00:00,70.7991436447,18.5052127787,17.343847971,0.0,4.12243109448,15.9888894789,82.6966615316,79.7049311138,2.97173041782,0.02
 05/16  03:00:00,55.5780430134,11.4382757306,9.47289160239,0.0,4.12243109448,15.9888894789,48.8277766333,45.8360462154,2.97173041782,0.02
 05/16  04:00:00,102.940820509,28.1637551123,22.5440133601,0.0,12.3672932834,24.9413748627,109.834870665,104.861986635,4.9528840297,0.02
 05/16  05:00:00,111.360310819,28.2983580488,24.6217299417,6.26349120975,12.3672932834,24.9413748627,177.485400526,172.512516497,4.9528840297,0.02
 05/16  06:00:00,157.851103727,29.1894148711,25.6446151715,4.44069446422,24.7345865669,70.7195625826,143.986591874,134.060823815,9.90576805939,0.02
 05/16  07:00:00,192.631815751,29.5376113381,30.8667226232,1.95795158736,37.1018798503,92.3937384068,124.40236472,114.476596661,9.90576805939,0.02
 05/16  08:00:00,210.003678002,29.6358026102,37.0307968204,1.02416539286,37.1018798503,104.434947198,117.381695574,107.455927515,9.90576805939,0.02
 05/16  09:00:00,226.489215426,29.7726670614,41.6800820563,0.6818795079,37.1018798503,116.476155989,121.318163892,102.78375648,9.90576805939,8.62863935273
 05/16  10:00:00,233.489698799,29.9760325668,48.6964516966,0.462054584045,37.1018798503,116.476155989,108.708908452,98.7831403922,9.90576805939,0.02
 05/16  11:00:00,237.380892051,30.2098430781,52.5957602443,0.219848744368,37.1018798503,116.476155989,115.083643682,96.5440639691,9.90576805939,8.63381165305
 05/16  12:00:00,229.456017382,30.5573678087,56.5399256474,0.0451445803483,37.1018798503,104.434947198,103.941154418,94.0153863591,9.90576805939,0.02
 05/16  13:00:00,246.309873032,30.9164436312,61.037820245,0.000170845801045,37.1018798503,116.476155989,109.858864089,91.3179070702,9.90576805939,8.63518895891
 05/16  14:00:00,249.568459797,31.2321411356,63.9811576006,0.0,37.1018798503,116.476155989,99.0152301287,89.0894620693,9.90576805939,0.02
 05/16  15:00:00,253.273432585,31.5239400724,67.3944867907,0.0,37.1018798503,116.476155989,97.1456155747,87.2198475153,9.90576805939,0.02
 05/16  16:00:00,255.861347887,31.7878762838,69.7190929284,0.0,37.1018798503,116.476155989,104.050916982,85.517827916,9.90576805939,8.62732100641
 05/16  17:00:00,255.835526707,31.9684318396,69.5138776977,0.0,37.1018798503,116.476155989,94.0391388614,84.113370802,9.90576805939,0.02
 05/16  18:00:00,155.47608269,28.3377460003,54.0509316972,0.0,24.7345865669,47.5788473902,67.2470504184,62.2741663887,4.9528840297,0.02
 05/16  19:00:00,152.286236758,28.1647539751,51.0340723861,0.0,24.7345865669,47.5788473902,72.719151677,67.7462676473,4.9528840297,0.02
 05/16  20:00:00,137.14015796,28.4880830082,52.1232659891,0.0,12.3672932834,38.6892022431,96.3107059545,84.7301263901,2.97173041782,8.60884914666
 05/16  21:00:00,104.202558439,17.373380703,32.8357455334,0.0,12.3672932834,27.0668015668,60.1263666105,57.1346361927,2.97173041782,0.02
 05/16  22:00:00,95.24195012,21.5058254099,38.9371102692,0.0,4.12243109448,15.9888894789,82.3214017315,79.3296713137,2.97173041782,0.02
 05/16  23:00:00,77.151303625,14.6001986132,27.9582265992,0.0,4.12243109448,15.9888894789,54.7562150671,51.7644846492,2.97173041782,0.02
 05/16  24:00:00,91.8989712528,20.5382379585,36.5874859034,0.0,4.12243109448,15.9888894789,85.6152870147,82.6235565969,2.97173041782,0.02
 05/17  01:00:00,68.9463375253,12.8551295762,21.5240966398,0.0,4.12243109448,15.9888894789,56.4522323807,53.4605019629,2.97173041782,0.02
 05/17  02:00:00,88.7754265499,20.2502818157,33.7518974342,0.0,4.12243109448,15.9888894789,86.7697680376,83.7780376198,2.97173041782,0.02
