Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  03:00:00,69.8274331779,12.7514105534,22.5346783281,0.0,4.12243109448,15.9888894789,51.2054858061,48.2137553883,2.97173041782,0.02
 05/17  04:00:00,121.38127429,27.5158537909,41.6886896282,0.0,12.3672932834,24.9413748627,106.920484279,101.947600249,4.9528840297,0.02
 05/17  05:00:00,135.310556151,29.0656284478,50.7548322743,3.31336455211,12.3672932834,24.9413748627,172.579139908,167.606255878,4.9528840297,0.02
 05/17  06:00:00,184.441257044,29.3550259676,55.2574604729,1.25239204551,24.7345865669,70.7195625826,140.089832024,130.164063965,9.90576805939,0.02
 05/17  07:00:00,218.823392469,29.8138501385,58.1594890865,0.580525925791,37.1018798503,92.3937384068,121.198637738,111.272869679,9.90576805939,0.02
 05/17  08:00:00,233.806042553,29.9774443762,61.0791662821,0.436492947547,37.1018798503,104.434947198,115.746761935,105.820993875,9.90576805939,0.02
 05/17  09:00:00,248.338620245,30.1228243466,63.6584710286,0.202787050648,37.1018798503,116.476155989,120.945787685,102.411416846,9.90576805939,8.6286027798
 05/17  10:00:00,251.929983015,30.4119653022,67.1400206775,0.0228077511335,37.1018798503,116.476155989,108.226422326,98.3006542671,9.90576805939,0.02
 05/17  11:00:00,255.24166736,30.6647383578,70.221528423,0.0,37.1018798503,116.476155989,114.029032272,95.4882403689,9.90576805939,8.63502384338
 05/17  12:00:00,246.294057007,30.9604978281,73.019956262,0.0,37.1018798503,104.434947198,102.77509952,92.8493314602,9.90576805939,0.02
 05/17  13:00:00,259.566828968,31.1483059243,74.0631128691,0.0,37.1018798503,116.476155989,109.66370926,91.1228115989,9.90576805939,8.63512960214
 05/17  14:00:00,250.370291852,31.4304529236,64.5846617522,0.0,37.1018798503,116.476155989,98.9462900206,89.0205219612,9.90576805939,0.02
 05/17  15:00:00,243.540363912,31.3697482686,57.8156229372,0.0,37.1018798503,116.476155989,107.422730558,88.8851602914,9.90576805939,8.6318022075
 05/17  16:00:00,243.216174792,31.3749333403,57.4868721712,0.0,37.1018798503,116.476155989,98.4944892196,88.5687211602,9.90576805939,0.02
 05/17  17:00:00,240.270955136,31.4650151725,54.4527023787,0.0,37.1018798503,116.476155989,97.3832554283,87.4574873689,9.90576805939,0.02
 05/17  18:00:00,141.217409053,28.1637551123,39.9662401156,0.0,24.7345865669,47.5788473902,79.036910422,65.4751821831,4.9528840297,8.60884420924
 05/17  19:00:00,139.955300729,28.5956893265,38.2722127825,0.0,24.7345865669,47.5788473902,76.3184863912,71.3456023615,4.9528840297,0.02
 05/17  20:00:00,112.112830716,27.4438647552,28.1401809252,0.0,12.3672932834,38.6892022431,91.2217551981,88.2300247803,2.97173041782,0.02
 05/17  21:00:00,82.3234832132,15.4813992217,12.6934217391,0.0,12.3672932834,27.0668015668,58.745545169,55.7538147512,2.97173041782,0.02
 05/17  22:00:00,72.2825219303,20.2502818157,15.6069644117,0.0,4.12243109448,15.9888894789,83.1565466647,80.1648162469,2.97173041782,0.02
 05/17  23:00:00,60.1008824613,12.423195362,10.1065086889,0.0,4.12243109448,15.9888894789,56.974280242,53.9825498241,2.97173041782,0.02
 05/17  24:00:00,71.6386778395,19.3690812072,14.5013223885,0.0,4.12243109448,15.9888894789,81.4760015979,78.4842711801,2.97173041782,0.02
 05/18  01:00:00,57.5244714849,11.4556079106,9.18271811572,0.0,4.12243109448,15.9888894789,52.693858793,49.7021283751,2.97173041782,0.02
 05/18  02:00:00,77.4337627496,23.1530441698,17.1290779482,0.0,4.12243109448,15.9888894789,101.750852023,98.7591216052,2.97173041782,0.02
 05/18  03:00:00,67.1477964736,17.6240121702,13.3106715029,0.0,4.12243109448,15.9888894789,79.125892895,76.1341624772,2.97173041782,0.02
 05/18  04:00:00,99.6649646267,28.2213463409,19.2668874138,0.0,12.3672932834,24.9413748627,110.713927471,105.741043441,4.9528840297,0.02
 05/18  05:00:00,110.650549251,28.288703959,22.417752477,7.76736190607,12.3672932834,24.9413748627,177.596568187,172.623684157,4.9528840297,0.02
 05/18  06:00:00,156.537786908,29.3527642851,22.8196721755,5.78897182891,24.7345865669,70.7195625826,143.915632766,133.989864706,9.90576805939,0.02
 05/18  07:00:00,186.918972556,29.6552313185,23.3311399821,3.66306984795,37.1018798503,92.3937384068,125.18401887,115.25825081,9.90576805939,0.02
 05/18  08:00:00,199.007097758,29.731404601,23.8212297537,3.14153699904,37.1018798503,104.434947198,128.268074671,109.737141495,9.90576805939,8.62516511722
 05/18  09:00:00,210.826908419,29.7848963927,24.0557793711,2.63171193087,37.1018798503,116.476155989,116.417108293,106.491340234,9.90576805939,0.02
 05/18  10:00:00,209.882052001,29.8401521449,23.522313844,2.16436852336,37.1018798503,116.476155989,122.481435716,103.943840575,9.90576805939,8.63182708242
 05/18  11:00:00,209.702128735,29.900331233,23.5947487183,1.8516882672,37.1018798503,116.476155989,111.561913978,101.636145918,9.90576805939,0.02
 05/18  12:00:00,198.496907082,29.9746769743,24.6655673315,1.54302828108,37.1018798503,104.434947198,118.106667641,99.570728719,9.90576805939,8.63017086237
 05/18  13:00:00,211.160364667,30.0449524501,25.4901142546,1.26993390663,37.1018798503,116.476155989,107.544702023,97.6189339636,9.90576805939,0.02
 05/18  14:00:00,211.185450009,30.1126389692,25.6918170426,1.02578090316,37.1018798503,116.476155989,114.486836762,95.9478125331,9.90576805939,8.6332561694
 05/18  15:00:00,214.010110604,30.3095404064,28.7338271055,0.611799764727,37.1018798503,116.476155989,103.177085509,93.2513174494,9.90576805939,0.02
 05/18  16:00:00,216.167222583,30.4244083187,30.9998458246,0.388572672918,37.1018798503,116.476155989,102.029511143,92.1037430834,9.90576805939,0.02
 05/18  17:00:00,216.243211517,30.5218715491,31.1184066002,0.249693444186,37.1018798503,116.476155989,109.720086172,91.1961593238,9.90576805939,8.61815878895
 05/18  18:00:00,126.410306615,27.882997873,25.4399197766,0.0,24.7345865669,47.5788473902,73.884661908,68.9117778783,4.9528840297,0.02
 05/18  19:00:00,128.798427403,28.487705773,24.2369812723,0.0,24.7345865669,47.5788473902,79.4037546158,74.4308705861,4.9528840297,0.02
 05/18  20:00:00,114.721370192,27.5158537909,23.3283284399,0.0,12.3672932834,38.6892022431,93.1011386687,90.1094082509,2.97173041782,0.02
 05/18  21:00:00,86.9314357326,15.3950123789,13.3107571903,0.0,12.3672932834,27.0668015668,59.033576457,56.0418460392,2.97173041782,0.02
 05/18  22:00:00,74.4412684319,19.3864133872,17.391992233,0.0,4.12243109448,15.9888894789,83.7830913337,80.7913609159,2.97173041782,0.02
 05/18  23:00:00,60.2958988054,12.7687427334,11.2501283415,0.0,4.12243109448,15.9888894789,57.4306737005,54.4389432826,2.97173041782,0.02
 05/18  24:00:00,74.4784994715,20.2502818157,17.9467502778,0.0,4.12243109448,15.9888894789,92.0632893987,89.0715589809,2.97173041782,0.02
 05/19  01:00:00,57.4728587194,11.4556079106,10.6104009708,0.0,4.12243109448,15.9888894789,55.475930165,52.4841997471,2.97173041782,0.02
 05/19  02:00:00,72.3583455407,19.6930318679,16.6952153272,0.0,4.12243109448,15.9888894789,85.9312291296,82.9394987118,2.97173041782,0.02
 05/19  03:00:00,67.4054279237,17.6066799902,14.589901778,0.00757685619488,4.12243109448,15.9888894789,78.1181029629,75.126372545,2.97173041782,0.02
 05/19  04:00:00,101.84775589,27.8757989695,21.7785336702,0.01669197645,12.3672932834,24.9413748627,110.29226081,105.319376781,4.9528840297,0.02
 05/19  05:00:00,119.941187697,28.7793327098,24.1155390327,12.0702871969,12.3672932834,24.9413748627,176.642867488,171.669983458,4.9528840297,0.02
 05/19  06:00:00,163.487221568,29.2418235093,23.4592764754,8.0518525776,24.7345865669,70.7195625826,143.081367354,133.155599294,9.90576805939,0.02
 05/19  07:00:00,188.136209122,29.6291398031,24.6580329917,3.15133083843,37.1018798503,92.3937384068,131.317806416,112.805031588,9.90576805939,8.60700676865
 05/19  08:00:00,202.582463776,29.754365318,28.7011175884,1.81410044516,37.1018798503,104.434947198,115.205271418,105.279503359,9.90576805939,0.02
 05/19  09:00:00,220.307085337,29.925340671,34.4583825268,1.56881610479,37.1018798503,116.476155989,110.854794812,100.929026752,9.90576805939,0.02
 05/19  10:00:00,225.947113116,30.1422647191,40.169944713,1.2797208674,37.1018798503,116.476155989,116.419589855,97.880563223,9.90576805939,8.63325857275
 05/19  11:00:00,233.566634486,30.3136967301,48.0350592103,0.862495682078,37.1018798503,116.476155989,105.743049345,95.8172812856,9.90576805939,0.02
 05/19  12:00:00,226.055593582,30.5570383277,52.5715935909,0.352679085231,37.1018798503,104.434947198,112.153470945,93.6176323094,9.90576805939,8.63007057643
 05/19  13:00:00,242.5048757,30.9675222105,57.1006103262,0.081370618104,37.1018798503,116.476155989,100.854483339,90.9287152796,9.90576805939,0.02
 05/19  14:00:00,246.462442403,31.3377611189,60.765616763,0.00386722588241,37.1018798503,116.476155989,107.413241514,88.8742982875,9.90576805939,8.63317516717
 05/19  15:00:00,249.768881918,31.6826085124,63.7313297677,0.0,37.1018798503,116.476155989,96.8185827019,86.8928146425,9.90576805939,0.02
 05/19  16:00:00,254.49112383,32.0721909258,68.0645163869,0.0,37.1018798503,116.476155989,103.470593448,84.9389609028,9.90576805939,8.62586448593
 05/19  17:00:00,255.233076207,32.218092858,68.4351179675,0.0,37.1018798503,116.476155989,94.1903657208,84.2645976614,9.90576805939,0.02
 05/19  18:00:00,155.972676331,28.251797158,51.2567548508,0.0,24.7345865669,47.5788473902,67.169287461,62.1964034313,4.9528840297,0.02
 05/19  19:00:00,155.254646895,28.1654037948,49.2746683113,0.0,24.7345865669,47.5788473902,73.0360623863,68.0631783566,4.9528840297,0.02
 05/19  20:00:00,144.823189644,28.4885988416,49.1781823186,0.0,12.3672932834,38.6892022431,87.0584285206,84.0666981028,2.97173041782,0.02
 05/19  21:00:00,107.454703873,17.373380703,29.8896964744,0.0,12.3672932834,27.0668015668,59.6298374072,56.6381069894,2.97173041782,0.02
 05/19  22:00:00,84.5354605715,20.48064673,26.2799444458,0.0,4.12243109448,15.9888894789,80.0663279875,77.0745975697,2.97173041782,0.02
 05/19  23:00:00,64.9667472081,13.3734506333,12.7665798741,0.0,4.12243109448,15.9888894789,52.4010546007,49.4093241829,2.97173041782,0.02
 05/19  24:00:00,78.1206108478,19.3690812072,17.4505944451,0.0,4.12243109448,15.9888894789,79.0213268539,76.0295964361,2.97173041782,0.02
 05/20  01:00:00,57.7303728516,11.3518888878,9.67943871798,0.0,4.12243109448,15.9888894789,48.3694162261,45.3776858083,2.97173041782,0.02
 05/20  02:00:00,72.1890031826,18.937146993,16.175528398,0.0,4.12243109448,15.9888894789,83.3362103825,80.3444799647,2.97173041782,0.02
 05/20  03:00:00,61.8863745461,14.0992097362,11.9115994366,0.0,4.12243109448,15.9888894789,74.1509028326,62.5773252967,2.97173041782,8.60184711808
 05/20  04:00:00,83.0621643025,27.5158537909,20.5040863419,0.0,4.12243109448,16.0517297156,115.830099051,112.838368633,2.97173041782,0.02
 05/20  05:00:00,81.4890264598,26.4360182553,20.0107841261,0.0,4.12243109448,16.0517297156,117.312442206,114.320711789,2.97173041782,0.02
 05/20  06:00:00,95.988059906,29.0276235408,20.1099708481,0.0,4.12243109448,39.6058045677,98.0697511915,95.0780207737,2.97173041782,0.02
 05/20  07:00:00,146.301187712,29.0629487033,27.4995309439,11.2452096398,12.3672932834,65.3531420225,152.095639038,147.122755008,4.9528840297,0.02
 05/20  08:00:00,153.677729228,29.0495811648,35.2845353884,7.95922252511,12.3672932834,68.2430321324,146.680787557,141.707903527,4.9528840297,0.02
 05/20  09:00:00,188.302750129,29.0935809805,44.7230640977,4.08483726814,16.4897243779,93.1370602926,135.848846922,127.904232475,7.92461444751,0.02
 05/20  10:00:00,193.677985711,29.1176702013,51.3273112033,2.83162146313,16.4897243779,93.1370602926,131.707884686,123.763270239,7.92461444751,0.02
 05/20  11:00:00,195.915370818,29.1157409168,54.61657052,1.78166291587,16.4897243779,93.1370602926,129.671603116,121.726988669,7.92461444751,0.02
 05/20  12:00:00,188.905796214,29.1248227139,57.1442514917,1.10082401052,16.4897243779,83.9857416113,136.010239819,119.474458483,7.92461444751,8.61116688777
 05/20  13:00:00,191.075100579,29.1976975248,60.0794739447,0.54819432904,16.4897243779,83.9857416113,124.968071848,117.0234574,7.92461444751,0.02
 05/20  14:00:00,193.543754923,29.2922534263,62.767392777,0.234427836958,16.4897243779,83.9857416113,123.060290602,115.115676155,7.92461444751,0.02
 05/20  15:00:00,172.935326654,29.0276235408,60.1149148104,0.0,12.3672932834,70.6512738906,62.3217752041,57.3488911744,4.9528840297,0.02
 05/20  16:00:00,167.300131515,29.0276235408,54.4797115798,0.0,12.3672932834,70.6512738906,62.3344809349,57.3615969052,4.9528840297,0.02
 05/20  17:00:00,153.47196194,29.0276235408,53.1750855735,0.0,12.3672932834,58.1284167478,65.4097655056,60.4368814759,4.9528840297,0.02
 05/20  18:00:00,113.44331439,27.731820898,47.6297619674,0.0,12.3672932834,24.9413748627,87.8580788585,82.8851948288,4.9528840297,0.02
 05/20  19:00:00,116.283120717,28.487705773,49.7136833972,0.0,12.3672932834,24.9413748627,94.8243152335,89.8514312038,4.9528840297,0.02
 05/20  20:00:00,95.3118783418,27.5158537909,42.1504669806,0.0,4.12243109448,16.0517297156,104.709374342,101.717643924,2.97173041782,0.02
 05/20  21:00:00,64.9827380157,11.6110494163,18.8561105694,0.0,4.12243109448,15.9888894789,45.7750707576,42.7833403398,2.97173041782,0.02
 05/20  22:00:00,83.5091203145,19.8010154214,28.96062383,0.0,4.12243109448,15.9888894789,82.5666981,79.5749676822,2.97173041782,0.02
 05/20  23:00:00,64.0507017996,13.3043959705,15.8711738821,0.0,4.12243109448,15.9888894789,66.8424618599,55.2688872037,2.97173041782,8.6018442384
 05/20  24:00:00,66.6609695097,14.0818775561,17.5943132118,0.0,4.12243109448,15.9888894789,58.6974692914,55.7057388736,2.97173041782,0.02
 05/21  01:00:00,65.724480194,15.4210106489,17.2972316431,0.0,2.06121554724,15.9888894789,68.8485870954,65.8568566775,2.97173041782,0.02
 05/21  02:00:00,65.4768754832,15.4210106489,17.2200673789,0.0,2.06121554724,15.9888894789,78.5649440533,75.5732136355,2.97173041782,0.02
 05/21  03:00:00,66.4536562172,16.7168132917,17.0379469893,0.0,2.06121554724,15.9888894789,76.3500320847,73.3583016669,2.97173041782,0.02
 05/21  04:00:00,54.6447093427,11.0150076064,10.78747048,0.0,2.06121554724,15.9888894789,56.56688569,53.5751552722,2.97173041782,0.02
 05/21  05:00:00,75.132132224,22.0300152128,19.7311229935,0.0,2.06121554724,15.9888894789,105.180810867,102.189080449,2.97173041782,0.02
 05/21  06:00:00,54.9541530871,18.7038477058,15.0387981575,0.0,2.06121554724,15.9888894789,83.6927305271,80.7010001093,2.97173041782,0.02
 05/21  07:00:00,61.8283382253,22.0300152128,20.1065801349,0.0,2.06121554724,15.9888894789,104.173594731,101.181864313,2.97173041782,0.02
 05/21  08:00:00,85.6203570007,18.8334279701,19.3725917617,0.0,4.12243109448,41.7362269337,78.8023916076,73.8295075779,4.9528840297,0.02
 05/21  09:00:00,102.349552875,23.9305257554,28.6402032465,0.0,4.12243109448,41.7362269337,94.554742254,89.5818582243,4.9528840297,0.02
 05/21  10:00:00,92.3803884437,19.1789753415,24.1686816804,0.0,4.12243109448,41.7362269337,75.6936851124,70.7208010827,4.9528840297,0.02
 05/21  11:00:00,113.763522218,24.0169125983,33.6262314274,0.0,4.12243109448,41.7362269337,93.1126805912,88.1397965615,4.9528840297,0.02
 05/21  12:00:00,102.59816329,18.9198148129,27.44264437,0.0,4.12243109448,41.7362269337,75.3055991558,70.3327151261,4.9528840297,0.02
 05/21  13:00:00,114.955739574,23.1098507484,33.1526104155,0.0,4.12243109448,41.7362269337,92.8833680321,87.9104840024,4.9528840297,0.02
 05/21  14:00:00,103.916065111,19.1357819201,30.5527551737,0.0,4.12243109448,41.7362269337,74.7700467607,69.797162731,4.9528840297,0.02
 05/21  15:00:00,117.034311364,23.8441389126,38.0201456427,0.0,4.12243109448,41.7362269337,91.7125982985,86.7397142688,4.9528840297,0.02
 05/21  16:00:00,82.6258993985,18.8334279701,29.1134845691,0.0,4.12243109448,24.8785346261,74.4950390844,69.5221550547,4.9528840297,0.02
 05/21  17:00:00,79.8566971543,21.6498034813,32.5601115764,0.0,2.06121554724,15.9888894789,86.8513069785,83.8595765606,2.97173041782,0.02
 05/21  18:00:00,67.2616882711,17.1574135959,25.6636710824,0.0,2.06121554724,15.9888894789,72.5249450112,69.5332145934,2.97173041782,0.02
 05/21  19:00:00,67.9476983096,17.9522273616,25.3541000383,0.0,2.06121554724,15.9888894789,76.0326518454,73.0409214276,2.97173041782,0.02
 05/21  20:00:00,62.750227432,15.1833783168,18.8700941798,0.0,2.06121554724,15.9888894789,72.9487017574,69.9569713396,2.97173041782,0.02
 05/21  21:00:00,69.0868406867,15.1833783168,16.8891400922,0.0,2.06121554724,15.9888894789,71.1863597426,68.1946293248,2.97173041782,0.02
 05/21  22:00:00,68.5033404612,16.7168132917,16.2241606214,0.0,2.06121554724,15.9888894789,72.6568665905,69.6651361727,2.97173041782,0.02
 05/21  23:00:00,60.6572655214,13.2180091277,12.3028739764,0.0,2.06121554724,15.9888894789,63.4715278227,60.4797974049,2.97173041782,0.02
 05/21  24:00:00,68.7750041988,18.9198148129,15.8341561952,0.0,2.06121554724,15.9888894789,84.7129717352,81.7212413174,2.97173041782,0.02
 05/22  01:00:00,77.2362930806,22.0300152128,18.6086553219,0.0,4.12243109448,15.9888894789,106.138583213,103.146852795,2.97173041782,0.02
 05/22  02:00:00,68.8263387336,18.8118312594,14.3991437097,0.0,4.12243109448,15.9888894789,86.1699568701,83.1782264523,2.97173041782,0.02
 05/22  03:00:00,75.6668861518,22.0300152128,17.5321823963,0.0,4.12243109448,15.9888894789,116.120537324,104.546968589,2.97173041782,8.60183831734
 05/22  04:00:00,100.560941724,27.9909814266,20.3878617906,0.00536734244784,12.3672932834,24.9413748627,121.943068858,116.970184828,4.9528840297,0.02
 05/22  05:00:00,119.585477487,28.6261460671,22.8432197486,15.9393805847,12.3672932834,24.9413748627,189.721806627,184.748922597,4.9528840297,0.02
 05/22  06:00:00,157.244956524,29.1006054141,22.9606249283,8.9565141584,24.7345865669,70.7195625826,154.654350478,144.728582418,9.90576805939,0.02
 05/22  07:00:00,187.710257367,29.1940776847,25.1558708524,3.09078740959,37.1018798503,92.3937384068,131.846867481,121.921099421,9.90576805939,0.02
 05/22  08:00:00,203.970219753,29.3650970001,30.1524275116,2.13981178588,37.1018798503,104.434947198,123.326515261,113.400747201,9.90576805939,0.02
 05/22  09:00:00,221.324038702,29.5672554814,35.6315448589,1.77067520986,37.1018798503,116.476155989,126.778019227,108.244180025,9.90576805939,8.62807114232
 05/22  10:00:00,224.991814101,29.7502027696,39.4418847412,1.44459766862,37.1018798503,116.476155989,114.660623202,104.734855143,9.90576805939,0.02
 05/22  11:00:00,228.080928966,29.8781467818,42.8700245336,0.977353723175,37.1018798503,116.476155989,120.919646804,102.379468376,9.90576805939,8.63441036775
 05/22  12:00:00,220.184946591,30.0778403103,47.40487306,0.388675838325,37.1018798503,104.434947198,109.855232908,99.9294648483,9.90576805939,0.02
 05/22  13:00:00,236.56183238,30.4090671618,51.736772205,0.0606028501537,37.1018798503,116.476155989,106.947431761,97.0216637019,9.90576805939,0.02
 05/22  14:00:00,240.684423828,30.7592238502,55.5700524639,0.0,37.1018798503,116.476155989,113.157991179,94.6194124399,9.90576805939,8.63281067968
 05/22  15:00:00,240.294458148,31.0306488499,54.9088523478,0.0,37.1018798503,116.476155989,102.664577244,92.7388091842,9.90576805939,0.02
 05/22  16:00:00,239.938104075,31.2958174246,54.2879071789,0.0,37.1018798503,116.476155989,109.303910012,90.7713556257,9.90576805939,8.62678632734
 05/22  17:00:00,242.112002982,31.5044200626,56.2543922078,0.0,37.1018798503,116.476155989,99.0658370994,89.14006904,9.90576805939,0.02
 05/22  18:00:00,146.299978682,28.2511136384,44.9614726714,0.0,24.7345865669,47.5788473902,69.8432280999,64.8703440702,4.9528840297,0.02
 05/22  19:00:00,142.512356097,28.1648872811,41.2600712411,0.0,24.7345865669,47.5788473902,75.7771276012,70.8042435715,4.9528840297,0.02
 05/22  20:00:00,120.489049701,28.4881278919,35.472123828,0.0,12.3672932834,38.6892022431,91.2286441384,88.2369137206,2.97173041782,0.02
 05/22  21:00:00,88.2555594587,15.5389904503,18.7746668525,0.0,12.3672932834,27.0668015668,56.831506306,53.8397758881,2.97173041782,0.02
 05/22  22:00:00,77.1201987022,20.5742324764,21.7375176757,0.0,4.12243109448,15.9888894789,88.8387785635,77.2652028091,2.97173041782,8.60184533657
 05/22  23:00:00,60.975534151,12.5786368677,13.0869417331,0.0,4.12243109448,15.9888894789,50.9817871783,47.9900567605,2.97173041782,0.02
 05/22  24:00:00,74.197532902,19.1531141001,19.3216005905,0.0,4.12243109448,15.9888894789,84.9776817167,81.9859512989,2.97173041782,0.02
 05/23  01:00:00,56.6242835946,11.0063415164,10.9365912277,0.0,4.12243109448,15.9888894789,48.5271003432,45.5353699254,2.97173041782,0.02
 05/23  02:00:00,73.5171887766,19.6282417358,18.8837698951,0.0,4.12243109448,15.9888894789,83.4644194635,80.4726890457,2.97173041782,0.02
 05/23  03:00:00,55.4820132805,10.5744073021,10.2863076362,0.0,4.12243109448,15.9888894789,48.7840129367,45.7922825189,2.97173041782,0.02
 05/23  04:00:00,106.536880472,28.0989649801,26.2572619443,0.0,12.3672932834,24.9413748627,109.993845043,105.020961013,4.9528840297,0.02
 05/23  05:00:00,115.63975627,28.2513979524,28.9672935406,6.24433369251,12.3672932834,24.9413748627,177.197448275,172.224564246,4.9528840297,0.02
 05/23  06:00:00,161.876424113,29.2645792238,32.590219595,3.79441325343,24.7345865669,70.7195625826,143.366016852,133.440248793,9.90576805939,0.02
 05/23  07:00:00,197.774648521,29.5590376887,36.6822799485,1.26380708421,37.1018798503,92.3937384068,123.412383618,113.486615558,9.90576805939,0.02
 05/23  08:00:00,213.569923109,29.6841403483,40.8531099043,0.719772272442,37.1018798503,104.434947198,116.217533338,106.291765278,9.90576805939,0.02
 05/23  09:00:00,229.040361341,29.8696420996,44.2938452314,0.522331488522,37.1018798503,116.476155989,119.963219088,101.429871568,9.90576805939,8.62757946069
 05/23  10:00:00,236.293095734,30.2109032054,51.4028697023,0.324190386124,37.1018798503,116.476155989,107.652002076,97.7262340169,9.90576805939,0.02
 05/23  11:00:00,242.065549003,30.5649258164,56.9966087941,0.148618062368,37.1018798503,116.476155989,113.557952497,95.0196498379,9.90576805939,8.63253460001
 05/23  12:00:00,236.976166043,30.9602225712,63.6964875804,0.00590579515872,37.1018798503,104.434947198,102.30377545,92.3780073911,9.90576805939,0.02
 05/23  13:00:00,256.642253285,31.4443613287,70.8424890191,0.0,37.1018798503,116.476155989,107.802130813,89.261961229,9.90576805939,8.63440152446
 05/23  14:00:00,259.439567581,31.7849494928,73.2994958784,0.0,37.1018798503,116.476155989,97.1007996932,87.1750316338,9.90576805939,0.02
 05/23  15:00:00,261.863638531,31.959627838,75.5490323998,0.0,37.1018798503,116.476155989,104.939236218,86.402381003,9.90576805939,8.63108715592
 05/23  16:00:00,264.888686527,32.0842035886,78.4501408456,0.0,37.1018798503,116.476155989,95.6596838701,85.7339158107,9.90576805939,0.02
 05/23  17:00:00,264.943301261,32.1042413849,78.4858597773,0.0,37.1018798503,116.476155989,95.3224496849,85.3966816255,9.90576805939,0.02
 05/23  18:00:00,161.955301771,28.2512578802,60.6166464163,0.0,24.7345865669,47.5788473902,68.5691570938,63.5962730641,4.9528840297,0.02
 05/23  19:00:00,158.078400015,28.1649952421,56.8260019489,0.0,24.7345865669,47.5788473902,74.0573543949,69.0844703652,4.9528840297,0.02
 05/23  20:00:00,140.697061419,28.4880633445,55.6801979695,0.0,12.3672932834,38.6892022431,97.2688188552,85.6884068834,2.97173041782,8.60868155404
 05/23  21:00:00,105.583182392,17.373380703,34.2163749524,0.0,12.3672932834,27.0668015668,60.6084572638,57.616726846,2.97173041782,0.02
 05/23  22:00:00,95.50001128,21.5634166385,39.1375807144,0.0,4.12243109448,15.9888894789,81.040586057,78.0488556391,2.97173041782,0.02
 05/23  23:00:00,75.3683028495,14.2546512418,26.5207737046,0.0,4.12243109448,15.9888894789,57.9656459038,54.973915486,2.97173041782,0.02
 05/23  24:00:00,93.1831417142,20.5382379585,37.8716568703,0.0,4.12243109448,15.9888894789,87.9237396732,84.9320092553,2.97173041782,0.02
 05/24  01:00:00,74.2244408954,13.546224319,26.1111057707,0.0,4.12243109448,15.9888894789,57.4308558365,54.4391254187,2.97173041782,0.02
 05/24  02:00:00,90.3763166422,20.1063037443,35.4967660981,0.0,4.12243109448,15.9888894789,90.5577431426,87.5660127248,2.97173041782,0.02
 05/24  03:00:00,69.4018788195,12.7687427334,22.0660252867,0.0,4.12243109448,15.9888894789,57.7376260703,54.7458956525,2.97173041782,0.02
 05/24  04:00:00,125.33416948,28.0773682694,45.0800708338,0.0,12.3672932834,24.9413748627,109.205304124,104.232420094,4.9528840297,0.02
 05/24  05:00:00,123.615618952,28.7468695107,37.7505970251,4.94142203041,12.3672932834,24.9413748627,174.269883486,169.296999456,4.9528840297,0.02
 05/24  06:00:00,158.937218578,29.2937555297,30.7509264631,2.66532518276,24.7345865669,70.7195625826,142.20934478,132.283576721,9.90576805939,0.02
 05/24  07:00:00,189.809792289,29.6424242927,28.3954785428,1.50237018854,37.1018798503,92.3937384068,124.055962285,114.130194226,9.90576805939,0.02
 05/24  08:00:00,201.855056897,29.7130618177,28.3338001188,1.49528267566,37.1018798503,104.434947198,119.008545779,109.08277772,9.90576805939,0.02
 05/24  09:00:00,214.483070125,29.7677093189,28.9592414903,1.40161138092,37.1018798503,116.476155989,124.641861232,106.108249644,9.90576805939,8.62784352908
 05/24  10:00:00,214.773343161,29.8038051128,29.2355041197,1.37888393106,37.1018798503,116.476155989,113.681239031,103.755470972,9.90576805939,0.02
 05/24  11:00:00,215.238319463,29.8672663547,29.7332727126,1.2824126245,37.1018798503,116.476155989,120.379263721,101.839295258,9.90576805939,8.63420040353
 05/24  12:00:00,202.955521855,29.9629293205,29.5899019282,1.08912691793,37.1018798503,104.434947198,109.417856458,99.4920883991,9.90576805939,0.02
 05/24  13:00:00,214.589934552,30.0465637287,29.2521534527,0.935836109896,37.1018798503,116.476155989,116.05153091,97.5115563049,9.90576805939,8.63420654599
 05/24  14:00:00,213.417539161,30.1018378552,28.1411018522,0.819468490596,37.1018798503,116.476155989,106.160090459,96.2343223992,9.90576805939,0.02
 05/24  15:00:00,213.188861797,30.1190602985,27.8869881689,0.827842812537,37.1018798503,116.476155989,114.09511576,95.558313726,9.90576805939,8.63103397428
 05/24  16:00:00,215.833107379,30.1724616842,30.5418129933,0.764500584052,37.1018798503,116.476155989,104.696925291,94.771157232,9.90576805939,0.02
 05/24  17:00:00,217.871644394,30.207719212,32.5554455094,0.755269804216,37.1018798503,116.476155989,103.513231614,93.5874635546,9.90576805939,0.02
 05/24  18:00:00,128.004864755,27.731820898,27.1856418664,0.0,24.7345865669,47.5788473902,76.4618797241,71.4889956944,4.9528840297,0.02
 05/24  19:00:00,127.285044904,28.3797222194,25.8179187665,0.0,24.7345865669,47.5788473902,90.4079617785,76.8464221822,4.9528840297,8.60865556654
 05/24  20:00:00,107.514165502,26.4360182553,24.549365849,0.0,12.3672932834,38.6892022431,95.5964069637,92.6046765459,2.97173041782,0.02
 05/24  21:00:00,82.9280863067,15.0494650075,13.9367336451,0.0,12.3672932834,27.0668015668,57.0964756394,54.1047452215,2.97173041782,0.02
 05/24  22:00:00,73.1267336471,19.3864133872,18.9670736128,0.0,4.12243109448,15.9888894789,84.9452574597,81.9535270419,2.97173041782,0.02
 05/24  23:00:00,59.705409,13.4166440548,11.7216542908,0.0,4.12243109448,15.9888894789,58.1349518314,55.1432214136,2.97173041782,0.02
 05/24  24:00:00,69.9636894143,18.5052127787,16.7109969695,0.0,4.12243109448,15.9888894789,82.5327854015,79.5410549837,2.97173041782,0.02
 05/25  01:00:00,63.8393127791,16.0170524589,13.0985613754,0.0,4.12243109448,15.9888894789,67.7883447563,64.7966143385,2.97173041782,0.02
 05/25  02:00:00,75.9074974366,22.6779165341,18.2941932236,0.0,4.12243109448,15.9888894789,98.927794779,95.9360643612,2.97173041782,0.02
 05/25  03:00:00,67.6665658899,18.0559463845,14.7581558855,0.0110796572024,4.12243109448,15.9888894789,79.8260000369,76.8342696191,2.97173041782,0.02
 05/25  04:00:00,102.347931385,28.3653244123,21.7209010986,0.0849756171998,12.3672932834,24.9413748627,111.87431163,106.901427601,4.9528840297,0.02
 05/25  05:00:00,116.433037767,28.2731640835,24.6339589801,11.3491844155,12.3672932834,24.9413748627,178.657612562,173.684728532,4.9528840297,0.02
 05/25  06:00:00,159.40191516,29.3054102011,24.9936033844,8.87569024943,24.7345865669,70.7195625826,144.694803329,134.76903527,9.90576805939,0.02
 05/25  07:00:00,190.810173721,29.6147650657,26.0799099163,4.84597862903,37.1018798503,92.3937384068,125.135509881,115.209741821,9.90576805939,0.02
 05/25  08:00:00,203.681676961,29.7209393021,28.4652960512,3.1825257029,37.1018798503,104.434947198,127.032976254,108.502612981,9.90576805939,8.62459521361
 05/25  09:00:00,216.354692516,29.7798978827,29.3308997559,2.88941177018,37.1018798503,116.476155989,115.67970416,105.7539361,9.90576805939,0.02
 05/25  10:00:00,215.489488952,29.8466648162,28.8751354065,2.41252118433,37.1018798503,116.476155989,113.347110648,103.421342589,9.90576805939,0.02
 05/25  11:00:00,215.822858234,29.9175746753,29.4811590417,2.06878650109,37.1018798503,116.476155989,119.72110666,101.181251426,9.90576805939,8.63408717508
 05/25  12:00:00,205.125352144,29.9721516133,31.0685896346,1.77103231347,37.1018798503,104.434947198,109.250338955,99.3245708954,9.90576805939,0.02
 05/25  13:00:00,218.130228724,30.0338694026,32.2522228794,1.4887826066,37.1018798503,116.476155989,116.124824298,97.5848723203,9.90576805939,8.63418391854
 05/25  14:00:00,220.931653148,30.0556379757,35.197863512,1.32300634383,37.1018798503,116.476155989,106.549248485,96.6234804252,9.90576805939,0.02
 05/25  15:00:00,225.065072965,30.1431143792,39.5103235598,1.05668911479,37.1018798503,116.476155989,113.649724959,95.1130945331,9.90576805939,8.63086236689
 05/25  16:00:00,227.955480693,30.2379914071,42.4769357897,0.886214142265,37.1018798503,116.476155989,103.399768169,93.4740001097,9.90576805939,0.02
 05/25  17:00:00,227.347263266,30.2616566611,41.8670718627,0.865316329362,37.1018798503,116.476155989,102.775099267,92.8493312077,9.90576805939,0.02
 05/25  18:00:00,133.88138634,27.731820898,33.0621615207,0.0,24.7345865669,47.5788473902,84.271771587,70.7109005357,4.9528840297,8.60798702161
 05/25  19:00:00,134.346455822,28.3797222194,32.8793467699,0.0,24.7345865669,47.5788473902,81.0185774122,76.0456933825,4.9528840297,0.02
 05/25  20:00:00,112.062423799,27.2998866838,28.2337619894,0.0,12.3672932834,38.6892022431,94.8829110925,91.8911806747,2.97173041782,0.02
 05/25  21:00:00,83.794761951,14.5311439504,15.321730553,0.0,12.3672932834,27.0668015668,59.5013679539,56.5096375361,2.97173041782,0.02
 05/25  22:00:00,74.352642739,19.5303914586,20.0490045879,0.0,4.12243109448,15.9888894789,84.7762248955,81.7844944777,2.97173041782,0.02
 05/25  23:00:00,60.5221642178,13.2006769476,12.7543765612,0.0,4.12243109448,15.9888894789,54.3417124337,51.3499820159,2.97173041782,0.02
 05/25  24:00:00,74.6563188254,20.3366686586,19.3929240705,0.0,4.12243109448,15.9888894789,90.7926691255,87.8009387077,2.97173041782,0.02
 05/26  01:00:00,55.693715418,10.9199546735,10.1416018723,0.0,4.12243109448,15.9888894789,49.3886460479,46.3969156301,2.97173041782,0.02
 05/26  02:00:00,78.7438113566,19.3690812072,17.4345109944,0.0,4.12243109448,15.9888894789,85.8528698771,82.8611394593,2.97173041782,0.02
 05/26  03:00:00,63.1453593689,11.7622263913,9.62912422628,0.00877689752143,4.12243109448,15.9888894789,49.9127105193,46.9209801015,2.97173041782,0.02
 05/26  04:00:00,120.506820435,28.0485726552,22.4450356728,0.00579403885979,12.3672932834,24.9413748627,109.584478871,104.611594841,4.9528840297,0.02
 05/26  05:00:00,132.572280634,28.2813239547,24.1542605025,10.9619686554,12.3672932834,24.9413748627,175.067906534,170.095022504,4.9528840297,0.02
 05/26  06:00:00,173.064020333,29.3323652212,23.4589174569,8.31591524633,24.7345865669,70.7195625826,141.759607667,131.833839607,9.90576805939,0.02
 05/26  07:00:00,200.414459031,29.656742681,23.908105726,3.51803214815,37.1018798503,92.3937384068,121.705033268,111.779265208,9.90576805939,0.02
 05/26  08:00:00,211.93088326,29.7770041101,27.4321573145,2.02620545634,37.1018798503,104.434947198,122.737928453,104.207675398,9.90576805939,8.6244849955
 05/26  09:00:00,230.860402459,29.951995408,35.2534593243,1.7556474881,37.1018798503,116.476155989,109.639201909,99.7134338501,9.90576805939,0.02
 05/26  10:00:00,239.715338347,30.1754664818,44.552610516,1.44791420989,37.1018798503,116.476155989,115.142423288,96.6042928624,9.90576805939,8.63236236612
 05/26  11:00:00,246.195601889,30.3197354263,50.1225469387,1.0423353848,37.1018798503,116.476155989,104.623917061,94.6981490011,9.90576805939,0.02
 05/26  12:00:00,237.252762745,30.5344866734,52.3210980989,0.526734797323,37.1018798503,104.434947198,102.776266959,92.8504988994,9.90576805939,0.02
 05/26  13:00:00,250.270805565,30.8795439558,54.3665320927,0.145555259541,37.1018798503,116.476155989,109.105399934,90.5672766712,9.90576805939,8.63235520305
 05/26  14:00:00,253.190460302,31.180343254,56.0630897343,0.0118427302197,37.1018798503,116.476155989,98.5478318972,88.6220638378,9.90576805939,0.02
 05/26  15:00:00,254.651192175,31.3750990754,57.200850238,0.0,37.1018798503,116.476155989,105.842717816,87.3061324312,9.90576805939,8.6308173256
 05/26  16:00:00,255.874063638,31.6801589956,57.8657084548,0.0,37.1018798503,116.476155989,95.1140956091,85.1883275497,9.90576805939,0.02
 05/26  17:00:00,258.532168433,31.8386887502,59.0098871399,0.0,37.1018798503,116.476155989,102.281016946,83.7575686088,9.90576805939,8.61768027811
 05/26  18:00:00,162.343690451,28.2507777707,44.5133926353,0.0,24.7345865669,47.5788473902,66.7516290003,61.7787449706,4.9528840297,0.02
 05/26  19:00:00,159.981501327,28.1645948979,42.1416138589,0.0,24.7345865669,47.5788473902,72.1739246358,67.2010406062,4.9528840297,0.02
 05/26  20:00:00,137.68351709,28.3799627422,37.0340772807,0.0,12.3672932834,38.6892022431,87.0105432512,84.0188128334,2.97173041782,0.02
 05/26  21:00:00,98.6184307062,15.5389904503,18.2602986758,0.0,12.3672932834,27.0668015668,55.1160101297,52.1242797119,2.97173041782,0.02
 05/26  22:00:00,92.0877456431,20.68221603,21.59177856,0.0,4.12243109448,15.9888894789,77.5636004141,74.5718699963,2.97173041782,0.02
 05/26  23:00:00,71.0419862812,13.3734506333,13.2464547333,0.0,4.12243109448,15.9888894789,51.6748277136,48.6830972958,2.97173041782,0.02
 05/26  24:00:00,89.5736092567,19.8183476015,19.1046571334,0.0,4.12243109448,15.9888894789,87.7684743614,84.7767439435,2.97173041782,0.02
 05/27  01:00:00,63.3354498895,11.4382757306,9.79391819672,0.0,4.12243109448,15.9888894789,46.2874672645,43.2957368467,2.97173041782,0.02
 05/27  02:00:00,84.7943696336,18.5052127787,16.7546653987,0.0,4.12243109448,15.9888894789,83.3771134684,80.3853830506,2.97173041782,0.02
 05/27  03:00:00,71.1898690952,15.308625536,12.0990750376,0.0,4.12243109448,15.9888894789,63.8100236108,60.818293193,2.97173041782,0.02
 05/27  04:00:00,97.4286679104,26.4360182553,20.3431409242,0.0,4.12243109448,16.0517297156,114.479955905,111.488225488,2.97173041782,0.02
 05/27  05:00:00,97.0008545021,26.8679524696,19.4166802692,0.0,4.12243109448,16.0517297156,116.176603179,113.184872761,2.97173041782,0.02
 05/27  06:00:00,108.08752333,29.0276235408,18.906561908,0.0,4.12243109448,39.6058045677,97.0700854467,94.0783550289,2.97173041782,0.02
 05/27  07:00:00,159.950784222,29.0677108236,24.9509649405,12.7395602134,12.3672932834,65.3531420225,151.702454476,146.729570446,4.9528840297,0.02
 05/27  08:00:00,163.728018582,29.0528952381,30.1603019426,8.79415935879,12.3672932834,68.2430321324,146.39085541,141.41797138,4.9528840297,0.02
 05/27  09:00:00,191.167633222,29.080628066,32.2648821745,4.84863173312,16.4897243779,93.1370602926,144.312401519,127.776902536,7.92461444751,8.61088453482
 05/27  10:00:00,193.494939878,29.0835621949,35.5734749739,3.60716790099,16.4897243779,93.1370602926,131.634889299,123.690274852,7.92461444751,0.02
 05/27  11:00:00,194.2391207,29.0859476813,37.5031031052,2.63788460381,16.4897243779,93.1370602926,130.230023076,122.285408628,7.92461444751,0.02
 05/27  12:00:00,192.094768182,29.0897935671,41.9225727707,1.56359782956,16.4897243779,83.9857416113,127.808413919,119.863799471,7.92461444751,0.02
 05/27  13:00:00,194.054870449,29.103361958,45.9310377755,1.18063978027,16.4897243779,83.9857416113,126.336558776,118.391944328,7.92461444751,0.02
 05/27  14:00:00,192.526015235,29.1309973841,47.7301704496,0.831421293467,16.4897243779,83.9857416113,133.490424571,116.955295873,7.92461444751,8.61051424988
 05/27  15:00:00,173.230171975,29.0276235408,46.0719705022,0.0,12.3672932834,70.6512738906,64.5816428043,59.6087587746,4.9528840297,0.02
 05/27  16:00:00,173.645317503,29.0276235408,45.4610475238,0.0,12.3672932834,70.6512738906,62.4502754829,57.4773914532,4.9528840297,0.02
 05/27  17:00:00,161.752331774,29.0276235408,45.7135343319,0.0,12.3672932834,58.1284167478,65.2366994539,60.2638154242,4.9528840297,0.02
 05/27  18:00:00,119.206083296,27.731820898,39.7943445263,0.0,12.3672932834,24.9413748627,88.6311897741,83.6583057444,4.9528840297,0.02
 05/27  19:00:00,120.258930784,27.9477880052,39.2776351341,0.0,12.3672932834,24.9413748627,95.9218516154,90.9489675857,4.9528840297,0.02
 05/27  20:00:00,100.779899521,26.8679524696,33.1880518285,0.0,4.12243109448,16.0517297156,105.084106908,102.09237649,2.97173041782,0.02
 05/27  21:00:00,77.5703983673,14.4274249275,19.0432415966,0.0,4.12243109448,15.9888894789,56.9597295302,53.9679991124,2.97173041782,0.02
 05/27  22:00:00,72.6279131916,13.2180091277,15.2957803353,0.0,4.12243109448,15.9888894789,57.0936971853,54.1019667675,2.97173041782,0.02
 05/27  23:00:00,88.8407690906,18.7470411272,22.5765921197,0.0,4.12243109448,15.9888894789,76.0944350235,73.1027046056,2.97173041782,0.02
 05/27  24:00:00,83.1188900722,17.6240121702,19.3918802547,0.0,4.12243109448,15.9888894789,76.6646662768,73.672935859,2.97173041782,0.02
 05/28  01:00:00,76.5549771159,15.6369777561,17.5750323475,0.0,2.06121554724,15.9888894789,73.4354481179,70.4437177001,2.97173041782,0.02
 05/28  02:00:00,68.6572108177,13.2006769476,14.7565875689,0.0,2.06121554724,15.9888894789,58.6541960009,55.6624655831,2.97173041782,0.02
 05/28  03:00:00,63.6022438398,11.0150076064,12.1230169139,0.0,2.06121554724,15.9888894789,56.0914949266,53.0997645087,2.97173041782,0.02
 05/28  04:00:00,75.9529409496,16.7168132917,17.5962824602,0.0,2.06121554724,15.9888894789,71.5055359837,68.5138055659,2.97173041782,0.02
 05/28  05:00:00,76.9422522872,15.4210106489,16.4159295624,0.0,2.06121554724,15.9888894789,74.2095006239,71.2177702061,2.97173041782,0.02
 05/28  06:00:00,67.5035435684,17.6240121702,18.7459450887,0.0,2.06121554724,15.9888894789,85.2957967673,82.3040663495,2.97173041782,0.02
 05/28  07:00:00,81.4000118509,23.3258178555,27.093308996,0.0,2.06121554724,15.9888894789,102.661532835,99.6698024177,2.97173041782,0.02
 05/28  08:00:00,95.4826900137,18.8334279701,23.1466511133,0.0,4.12243109448,41.7362269337,80.6226284583,75.6497444286,4.9528840297,0.02
 05/28  09:00:00,104.137808106,23.1098507484,28.5369385607,0.0,4.12243109448,41.7362269337,108.003310049,94.4485951932,4.9528840297,8.60183082652
 05/28  10:00:00,95.5675177851,18.9198148129,24.2757609209,0.00706358880923,4.12243109448,41.7362269337,80.3541808777,75.381296848,4.9528840297,0.02
 05/28  11:00:00,112.491109398,23.5417849626,32.7750879242,0.0147416769095,4.12243109448,41.7362269337,99.3349663542,94.3620823245,4.9528840297,0.02
 05/28  12:00:00,98.8792780117,19.3517490272,29.1997734041,0.0101631277354,4.12243109448,41.7362269337,79.4420956368,74.4692116071,4.9528840297,0.02
 05/28  13:00:00,112.446687028,23.6713652269,35.792831144,0.0,4.12243109448,41.7362269337,96.6875938908,91.7147098611,4.9528840297,0.02
 05/28  14:00:00,102.04425049,18.8334279701,30.6083996472,0.0,4.12243109448,41.7362269337,77.6481530102,72.6752689805,4.9528840297,0.02
 05/28  15:00:00,115.315133022,23.1098507484,39.6305707168,0.0,4.12243109448,41.7362269337,94.8192486952,89.8463646655,4.9528840297,0.02
 05/28  16:00:00,88.7820755102,19.3517490272,37.8433956024,0.0,4.12243109448,24.8785346261,75.5881219957,70.615237966,4.9528840297,0.02
 05/28  17:00:00,80.2548772034,21.1314824242,38.591959742,0.0,2.06121554724,15.9888894789,87.2492790986,84.2575486808,2.97173041782,0.02
 05/28  18:00:00,66.1862496812,16.7254793817,30.7755789942,0.0,2.06121554724,15.9888894789,70.8554531735,67.8637227557,2.97173041782,0.02
 05/28  19:00:00,65.2877605604,17.1747457759,28.7284181922,0.0,2.06121554724,15.9888894789,76.6622805536,73.6705501358,2.97173041782,0.02
 05/28  20:00:00,62.452917763,15.3950123789,26.1468137634,0.0,2.06121554724,15.9888894789,66.775472016,63.7837415981,2.97173041782,0.02
 05/28  21:00:00,77.4285971346,16.4965131395,28.0501820031,0.0,2.06121554724,15.9888894789,74.1910558365,71.1993254186,2.97173041782,0.02
 05/28  22:00:00,67.7313022009,14.0992097362,21.0746632631,0.0,2.06121554724,15.9888894789,69.9640335626,66.9723031448,2.97173041782,0.02
 05/28  23:00:00,77.6257880703,16.4965131395,28.5396369698,0.0,2.06121554724,15.9888894789,72.4219008337,69.4301704159,2.97173041782,0.02
 05/28  24:00:00,75.5011013853,17.6240121702,25.0324685446,0.0,2.06121554724,15.9888894789,85.2043566901,82.2126262723,2.97173041782,0.02
 05/29  01:00:00,71.6267513213,14.5138117704,24.461627997,0.0,2.06121554724,15.9888894789,63.3576848344,60.3659544166,2.97173041782,0.02
 05/29  02:00:00,63.9422384427,13.2180091277,18.1473233945,0.0,2.06121554724,15.9888894789,63.0732187237,60.0814883059,2.97173041782,0.02
 05/29  03:00:00,69.5282864251,14.5138117704,22.4293743585,0.021924326814,2.06121554724,15.9888894789,63.7983985769,60.8066681591,2.97173041782,0.02
 05/29  04:00:00,66.9539743817,14.2546512418,20.1327528824,0.0,2.06121554724,15.9888894789,63.6279042298,60.636173812,2.97173041782,0.02
 05/29  05:00:00,62.4335187946,13.2180091277,16.6463950945,0.0,2.06121554724,15.9888894789,63.4668784591,60.4751480413,2.97173041782,0.02
 05/29  06:00:00,63.3050558087,18.8334279701,25.8984304828,0.00770003782611,2.06121554724,15.9888894789,85.4933640309,82.5016336131,2.97173041782,0.02
 05/29  07:00:00,73.1017646641,23.2178343019,31.1774507833,0.012147222679,2.06121554724,15.9888894789,107.352394711,104.360664293,2.97173041782,0.02
 05/29  08:00:00,90.6110100605,18.7470411272,25.4899185339,0.0,4.12243109448,41.7362269337,82.7676745533,77.7947905236,4.9528840297,0.02
 05/29  09:00:00,102.724906917,23.8441389126,32.3543763379,0.0,4.12243109448,41.7362269337,101.431536449,96.4586524197,4.9528840297,0.02
 05/29  10:00:00,89.2931206825,18.5742674415,24.1793344908,0.0,4.12243109448,41.7362269337,81.0135706763,76.0406866466,4.9528840297,0.02
 05/29  11:00:00,101.629439393,23.7577520697,31.1577257206,0.0386163588845,4.12243109448,41.7362269337,100.497480181,95.5245961508,4.9528840297,0.02
 05/29  12:00:00,91.0055104836,19.4597325807,24.6812677433,0.0,4.12243109448,41.7362269337,80.3955431891,75.4226591594,4.9528840297,0.02
 05/29  13:00:00,98.2604023574,23.3258178555,27.9944041714,0.0187982974604,4.12243109448,41.7362269337,108.215532165,94.6608278825,4.9528840297,8.60182025278
 05/29  14:00:00,91.1449779433,19.0062016558,24.8482101883,0.00572036183919,4.12243109448,41.7362269337,79.5881216324,74.6152376027,4.9528840297,0.02
 05/29  15:00:00,102.617710935,23.7577520697,31.9439607939,0.0,4.12243109448,41.7362269337,98.2581408688,93.2852568391,4.9528840297,0.02
 05/29  16:00:00,76.4735805976,19.3517490272,27.0116075234,0.0,4.12243109448,24.8785346261,78.3630875482,73.3902035185,4.9528840297,0.02
 05/29  17:00:00,60.5050598864,19.3864133872,22.501615139,0.0,2.06121554724,15.9888894789,88.5010648267,85.5093344089,2.97173041782,0.02
 05/29  18:00:00,44.9684625575,11.6542428377,14.8420770468,0.0,2.06121554724,15.9888894789,53.2758386654,50.2841082476,2.97173041782,0.02
 05/29  19:00:00,56.8336026639,17.6240121702,20.2813848781,0.0,2.06121554724,15.9888894789,85.3906258526,82.3988954348,2.97173041782,0.02
 05/29  20:00:00,60.2780170175,18.0386142044,21.3404377611,0.0100681529558,2.06121554724,15.9888894789,79.6781837776,76.6864533598,2.97173041782,0.02
 05/29  21:00:00,64.2777732032,14.4274249275,17.1183339762,0.0321673660724,2.06121554724,15.9888894789,64.6865634446,61.6948330268,2.97173041782,0.02
 05/29  22:00:00,55.3984749414,11.0150076064,11.9162226507,0.0,2.06121554724,15.9888894789,55.861478675,52.8697482572,2.97173041782,0.02
 05/29  23:00:00,59.6637949146,12.937160536,14.1510722442,0.0868449645212,2.06121554724,15.9888894789,60.3681034799,57.3763730621,2.97173041782,0.02
 05/29  24:00:00,68.0072456777,17.1574135959,17.7420046862,0.297775986871,2.06121554724,15.9888894789,76.099196314,73.1074658962,2.97173041782,0.02
 05/30  01:00:00,79.2785327535,22.461949427,21.8215718397,0.144463849796,4.12243109448,15.9888894789,107.131204814,104.139474396,2.97173041782,0.02
 05/30  02:00:00,70.497745205,18.4878805987,17.00376394,0.284388027058,4.12243109448,15.9888894789,86.6265668002,83.6348363824,2.97173041782,0.02
 05/30  03:00:00,80.3666671318,23.3258178555,21.4660052678,0.72429636217,4.12243109448,15.9888894789,108.36261795,105.370887532,2.97173041782,0.02
 05/30  04:00:00,107.178047431,28.2789375694,26.234463069,0.487916561873,12.3672932834,24.9413748627,122.828166561,117.855282532,4.9528840297,0.02
 05/30  05:00:00,130.383347847,28.180123618,30.0253498399,20.0011441425,12.3672932834,24.9413748627,190.586047548,185.613163518,4.9528840297,0.02
 05/30  06:00:00,171.310865206,29.1059528601,31.8427311017,14.1349699741,24.7345865669,70.7195625826,155.374926818,145.449158758,9.90576805939,0.02
 05/30  07:00:00,201.254442938,29.155894531,34.8078276051,7.02120310683,37.1018798503,92.3937384068,133.186508246,123.260740187,9.90576805939,0.02
 05/30  08:00:00,216.622928262,29.2118864521,40.8375149461,4.26063067634,37.1018798503,104.434947198,134.379709758,115.849761956,9.90576805939,8.62417974204
 05/30  09:00:00,231.841396272,29.286188368,45.723518238,2.47722952478,37.1018798503,116.476155989,120.433949668,110.508181608,9.90576805939,0.02
 05/30  10:00:00,237.506350138,29.3774814224,51.7677943735,2.00593128372,37.1018798503,116.476155989,115.898397918,105.972629858,9.90576805939,0.02
 05/30  11:00:00,242.711699305,29.5196616808,57.2922132327,1.54451515094,37.1018798503,116.476155989,121.491993282,102.95360282,9.90576805939,8.63262240277
 05/30  12:00:00,234.829541595,29.7223073641,61.8783592594,0.915321374991,37.1018798503,104.434947198,110.211918963,100.286150903,9.90576805939,0.02
 05/30  13:00:00,250.587607588,30.0806438836,65.8859640026,0.265670922804,37.1018798503,116.476155989,115.399012642,96.8596754543,9.90576805939,8.63356912787
 05/30  14:00:00,252.504729283,30.4840789954,67.6570196498,0.00851558769442,37.1018798503,116.476155989,104.023759417,94.0979913579,9.90576805939,0.02
 05/30  15:00:00,252.469900309,30.8118895403,67.3030837136,0.0,37.1018798503,116.476155989,110.374696735,91.8385891239,9.90576805939,8.63033955184
 05/30  16:00:00,250.678215694,31.115775962,65.2081262348,0.0,37.1018798503,116.476155989,99.6137169774,89.687948918,9.90576805939,0.02
 05/30  17:00:00,252.73401041,31.3535160702,67.0272938421,0.0,37.1018798503,116.476155989,97.9744163,88.0486482406,9.90576805939,0.02
 05/30  18:00:00,156.885919498,28.3381645907,55.4603570224,0.0,24.7345865669,47.5788473902,69.1204875641,64.1476035344,4.9528840297,0.02
 05/30  19:00:00,152.888652434,28.1656239291,51.6356406221,0.0,24.7345865669,47.5788473902,82.6120326374,69.0507126503,4.9528840297,8.60843595743
 05/30  20:00:00,132.331250286,28.5971624028,49.5544845816,0.0,12.3672932834,38.6892022431,89.5067754194,86.5150450016,2.97173041782,0.02
 05/30  21:00:00,101.092109897,17.4813642566,29.6173280834,0.0,12.3672932834,27.0668015668,61.7022331065,58.7105026886,2.97173041782,0.02
 05/30  22:00:00,85.9137059888,20.6390226085,30.5014370986,0.0,4.12243109448,15.9888894789,82.0383250037,79.0465945859,2.97173041782,0.02
 05/30  23:00:00,69.2458180437,13.8053848476,20.873322901,0.0,4.12243109448,15.9888894789,53.5061150804,50.5143846626,2.97173041782,0.02
