Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/30  24:00:00,80.2785946737,19.3690812072,26.1620341539,0.0,4.12243109448,15.9888894789,82.5285482832,79.5368178654,2.97173041782,0.02
 05/31  01:00:00,61.3765128905,11.4382757306,15.4226608948,0.0,4.12243109448,15.9888894789,46.623990599,43.6322601812,2.97173041782,0.02
 05/31  02:00:00,75.41796182,18.5052127787,22.1652697511,0.0,4.12243109448,15.9888894789,82.4251066134,79.4333761956,2.97173041782,0.02
 05/31  03:00:00,61.2294492165,11.8702099449,14.8436629529,0.0,4.12243109448,15.9888894789,48.5468135832,45.5550831654,2.97173041782,0.02
 05/31  04:00:00,113.09816416,27.9045945837,33.0168396532,0.0,12.3672932834,24.9413748627,108.641864555,103.668980526,4.9528840297,0.02
 05/31  05:00:00,124.476716058,28.6819607507,35.8065907676,7.81143458154,12.3672932834,24.9413748627,176.655802423,171.682918394,4.9528840297,0.02
 05/31  06:00:00,166.824703248,29.1888693754,37.6631386568,3.74548421657,24.7345865669,70.7195625826,142.928121847,133.002353788,9.90576805939,0.02
 05/31  07:00:00,204.206523477,29.505771481,43.2844505783,1.14678641609,37.1018798503,92.3937384068,122.509549946,112.583781887,9.90576805939,0.02
 05/31  08:00:00,224.798021557,29.6440276164,52.2191650881,0.621942348102,37.1018798503,104.434947198,123.518912912,104.98907082,9.90576805939,8.62407403278
 05/31  09:00:00,244.729875479,29.9552309312,59.9792409442,0.440947019507,37.1018798503,116.476155989,110.009303759,100.083535699,9.90576805939,0.02
 05/31  10:00:00,251.271907114,30.3770943014,66.2481962584,0.291473102592,37.1018798503,116.476155989,106.217209715,96.2914416552,9.90576805939,0.02
 05/31  11:00:00,252.411449006,30.7185677788,66.0779219736,0.113160445267,37.1018798503,116.476155989,112.136650917,93.5975190586,9.90576805939,8.63336379939
 05/31  12:00:00,253.133088516,31.0929849432,70.1683537868,0.000922613575378,37.1018798503,104.434947198,100.231042711,90.3052746519,9.90576805939,0.02
 05/31  13:00:00,269.215018271,31.5477913846,73.7762514699,0.0,37.1018798503,116.476155989,106.047896,87.5086778126,9.90576805939,8.63345012792
 05/31  14:00:00,274.642666049,31.9591863442,77.0090823359,0.0,37.1018798503,116.476155989,95.2038789906,85.2781109312,9.90576805939,0.02
 05/31  15:00:00,275.560701439,32.4291954359,77.7195326014,0.0,37.1018798503,116.476155989,101.890564641,83.3545144328,9.90576805939,8.63028214909
 05/31  16:00:00,278.899783799,32.8914742078,77.9848234785,0.0,37.1018798503,116.476155989,91.3012598067,81.3754917473,9.90576805939,0.02
 05/31  17:00:00,279.517311878,33.1090008165,77.4115762758,0.0,37.1018798503,116.476155989,90.4219759228,80.4962078634,9.90576805939,0.02
 05/31  18:00:00,172.356851765,28.3438040015,56.1828812329,0.0,24.7345865669,47.5788473902,73.7006712957,60.1393296466,4.9528840297,8.60845761934
 05/31  19:00:00,168.27090945,28.1724824552,52.7332574746,0.0,24.7345865669,47.5788473902,69.94251467,64.9696306403,4.9528840297,0.02
 05/31  20:00:00,152.283188079,28.6007953292,53.8445284925,0.0,12.3672932834,38.6892022431,84.5078948527,81.5161644349,2.97173041782,0.02
 05/31  21:00:00,114.445715129,17.5893478102,32.5067116484,0.0,12.3672932834,27.0668015668,57.5318232023,54.5400927845,2.97173041782,0.02
 05/31  22:00:00,101.081827149,21.822577167,35.4855826778,0.0,4.12243109448,15.9888894789,80.5212855781,77.5295551603,2.97173041782,0.02
 05/31  23:00:00,78.5502658502,14.8593591418,24.9854285779,0.0,4.12243109448,15.9888894789,53.9497928098,50.958062392,2.97173041782,0.02
 05/31  24:00:00,87.6453705574,20.68221603,30.267584429,0.0,4.12243109448,15.9888894789,82.8900718858,79.8983414679,2.97173041782,0.02
 06/01  01:00:00,64.4600405427,12.7687427334,17.1241875874,0.0,4.12243109448,15.9888894789,56.0492385454,53.0575081276,2.97173041782,0.02
 06/01  02:00:00,80.3292354961,19.8010154214,25.7807408267,0.0,4.12243109448,15.9888894789,81.9445302737,78.9527998558,2.97173041782,0.02
 06/01  03:00:00,57.0302935462,10.5744073021,11.9403099664,0.0,4.12243109448,15.9888894789,48.2302420274,45.2385116095,2.97173041782,0.02
 06/01  04:00:00,112.41913593,28.185351823,32.0570542241,0.0,12.3672932834,24.9413748627,107.777102124,102.804218095,4.9528840297,0.02
 06/01  05:00:00,116.483011582,28.313188779,31.986644751,4.0064481329,12.3672932834,24.9413748627,173.20572448,168.23284045,4.9528840297,0.02
 06/01  06:00:00,161.227728864,29.4100983877,33.4749966987,2.11542281693,24.7345865669,70.7195625826,140.030061202,130.104293143,9.90576805939,0.02
 06/01  07:00:00,198.27008962,29.6972804974,37.7991075629,0.504187120015,37.1018798503,92.3937384068,119.664491291,109.738723232,9.90576805939,0.02
 06/01  08:00:00,215.95428659,29.8966381186,43.5091753546,0.235593231303,37.1018798503,104.434947198,120.967728434,102.437977963,9.90576805939,8.623982412
 06/01  09:00:00,229.700102451,30.0733057951,45.1356101864,0.136733503802,37.1018798503,116.476155989,108.44357524,98.5178071803,9.90576805939,0.02
 06/01  10:00:00,218.687940342,30.1952498615,34.0646189694,0.0729305929049,37.1018798503,116.476155989,105.984088442,96.0583203825,9.90576805939,0.02
 06/01  11:00:00,214.516523575,30.356503336,29.7920857862,0.0126454884415,37.1018798503,116.476155989,112.486804523,93.9477681544,9.90576805939,8.63326830885
 06/01  12:00:00,205.783781988,30.6441549035,32.8260766964,0.0,37.1018798503,104.434947198,100.920709196,90.9949411362,9.90576805939,0.02
 06/01  13:00:00,222.105319194,30.8690644697,36.8809442667,0.0,37.1018798503,116.476155989,107.018735718,88.4796217125,9.90576805939,8.63334594585
 06/01  14:00:00,227.521273862,31.118074003,42.048089777,0.0,37.1018798503,116.476155989,96.1299439308,86.2041758714,9.90576805939,0.02
 06/01  15:00:00,237.933009451,31.3732158899,49.4626029989,0.0,37.1018798503,116.476155989,102.327919063,83.7920377958,9.90576805939,8.63011320741
 06/01  16:00:00,251.468856014,31.6703084079,53.9196731757,0.0,37.1018798503,116.476155989,90.7561494527,80.8303813933,9.90576805939,0.02
 06/01  17:00:00,259.318896152,31.8559511602,55.1331802542,0.0,37.1018798503,116.476155989,89.0828809663,79.1571129069,9.90576805939,0.02
 06/01  18:00:00,163.061340262,28.2504897773,40.3799644205,0.0,24.7345865669,47.5788473902,73.3942297854,59.833519067,4.9528840297,8.60782668872
 06/01  19:00:00,156.448885763,28.1642558452,34.5001998781,0.0,24.7345865669,47.5788473902,70.2462708466,65.2733868169,4.9528840297,0.02
 06/01  20:00:00,136.986265756,28.3797222194,31.4314104985,0.0,12.3672932834,38.6892022431,84.0086015672,81.0168711494,2.97173041782,0.02
 06/01  21:00:00,104.12871593,17.5893478102,18.429711696,0.0,12.3672932834,27.0668015668,58.996570213,56.0048397951,2.97173041782,0.02
 06/01  22:00:00,98.6462153665,21.5634166385,21.0960132513,0.0,4.12243109448,15.9888894789,80.2280536677,77.2363232499,2.97173041782,0.02
 06/01  23:00:00,73.5094486975,12.3368085191,11.8373443774,0.0,4.12243109448,15.9888894789,51.7828375952,48.7911071774,2.97173041782,0.02
 06/01  24:00:00,93.5556789876,20.3366686586,16.7822241171,0.0,4.12243109448,15.9888894789,83.5836769119,80.5919464941,2.97173041782,0.02
 06/02  01:00:00,69.5177760415,12.3368085191,10.3343147758,0.0,4.12243109448,15.9888894789,55.1332330007,52.1415025829,2.97173041782,0.02
 06/02  02:00:00,90.7477556907,20.3366686586,15.6838029684,0.0,4.12243109448,15.9888894789,88.25519388,85.2634634622,2.97173041782,0.02
 06/02  03:00:00,76.3307817288,14.9804103447,11.5482280135,0.0,4.12243109448,15.9888894789,68.0370012388,65.045270821,2.97173041782,0.02
 06/02  04:00:00,118.79774965,28.134959498,18.0341088866,0.0,12.3672932834,24.9413748627,105.162028614,100.189144584,4.9528840297,0.02
 06/02  05:00:00,129.052075785,28.2781407998,20.9765768993,7.45127292293,12.3672932834,24.9413748627,171.026587288,166.053703258,4.9528840297,0.02
 06/02  06:00:00,170.184711665,29.3264101646,21.1940892827,5.13436746729,24.7345865669,70.7195625826,137.902756696,127.976988636,9.90576805939,0.02
 06/02  07:00:00,196.431115581,29.6327103172,22.3593438477,1.77751427068,37.1018798503,92.3937384068,117.658545381,107.732777321,9.90576805939,0.02
 06/02  08:00:00,202.946475993,29.7450661461,24.6584302183,0.990602931972,37.1018798503,104.434947198,119.207006732,100.677335428,9.90576805939,8.6239032451
 06/02  09:00:00,215.672800125,29.8844567805,29.4905246154,0.858335812042,37.1018798503,116.476155989,106.786268895,96.8605008356,9.90576805939,0.02
 06/02  10:00:00,220.616124763,30.0994832921,34.2539463536,0.672639615954,37.1018798503,116.476155989,102.987213832,93.0614457725,9.90576805939,0.02
 06/02  11:00:00,223.9802315,30.2818853232,37.8267194302,0.420914749574,37.1018798503,116.476155989,109.320484772,90.7815688834,9.90576805939,8.63314782958
 06/02  12:00:00,215.173608123,30.5329369225,41.6654119913,0.163067254316,37.1018798503,104.434947198,98.8599853796,88.9342173202,9.90576805939,0.02
 06/02  13:00:00,233.424202582,30.8825498233,48.1659911829,0.0203555074923,37.1018798503,116.476155989,104.956734472,86.4177447746,9.90576805939,8.63322163818
 06/02  14:00:00,238.89570101,31.1416975838,53.3988999782,0.0,37.1018798503,116.476155989,94.4190532106,84.4932851512,9.90576805939,0.02
 06/02  15:00:00,241.967342819,31.4123534963,56.2000809435,0.0,37.1018798503,116.476155989,101.019586941,82.4837534446,9.90576805939,8.63006543674
 06/02  16:00:00,242.303977478,31.7067203734,56.2429547242,0.0,37.1018798503,116.476155989,90.3942508741,80.4684828147,9.90576805939,0.02
 06/02  17:00:00,243.000301312,31.9281664162,56.7189414241,0.0,37.1018798503,116.476155989,89.1569840764,79.231216017,9.90576805939,0.02
 06/02  18:00:00,143.051055871,28.3376651714,41.6259959515,0.0,24.7345865669,47.5788473902,74.529829749,60.9685518241,4.9528840297,8.60839389524
 06/02  19:00:00,134.266571482,28.1643582278,33.014830709,0.0,24.7345865669,47.5788473902,70.9283977148,65.9555136851,4.9528840297,0.02
 06/02  20:00:00,111.647581843,28.3077331837,29.1602493957,0.0,12.3672932834,38.6892022431,84.9985018901,82.0067714723,2.97173041782,0.02
 06/02  21:00:00,88.5407212653,17.3013916673,16.2295972147,0.0,12.3672932834,27.0668015668,59.9352613448,56.943530927,2.97173041782,0.02
 06/02  22:00:00,77.936856335,21.3474495313,18.3338398558,0.0,4.12243109448,15.9888894789,79.5576783183,76.5659479005,2.97173041782,0.02
 06/02  23:00:00,63.5205909712,13.5246276083,11.2126637856,0.0,4.12243109448,15.9888894789,51.7234148889,48.7316844711,2.97173041782,0.02
 06/02  24:00:00,77.2777979015,19.3864133872,17.0700291595,0.0,4.12243109448,15.9888894789,83.5926180976,80.6008876798,2.97173041782,0.02
 06/03  01:00:00,61.4829640151,13.3734506333,10.4118264963,0.0,4.12243109448,15.9888894789,53.1450457758,50.1533153579,2.97173041782,0.02
 06/03  02:00:00,76.478131005,19.3864133872,16.4182743349,0.0,4.12243109448,15.9888894789,89.2435778982,86.2518474804,2.97173041782,0.02
 06/03  03:00:00,67.7970619493,14.9804103447,12.3584674128,0.0,4.12243109448,15.9888894789,69.5193825233,66.5276521055,2.97173041782,0.02
 06/03  04:00:00,88.6306402168,27.5878428266,19.2833454698,0.0,4.12243109448,16.0517297156,112.13414169,109.142411272,2.97173041782,0.02
 06/03  05:00:00,84.6787614456,26.4360182553,18.1546428256,0.0,4.12243109448,16.0517297156,113.695754127,110.70402371,2.97173041782,0.02
 06/03  06:00:00,94.9170470053,29.0276235408,18.3201619341,0.0348920623926,4.12243109448,39.6058045677,94.7242704492,91.7325400314,2.97173041782,0.02
 06/03  07:00:00,150.761827168,29.0665892805,24.9784330093,13.9533201888,12.3672932834,65.3531420225,147.723474141,142.750590112,4.9528840297,0.02
 06/03  08:00:00,156.622444796,29.0520683224,32.2770037587,9.74423322185,12.3672932834,68.2430321324,142.922785443,137.949901413,4.9528840297,0.02
 06/03  09:00:00,185.344669316,29.0761071236,39.3502228475,5.25151481871,16.4897243779,93.1370602926,141.203258824,124.666455835,7.92461444751,8.61218854135
 06/03  10:00:00,190.478576121,29.0789700682,45.5466332516,3.65746284,16.4897243779,93.1370602926,127.848272203,119.903657755,7.92461444751,0.02
 06/03  11:00:00,191.175892137,29.0879599808,47.474866729,2.25823702093,16.4897243779,93.1370602926,125.413635745,117.469021297,7.92461444751,0.02
 06/03  12:00:00,180.957388138,29.0988336403,48.9367137606,1.30433075061,16.4897243779,83.9857416113,123.498950482,115.554336034,7.92461444751,0.02
 06/03  13:00:00,181.448594213,29.1252953381,50.2923649301,0.781208601679,16.4897243779,83.9857416113,121.596523522,113.651909074,7.92461444751,0.02
 06/03  14:00:00,182.459214484,29.174453288,51.719351796,0.315727591901,16.4897243779,83.9857416113,119.464245564,111.519631116,7.92461444751,0.02
 06/03  15:00:00,162.363432556,29.0276235408,49.5430195363,0.0,12.3672932834,70.6512738906,67.7461410886,54.1830395607,4.9528840297,8.61021749818
 06/03  16:00:00,163.393124436,29.0276235408,50.5727345169,0.0,12.3672932834,70.6512738906,57.4545372921,52.4816532624,4.9528840297,0.02
 06/03  17:00:00,151.561764811,29.0276235408,51.2649075229,0.0,12.3672932834,58.1284167478,60.3030039348,55.3301199051,4.9528840297,0.02
 06/03  18:00:00,110.513248333,27.8398044516,44.5917143597,0.0,12.3672932834,24.9413748627,82.5944315243,77.6215474946,4.9528840297,0.02
 06/03  19:00:00,113.262721043,28.487705773,46.6932857395,0.0,12.3672932834,24.9413748627,89.9769094775,85.0040254478,4.9528840297,0.02
 06/03  20:00:00,91.5068042374,27.731820898,40.4785944657,0.0,4.12243109448,16.0517297156,100.078063677,97.0863332589,2.97173041782,0.02
 06/03  21:00:00,68.9677307793,13.4598374762,20.9407833155,0.0,4.12243109448,15.9888894789,55.1778354667,52.1861050489,2.97173041782,0.02
 06/03  22:00:00,82.3278697629,20.4662489228,27.0883748315,0.0,4.12243109448,15.9888894789,87.4059035816,84.4141731638,2.97173041782,0.02
 06/03  23:00:00,60.7318484122,11.5462592842,14.6700130947,0.0,4.12243109448,15.9888894789,47.2784369339,44.2867065161,2.97173041782,0.02
 06/03  24:00:00,74.9161739654,18.7255129308,21.4367402232,0.0,4.12243109448,15.9888894789,83.882640621,80.8909102032,2.97173041782,0.02
 06/04  01:00:00,59.8142202086,13.2180091277,13.7255779914,0.0,2.06121554724,15.9888894789,58.480014462,55.4882840442,2.97173041782,0.02
 06/04  02:00:00,61.3154419907,14.3410380847,14.1196706035,0.0,2.06121554724,15.9888894789,58.587691252,55.5959608342,2.97173041782,0.02
 06/04  03:00:00,68.4313309817,17.6240121702,17.6314842336,0.0,2.06121554724,15.9888894789,77.7628373562,74.7711069384,2.97173041782,0.02
 06/04  04:00:00,67.2213232094,17.6240121702,16.7079942595,0.0,2.06121554724,15.9888894789,78.7741202085,75.7823897907,2.97173041782,0.02
 06/04  05:00:00,66.7458980402,17.6240121702,16.4613892385,0.0,2.06121554724,15.9888894789,79.9101011663,76.9183707485,2.97173041782,0.02
 06/04  06:00:00,62.7717165993,23.3258178555,20.7515670671,0.0,2.06121554724,15.9888894789,101.352664668,98.3609342501,2.97173041782,0.02
 06/04  07:00:00,54.7822721456,17.6240121702,18.5927632513,0.0,2.06121554724,15.9888894789,81.2719795463,78.2802491285,2.97173041782,0.02
 06/04  08:00:00,101.481814553,23.3258178555,31.3549078339,0.0,4.12243109448,41.7362269337,94.7877502236,89.8148661939,4.9528840297,0.02
 06/04  09:00:00,94.3654656494,18.6606542844,28.9729176379,0.0,4.12243109448,41.7362269337,74.7155872826,69.7427032529,4.9528840297,0.02
 06/04  10:00:00,108.429543916,23.1098507484,37.910071698,0.0,4.12243109448,41.7362269337,89.97111375,84.9982297203,4.9528840297,0.02
 06/04  11:00:00,99.3285002329,18.9630082344,33.457359635,0.0,4.12243109448,41.7362269337,71.9867026353,67.0138186057,4.9528840297,0.02
 06/04  12:00:00,114.905148405,23.7577520697,43.0938283787,0.0,4.12243109448,41.7362269337,88.5978535083,83.6249694786,4.9528840297,0.02
 06/04  13:00:00,101.803644493,19.0925884986,35.4383381445,0.0,4.12243109448,41.7362269337,70.9043940928,65.9315100631,4.9528840297,0.02
 06/04  14:00:00,116.401430873,23.7577520697,44.9578165509,0.0,4.12243109448,41.7362269337,95.0809199501,81.5262149441,4.9528840297,8.60182097627
 06/04  15:00:00,103.398768931,19.2653621843,37.2077975147,0.0,4.12243109448,41.7362269337,70.3635356634,65.3906516337,4.9528840297,0.02
 06/04  16:00:00,101.269830384,24.0169125983,46.5290469443,0.0,4.12243109448,24.8785346261,85.9839782298,81.0110942001,4.9528840297,0.02
 06/04  17:00:00,71.4786747318,18.297774733,34.641170096,0.0,2.06121554724,15.9888894789,69.5248750853,66.5331446675,2.97173041782,0.02
 06/04  18:00:00,81.5040659352,21.9089640099,40.0628183546,0.0,2.06121554724,15.9888894789,83.776953882,80.7852234642,2.97173041782,0.02
 06/04  19:00:00,72.095625073,17.3301872816,31.3601480287,0.0,2.06121554724,15.9888894789,66.8147461023,63.8230156845,2.97173041782,0.02
 06/04  20:00:00,83.8335718155,19.8874022643,33.6305255733,0.0,2.06121554724,15.9888894789,77.9604098485,74.9686794307,2.97173041782,0.02
 06/04  21:00:00,86.0558327032,16.4921800945,27.1041258272,0.0,2.06121554724,15.9888894789,66.8754503918,63.883719974,2.97173041782,0.02
 06/04  22:00:00,81.9433384666,17.1574135959,24.699589032,0.0,2.06121554724,15.9888894789,69.9271927358,66.935462318,2.97173041782,0.02
 06/04  23:00:00,67.2453982861,14.5311439504,17.6019911953,0.0,2.06121554724,15.9888894789,63.7635046134,60.7717741956,2.97173041782,0.02
 06/04  24:00:00,68.6039864795,15.308625536,18.9018808711,0.0,2.06121554724,15.9888894789,63.8247440693,60.8330136515,2.97173041782,0.02
 06/05  01:00:00,72.9553598823,18.5052127787,19.5963376728,0.0,4.12243109448,15.9888894789,82.8751809717,79.8834505539,2.97173041782,0.02
 06/05  02:00:00,65.8424564484,14.5138117704,16.2120257609,0.0,4.12243109448,15.9888894789,60.1135357187,57.1218053009,2.97173041782,0.02
 06/05  03:00:00,61.6322420105,13.2180091277,13.3146457914,0.0,4.12243109448,15.9888894789,60.0084297578,57.01669934,2.97173041782,0.02
 06/05  04:00:00,108.573539166,28.185351823,27.7395125931,0.0,12.3672932834,24.9413748627,112.921930815,107.949046785,4.9528840297,0.02
 06/05  05:00:00,118.932131033,28.1938183188,29.7307775307,8.8308054077,12.3672932834,24.9413748627,181.166129796,176.193245767,4.9528840297,0.02
 06/05  06:00:00,161.215789191,29.1346322594,31.5540003992,4.29994573465,24.7345865669,70.7195625826,146.50315663,136.577388571,9.90576805939,0.02
 06/05  07:00:00,202.70068831,29.2913363013,41.8447376384,1.2951048118,37.1018798503,92.3937384068,124.556074106,114.630306047,9.90576805939,0.02
 06/05  08:00:00,227.506369479,29.4497086366,54.6856296987,1.05815480139,37.1018798503,104.434947198,124.763253732,106.233806986,9.90576805939,8.62367868717
 06/05  09:00:00,245.952204416,29.6484900092,61.1231448147,0.826135719942,37.1018798503,116.476155989,111.59325743,101.667489371,9.90576805939,0.02
 06/05  10:00:00,252.675737661,30.0110632413,67.8379215143,0.471651290334,37.1018798503,116.476155989,107.095225553,97.1694574932,9.90576805939,0.02
 06/05  11:00:00,259.324332525,30.3755188197,74.4335083,0.160016807906,37.1018798503,116.476155989,112.319753717,93.7811029076,9.90576805939,8.63288274957
 06/05  12:00:00,250.197578019,30.7287107239,77.1536077744,0.00174658730654,37.1018798503,104.434947198,100.982814638,91.0570465783,9.90576805939,0.02
 06/05  13:00:00,265.419883361,31.1219593964,79.9426122772,0.0,37.1018798503,116.476155989,106.652299387,88.1136632306,9.90576805939,8.63286809662
 06/05  14:00:00,266.602286932,31.5319794519,80.7152393076,0.0,37.1018798503,116.476155989,95.3358541951,85.4100861357,9.90576805939,0.02
 06/05  15:00:00,268.874745011,31.9612031606,82.5586276371,0.0,37.1018798503,116.476155989,101.339356558,82.8038656623,9.90576805939,8.62972283588
 06/05  16:00:00,271.211704938,32.2912331754,84.5661931411,0.0,37.1018798503,116.476155989,91.1256101142,81.1998420548,9.90576805939,0.02
 06/05  17:00:00,273.39759864,32.6512682205,86.3931576394,0.0,37.1018798503,116.476155989,89.2950475293,79.3692794699,9.90576805939,0.02
 06/05  18:00:00,164.831721444,28.2570836518,63.4872523104,0.0,24.7345865669,47.5788473902,64.8906675503,59.9177835206,4.9528840297,0.02
 06/05  19:00:00,160.997867639,28.1712868762,59.7391900107,0.0,24.7345865669,47.5788473902,68.6558865959,63.6830025662,4.9528840297,0.02
 06/05  20:00:00,142.632198048,28.6012459682,59.8513441326,0.0,12.3672932834,38.6892022431,90.8926918384,79.3126264163,2.97173041782,8.60833500433
 06/05  21:00:00,109.28399672,18.4705484187,36.7942669007,0.0,12.3672932834,27.0668015668,59.284038517,56.2923080991,2.97173041782,0.02
 06/05  22:00:00,98.3648678696,22.9341426898,40.6059453292,0.0,4.12243109448,15.9888894789,81.1648243987,78.1730939809,2.97173041782,0.02
 06/05  23:00:00,79.4736961712,15.8269465931,29.0281057302,0.0,4.12243109448,15.9888894789,57.2351916655,54.2434612477,2.97173041782,0.02
 06/05  24:00:00,92.4717285483,21.4770297956,36.1956859026,0.0,4.12243109448,15.9888894789,84.3761254405,81.3843950227,2.97173041782,0.02
 06/06  01:00:00,77.3298318387,15.1358518504,27.5753362,0.0,4.12243109448,15.9888894789,57.0768714599,54.0851410421,2.97173041782,0.02
 06/06  02:00:00,96.9432630613,21.5634166385,40.5808336229,0.0,4.12243109448,15.9888894789,86.0401921837,83.0484617659,2.97173041782,0.02
 06/06  03:00:00,75.0753830333,14.2546512418,26.2278549757,0.0,4.12243109448,15.9888894789,54.8216205494,51.8298901316,2.97173041782,0.02
 06/06  04:00:00,127.847346048,27.9261912945,47.7444253456,0.0,12.3672932834,24.9413748627,102.674529917,97.701645887,4.9528840297,0.02
 06/06  05:00:00,135.311103984,28.3165119147,52.112765257,2.70509738047,12.3672932834,24.9413748627,169.004634956,164.031750927,4.9528840297,0.02
 06/06  06:00:00,189.633604179,29.4796294797,63.1942103482,0.732553889567,24.7345865669,70.7195625826,135.799625621,125.873857561,9.90576805939,0.02
 06/06  07:00:00,229.54847716,29.8672470695,69.3833213442,0.0284040515886,37.1018798503,92.3937384068,115.36431559,105.43854753,9.90576805939,0.02
 06/06  08:00:00,246.176511532,30.2265220769,73.6371210366,0.0,37.1018798503,104.434947198,102.592801775,92.6670337152,9.90576805939,0.02
 06/06  09:00:00,263.207710217,30.6636005002,78.1896707339,0.0,37.1018798503,116.476155989,98.3248551568,79.7923961218,9.90576805939,8.62669097563
 06/06  10:00:00,267.603923887,31.0659464828,82.182892283,0.0,37.1018798503,116.476155989,78.8864208126,68.9606527532,9.90576805939,0.02
 06/06  11:00:00,270.546539567,31.4399695326,84.7512737838,0.0,37.1018798503,116.476155989,81.4852852059,62.946841706,9.90576805939,8.63267544058
 06/06  12:00:00,260.800333043,31.8548507949,86.6319842636,0.0,37.1018798503,104.434947198,70.2443282713,60.3185602119,9.90576805939,0.02
 06/06  13:00:00,275.624388683,32.3399452839,88.9291254645,0.0,37.1018798503,116.476155989,74.7391493927,56.2006129815,9.90576805939,8.63276835181
 06/06  14:00:00,277.246473548,32.8492619789,90.0421582634,0.0,37.1018798503,116.476155989,65.4440321568,55.5182640974,9.90576805939,0.02
 06/06  15:00:00,275.55707637,33.0481778063,88.1539845028,0.0,37.1018798503,116.476155989,80.4832581505,61.9478686189,9.90576805939,8.62962147224
 06/06  16:00:00,275.461425763,33.2388568192,87.8682935358,0.0,37.1018798503,116.476155989,74.3106384211,64.3848703617,9.90576805939,0.02
 06/06  17:00:00,276.122383329,33.3207978747,88.4484222432,0.0,37.1018798503,116.476155989,73.0479085012,63.1221404418,9.90576805939,0.02
 06/06  18:00:00,168.967558092,28.3423622321,67.5378147341,0.0,24.7345865669,47.5788473902,62.0366557962,57.0637717665,4.9528840297,0.02
 06/06  19:00:00,164.694921478,28.1698944194,63.4376407144,0.0,24.7345865669,47.5788473902,68.2375204344,63.2646364047,4.9528840297,0.02
 06/06  20:00:00,144.545939387,28.5990841016,61.7672385027,0.0,12.3672932834,38.6892022431,89.9741655671,78.3941128747,2.97173041782,8.60832227458
 06/06  21:00:00,110.461360878,18.3625648651,38.0796116489,0.0,12.3672932834,27.0668015668,59.2937107035,56.3019802857,2.97173041782,0.02
 06/06  22:00:00,100.504270806,22.7037777755,42.9757130466,0.0,4.12243109448,15.9888894789,80.624909214,77.6331787962,2.97173041782,0.02
 06/06  23:00:00,80.1723505517,15.7405597503,29.8131468422,0.0,4.12243109448,15.9888894789,55.2393093946,52.2475789768,2.97173041782,0.02
 06/06  24:00:00,93.4791290092,21.6498034813,37.0303125875,0.0,4.12243109448,15.9888894789,84.4663370177,81.4746065999,2.97173041782,0.02
 06/07  01:00:00,74.5271931767,15.1790452718,24.7295040456,0.0,4.12243109448,15.9888894789,61.926861665,58.9351312472,2.97173041782,0.02
 06/07  02:00:00,83.1640011919,19.8183476015,28.572407738,0.0,4.12243109448,15.9888894789,82.6176564706,79.6259260528,2.97173041782,0.02
 06/07  03:00:00,66.791879654,13.2006769476,19.0240928555,0.0,4.12243109448,15.9888894789,52.0963034215,49.1045730037,2.97173041782,0.02
 06/07  04:00:00,116.738900251,27.9045945837,36.6575762404,0.0,12.3672932834,24.9413748627,102.91460814,97.9417241101,4.9528840297,0.02
 06/07  05:00:00,125.766958262,28.7726279825,40.8013165324,4.0162843117,12.3672932834,24.9413748627,168.359247129,163.386363099,4.9528840297,0.02
 06/07  06:00:00,171.19877713,29.3157103692,44.3600179415,1.29583836865,24.7345865669,70.7195625826,136.153933217,126.228165158,9.90576805939,0.02
 06/07  07:00:00,212.166956029,29.7860833682,51.8339675648,0.277402140547,37.1018798503,92.3937384068,115.933694733,106.007926673,9.90576805939,0.02
 06/07  08:00:00,233.243899283,30.0537226095,60.8229268604,0.0543944182241,37.1018798503,104.434947198,108.422686384,98.4969183251,9.90576805939,0.02
 06/07  09:00:00,251.845824675,30.4917165393,66.9996554065,0.0,37.1018798503,116.476155989,111.491233857,92.9588609952,9.90576805939,8.62660480276
 06/07  10:00:00,257.323182026,30.924255202,72.0438602811,0.0,37.1018798503,116.476155989,99.1073391909,89.1815711315,9.90576805939,0.02
 06/07  11:00:00,263.646996639,31.2164231931,78.0752675763,0.0,37.1018798503,116.476155989,104.720164753,86.1818350244,9.90576805939,8.63256166954
 06/07  12:00:00,253.486433159,31.6028426865,79.5701084477,0.0,37.1018798503,104.434947198,92.4021372809,82.4763692215,9.90576805939,0.02
 06/07  13:00:00,267.358778346,32.0224724356,80.9809837982,0.0,37.1018798503,116.476155989,98.7046505378,80.1663281971,9.90576805939,8.63255428131
 06/07  14:00:00,270.277576371,32.3322669957,83.5902681704,0.0,37.1018798503,116.476155989,83.3061831821,73.3804151228,9.90576805939,0.02
 06/07  15:00:00,274.5616866,32.7752634874,87.4315236128,0.0,37.1018798503,116.476155989,75.25966217,65.3338941106,9.90576805939,0.02
 06/07  16:00:00,274.383089492,33.1599519786,86.868850083,0.0,37.1018798503,116.476155989,81.9296324159,63.3984819866,9.90576805939,8.62538236997
 06/07  17:00:00,261.323767603,33.0250169147,73.9455979581,0.0,37.1018798503,116.476155989,85.4994531442,75.5736850848,9.90576805939,0.02
 06/07  18:00:00,151.460634219,28.2532643903,50.1199936186,0.0,24.7345865669,47.5788473902,64.8459376777,59.873053648,4.9528840297,0.02
 06/07  19:00:00,144.919491973,28.1666255223,43.6654850947,0.0,24.7345865669,47.5788473902,70.5828984687,65.610014439,4.9528840297,0.02
 06/07  20:00:00,116.799023698,28.4892269972,36.4793483749,0.0,12.3672932834,38.6892022431,84.4123152493,81.4205848315,2.97173041782,0.02
 06/07  21:00:00,89.8942040599,17.4453697387,18.4554092521,0.0,12.3672932834,27.0668015668,68.896531426,57.3195567512,2.97173041782,8.60524425696
 06/07  22:00:00,75.8283919766,21.5634166385,19.4659617876,0.0,4.12243109448,15.9888894789,79.072535559,76.0808051412,2.97173041782,0.02
 06/07  23:00:00,59.8260560495,13.6326111619,11.587882907,0.0,4.12243109448,15.9888894789,51.9287182033,48.9369877855,2.97173041782,0.02
 06/07  24:00:00,72.6835994714,19.926331155,17.903306279,0.0,4.12243109448,15.9888894789,82.9327851676,79.9410547498,2.97173041782,0.02
 06/08  01:00:00,58.9830571233,12.7687427334,11.5547439451,0.0,4.12243109448,15.9888894789,55.1660370714,52.1743066536,2.97173041782,0.02
 06/08  02:00:00,73.231772743,20.1063037443,18.0856763188,0.0,4.12243109448,15.9888894789,89.129988851,86.1382584332,2.97173041782,0.02
 06/08  03:00:00,58.6912813341,12.7687427334,11.2400379914,0.0,4.12243109448,15.9888894789,57.0008431226,54.0091127047,2.97173041782,0.02
 06/08  04:00:00,102.57054467,28.0989649801,22.2948499605,0.0,12.3672932834,24.9413748627,106.716704911,101.743820881,4.9528840297,0.02
 06/08  05:00:00,109.803653356,28.2967105699,24.0036501737,5.32656290936,12.3672932834,24.9413748627,170.554861132,165.581977102,4.9528840297,0.02
 06/08  06:00:00,153.576066977,29.3802170193,24.1427786423,3.82586062883,24.7345865669,70.7195625826,138.078016269,128.152248209,9.90576805939,0.02
 06/08  07:00:00,186.372127639,29.6745213153,24.7575397913,1.6705630068,37.1018798503,92.3937384068,118.717902644,108.792134584,9.90576805939,0.02
 06/08  08:00:00,198.135845071,29.7781060958,25.0089277175,1.03596920628,37.1018798503,104.434947198,112.109943204,102.184175144,9.90576805939,0.02
 06/08  09:00:00,214.064295222,29.9068168522,29.2682946248,0.534715283953,37.1018798503,116.476155989,115.694729758,97.162477687,9.90576805939,8.62648401185
 06/08  10:00:00,220.749963784,30.0989277577,35.9178766684,0.378112192232,37.1018798503,116.476155989,103.116897529,93.19112947,9.90576805939,0.02
 06/08  11:00:00,225.01268972,30.3627413458,40.1203992674,0.17423465937,37.1018798503,116.476155989,109.174664005,90.6364694707,9.90576805939,8.63242647442
 06/08  12:00:00,216.322006179,30.6734846749,43.317885733,0.0171677344707,37.1018798503,104.434947198,98.1668617124,88.241093653,9.90576805939,0.02
 06/08  13:00:00,229.908121062,30.9597294323,44.5930787891,0.0,37.1018798503,116.476155989,95.8231069335,85.8973388741,9.90576805939,0.02
 06/08  14:00:00,230.456469127,31.1847245749,44.9167013616,0.0,37.1018798503,116.476155989,102.786776732,84.2500439778,9.90576805939,8.63096469514
 06/08  15:00:00,235.718423462,31.3930969073,49.9704492008,0.0,37.1018798503,116.476155989,92.3985287444,82.472760685,9.90576805939,0.02
 06/08  16:00:00,237.308969723,31.6566813468,51.2979815696,0.0,37.1018798503,116.476155989,99.1204190634,80.5893765016,9.90576805939,8.62527450249
 06/08  17:00:00,234.236613695,31.7887419505,48.0947294249,0.0,37.1018798503,116.476155989,89.51586274,79.5900946806,9.90576805939,0.02
 06/08  18:00:00,135.668214507,28.2501737834,34.2849773541,0.0,24.7345865669,47.5788473902,66.112027952,61.1391439223,4.9528840297,0.02
 06/08  19:00:00,147.512574301,28.1639161704,32.2672408618,0.0,24.7345865669,47.5788473902,70.4630957189,65.4902116893,4.9528840297,0.02
 06/08  20:00:00,126.378535452,28.3077331837,27.9133386635,0.0,12.3672932834,38.6892022431,83.8761779069,80.884447489,2.97173041782,0.02
 06/08  21:00:00,96.3199816187,16.7081472017,14.0479378093,0.0,12.3672932834,27.0668015668,57.1439969993,54.1522665815,2.97173041782,0.02
 06/08  22:00:00,91.53275415,21.2178692671,16.6128314845,0.0,4.12243109448,15.9888894789,78.6357588151,75.6440283973,2.97173041782,0.02
 06/08  23:00:00,68.2263075047,12.3368085191,9.94357910233,0.0,4.12243109448,15.9888894789,60.3586521253,48.7851121072,2.97173041782,8.60180960027
 06/08  24:00:00,85.9223794943,20.4662489228,14.8001983663,0.0,4.12243109448,15.9888894789,82.3497404662,79.3580100484,2.97173041782,0.02
 06/09  01:00:00,65.763073602,12.3368085191,9.39297206516,0.0,4.12243109448,15.9888894789,53.7365522811,50.7448218633,2.97173041782,0.02
 06/09  02:00:00,88.4155741239,22.0300152128,16.1617603704,0.0,4.12243109448,15.9888894789,98.0818234627,95.0900930448,2.97173041782,0.02
 06/09  03:00:00,77.212478105,18.9198148129,12.1407124561,0.0,4.12243109448,15.9888894789,76.1615130413,73.1697826235,2.97173041782,0.02
 06/09  04:00:00,112.275396139,27.9045945837,16.9744373015,0.0,12.3672932834,24.9413748627,105.983628256,101.010744226,4.9528840297,0.02
 06/09  05:00:00,126.497253652,28.7101510839,19.9297452834,11.5642181224,12.3672932834,24.9413748627,171.574188634,166.601304604,4.9528840297,0.02
 06/09  06:00:00,163.552347184,29.2131149446,20.1898356213,7.00686372136,24.7345865669,70.7195625826,139.007635831,129.081867771,9.90576805939,0.02
 06/09  07:00:00,190.749739909,29.5727512592,21.9413109347,2.75235412853,37.1018798503,92.3937384068,118.34813884,108.422370781,9.90576805939,0.02
 06/09  08:00:00,199.970260583,29.7010502643,25.916010386,1.40596963955,37.1018798503,104.434947198,110.556800585,100.631032525,9.90576805939,0.02
 06/09  09:00:00,220.124671416,29.8822182387,34.7447370418,1.14323374294,37.1018798503,116.476155989,114.590705897,96.0585450972,9.90576805939,8.6263927405
 06/09  10:00:00,230.714109687,30.1242651631,42.0984414224,0.84035782866,37.1018798503,116.476155989,101.844987376,91.919219317,9.90576805939,0.02
 06/09  11:00:00,250.677663456,30.3432918944,51.2814627467,0.45563729249,37.1018798503,116.476155989,106.862054057,88.3239586597,9.90576805939,8.63232733759
 06/09  12:00:00,251.467397936,30.6218836845,57.0700238086,0.154951485327,37.1018798503,104.434947198,95.6481539145,85.7223858551,9.90576805939,0.02
 06/09  13:00:00,271.467147429,31.0594800448,62.5501947429,0.0118614123349,37.1018798503,116.476155989,92.8682894025,82.9425213432,9.90576805939,0.02
 06/09  14:00:00,274.121755441,31.4803205857,65.0145367325,0.0,37.1018798503,116.476155989,99.1228968622,80.586272053,9.90576805939,8.63085674975
 06/09  15:00:00,272.746843282,31.839372546,66.6162656381,0.0,37.1018798503,116.476155989,88.9097533772,78.9839853178,9.90576805939,0.02
 06/09  16:00:00,267.530519879,32.2907860197,68.5917310252,0.0,37.1018798503,116.476155989,95.9560350926,77.4250609248,9.90576805939,8.62520610841
 06/09  17:00:00,264.716938391,32.5918709565,70.0912129459,0.0,37.1018798503,116.476155989,86.4287492254,76.502981166,9.90576805939,0.02
 06/09  18:00:00,160.893444914,28.341088118,53.0553138423,0.0,24.7345865669,47.5788473902,64.1974571692,59.2245731395,4.9528840297,0.02
 06/09  19:00:00,154.36164408,28.1689401687,50.4057502074,0.0,24.7345865669,47.5788473902,68.4807468987,63.507862869,4.9528840297,0.02
 06/09  20:00:00,133.852977383,28.5979162899,48.6393698758,0.0,12.3672932834,38.6892022431,82.0167840854,79.0250536676,2.97173041782,0.02
 06/09  21:00:00,104.808393245,17.4813642566,29.0184382494,0.0,12.3672932834,27.0668015668,57.5518984166,54.5601679988,2.97173041782,0.02
 06/09  22:00:00,92.1049591262,21.7361903242,31.6651322694,0.0,4.12243109448,15.9888894789,78.85834065,75.8666102322,2.97173041782,0.02
 06/09  23:00:00,69.46008633,14.6001986132,19.2255798821,0.0,4.12243109448,15.9888894789,52.7862233914,49.7944929736,2.97173041782,0.02
 06/09  24:00:00,78.1969584516,20.3582653693,22.7824085231,0.0,4.12243109448,15.9888894789,80.3022374064,77.3105069885,2.97173041782,0.02
 06/10  01:00:00,60.9790863497,12.7687427334,13.5526349596,0.0,4.12243109448,15.9888894789,54.7146520381,51.7229216203,2.97173041782,0.02
 06/10  02:00:00,74.8463811139,19.6023804943,20.3850167934,0.0,4.12243109448,15.9888894789,88.8529211994,85.8611907815,2.97173041782,0.02
 06/10  03:00:00,60.3983929686,13.2006769476,12.6306053858,0.0,4.12243109448,15.9888894789,62.5926532264,51.0198940431,2.97173041782,8.60102876551
 06/10  04:00:00,84.7798685242,26.4360182553,23.3016274996,0.0,4.12243109448,16.0517297156,113.309469771,110.317739353,2.97173041782,0.02
 06/10  05:00:00,83.5844315923,27.5158537909,21.0263551226,0.0,4.12243109448,16.0517297156,112.816211104,109.824480686,2.97173041782,0.02
 06/10  06:00:00,95.8967682374,29.0276235408,21.4985957456,0.0,4.12243109448,39.6058045677,92.7771339259,89.7854035081,2.97173041782,0.02
 06/10  07:00:00,148.833306097,29.0480796612,32.6304466034,8.65312965657,12.3672932834,65.3531420225,145.614188298,140.641304268,4.9528840297,0.02
 06/10  08:00:00,159.829826226,29.0405491562,43.7840392237,5.62087578816,12.3672932834,68.2430321324,141.024965797,136.052081768,4.9528840297,0.02
 06/10  09:00:00,192.345946005,29.0975061216,50.7092710767,2.13794104175,16.4897243779,93.1370602926,130.554458648,122.6098442,7.92461444751,0.02
 06/10  10:00:00,198.548998134,29.1602083018,55.5998023402,1.3615717859,16.4897243779,93.1370602926,125.462280291,117.517665844,7.92461444751,0.02
 06/10  11:00:00,200.08703686,29.1448055197,58.0281326403,0.978784531088,16.4897243779,93.1370602926,123.399562875,115.454948427,7.92461444751,0.02
 06/10  12:00:00,190.939026516,29.1630009335,60.0129508908,0.513344235577,16.4897243779,83.9857416113,130.116837155,113.581894958,7.92461444751,8.61032774976
 06/10  13:00:00,195.146208858,29.250145056,63.7880701217,0.170238861791,16.4897243779,83.9857416113,119.158433744,111.213819297,7.92461444751,0.02
 06/10  14:00:00,208.499447279,29.337161075,68.2966417745,0.0601887841799,16.4897243779,83.9857416113,116.669802421,108.725187973,7.92461444751,0.02
 06/10  15:00:00,184.143320145,29.0276235408,65.7510495633,0.0,12.3672932834,70.6512738906,56.6464113157,51.673527286,4.9528840297,0.02
 06/10  16:00:00,180.39455036,29.0276235408,65.7067016548,0.0,12.3672932834,70.6512738906,54.9864651271,50.0135810974,4.9528840297,0.02
 06/10  17:00:00,172.225006511,29.0276235408,65.12861924,0.0,12.3672932834,58.1284167478,58.6851452888,53.7122612591,4.9528840297,0.02
 06/10  18:00:00,130.460975931,28.0557715587,55.7779443681,0.0,12.3672932834,24.9413748627,80.4856704405,75.5127864108,4.9528840297,0.02
 06/10  19:00:00,128.715039663,28.5956893265,56.9020797291,0.0,12.3672932834,24.9413748627,87.4643129706,82.4914289409,4.9528840297,0.02
 06/10  20:00:00,99.4276240784,27.6958263802,49.1554815698,0.0,4.12243109448,16.0517297156,97.7240740378,94.73234362,2.97173041782,0.02
 06/10  21:00:00,80.0537963655,15.8269465931,29.3498330996,0.0,4.12243109448,15.9888894789,57.5486015624,54.5568711446,2.97173041782,0.02
 06/10  22:00:00,90.9043274558,20.9413765585,35.1897044632,0.0,4.12243109448,15.9888894789,87.5872007739,84.595470356,2.97173041782,0.02
 06/10  23:00:00,72.2026948693,14.5138117704,23.0960056296,0.0,4.12243109448,15.9888894789,60.5209711602,57.5292407424,2.97173041782,0.02
 06/10  24:00:00,81.3410677591,19.8183476015,26.7494736502,0.0,4.12243109448,15.9888894789,85.5834607085,82.5917302907,2.97173041782,0.02
 06/11  01:00:00,59.828287958,11.4382757306,15.9356512939,0.0,2.06121554724,15.9888894789,55.7518098362,44.1782650743,2.97173041782,8.601814344
 06/11  02:00:00,71.2946483389,17.6240121702,20.5853154835,0.0,2.06121554724,15.9888894789,76.8944576723,73.9027272545,2.97173041782,0.02
 06/11  03:00:00,69.9421488796,17.6240121702,19.1993073335,0.0,2.06121554724,15.9888894789,76.7969274428,73.805197025,2.97173041782,0.02
 06/11  04:00:00,60.2053189266,13.2180091277,14.0130135095,0.0,2.06121554724,15.9888894789,58.9521486682,55.9604182504,2.97173041782,0.02
 06/11  05:00:00,57.8994273381,13.3907828134,13.9031046462,0.0,2.06121554724,15.9888894789,59.2610270119,56.269296594,2.97173041782,0.02
 06/11  06:00:00,66.7697923883,22.8938836412,24.6641378997,0.0,2.06121554724,15.9888894789,97.5800038876,94.5882734698,2.97173041782,0.02
 06/11  07:00:00,56.821810661,17.6240121702,20.632301963,0.0,2.06121554724,15.9888894789,80.2864077801,77.2946773623,2.97173041782,0.02
 06/11  08:00:00,104.344859189,23.3690112769,34.384708229,0.0,4.12243109448,41.7362269337,95.0682350939,90.0953510642,4.9528840297,0.02
 06/11  09:00:00,98.4927031402,19.1357819201,32.9437237796,0.0,4.12243109448,41.7362269337,74.6641815871,69.6912975574,4.9528840297,0.02
 06/11  10:00:00,112.627793649,23.6713652269,42.2474383711,0.0,4.12243109448,41.7362269337,90.6423363794,85.6694523497,4.9528840297,0.02
 06/11  11:00:00,99.7319531533,18.9198148129,34.2618218306,0.0,4.12243109448,41.7362269337,72.7372812844,67.7643972547,4.9528840297,0.02
 06/11  12:00:00,116.954785987,23.584978384,46.5890423627,0.0,4.12243109448,41.7362269337,88.416697138,83.4438131083,4.9528840297,0.02
 06/11  13:00:00,108.26679789,19.1789753415,42.5606096393,0.0,4.12243109448,41.7362269337,70.5150475526,65.5421635229,4.9528840297,0.02
 06/11  14:00:00,127.279507466,23.9305257554,56.5218917557,0.0,4.12243109448,41.7362269337,86.1969056399,81.2240216102,4.9528840297,0.02
 06/11  15:00:00,110.628221038,19.3517490272,44.1243070146,0.0,4.12243109448,41.7362269337,69.5094294315,64.5365454018,4.9528840297,0.02
 06/11  16:00:00,110.845592892,24.189686284,54.5646005035,0.0,4.12243109448,24.8785346261,84.3232860736,79.3504020439,4.9528840297,0.02
 06/11  17:00:00,80.6097014994,19.2653621843,42.1265719772,0.0,2.06121554724,15.9888894789,70.8737822311,67.8820518133,2.97173041782,0.02
 06/11  18:00:00,88.6500567236,22.1681245384,47.8391347905,0.0,2.06121554724,15.9888894789,85.2057027877,82.2139723699,2.97173041782,0.02
 06/11  19:00:00,75.6759077834,18.297774733,38.838403637,0.0,2.06121554724,15.9888894789,73.1072707236,70.1155403058,2.97173041782,0.02
 06/11  20:00:00,81.8209412099,21.0277634014,42.1761473727,0.0,2.06121554724,15.9888894789,82.1040358915,79.1123054737,2.97173041782,0.02
 06/11  21:00:00,82.7025865613,17.2438004388,32.8498236606,0.0,2.06121554724,15.9888894789,68.6256499798,65.633919562,2.97173041782,0.02
 06/11  22:00:00,84.9681910487,18.9198148129,33.3878797442,0.0,2.06121554724,15.9888894789,76.9118719831,73.9201415653,2.97173041782,0.02
 06/11  23:00:00,77.2000868974,16.9414464888,27.6496778842,0.0,2.06121554724,15.9888894789,71.956075294,68.9643448762,2.97173041782,0.02
 06/11  24:00:00,80.7002462168,18.0386142044,30.0269024521,0.0,2.06121554724,15.9888894789,77.228633387,74.2369029692,2.97173041782,0.02
 06/12  01:00:00,80.2166116297,16.6304264488,28.9288906016,0.0,4.12243109448,15.9888894789,74.7339611372,71.7422307194,2.97173041782,0.02
 06/12  02:00:00,81.4254475353,17.693066833,29.0364355815,0.0,4.12243109448,15.9888894789,80.0923027769,77.1005723591,2.97173041782,0.02
 06/12  03:00:00,70.6833426001,14.9804103447,21.0585210906,0.0,4.12243109448,15.9888894789,72.551406012,69.5596755942,2.97173041782,0.02
 06/12  04:00:00,123.954840085,28.0773682694,43.7007420314,0.0,12.3672932834,24.9413748627,112.336225631,107.363341601,4.9528840297,0.02
 06/12  05:00:00,133.312267179,28.6415830511,48.4756029248,6.36751803717,12.3672932834,24.9413748627,179.367454894,174.394570865,4.9528840297,0.02
 06/12  06:00:00,178.484879771,29.1246438721,51.1818268122,1.95119824498,24.7345865669,70.7195625826,153.511813874,135.005978846,9.90576805939,8.60006696797
 06/12  07:00:00,214.569528042,29.367370342,54.5455748452,0.387084985543,37.1018798503,92.3937384068,123.652784343,113.727016284,9.90576805939,0.02
 06/12  08:00:00,231.645743173,29.6815462651,59.4199890452,0.231421494038,37.1018798503,104.434947198,115.197410896,105.271642837,9.90576805939,0.02
 06/12  09:00:00,251.011696069,30.0808405251,66.4907908606,0.0856164710366,37.1018798503,116.476155989,109.787563128,99.8617950684,9.90576805939,0.02
 06/12  10:00:00,260.413802021,30.4851397225,75.5624681414,0.0111404862435,37.1018798503,116.476155989,113.628645811,95.0922897651,9.90576805939,8.63058798642
 06/12  11:00:00,266.107723584,30.7782121518,80.9742646436,0.0,37.1018798503,116.476155989,96.7820196079,86.8562515485,9.90576805939,0.02
 06/12  12:00:00,254.396595504,30.8947141785,81.1883715368,0.0,37.1018798503,104.434947198,105.539778181,87.0063147712,9.90576805939,8.62769535014
 06/12  13:00:00,265.63169493,31.1939935314,80.0824757112,0.0,37.1018798503,116.476155989,98.5616253391,88.6358572797,9.90576805939,0.02
 06/12  14:00:00,269.494025384,31.5463369422,83.5925970748,0.0,37.1018798503,116.476155989,104.337519379,85.8012194618,9.90576805939,8.63053185777
 06/12  15:00:00,271.443082603,31.9533943876,85.1348782999,0.0,37.1018798503,116.476155989,92.8089220862,82.8831540268,9.90576805939,0.02
 06/12  16:00:00,274.383963512,32.3885694088,87.6411019649,0.0,37.1018798503,116.476155989,89.3082440903,79.3824760309,9.90576805939,0.02
 06/12  17:00:00,275.362641538,32.5746413413,88.4348244669,0.0,37.1018798503,116.476155989,96.4906793331,77.9682020887,9.90576805939,8.61670918491
 06/12  18:00:00,166.640877197,28.3445504494,65.2089671615,0.0,24.7345865669,47.5788473902,65.0264920959,60.0536080662,4.9528840297,0.02
 06/12  19:00:00,161.049819063,28.1715356529,59.7909256857,0.0,24.7345865669,47.5788473902,68.3643329713,63.3914489416,4.9528840297,0.02
 06/12  20:00:00,138.079300394,28.6001909128,57.6486873253,0.0,12.3672932834,38.6892022431,82.143905926,79.1521755082,2.97173041782,0.02
 06/12  21:00:00,108.825536346,18.4705484187,36.2881755199,0.0,12.3672932834,27.0668015668,59.3688775403,56.3771471225,2.97173041782,0.02
 06/12  22:00:00,101.857979925,22.9341426898,44.0990574584,0.0,4.12243109448,15.9888894789,81.2992227276,78.3074923098,2.97173041782,0.02
 06/12  23:00:00,83.183949239,15.8269465931,32.7383588479,0.0,4.12243109448,15.9888894789,57.283840579,54.2921101612,2.97173041782,0.02
 06/12  24:00:00,97.454585439,21.4770297956,41.1785428212,0.0,4.12243109448,15.9888894789,84.3667384939,81.3750080761,2.97173041782,0.02
 06/13  01:00:00,78.5540547965,15.0494650075,28.8859460058,0.0,4.12243109448,15.9888894789,57.8637281758,54.871997758,2.97173041782,0.02
 06/13  02:00:00,93.5820299613,21.3474495313,37.4355676157,0.0,4.12243109448,15.9888894789,88.4959432928,85.504212875,2.97173041782,0.02
 06/13  03:00:00,79.6474045056,15.3950123789,29.633748278,0.0,4.12243109448,15.9888894789,61.4298259189,58.4380955011,2.97173041782,0.02
 06/13  04:00:00,132.239169028,27.731820898,52.3306186714,0.0,12.3672932834,24.9413748627,102.275254408,97.3023703785,4.9528840297,0.02
 06/13  05:00:00,140.892088513,28.8558123049,59.01316879,3.1955445862,12.3672932834,24.9413748627,168.172633817,163.199749788,4.9528840297,0.02
 06/13  06:00:00,190.361452968,29.2696206302,64.2266175732,0.63800422033,24.7345865669,70.7195625826,135.468041299,125.54227324,9.90576805939,0.02
 06/13  07:00:00,229.075331006,29.835615423,68.9592243304,0.0109834324354,37.1018798503,92.3937384068,114.956839942,105.031071882,9.90576805939,0.02
 06/13  08:00:00,244.126389759,30.1525555316,71.6610409968,0.0,37.1018798503,104.434947198,115.824869368,97.2960960413,9.90576805939,8.62300526688
 06/13  09:00:00,256.197816472,30.4000272779,71.4433712968,0.0,37.1018798503,116.476155989,103.915488277,93.9897202178,9.90576805939,0.02
 06/13  10:00:00,255.111676283,30.4748192649,70.2817759014,0.0,37.1018798503,116.476155989,111.070908888,92.5347291407,9.90576805939,8.63041168758
 06/13  11:00:00,258.995943852,30.7493735274,73.8913543211,0.0,37.1018798503,116.476155989,92.9010703936,82.9753023342,9.90576805939,0.02
 06/13  12:00:00,251.530110029,30.95208983,78.2645079101,0.0,37.1018798503,104.434947198,78.145467547,68.2196994876,9.90576805939,0.02
 06/13  13:00:00,264.600626628,31.0020313379,79.2433723724,0.0,37.1018798503,116.476155989,82.151102469,63.613288958,9.90576805939,8.6320454516
 06/13  14:00:00,267.718779558,31.1323214751,82.2313973595,0.0,37.1018798503,116.476155989,62.4839402418,52.5581721824,9.90576805939,0.02
 06/13  15:00:00,265.765508521,31.1789313026,80.2317368383,0.0,37.1018798503,116.476155989,70.7874166913,52.2527094703,9.90576805939,8.62893916156
 06/13  16:00:00,259.866955608,31.054563766,74.458129856,0.0,37.1018798503,116.476155989,82.7306111425,72.8048430831,9.90576805939,0.02
 06/13  17:00:00,259.146618894,31.0113269798,73.7821245478,0.0,37.1018798503,116.476155989,87.3568899924,77.431121933,9.90576805939,0.02
 06/13  18:00:00,160.666607414,28.0773682694,59.5018573495,0.0,24.7345865669,47.5788473902,75.5921420076,62.0311129417,4.9528840297,8.60814503618
 06/13  19:00:00,159.410737412,28.5956893265,57.7276832094,0.0,24.7345865669,47.5788473902,73.8502381059,68.8773540762,4.9528840297,0.02
 06/13  20:00:00,130.138897968,27.4438647552,50.8646146134,0.0,12.3672932834,38.6892022431,86.6463051916,83.6545747738,2.97173041782,0.02
 06/13  21:00:00,109.091619581,17.4165741245,37.6816371883,0.0,12.3672932834,27.0668015668,60.1949718103,57.2032413925,2.97173041782,0.02
 06/13  22:00:00,98.2609769176,21.1314824242,42.3304821272,0.0,4.12243109448,15.9888894789,79.5867339577,76.5950035398,2.97173041782,0.02
 06/13  23:00:00,80.740677487,15.0494650075,31.0725690982,0.0,4.12243109448,15.9888894789,59.2020857687,56.2103553508,2.97173041782,0.02
 06/13  24:00:00,100.30329408,21.4770297956,44.0272518842,0.0,4.12243109448,15.9888894789,88.9854005533,85.9936701355,2.97173041782,0.02
