Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  01:00:00,76.522527051,14.3583702647,27.5455134298,0.0,4.12243109448,15.9888894789,61.7418880476,58.7501576297,2.97173041782,0.02
 06/14  02:00:00,97.8424541026,21.1314824242,41.9119592955,0.0,4.12243109448,15.9888894789,88.2532820836,85.2615516658,2.97173041782,0.02
 06/14  03:00:00,80.9153285855,15.1790452718,31.1176399009,0.0,4.12243109448,15.9888894789,63.7401177821,60.7483873643,2.97173041782,0.02
 06/14  04:00:00,132.844747924,27.731820898,52.9361980074,0.0,12.3672932834,24.9413748627,102.586562406,97.6136783767,4.9528840297,0.02
 06/14  05:00:00,136.445689908,28.9010393131,54.0176803404,3.69940786661,12.3672932834,24.9413748627,167.541087589,162.568203559,4.9528840297,0.02
 06/14  06:00:00,179.382590293,29.3591613272,52.4649452868,1.3312735821,24.7345865669,70.7195625826,135.720132698,125.794364639,9.90576805939,0.02
 06/14  07:00:00,214.879551727,29.807814445,54.0959346014,0.706302915626,37.1018798503,92.3937384068,116.472628908,106.546860849,9.90576805939,0.02
 06/14  08:00:00,228.806106125,29.9786867063,55.9647117347,0.549875958159,37.1018798503,104.434947198,119.207699134,100.679398328,9.90576805939,8.62253274688
 06/14  09:00:00,245.649210457,30.1123282979,60.8256228803,0.356866042423,37.1018798503,116.476155989,107.279259109,97.35349105,9.90576805939,0.02
 06/14  10:00:00,249.954589715,30.2957222635,65.1731574446,0.130643469883,37.1018798503,116.476155989,104.166230303,94.240462244,9.90576805939,0.02
 06/14  11:00:00,253.948598389,30.5118397534,69.0690255818,0.0125050362422,37.1018798503,116.476155989,109.770705962,91.2331471731,9.90576805939,8.63179072968
 06/14  12:00:00,247.260459053,30.8567372287,74.0902457954,0.0,37.1018798503,104.434947198,96.4627844089,86.5370163496,9.90576805939,0.02
 06/14  13:00:00,263.881684022,31.1205832316,78.4058415473,0.0,37.1018798503,116.476155989,92.2811576243,73.7435242012,9.90576805939,8.63186536363
 06/14  14:00:00,268.280891521,31.6107014167,82.3151678103,0.0,37.1018798503,116.476155989,70.466652471,60.5408844116,9.90576805939,0.02
 06/14  15:00:00,273.950092796,31.835502579,87.7597178027,0.0,37.1018798503,116.476155989,65.5080168997,46.9734420869,9.90576805939,8.6288067534
 06/14  16:00:00,278.862195164,32.0260588932,92.4818968443,0.0,37.1018798503,116.476155989,42.438305525,32.5125374656,9.90576805939,0.02
 06/14  17:00:00,280.890756265,32.2643562756,94.2732542265,0.0,37.1018798503,116.476155989,34.3668618882,24.4410938288,9.90576805939,0.02
 06/14  18:00:00,171.216883752,28.2527250128,69.8767853014,0.0,24.7345865669,47.5788473902,34.076354483,29.1034704533,4.9528840297,0.02
 06/14  19:00:00,169.02326784,28.1664365083,67.7694527294,0.0,24.7345865669,47.5788473902,41.9418479414,36.9689639117,4.9528840297,0.02
 06/14  20:00:00,149.183715953,28.5971022591,68.7561768812,0.0,12.3672932834,38.6892022431,60.1804380921,48.6006355903,2.97173041782,8.60807208406
 06/14  21:00:00,115.711063999,18.3625648651,43.3293222593,0.0,12.3672932834,27.0668015668,41.5341453211,38.5424149033,2.97173041782,0.02
 06/14  22:00:00,108.183987627,22.7037777755,50.655430527,0.0,4.12243109448,15.9888894789,63.61341548,60.6216850622,2.97173041782,0.02
 06/14  23:00:00,86.5724448139,15.7405597503,36.2132417524,0.0,4.12243109448,15.9888894789,47.0531669622,44.0614365444,2.97173041782,0.02
 06/14  24:00:00,103.67778232,21.7361903242,47.1425796921,0.0,4.12243109448,15.9888894789,75.6476864517,72.6559560339,2.97173041782,0.02
 06/15  01:00:00,84.0106606598,15.3950123789,33.997005046,0.0,4.12243109448,15.9888894789,54.898635311,51.9069048932,2.97173041782,0.02
 06/15  02:00:00,99.3365117348,20.9155153171,43.6219841799,0.0,4.12243109448,15.9888894789,75.2059240907,72.2141936729,2.97173041782,0.02
 06/15  03:00:00,79.1815384582,14.5311439504,30.0317512624,0.0,4.12243109448,15.9888894789,52.5753125319,49.5835821141,2.97173041782,0.02
 06/15  04:00:00,142.182217813,28.2717386658,61.7337503168,0.0,12.3672932834,24.9413748627,92.1479595365,87.1750755068,4.9528840297,0.02
 06/15  05:00:00,141.447431926,28.3940155176,61.0650212688,2.16083296055,12.3672932834,24.9413748627,149.804629102,144.831745072,4.9528840297,0.02
 06/15  06:00:00,199.767372225,29.6521541594,73.2088746015,0.679133594875,24.7345865669,70.7195625826,111.223405163,101.297637104,9.90576805939,0.02
 06/15  07:00:00,241.91152299,30.196936285,81.4332198397,0.011872997756,37.1018798503,92.3937384068,74.5980390319,64.6722709725,9.90576805939,0.02
 06/15  08:00:00,261.935753987,30.651328552,88.9715977712,0.0,37.1018798503,104.434947198,47.1703768819,37.2446088225,9.90576805939,0.02
 06/15  09:00:00,280.736338841,31.2330247619,95.1489005273,0.0,37.1018798503,116.476155989,40.3385986744,21.8069219259,9.90576805939,8.62590868907
 06/15  10:00:00,286.59234787,31.7762473645,100.46107468,0.0,37.1018798503,116.476155989,23.6322246444,13.706456585,9.90576805939,0.02
 06/15  11:00:00,292.352989094,32.1142089804,105.883515106,0.0,37.1018798503,116.476155989,26.1691074359,7.63166586914,9.90576805939,8.63167350741
 06/15  12:00:00,286.81128697,32.6164959794,111.881349403,0.0,37.1018798503,104.434947198,13.0621851975,3.13641713809,9.90576805939,0.02
 06/15  13:00:00,300.974413733,33.2272354788,113.391896859,0.0,37.1018798503,116.476155989,20.6125358103,2.07508385835,9.90576805939,8.63168389255
 06/15  14:00:00,302.959476291,33.8445399952,114.759937317,0.0,37.1018798503,116.476155989,12.0417145456,2.11594648617,9.90576805939,0.02
 06/15  15:00:00,306.625017821,34.383889536,117.886277369,0.0,37.1018798503,116.476155989,10.4832812275,0.557513168096,9.90576805939,0.02
 06/15  16:00:00,308.297005774,34.8928060319,119.049930128,0.0,37.1018798503,116.476155989,19.1008088121,0.570337349042,9.90576805939,8.62470340367
 06/15  17:00:00,308.271391894,35.1325067494,118.785760118,0.0,37.1018798503,116.476155989,11.0351332946,1.10936523524,9.90576805939,0.02
 06/15  18:00:00,182.053707374,28.3744723081,80.6176386166,0.0,24.7345865669,47.5788473902,7.56714408292,2.59426005322,4.9528840297,0.02
 06/15  19:00:00,177.23090327,28.2110208575,75.9325139776,0.0,24.7345865669,47.5788473902,16.5021252874,11.5292412577,4.9528840297,0.02
 06/15  20:00:00,156.163542623,28.6433147111,75.6897926335,0.0,12.3672932834,38.6892022431,33.3711201351,30.3793897173,2.97173041782,0.02
 06/15  21:00:00,127.078089102,20.2365114533,52.770856911,0.0,12.3672932834,27.0668015668,33.5491633642,30.5574329464,2.97173041782,0.02
 06/15  22:00:00,106.303557652,19.7840478126,51.7977972786,0.0,4.12243109448,15.9888894789,38.2414012774,35.2496708596,2.97173041782,0.02
 06/15  23:00:00,111.735825596,22.7685679077,54.1424771531,0.0,4.12243109448,15.9888894789,61.6121285819,50.0403526893,2.97173041782,8.60004547479
 06/15  24:00:00,97.4687898482,18.398559383,44.374285045,0.0,4.12243109448,15.9888894789,45.1782286049,42.1864981871,2.97173041782,0.02
 06/16  01:00:00,105.826783286,21.7073947099,49.3203753267,0.0,4.12243109448,15.9888894789,59.6034129637,56.6116825459,2.97173041782,0.02
 06/16  02:00:00,93.5461728435,18.0386142044,40.8116134825,0.0,4.12243109448,15.9888894789,53.296083113,50.3043526952,2.97173041782,0.02
 06/16  03:00:00,103.189949738,21.4770297956,46.9139068681,0.0,4.12243109448,15.9888894789,67.6253809032,64.6336504854,2.97173041782,0.02
 06/16  04:00:00,143.252172443,28.3797222194,62.6957206474,0.0,12.3672932834,24.9413748627,82.5340711123,77.5611870826,4.9528840297,0.02
 06/16  05:00:00,141.521360765,28.5463780852,61.9889269652,1.15849286753,12.3672932834,24.9413748627,138.317541765,133.344657735,4.9528840297,0.02
 06/16  06:00:00,201.787229484,29.9494897295,75.4529527328,0.157576557828,24.7345865669,70.7195625826,102.239668024,92.3138999641,9.90576805939,0.02
 06/16  07:00:00,245.188875524,30.4659478764,84.4534314212,0.0,37.1018798503,92.3937384068,66.7904166624,56.864648603,9.90576805939,0.02
 06/16  08:00:00,264.83851969,30.9616684092,91.5640499765,0.0,37.1018798503,104.434947198,44.6200870266,34.6943189672,9.90576805939,0.02
 06/16  09:00:00,283.477664892,31.5436241076,97.5795878134,0.0,37.1018798503,116.476155989,41.6444849439,23.1129364763,9.90576805939,8.62578040822
 06/16  10:00:00,292.172468926,32.0881215632,105.729353598,0.0,37.1018798503,116.476155989,20.6679182147,10.7421501553,9.90576805939,0.02
 06/16  11:00:00,299.319988147,32.6819502681,112.28276807,0.0,37.1018798503,116.476155989,14.3735275696,4.44775951025,9.90576805939,0.02
 06/16  12:00:00,294.9208421,33.4128786271,119.194523386,0.0,37.1018798503,104.434947198,20.9804612495,2.44708513811,9.90576805939,8.62760805195
 06/16  13:00:00,308.484165878,34.3078729879,119.821052024,0.0,37.1018798503,116.476155989,10.7344166904,0.808648630961,9.90576805939,0.02
 06/16  14:00:00,303.096682804,34.7184000591,114.023244729,0.0,37.1018798503,116.476155989,20.6109106557,2.07502422055,9.90576805939,8.63011837578
 06/16  15:00:00,298.417603478,35.0464770446,109.016316831,0.0,37.1018798503,116.476155989,15.0777313437,5.15196328426,9.90576805939,0.02
 06/16  16:00:00,299.3226129,35.0804617587,109.887848636,0.0,37.1018798503,116.476155989,23.1702971772,4.63993136785,9.90576805939,8.62459774998
 06/16  17:00:00,299.978484388,34.8223782114,110.802984825,0.0,37.1018798503,116.476155989,13.3980139534,3.47224589399,9.90576805939,0.02
 06/16  18:00:00,178.375172522,28.358474495,76.9293438369,0.0,24.7345865669,47.5788473902,13.627655215,8.65477118527,4.9528840297,0.02
 06/16  19:00:00,176.267410082,28.190930678,74.9891211382,0.0,24.7345865669,47.5788473902,16.6919710023,11.7190869726,4.9528840297,0.02
 06/16  20:00:00,156.292576595,28.6161768384,75.8459750288,0.0,12.3672932834,38.6892022431,29.0620853876,26.0703549698,2.97173041782,0.02
 06/16  21:00:00,126.518593304,20.2329496357,52.214928884,0.0,12.3672932834,27.0668015668,31.8854765202,28.8937461024,2.97173041782,0.02
 06/16  22:00:00,105.18293712,19.6756996879,50.7855254687,0.0,4.12243109448,15.9888894789,36.708619674,33.7168892562,2.97173041782,0.02
 06/16  23:00:00,108.963657845,21.7793837456,52.3852611141,0.0,4.12243109448,15.9888894789,48.1853361742,45.1936057564,2.97173041782,0.02
 06/16  24:00:00,97.8560577479,18.2905758294,44.8695369082,0.0,4.12243109448,15.9888894789,39.6766487737,36.6849183559,2.97173041782,0.02
 06/17  01:00:00,108.970044815,21.9953508527,52.1756809879,0.0,4.12243109448,15.9888894789,49.5062179982,46.5144875804,2.97173041782,0.02
 06/17  02:00:00,94.4372712027,17.9522273616,41.7890988345,0.0,4.12243109448,15.9888894789,44.1201549883,41.1284245705,2.97173041782,0.02
 06/17  03:00:00,104.737071071,21.3474495313,48.5906084973,0.0,4.12243109448,15.9888894789,55.7454727949,52.7537423771,2.97173041782,0.02
 06/17  04:00:00,122.943569728,27.4726603695,60.4286870413,0.0,4.12243109448,16.0517297156,74.7920417578,71.80031134,2.97173041782,0.02
 06/17  05:00:00,121.189464708,27.731820898,60.7645881367,0.0,4.12243109448,16.0517297156,90.1819844746,78.6084441944,2.97173041782,8.60180986241
 06/17  06:00:00,148.105993379,29.0276235408,74.577072727,0.0,4.12243109448,39.6058045677,62.5818527029,59.590122285,2.97173041782,0.02
 06/17  07:00:00,188.249084712,29.0590930216,79.9705189093,0.725976115616,12.3672932834,65.3531420225,95.8029653458,90.8300813161,4.9528840297,0.02
 06/17  08:00:00,196.623784859,29.0766024217,85.8128111545,0.350019191124,12.3672932834,68.2430321324,78.4765301544,73.5036461247,4.9528840297,0.02
 06/17  09:00:00,233.584094126,29.3622104673,93.7122282225,0.10844542681,16.4897243779,93.1370602926,57.3107779519,49.3661635044,7.92461444751,0.02
 06/17  10:00:00,240.349124471,29.6314035015,100.309792258,0.00660995101351,16.4897243779,93.1370602926,42.57681847,34.6322040225,7.92461444751,0.02
 06/17  11:00:00,243.845542725,29.8020802868,103.642131259,0.0,16.4897243779,93.1370602926,38.4813953607,30.5367809132,7.92461444751,0.02
 06/17  12:00:00,231.63735005,29.8822388444,100.505396361,0.0,16.4897243779,83.9857416113,40.9176235708,32.9730091233,7.92461444751,0.02
 06/17  13:00:00,231.780404652,30.1721002037,100.358589032,0.0,16.4897243779,83.9857416113,49.9649309685,33.4300791822,7.92461444751,8.61023733877
 06/17  14:00:00,240.057477506,30.4385512483,108.369287066,0.0,16.4897243779,83.9857416113,31.7722827847,23.8276683372,7.92461444751,0.02
 06/17  15:00:00,215.73605627,29.0276235408,102.915694963,0.0,12.3672932834,70.6512738906,7.38015597484,2.40727194514,4.9528840297,0.02
 06/17  16:00:00,210.218729508,29.0276235408,97.3983627973,0.0,12.3672932834,70.6512738906,10.500374183,5.52749015331,4.9528840297,0.02
 06/17  17:00:00,195.847828064,29.0276235408,95.5509752256,0.0,12.3672932834,58.1284167478,13.9834937032,9.01060967352,4.9528840297,0.02
 06/17  18:00:00,145.884969912,28.4364618585,79.3667788916,0.0,12.3672932834,24.9413748627,26.4586544003,21.4857703706,4.9528840297,0.02
 06/17  19:00:00,141.083801119,28.1768157864,74.8252561495,0.0,12.3672932834,24.9413748627,33.7842516166,28.8113675869,4.9528840297,0.02
 06/17  20:00:00,124.312770131,28.6051762403,74.7603720192,0.0,4.12243109448,16.0517297156,44.1011734834,41.1094430656,2.97173041782,0.02
 06/17  21:00:00,98.3657596602,17.5893478102,46.1062341874,0.0,4.12243109448,15.9888894789,34.5963890715,31.6046586537,2.97173041782,0.02
 06/17  22:00:00,116.514157773,23.0925185683,58.5968595103,0.0,4.12243109448,15.9888894789,48.2398541171,45.2481236993,2.97173041782,0.02
 06/17  23:00:00,95.2422429001,17.373380703,43.1986844687,0.0,4.12243109448,15.9888894789,38.6869517566,35.6952213388,2.97173041782,0.02
 06/17  24:00:00,108.918191689,21.7793837456,52.3397951775,0.0,4.12243109448,15.9888894789,50.1018677278,47.11013731,2.97173041782,0.02
 06/18  01:00:00,87.7972243211,15.8269465931,39.4128495342,0.0,2.06121554724,15.9888894789,38.3374664338,35.345736016,2.97173041782,0.02
 06/18  02:00:00,102.512505291,21.3906429528,48.3840651014,0.0,2.06121554724,15.9888894789,57.57839196,54.5866615421,2.97173041782,0.02
 06/18  03:00:00,81.8316367298,15.0494650075,34.2247434403,0.0,2.06121554724,15.9888894789,40.6393085142,37.6475780964,2.97173041782,0.02
 06/18  04:00:00,102.43326919,21.5634166385,48.1320552222,0.0,2.06121554724,15.9888894789,66.5450673475,63.5533369297,2.97173041782,0.02
 06/18  05:00:00,75.7051416981,14.0818775561,31.4407694609,0.0,2.06121554724,15.9888894789,52.3076851244,40.7341467489,2.97173041782,8.6018079576
 06/18  06:00:00,90.7986532483,22.8938836412,49.2104383409,0.0,2.06121554724,15.9888894789,68.9923930625,66.0006626447,2.97173041782,0.02
 06/18  07:00:00,85.4361693897,19.4597325807,47.4109406221,0.0,2.06121554724,15.9888894789,45.2770455438,42.285315126,2.97173041782,0.02
 06/18  08:00:00,129.855582303,23.7586309896,59.5940671937,0.0,4.12243109448,41.7362269337,39.7874854159,34.8146013862,4.9528840297,0.02
 06/18  09:00:00,120.649742122,19.7863851717,54.4893078901,0.0,4.12243109448,41.7362269337,28.210254557,23.2373705273,4.9528840297,0.02
 06/18  10:00:00,135.482174841,23.7688068067,65.2104840256,0.0,4.12243109448,41.7362269337,31.5710571785,26.5981731488,4.9528840297,0.02
 06/18  11:00:00,124.889392502,19.7888856997,58.7264578359,0.0,4.12243109448,41.7362269337,25.9863478933,21.0134638636,4.9528840297,0.02
 06/18  12:00:00,137.622859252,23.7660836394,67.3538916814,0.0,4.12243109448,41.7362269337,32.7517053518,27.7788213221,4.9528840297,0.02
 06/18  13:00:00,125.853238213,19.7904452165,59.6887440933,0.0,4.12243109448,41.7362269337,27.5834763547,22.610592325,4.9528840297,0.02
 06/18  14:00:00,137.259962641,23.7752357187,66.9818430409,0.0,4.12243109448,41.7362269337,30.1910800738,25.2181960441,4.9528840297,0.02
 06/18  15:00:00,124.144461874,19.7951848569,57.975228151,0.0,4.12243109448,41.7362269337,26.58547036,21.6125863303,4.9528840297,0.02
 06/18  16:00:00,120.076767464,23.7855349337,66.6460409813,0.0,4.12243109448,24.8785346261,36.8086505259,31.8357664962,4.9528840297,0.02
 06/18  17:00:00,97.4584855658,19.7931710345,59.0998186799,0.0,2.06121554724,15.9888894789,32.4948429126,29.5031124948,2.97173041782,0.02
 06/18  18:00:00,109.509718127,23.7716435866,67.043743688,0.0,2.06121554724,15.9888894789,39.5227329073,36.5310024895,2.97173041782,0.02
 06/18  19:00:00,95.9298493769,19.7879423381,57.5764111799,0.0,2.06121554724,15.9888894789,31.6280244332,28.6362940154,2.97173041782,0.02
 06/18  20:00:00,103.330064166,22.8788108054,61.7826894911,0.0,2.06121554724,15.9888894789,42.134045427,39.1423150092,2.97173041782,0.02
 06/18  21:00:00,100.49218395,18.0212820244,49.8619400404,0.0,2.06121554724,15.9888894789,35.7841944599,32.7924640421,2.97173041782,0.02
 06/18  22:00:00,111.943364866,22.6605843541,56.5192166079,0.0,2.06121554724,15.9888894789,52.4921775687,49.5004471509,2.97173041782,0.02
 06/18  23:00:00,93.7296318338,16.9241143088,44.2223225982,0.0,2.06121554724,15.9888894789,40.6476700188,37.655939601,2.97173041782,0.02
 06/18  24:00:00,103.959005663,21.2754604956,49.9457482143,0.0,2.06121554724,15.9888894789,56.1995027019,53.2077722841,2.97173041782,0.02
 06/19  01:00:00,90.0268951906,15.8269465931,39.5813051316,0.0,4.12243109448,15.9888894789,39.5444867007,36.5527562829,2.97173041782,0.02
 06/19  02:00:00,105.33709676,21.7793837456,48.7587005156,0.0,4.12243109448,15.9888894789,71.435272963,68.4435425452,2.97173041782,0.02
 06/19  03:00:00,84.8981977144,15.610979486,34.6685746933,0.0,4.12243109448,15.9888894789,60.6466727449,57.6549423271,2.97173041782,0.02
 06/19  04:00:00,135.413514055,27.6238373445,55.6129475635,0.0,12.3672932834,24.9413748627,107.31080135,102.33791732,4.9528840297,0.02
 06/19  05:00:00,141.325035211,28.7720655751,58.6074314064,4.11797570815,12.3672932834,24.9413748627,174.838515274,169.865631244,4.9528840297,0.02
 06/19  06:00:00,186.167216003,29.2754148961,59.7808778333,0.883713037384,24.7345865669,70.7195625826,141.088992122,131.163224063,9.90576805939,0.02
 06/19  07:00:00,223.993710887,29.7073925136,63.9890750111,0.0277412627044,37.1018798503,92.3937384068,128.25489103,109.741523915,9.90576805939,8.60759905609
 06/19  08:00:00,243.244800339,30.1682530396,70.7637858708,0.0,37.1018798503,104.434947198,111.680015853,101.754247794,9.90576805939,0.02
 06/19  09:00:00,262.365246125,30.5391676154,77.4716814803,0.0,37.1018798503,116.476155989,100.092195029,90.1664269693,9.90576805939,0.02
 06/19  10:00:00,269.115351779,30.9993501277,83.7609532416,0.0,37.1018798503,116.476155989,92.4931391164,73.9574863267,9.90576805939,8.62988473028
 06/19  11:00:00,274.650261207,31.3155387993,88.9795373006,0.0,37.1018798503,116.476155989,72.6781211323,62.7523530729,9.90576805939,0.02
 06/19  12:00:00,268.087564465,31.6646290768,94.1094489738,0.0,37.1018798503,104.434947198,60.2346091391,50.3088410797,9.90576805939,0.02
 06/19  13:00:00,284.561562277,32.1781585897,98.0282139762,0.0,37.1018798503,116.476155989,57.6675845365,39.1303963886,9.90576805939,8.63142008851
 06/19  14:00:00,289.14524178,32.7078832458,102.082329552,0.0,37.1018798503,116.476155989,40.8148755259,30.8891074665,9.90576805939,0.02
 06/19  15:00:00,293.11443379,33.2555169498,105.504101313,0.0,37.1018798503,116.476155989,38.6846476347,20.1505369904,9.90576805939,8.62834258492
 06/19  16:00:00,296.698524097,33.7947290635,108.549560851,0.0,37.1018798503,116.476155989,22.9508680008,13.0250999414,9.90576805939,0.02
 06/19  17:00:00,293.491776733,33.991476447,105.147151686,0.0,37.1018798503,116.476155989,25.8042437626,15.8784757032,9.90576805939,0.02
 06/19  18:00:00,175.52217991,28.3638717717,74.0709333479,0.0,24.7345865669,47.5788473902,37.6859423689,32.7130583392,4.9528840297,0.02
 06/19  19:00:00,170.074133933,28.1975756686,68.7891946095,0.0,24.7345865669,47.5788473902,61.666228385,48.105367044,4.9528840297,8.60797731134
 06/19  20:00:00,143.834987169,28.6230024561,63.3815722446,0.0,12.3672932834,38.6892022431,79.0468696739,76.0551392561,2.97173041782,0.02
 06/19  21:00:00,114.705289985,19.3520672795,41.3082846701,0.0,12.3672932834,27.0668015668,61.7364111727,58.7446807549,2.97173041782,0.02
 06/19  22:00:00,106.084693162,23.1645076041,48.0954066332,0.0,4.12243109448,15.9888894789,79.3761828964,76.3844524786,2.97173041782,0.02
 06/19  23:00:00,84.4663596781,16.4201910588,33.4017586818,0.0,4.12243109448,15.9888894789,59.1700073689,56.1782769511,2.97173041782,0.02
 06/19  24:00:00,99.3788533238,21.7073947099,42.8724466599,0.0,4.12243109448,15.9888894789,83.281035717,80.2893052992,2.97173041782,0.02
 06/20  01:00:00,82.4791619818,15.7405597503,32.1199593215,0.0,4.12243109448,15.9888894789,56.5416844158,53.549953998,2.97173041782,0.02
 06/20  02:00:00,98.2703052681,21.7361903242,41.7351030098,0.0,4.12243109448,15.9888894789,85.0404976484,82.0487672305,2.97173041782,0.02
 06/20  03:00:00,80.1305656775,15.3950123789,30.1169103367,0.0,4.12243109448,15.9888894789,60.4613191631,57.4695887453,2.97173041782,0.02
 06/20  04:00:00,129.645755915,27.5158537909,49.9531735588,0.0,12.3672932834,24.9413748627,100.975278845,96.0023948149,4.9528840297,0.02
 06/20  05:00:00,139.091977053,28.9278603231,58.069474943,2.26707985373,12.3672932834,24.9413748627,166.982082201,162.009198171,4.9528840297,0.02
 06/20  06:00:00,191.678472529,29.3830076711,65.8747296951,0.193525523378,24.7345865669,70.7195625826,134.139134253,124.213366193,9.90576805939,0.02
 06/20  07:00:00,232.487473105,30.0445506881,72.1734306258,0.0,37.1018798503,92.3937384068,110.52838079,100.602612731,9.90576805939,0.02
 06/20  08:00:00,249.645788378,30.3944486882,76.9385229922,0.0,37.1018798503,104.434947198,103.925852293,85.3975639074,9.90576805939,8.62252032616
 06/20  09:00:00,267.885608584,30.9240205805,82.607221981,0.0,37.1018798503,116.476155989,79.6406893301,69.7149212707,9.90576805939,0.02
 06/20  10:00:00,272.855714773,31.3865212896,87.1141679032,0.0,37.1018798503,116.476155989,67.69818924,57.7724211806,9.90576805939,0.02
 06/20  11:00:00,278.100940489,31.7989991256,91.9467299932,0.0,37.1018798503,116.476155989,65.0876821351,46.5507281462,9.90576805939,8.63118592946
 06/20  12:00:00,271.305922888,32.4032152422,96.589271289,0.0,37.1018798503,104.434947198,44.6641793168,34.7384112574,9.90576805939,0.02
 06/20  13:00:00,290.219510846,33.0102512496,102.854015119,0.0,37.1018798503,116.476155989,40.0702498311,21.533218687,9.90576805939,8.63126308473
 06/20  14:00:00,293.242270906,33.4247939943,105.462498122,0.0,37.1018798503,116.476155989,23.5109426443,13.5851745849,9.90576805939,0.02
 06/20  15:00:00,276.507364691,33.1530256457,88.9994935308,0.0,37.1018798503,116.476155989,54.1760802012,35.6420656479,9.90576805939,8.62824649394
 06/20  16:00:00,267.00099656,32.9860018424,79.6607706802,0.0,37.1018798503,116.476155989,74.1888116101,64.2630435507,9.90576805939,0.02
 06/20  17:00:00,271.540841932,32.6576774329,84.530045134,0.0,37.1018798503,116.476155989,57.3085041601,47.3827361007,9.90576805939,0.02
 06/20  18:00:00,166.853537693,28.2519025046,65.5142737183,0.0,24.7345865669,47.5788473902,43.6252435362,38.6523595065,4.9528840297,0.02
 06/20  19:00:00,166.345251674,28.1655442325,65.0923409377,0.0,24.7345865669,47.5788473902,51.8155482296,46.8426641999,4.9528840297,0.02
 06/20  20:00:00,146.336863442,28.488807991,66.0176220933,0.0,12.3672932834,38.6892022431,62.08101419,59.0892837722,2.97173041782,0.02
 06/20  21:00:00,112.041415772,17.4813642566,40.5666347007,0.0,12.3672932834,27.0668015668,56.0399732979,44.4631681922,2.97173041782,8.60507468788
 06/20  22:00:00,107.345695202,22.6173909327,49.9035245412,0.0,4.12243109448,15.9888894789,67.7134903906,64.7217599728,2.97173041782,0.02
 06/20  23:00:00,89.3267330112,16.6217603588,38.0605620029,0.0,4.12243109448,15.9888894789,48.4862179445,45.4944875266,2.97173041782,0.02
 06/20  24:00:00,104.175479002,21.7361903242,47.6402760971,0.0,4.12243109448,15.9888894789,68.7009438227,65.7092134049,2.97173041782,0.02
 06/21  01:00:00,84.4334227783,15.3950123789,34.419766942,0.0,4.12243109448,15.9888894789,49.6050003162,46.6132698983,2.97173041782,0.02
 06/21  02:00:00,102.012155738,21.3906429528,45.8225003789,0.0,4.12243109448,15.9888894789,69.2808417431,66.2891113252,2.97173041782,0.02
 06/21  03:00:00,82.0590486343,14.9630781647,32.4773271057,0.0,4.12243109448,15.9888894789,51.4594258193,48.4676954015,2.97173041782,0.02
 06/21  04:00:00,139.655598792,27.8398044516,59.6390654388,0.0,12.3672932834,24.9413748627,83.5749389936,78.6020549639,4.9528840297,0.02
 06/21  05:00:00,147.766510445,28.9960961807,64.2956856857,2.29799970462,12.3672932834,24.9413748627,138.789334288,133.816450258,4.9528840297,0.02
 06/21  06:00:00,199.668434968,29.4097510544,73.7173452562,0.314128801261,24.7345865669,70.7195625826,103.89808701,93.9723189506,9.90576805939,0.02
 06/21  07:00:00,239.262758235,30.1236652606,78.8696037895,0.0,37.1018798503,92.3937384068,79.1782812533,69.252513194,9.90576805939,0.02
 06/21  08:00:00,257.578062695,30.6681588786,84.5971124224,0.0,37.1018798503,104.434947198,58.8137840298,48.8880159704,9.90576805939,0.02
 06/21  09:00:00,275.885699503,31.2025471252,90.3287324372,0.0,37.1018798503,116.476155989,49.8588831987,31.3277376893,9.90576805939,8.62537745008
 06/21  10:00:00,280.319893822,31.7209893689,94.2439301234,0.0,37.1018798503,116.476155989,35.1935319599,25.2677639005,9.90576805939,0.02
 06/21  11:00:00,282.293478588,32.0870486981,95.8511786314,0.0,37.1018798503,116.476155989,41.9534197523,23.4165929961,9.90576805939,8.63105869677
 06/21  12:00:00,272.249376879,32.4782571304,97.4577128128,0.0,37.1018798503,104.434947198,34.2050597117,24.2792916523,9.90576805939,0.02
 06/21  13:00:00,288.121742663,33.1285265945,100.637992138,0.0,37.1018798503,116.476155989,35.3301141499,25.4043460905,9.90576805939,0.02
 06/21  14:00:00,290.33789883,33.5107304448,102.472164487,0.0,37.1018798503,116.476155989,45.9553362871,27.4199246842,9.90576805939,8.62964354345
 06/21  15:00:00,291.754482613,33.9522145785,103.447476787,0.0,37.1018798503,116.476155989,42.7863984276,32.8606303682,9.90576805939,0.02
 06/21  16:00:00,291.918401306,34.3394700449,103.224649269,0.0,37.1018798503,116.476155989,54.8393738442,36.3094097355,9.90576805939,8.62419604934
 06/21  17:00:00,291.213191658,34.5391533454,102.320933016,0.0,37.1018798503,116.476155989,50.1916079328,40.2658398734,9.90576805939,0.02
 06/21  18:00:00,178.074850365,28.3632436943,76.6242576813,0.0,24.7345865669,47.5788473902,54.8234241501,49.8505401204,4.9528840297,0.02
 06/21  19:00:00,174.145376788,28.1981137271,72.8599098409,0.0,24.7345865669,47.5788473902,65.4369474164,60.4640633867,4.9528840297,0.02
 06/21  20:00:00,149.849327892,28.6253158625,69.3935923203,0.0,12.3672932834,38.6892022431,77.2543072299,74.2625768121,2.97173041782,0.02
 06/21  21:00:00,116.5473056,19.3521015238,42.9999233754,0.0,12.3672932834,27.0668015668,60.0335481602,57.0418177424,2.97173041782,0.02
 06/21  22:00:00,105.320057899,23.2005021219,47.2947760941,0.0,4.12243109448,15.9888894789,76.6109405076,73.6192100898,2.97173041782,0.02
 06/21  23:00:00,81.5856552963,16.4201910588,30.5210535325,0.0,4.12243109448,15.9888894789,57.9363739552,54.9446435374,2.97173041782,0.02
 06/21  24:00:00,92.2291219141,21.7073947099,35.7227144738,0.0,4.12243109448,15.9888894789,82.9428314887,79.9511010709,2.97173041782,0.02
 06/22  01:00:00,75.6795675915,15.5677860646,25.4931378304,0.0,4.12243109448,15.9888894789,56.6020609867,53.6103305688,2.97173041782,0.02
 06/22  02:00:00,85.7939619182,20.5382379585,30.4824782309,0.0,4.12243109448,15.9888894789,84.7980169247,81.8062865069,2.97173041782,0.02
 06/22  03:00:00,64.8386839684,12.7687427334,17.5028314709,0.0,4.12243109448,15.9888894789,55.2511633671,52.2594329492,2.97173041782,0.02
 06/22  04:00:00,117.679767414,28.0773682694,37.4256697691,0.0,12.3672932834,24.9413748627,103.12621152,98.1533274901,4.9528840297,0.02
 06/22  05:00:00,124.255862371,28.8225308417,40.0253516381,3.23125053452,12.3672932834,24.9413748627,175.887719749,162.33452038,4.9528840297,8.60031533939
 06/22  06:00:00,169.790324917,29.3605071612,43.6171827245,0.585424767853,24.7345865669,70.7195625826,134.790795204,124.865027144,9.90576805939,0.02
 06/22  07:00:00,214.370379369,29.9881875929,54.1035399283,0.00916365644743,37.1018798503,92.3937384068,113.472612249,103.54684419,9.90576805939,0.02
 06/22  08:00:00,234.781495648,30.4918967463,61.9768455514,0.0,37.1018798503,104.434947198,105.136780575,95.2110125154,9.90576805939,0.02
 06/22  09:00:00,254.426933606,30.9332900717,69.1392340677,0.0,37.1018798503,116.476155989,100.538447138,90.6126790787,9.90576805939,0.02
 06/22  10:00:00,257.422406559,31.3230405086,71.7443645632,0.0,37.1018798503,116.476155989,105.743514989,87.2081280308,9.90576805939,8.62961889882
 06/22  11:00:00,262.619246942,31.5676655839,76.6963884711,0.0,37.1018798503,116.476155989,95.2462398722,85.3204718128,9.90576805939,0.02
 06/22  12:00:00,255.032592632,31.9212533074,80.7978699898,0.0,37.1018798503,104.434947198,101.931335822,83.3988207237,9.90576805939,8.62674703924
 06/22  13:00:00,269.410631989,32.4611450483,82.5943187062,0.0,37.1018798503,116.476155989,91.021822699,81.0960546396,9.90576805939,0.02
 06/22  14:00:00,273.649796571,32.9494643009,86.3452921334,0.0,37.1018798503,116.476155989,97.2305097057,78.6952230505,9.90576805939,8.62951859576
 06/22  15:00:00,275.520734925,33.4716825624,87.6942845122,0.0,37.1018798503,116.476155989,86.3141990602,76.3884310008,9.90576805939,0.02
 06/22  16:00:00,275.294814356,33.9255653943,87.015008059,0.0,37.1018798503,116.476155989,85.1509232981,75.2251552387,9.90576805939,0.02
 06/22  17:00:00,275.332351925,34.1285492773,86.8506486994,0.0,37.1018798503,116.476155989,92.8628847715,74.3409442395,9.90576805939,8.61617247265
 06/22  18:00:00,168.305668237,28.3567158252,66.8615930225,0.0,24.7345865669,47.5788473902,63.5232113697,58.55032734,4.9528840297,0.02
 06/22  19:00:00,163.657830844,28.1898799773,62.3806035561,0.0,24.7345865669,47.5788473902,66.7510006842,61.7781166545,4.9528840297,0.02
 06/22  20:00:00,140.579344537,28.6160674303,60.1328688197,0.0,12.3672932834,38.6892022431,79.4321149161,76.4403844983,2.97173041782,0.02
 06/22  21:00:00,115.090180318,19.3517490272,41.6934936081,0.0,12.3672932834,27.0668015668,61.3757177566,58.3839873388,2.97173041782,0.02
 06/22  22:00:00,106.350557538,23.1645076041,48.3612710031,0.0,4.12243109448,15.9888894789,78.8115934407,75.8198630229,2.97173041782,0.02
 06/22  23:00:00,84.2409384961,16.4201910588,33.1763374879,0.0,4.12243109448,15.9888894789,58.8173798326,55.8256494148,2.97173041782,0.02
 06/22  24:00:00,98.7866626872,21.7073947099,42.2802560058,0.0,4.12243109448,15.9888894789,83.181987895,80.1902574772,2.97173041782,0.02
 06/23  01:00:00,82.5897389059,15.6541729074,32.316923064,0.0,4.12243109448,15.9888894789,56.4846961722,53.4929657544,2.97173041782,0.02
 06/23  02:00:00,99.6560371872,21.6498034813,43.2072217422,0.0,4.12243109448,15.9888894789,85.4140637709,82.4223333531,2.97173041782,0.02
 06/23  03:00:00,80.2093777078,15.1790452718,30.4116894399,0.0,4.12243109448,15.9888894789,62.2671814896,59.2754510718,2.97173041782,0.02
 06/23  04:00:00,129.42112484,27.5158537909,49.7285424451,0.0,12.3672932834,24.9413748627,101.185669363,96.2127853335,4.9528840297,0.02
 06/23  05:00:00,139.404058508,28.9909524756,56.1166543548,2.11972303556,12.3672932834,24.9413748627,166.405634389,161.432750359,4.9528840297,0.02
 06/23  06:00:00,186.934765889,29.4237626934,60.8010949235,0.482698584916,24.7345865669,70.7195625826,134.103803372,124.178035313,9.90576805939,0.02
 06/23  07:00:00,224.581630867,30.0400566899,64.2245550075,0.0475261280241,37.1018798503,92.3937384068,114.261288557,104.335520498,9.90576805939,0.02
 06/23  08:00:00,243.458892811,30.3808302623,70.7652796395,0.0,37.1018798503,104.434947198,115.090381921,96.5623365613,9.90576805939,8.62227730021
 06/23  09:00:00,257.678025906,30.6003957766,72.7232696828,0.0,37.1018798503,116.476155989,103.008852539,93.0830844791,9.90576805939,0.02
 06/23  10:00:00,259.961068361,31.0246737398,74.5813620952,0.0,37.1018798503,116.476155989,99.0510744809,89.1253064215,9.90576805939,0.02
 06/23  11:00:00,262.567042003,31.1969620416,77.0149105486,0.0,37.1018798503,116.476155989,105.715553058,87.1788952591,9.90576805939,8.63088973908
 06/23  12:00:00,251.118311597,31.479108814,77.3257623638,0.0,37.1018798503,104.434947198,94.4676821153,84.5419140559,9.90576805939,0.02
 06/23  13:00:00,264.589662025,31.7484090149,78.4860440617,0.0,37.1018798503,116.476155989,98.170618854,79.6338809057,9.90576805939,8.63096988893
 06/23  14:00:00,265.629650357,31.9015359416,79.3731362252,0.0,37.1018798503,116.476155989,86.3075924636,76.3818244042,9.90576805939,0.02
 06/23  15:00:00,265.443322665,31.9937436066,79.0947466063,0.0,37.1018798503,116.476155989,93.6598624859,75.1260652759,9.90576805939,8.62802915054
 06/23  16:00:00,264.886878158,32.0464122868,78.4862635848,0.0,37.1018798503,116.476155989,83.9095316343,73.9837635749,9.90576805939,0.02
 06/23  17:00:00,258.004865433,31.9077118715,71.7440337113,0.0,37.1018798503,116.476155989,89.5036042984,79.577836239,9.90576805939,0.02
 06/23  18:00:00,152.330841412,28.1639523696,51.0795271998,0.0,24.7345865669,47.5788473902,67.1405478015,62.1676637718,4.9528840297,0.02
 06/23  19:00:00,152.801904695,28.595872083,51.1186656902,0.0,24.7345865669,47.5788473902,72.6461392589,67.6732552292,4.9528840297,0.02
 06/23  20:00:00,124.468938764,27.6958263802,44.9426815977,0.0,12.3672932834,38.6892022431,94.4962219867,82.9166697848,2.97173041782,8.60782178405
 06/23  21:00:00,103.394586928,17.5893478102,31.8118324319,0.0,12.3672932834,27.0668015668,58.5361570953,55.5444266775,2.97173041782,0.02
 06/23  22:00:00,92.0023667198,21.4194385671,35.7839162521,0.0,4.12243109448,15.9888894789,80.8732454191,77.8815150013,2.97173041782,0.02
 06/23  23:00:00,72.2530439606,14.5311439504,23.1032571373,0.0,4.12243109448,15.9888894789,60.0547106038,57.062980186,2.97173041782,0.02
 06/23  24:00:00,88.961595254,20.4662489228,33.7221014795,0.0,4.12243109448,15.9888894789,86.0188943915,83.0271639737,2.97173041782,0.02
 06/24  01:00:00,72.1961432245,14.4447571076,23.1327433427,0.0,4.12243109448,15.9888894789,63.9277666845,60.9360362667,2.97173041782,0.02
 06/24  02:00:00,91.4184175342,21.1314824242,35.4879233451,0.0,4.12243109448,15.9888894789,93.9459011194,90.9541707016,2.97173041782,0.02
 06/24  03:00:00,65.5397966016,12.3368085191,18.6358793213,0.0,4.12243109448,15.9888894789,57.0042346211,54.0125042033,2.97173041782,0.02
 06/24  04:00:00,106.548311086,27.5158537909,43.9902362957,0.0,4.12243109448,16.0517297156,112.00024581,109.008515392,2.97173041782,0.02
 06/24  05:00:00,99.8897880264,26.4360182553,38.4115487662,0.0,4.12243109448,16.0517297156,110.188740663,107.197010245,2.97173041782,0.02
 06/24  06:00:00,125.9036735,29.0276235408,52.3747540913,0.0,4.12243109448,39.6058045677,91.1968230937,88.2050926759,2.97173041782,0.02
 06/24  07:00:00,170.776738297,29.0518484192,56.2734395275,6.9579548238,12.3672932834,65.3531420225,146.533995952,141.561111923,4.9528840297,0.02
 06/24  08:00:00,175.360227196,29.0407295699,58.6166022133,6.31855182948,12.3672932834,68.2430321324,144.273442654,139.300558624,4.9528840297,0.02
 06/24  09:00:00,204.060633724,29.0952443684,60.725685213,3.83848690959,16.4897243779,93.1370602926,134.984512136,127.039897688,7.92461444751,0.02
 06/24  10:00:00,205.66029115,29.1014815954,62.6306191735,3.52685808846,16.4897243779,93.1370602926,131.162336986,123.217722539,7.92461444751,0.02
 06/24  11:00:00,207.79002648,29.1028668538,65.0991579778,3.18668351923,16.4897243779,93.1370602926,137.570656334,121.033894435,7.92461444751,8.61214745179
 06/24  12:00:00,200.390154652,29.1082493235,67.3608578322,2.67137189161,16.4897243779,83.9857416113,122.048680691,114.104066243,7.92461444751,0.02
 06/24  13:00:00,201.459896037,29.1134377648,68.7157459751,2.3810336761,16.4897243779,83.9857416113,113.40048082,105.455866372,7.92461444751,0.02
 06/24  14:00:00,202.270666566,29.1187282145,69.8649172315,2.03738575933,16.4897243779,83.9857416113,106.488854118,98.5442396709,7.92461444751,0.02
 06/24  15:00:00,185.505407752,29.0276235408,72.6850398887,0.0,12.3672932834,70.6512738906,49.8993569105,44.9264728808,4.9528840297,0.02
 06/24  16:00:00,188.398632771,29.0276235408,75.5782567772,0.0,12.3672932834,70.6512738906,42.4519859004,37.4791018707,4.9528840297,0.02
 06/24  17:00:00,174.422673578,29.0276235408,74.1258164094,0.0,12.3672932834,58.1284167478,48.016373864,43.0434898343,4.9528840297,0.02
 06/24  18:00:00,125.426238421,27.731820898,59.6126879219,0.0,12.3672932834,24.9413748627,81.8732308979,68.3185572043,4.9528840297,8.60178966397
 06/24  19:00:00,124.786911327,27.731820898,58.9733608841,0.0,12.3672932834,24.9413748627,80.780830571,75.8079465413,4.9528840297,0.02
 06/24  20:00:00,101.638949017,26.8679524696,53.8237744555,0.0,4.12243109448,16.0517297156,92.2456660508,89.253935633,2.97173041782,0.02
 06/24  21:00:00,75.73257662,13.2006769476,27.9647899206,0.0,4.12243109448,15.9888894789,47.6992960998,44.707565682,2.97173041782,0.02
 06/24  22:00:00,97.1908917259,20.3366686586,42.0809774076,0.0,4.12243109448,15.9888894789,79.8253157519,76.8335853341,2.97173041782,0.02
 06/24  23:00:00,70.9134805877,12.423195362,23.9231756469,0.0,4.12243109448,15.9888894789,51.4646450926,48.4729146748,2.97173041782,0.02
 06/24  24:00:00,96.5962635348,20.2502818157,41.572736211,0.0,4.12243109448,15.9888894789,79.2464652635,76.2547348457,2.97173041782,0.02
 06/25  01:00:00,65.3670387715,11.1402548256,21.7659823572,0.0,2.06121554724,15.9888894789,47.6543289277,44.6625985099,2.97173041782,0.02
 06/25  02:00:00,88.7032422056,19.3690812072,36.6478982121,0.0,2.06121554724,15.9888894789,81.2424501406,78.2507197227,2.97173041782,0.02
 06/25  03:00:00,67.3631358883,13.2180091277,21.6134660183,0.0,2.06121554724,15.9888894789,58.2120858157,55.2203553979,2.97173041782,0.02
 06/25  04:00:00,75.1219854773,14.5138117704,28.0765130009,0.0,2.06121554724,15.9888894789,58.2441144816,55.2523840638,2.97173041782,0.02
 06/25  05:00:00,78.8755197436,17.6240121702,28.5910118965,0.0,2.06121554724,15.9888894789,77.7695441099,74.7778136921,2.97173041782,0.02
 06/25  06:00:00,71.728913107,22.0300152128,31.0045672396,0.0,2.06121554724,15.9888894789,97.4624962042,94.4707657864,2.97173041782,0.02
 06/25  07:00:00,61.1769952526,18.315106913,24.296392701,0.0,2.06121554724,15.9888894789,80.1226708132,77.1309403954,2.97173041782,0.02
 06/25  08:00:00,100.386707223,23.7577520697,30.125712069,0.000359453693238,4.12243109448,41.7362269337,96.3168796765,91.3439956468,4.9528840297,0.02
 06/25  09:00:00,87.9145340869,18.9198148129,22.615653922,0.00501672601782,4.12243109448,41.7362269337,76.8754779511,71.9025939214,4.9528840297,0.02
 06/25  10:00:00,97.8937228344,23.3258178555,28.0577100245,0.0073113277711,4.12243109448,41.7362269337,95.0415006763,90.0686166466,4.9528840297,0.02
 06/25  11:00:00,88.7476014565,18.7038477058,23.6697051184,0.0,4.12243109448,41.7362269337,76.7832261469,71.8103421172,4.9528840297,0.02
 06/25  12:00:00,98.7767895291,23.1098507484,29.1640551384,0.0,4.12243109448,41.7362269337,94.3204400728,89.3475560431,4.9528840297,0.02
 06/25  13:00:00,92.4209756145,19.0925884986,26.9543384589,0.0,4.12243109448,41.7362269337,75.8880279072,70.9151438775,4.9528840297,0.02
 06/25  14:00:00,105.050056488,23.5417849626,35.0053878504,0.0,4.12243109448,41.7362269337,93.7645686096,88.7916845799,4.9528840297,0.02
 06/25  15:00:00,95.1561257605,19.1357819201,29.6462951425,0.0,4.12243109448,41.7362269337,75.217884219,70.2450001893,4.9528840297,0.02
 06/25  16:00:00,89.7733704006,23.3258178555,36.8018376995,0.00052342933999,4.12243109448,24.8785346261,92.835657639,87.8627736093,4.9528840297,0.02
 06/25  17:00:00,51.9304274122,13.2180091277,20.2757575331,0.0,2.06121554724,15.9888894789,59.2727338088,56.281003391,2.97173041782,0.02
 06/25  18:00:00,76.2792355744,20.4662489228,37.1959568674,0.0,2.06121554724,15.9888894789,89.3519157306,86.3601853128,2.97173041782,0.02
 06/25  19:00:00,58.2078766388,14.168264399,25.6029514198,0.0,2.06121554724,15.9888894789,58.9575109788,55.965780561,2.97173041782,0.02
 06/25  20:00:00,74.2085103522,20.3366686586,35.2548118351,0.0,2.06121554724,15.9888894789,89.5675016073,86.5757711894,2.97173041782,0.02
 06/25  21:00:00,61.0351797577,10.9199546735,17.6608651841,0.0,2.06121554724,15.9888894789,48.7393401237,45.7476097058,2.97173041782,0.02
 06/25  22:00:00,83.6544371586,19.3690812072,31.5990930074,0.0,2.06121554724,15.9888894789,83.9411159928,80.949385575,2.97173041782,0.02
 06/25  23:00:00,67.7648727037,13.6499433419,21.5832393097,2.90812126059e-05,2.06121554724,15.9888894789,68.7869195104,57.2133923748,2.97173041782,8.60179671775
 06/25  24:00:00,69.814157626,14.0818775561,23.2006191762,0.0,2.06121554724,15.9888894789,60.2527173259,57.2609869081,2.97173041782,0.02
 06/26  01:00:00,87.4554904877,19.8010154214,32.9069967698,0.0,4.12243109448,15.9888894789,82.3836927404,79.3919623225,2.97173041782,0.02
 06/26  02:00:00,70.4309865512,14.2719834219,21.5403599062,0.0,4.12243109448,15.9888894789,64.7287480301,61.7370176123,2.97173041782,0.02
 06/26  03:00:00,73.541290722,14.9630781647,23.9595693979,0.0,4.12243109448,15.9888894789,64.2731327436,61.2814023258,2.97173041782,0.02
 06/26  04:00:00,122.111852096,28.2933353766,41.6417880419,0.0,12.3672932834,24.9413748627,112.088525005,107.115640975,4.9528840297,0.02
 06/26  05:00:00,133.968222256,28.2114023035,42.1559859431,11.4241053783,12.3672932834,24.9413748627,180.680145522,175.707261492,4.9528840297,0.02
 06/26  06:00:00,178.993864347,29.1753477039,45.9769731257,7.61433392135,24.7345865669,70.7195625826,146.657565459,136.731797399,9.90576805939,0.02
 06/26  07:00:00,216.033462605,29.3638509284,52.5965086232,3.80362013394,37.1018798503,92.3937384068,126.150189952,116.224421893,9.90576805939,0.02
 06/26  08:00:00,234.233282169,29.4795995986,60.0662898484,2.37463130905,37.1018798503,104.434947198,118.466197148,108.540429089,9.90576805939,0.02
 06/26  09:00:00,253.322686275,29.5982439552,68.0144074581,1.35561868091,37.1018798503,116.476155989,120.807864047,102.277102553,9.90576805939,8.62499343431
 06/26  10:00:00,259.805252956,29.7828721312,74.7094342175,0.958003311363,37.1018798503,116.476155989,100.345555816,90.4197877571,9.90576805939,0.02
 06/26  11:00:00,262.574902921,30.0566082604,77.6571575862,0.505929130494,37.1018798503,116.476155989,88.6507101719,78.7249421125,9.90576805939,0.02
 06/26  12:00:00,246.390447748,30.1808489838,73.7540003585,0.142186262591,37.1018798503,104.434947198,102.606335419,84.0740084757,9.90576805939,8.62655888417
 06/26  13:00:00,252.005338289,30.3255191697,67.3095261942,0.0151185518337,37.1018798503,116.476155989,102.527744035,92.6019759761,9.90576805939,0.02
 06/26  14:00:00,251.355759486,30.4668866099,66.5230044242,0.010858073695,37.1018798503,116.476155989,109.361690558,90.826723918,9.90576805939,8.62919858033
 06/26  15:00:00,251.966735873,30.4896841994,67.1044399538,0.0178636593058,37.1018798503,116.476155989,99.8350953404,89.909327281,9.90576805939,0.02
 06/26  16:00:00,252.815827678,30.5517676968,67.8933602107,0.0164503343117,37.1018798503,116.476155989,98.8366209227,88.9108528633,9.90576805939,0.02
 06/26  17:00:00,254.675959164,30.605007666,69.66745671,0.0503683227114,37.1018798503,116.476155989,106.23381316,87.7119961766,9.90576805939,8.61604892444
 06/26  18:00:00,156.819175543,28.0773682694,55.6544661925,0.0,24.7345865669,47.5788473902,70.9086007056,65.9357166759,4.9528840297,0.02
 06/26  19:00:00,158.045691097,28.5956893265,56.3626592622,0.0,24.7345865669,47.5788473902,75.6220036315,70.6491196018,4.9528840297,0.02
 06/26  20:00:00,127.705007004,27.4438647552,48.4307342994,0.0,12.3672932834,38.6892022431,88.9843859957,85.9926555779,2.97173041782,0.02
 06/26  21:00:00,101.426921412,17.3301872816,30.1033298801,0.0,12.3672932834,27.0668015668,62.1909919476,59.1992615298,2.97173041782,0.02
 06/26  22:00:00,86.2580786636,21.1314824242,30.3275842356,0.0,4.12243109448,15.9888894789,83.098743767,80.1070133492,2.97173041782,0.02
 06/26  23:00:00,73.0942939311,15.2222386932,23.2534122132,0.0,4.12243109448,15.9888894789,59.9530368045,56.9613063867,2.97173041782,0.02
 06/26  24:00:00,83.3400562716,20.2676139957,28.2734302267,0.0,4.12243109448,15.9888894789,93.3896724634,90.3979420455,2.97173041782,0.02
 06/27  01:00:00,70.9294438018,14.3410380847,21.9955297001,0.0,4.12243109448,15.9888894789,60.0695617488,57.077831331,2.97173041782,0.02
 06/27  02:00:00,80.4334339526,19.3864133872,26.273775517,0.0,4.12243109448,15.9888894789,87.9247284345,84.9329980166,2.97173041782,0.02
 06/27  03:00:00,66.4453968272,13.2006769476,18.6695547163,0.0080560804209,4.12243109448,15.9888894789,56.6428413831,53.6511109652,2.97173041782,0.02
 06/27  04:00:00,116.74328621,27.9477880052,36.6187695119,0.0,12.3672932834,24.9413748627,105.712871136,100.739987107,4.9528840297,0.02
 06/27  05:00:00,127.567242042,28.7867560535,39.3938247384,7.20993251745,12.3672932834,24.9413748627,170.712344051,165.739460021,4.9528840297,0.02
 06/27  06:00:00,169.281179132,29.275541902,39.8231265027,3.95530094789,24.7345865669,70.7195625826,138.118150517,128.192382457,9.90576805939,0.02
 06/27  07:00:00,204.082545905,29.6585954681,42.6176620161,1.53679442913,37.1018798503,92.3937384068,126.491022427,107.977822415,9.90576805939,8.60743195248
 06/27  08:00:00,221.580912017,29.811811887,48.4456685422,1.01069923976,37.1018798503,104.434947198,110.293215558,100.367447498,9.90576805939,0.02
 06/27  09:00:00,241.116857369,30.0017950091,55.9690156508,0.791683553894,37.1018798503,116.476155989,105.98680844,96.0610403807,9.90576805939,0.02
 06/27  10:00:00,243.487220132,30.1629696813,58.4101317089,0.559104359536,37.1018798503,116.476155989,112.579662889,94.0447395785,9.90576805939,8.62915525094
 06/27  11:00:00,244.908235898,30.4682315688,59.7868147553,0.298048332535,37.1018798503,116.476155989,101.023968704,91.0982006444,9.90576805939,0.02
 06/27  12:00:00,233.637270667,30.7327196469,60.4620050641,0.129101037078,37.1018798503,104.434947198,98.5693692062,88.6436011468,9.90576805939,0.02
 06/27  13:00:00,245.441793602,30.8998907921,60.1705524008,0.0161901852114,37.1018798503,116.476155989,105.326351193,86.7899337768,9.90576805939,8.63064935708
 06/27  14:00:00,247.186400977,31.0148326445,61.8165887648,0.0,37.1018798503,116.476155989,95.5767653719,85.6509973125,9.90576805939,0.02
 06/27  15:00:00,249.139178279,31.13330243,63.6510800157,0.0,37.1018798503,116.476155989,103.024656265,84.4912440015,9.90576805939,8.62764420434
 06/27  16:00:00,247.843857053,31.1559146992,62.3337489053,0.0,37.1018798503,116.476155989,93.7985258606,83.8727578012,9.90576805939,0.02
 06/27  17:00:00,248.237607565,31.1455292897,62.7389583161,0.0,37.1018798503,116.476155989,93.3977142045,83.4719461451,9.90576805939,0.02
 06/27  18:00:00,152.505065699,28.1637551123,51.2539485707,0.0,24.7345865669,47.5788473902,68.3345986821,63.3617146524,4.9528840297,0.02
 06/27  19:00:00,154.491168446,28.5956893265,52.8081128562,0.0,24.7345865669,47.5788473902,81.5060784208,67.9453681997,4.9528840297,8.60782619141
 06/27  20:00:00,124.114471155,27.5518483088,44.7322111785,0.0,12.3672932834,38.6892022431,86.0390331027,83.0473026848,2.97173041782,0.02
 06/27  21:00:00,102.410590813,17.5893478102,30.8278434033,0.0,12.3672932834,27.0668015668,58.5957173943,55.6039869764,2.97173041782,0.02
 06/27  22:00:00,89.1576880961,21.4194385671,32.9392381305,0.0,4.12243109448,15.9888894789,81.1553469037,78.1636164859,2.97173041782,0.02
 06/27  23:00:00,70.5761121656,14.5311439504,21.4263258157,0.0,4.12243109448,15.9888894789,60.1500758638,57.1583454459,2.97173041782,0.02
 06/27  24:00:00,87.4342009363,20.68221603,31.9787405014,0.0,4.12243109448,15.9888894789,82.8684038591,79.8766734412,2.97173041782,0.02
 06/28  01:00:00,65.2561521246,13.2180091277,17.4452676418,0.0,4.12243109448,15.9888894789,60.5865074996,57.5947770817,2.97173041782,0.02
 06/28  02:00:00,84.2078357713,20.68221603,28.752375372,0.0,4.12243109448,15.9888894789,88.4336204767,85.4418900589,2.97173041782,0.02
