Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  03:00:00,62.2364058157,12.3368085191,15.332488909,0.0,4.12243109448,15.9888894789,56.168082072,53.1763516541,2.97173041782,0.02
 06/28  04:00:00,117.177500426,28.0989649801,36.9018074637,0.0,12.3672932834,24.9413748627,105.32682659,100.353942561,4.9528840297,0.02
 06/28  05:00:00,125.792609525,28.3150333908,40.3231288504,4.9777192764,12.3672932834,24.9413748627,169.4842247,164.51134067,4.9528840297,0.02
 06/28  06:00:00,174.548555806,29.4542715701,45.7352380554,3.13183714062,24.7345865669,70.7195625826,136.707334119,126.781566059,9.90576805939,0.02
 06/28  07:00:00,213.970954014,29.798051476,52.7201543855,1.18326743849,37.1018798503,92.3937384068,116.103356695,106.177588636,9.90576805939,0.02
 06/28  08:00:00,232.704865007,30.0588616398,59.5554887036,0.777727918374,37.1018798503,104.434947198,107.638328205,97.7125601458,9.90576805939,0.02
 06/28  09:00:00,251.392979783,30.4868104858,66.0060300697,0.545788582164,37.1018798503,116.476155989,111.245081947,92.7144359811,9.90576805939,8.6248779062
 06/28  10:00:00,257.822844982,30.9041357642,72.2854149074,0.278328889098,37.1018798503,116.476155989,99.2487778429,89.3230097835,9.90576805939,0.02
 06/28  11:00:00,263.478946301,31.2397725996,77.8052042634,0.0787684456185,37.1018798503,116.476155989,105.317399761,86.7812352793,9.90576805939,8.63039642264
 06/28  12:00:00,254.83747104,31.6063912386,80.9176984877,0.0,37.1018798503,104.434947198,91.5916391019,81.6658710425,9.90576805939,0.02
 06/28  13:00:00,270.232650208,31.988954493,83.8884812243,0.0,37.1018798503,116.476155989,90.953156457,72.4169867012,9.90576805939,8.6304016964
 06/28  14:00:00,273.222277648,32.3035373938,86.5637999921,0.0,37.1018798503,116.476155989,74.2741693955,64.3484013361,9.90576805939,0.02
 06/28  15:00:00,276.032404697,32.7268223881,88.9508032758,0.0,37.1018798503,116.476155989,69.2549583419,59.3291902825,9.90576805939,0.02
 06/28  16:00:00,278.684286771,33.2300245482,91.1000227346,0.0,37.1018798503,116.476155989,70.6625037088,52.1330030735,9.90576805939,8.62373257595
 06/28  17:00:00,278.041592454,33.329048948,90.3594575934,0.0,37.1018798503,116.476155989,59.1560687286,49.2303006692,9.90576805939,0.02
 06/28  18:00:00,170.648900303,28.3448645972,69.2166910078,0.0,24.7345865669,47.5788473902,51.2335768012,46.2606927715,4.9528840297,0.02
 06/28  19:00:00,168.924726872,28.1741288898,67.6632486142,0.0,24.7345865669,47.5788473902,56.9022723696,51.9293883399,4.9528840297,0.02
 06/28  20:00:00,148.116881208,28.6013666178,67.685098596,0.0,12.3672932834,38.6892022431,71.3538627295,68.3621323117,2.97173041782,0.02
 06/28  21:00:00,113.839255592,18.4705484187,41.3495312281,0.0,12.3672932834,27.0668015668,56.5065437834,53.5148133656,2.97173041782,0.02
 06/28  22:00:00,106.244879934,22.9341426898,48.4859577653,0.0,4.12243109448,15.9888894789,79.8176481241,76.8259177063,2.97173041782,0.02
 06/28  23:00:00,88.3154461495,16.7081472017,36.9628884472,0.0,4.12243109448,15.9888894789,58.4073475387,55.4156171209,2.97173041782,0.02
 06/28  24:00:00,99.3068672401,21.4770297956,43.0308249184,0.0,4.12243109448,15.9888894789,82.8761410767,79.8844106588,2.97173041782,0.02
 06/29  01:00:00,79.0133065677,15.1358518504,29.2588112205,0.0,4.12243109448,15.9888894789,57.134262682,54.1425322642,2.97173041782,0.02
 06/29  02:00:00,96.3736892153,21.5634166385,40.0112600611,0.0,4.12243109448,15.9888894789,94.4512521445,82.8777255452,2.97173041782,8.60179618151
 06/29  03:00:00,75.9463984752,14.2978446633,27.0556773815,0.0,4.12243109448,15.9888894789,57.5873030906,54.5955726728,2.97173041782,0.02
 06/29  04:00:00,129.505256168,27.8398044516,49.4887228116,0.0,12.3672932834,24.9413748627,101.48087074,96.5079867102,4.9528840297,0.02
 06/29  05:00:00,138.523908592,28.9157708083,54.8097504648,2.62165850151,12.3672932834,24.9413748627,166.67308459,161.70020056,4.9528840297,0.02
 06/29  06:00:00,186.006452311,29.3942101184,59.5885653884,0.796467059425,24.7345865669,70.7195625826,134.628624071,124.702856012,9.90576805939,0.02
 06/29  07:00:00,225.746999364,29.9998453645,65.3844543087,0.0932182037842,37.1018798503,92.3937384068,114.473149083,104.547381024,9.90576805939,0.02
 06/29  08:00:00,242.025331076,30.3191210817,69.3921206995,0.00135027377625,37.1018798503,104.434947198,107.08190998,97.1561419207,9.90576805939,0.02
 06/29  09:00:00,258.901323277,30.6212084106,73.9257203679,0.0,37.1018798503,116.476155989,101.217172464,91.291404405,9.90576805939,0.02
 06/29  10:00:00,263.104498722,30.9700575411,77.7794902799,0.0,37.1018798503,116.476155989,99.4787900764,80.9440216281,9.90576805939,8.62900038891
 06/29  11:00:00,264.893821059,31.4145868473,79.1240644707,0.0,37.1018798503,116.476155989,88.7745268716,78.8487588122,9.90576805939,0.02
 06/29  12:00:00,255.077936146,31.6649246323,81.0995812903,0.0,37.1018798503,104.434947198,94.9580736957,76.4259740492,9.90576805939,8.62633158711
 06/29  13:00:00,262.843284149,31.6820011615,76.806144432,0.0,37.1018798503,116.476155989,87.542742232,77.6169741727,9.90576805939,0.02
 06/29  14:00:00,262.211191185,31.7165168401,76.1396628072,0.0,37.1018798503,116.476155989,99.4028930586,80.8682322583,9.90576805939,8.62889274093
 06/29  15:00:00,265.334694758,31.9967625732,78.9832011513,0.0,37.1018798503,116.476155989,82.6102062684,72.684438209,9.90576805939,0.02
 06/29  16:00:00,265.793309957,32.1721137604,79.2669790017,0.0,37.1018798503,116.476155989,85.7633172863,75.837549227,9.90576805939,0.02
 06/29  17:00:00,266.778768236,32.3052105798,80.1204198531,0.0,37.1018798503,116.476155989,96.1535002805,77.6318433858,9.90576805939,8.6158888353
 06/29  18:00:00,161.936535763,28.2511485363,60.5980372877,0.0,24.7345865669,47.5788473902,64.5965936148,59.6237095851,4.9528840297,0.02
 06/29  19:00:00,157.589396927,28.1651236568,56.3369339398,0.0,24.7345865669,47.5788473902,69.711564362,64.7386803323,4.9528840297,0.02
 06/29  20:00:00,135.152802904,28.4884847036,54.8339175092,0.0,12.3672932834,38.6892022431,82.9073472729,79.9156168551,2.97173041782,0.02
 06/29  21:00:00,104.505085008,17.373380703,33.1383048021,0.0,12.3672932834,27.0668015668,57.9257017439,54.9339713261,2.97173041782,0.02
 06/29  22:00:00,94.3417812604,21.5058254099,38.0369443373,0.0,4.12243109448,15.9888894789,79.4315266394,76.4397962216,2.97173041782,0.02
 06/29  23:00:00,78.4671868994,15.4813992217,28.367145146,0.0,4.12243109448,15.9888894789,56.2243223549,53.232591937,2.97173041782,0.02
 06/29  24:00:00,92.3251843911,21.3474495313,36.1787233059,0.0,4.12243109448,15.9888894789,87.6971947503,84.7054643325,2.97173041782,0.02
 06/30  01:00:00,73.2988564269,14.7039176361,23.9762962694,0.0,4.12243109448,15.9888894789,60.3033710409,57.3116406231,2.97173041782,0.02
 06/30  02:00:00,88.2611097078,20.2502818157,33.2375833416,0.0,4.12243109448,15.9888894789,83.549075759,80.5573453412,2.97173041782,0.02
 06/30  03:00:00,74.9733094561,14.5138117704,25.8666221029,0.0,4.12243109448,15.9888894789,59.2376937101,56.2459632923,2.97173041782,0.02
 06/30  04:00:00,122.680855166,27.5158537909,42.9882731846,0.0,12.3672932834,24.9413748627,102.750655837,97.7777718076,4.9528840297,0.02
 06/30  05:00:00,135.607678351,28.9341197906,51.0169926003,3.479837731,12.3672932834,24.9413748627,167.436279064,162.463395034,4.9528840297,0.02
 06/30  06:00:00,181.264693766,29.3667197652,54.5393866304,1.13137809761,24.7345865669,70.7195625826,135.23122274,125.305454681,9.90576805939,0.02
 06/30  07:00:00,219.306275925,29.9038568385,58.7500123322,0.38292075281,37.1018798503,92.3937384068,115.516959965,105.591191905,9.90576805939,0.02
 06/30  08:00:00,231.430392412,30.1014072979,58.8630719571,0.153153317365,37.1018798503,104.434947198,117.921854503,99.3960091681,9.90576805939,8.6200772754
 06/30  09:00:00,244.161840537,30.3241649015,59.4797412462,0.00360279584644,37.1018798503,116.476155989,105.144692337,95.2189242778,9.90576805939,0.02
 06/30  10:00:00,246.796184743,30.4996685588,61.941519271,0.0,37.1018798503,116.476155989,102.44383361,92.5180655501,9.90576805939,0.02
 06/30  11:00:00,250.246909679,30.8004616525,65.0913071745,0.0,37.1018798503,116.476155989,107.752139195,89.216155058,9.90576805939,8.63021607792
 06/30  12:00:00,240.375068556,31.0687320862,66.9929314571,0.0,37.1018798503,104.434947198,96.6062309781,86.6804629187,9.90576805939,0.02
 06/30  13:00:00,255.91599676,31.4163113318,70.1445003002,0.0,37.1018798503,116.476155989,102.557313752,84.022939022,9.90576805939,8.62860667073
 06/30  14:00:00,261.170695243,31.8292263916,74.9865315882,0.0,37.1018798503,116.476155989,91.4131906004,81.487422541,9.90576805939,0.02
 06/30  15:00:00,265.873606884,32.2184270475,79.3003745178,0.0,37.1018798503,116.476155989,98.1179637276,79.5847415205,9.90576805939,8.62745414761
 06/30  16:00:00,269.78057372,32.5917927178,82.834600842,0.0,37.1018798503,116.476155989,86.5379480519,76.6121799925,9.90576805939,0.02
 06/30  17:00:00,272.530612164,32.8806982333,85.2968181704,0.0,37.1018798503,116.476155989,81.258215721,71.3324476616,9.90576805939,0.02
 06/30  18:00:00,167.447925246,28.3420958912,66.0184783287,0.0,24.7345865669,47.5788473902,63.1644067712,58.1915227415,4.9528840297,0.02
 06/30  19:00:00,163.597973027,28.1696528198,62.3409642278,0.0,24.7345865669,47.5788473902,68.1209618585,63.1480778288,4.9528840297,0.02
 06/30  20:00:00,139.826930909,28.5986052205,59.3979029382,0.0,12.3672932834,38.6892022431,81.6365106839,78.6447802661,2.97173041782,0.02
 06/30  21:00:00,106.979614643,17.4813642566,35.5048394344,0.0,12.3672932834,27.0668015668,66.1818117219,54.6051253277,2.97173041782,8.60495597635
 06/30  22:00:00,99.0663330755,21.822577167,42.4447437638,0.0,4.12243109448,15.9888894789,78.5749126819,75.5831822641,2.97173041782,0.02
 06/30  23:00:00,82.3653046153,15.7405597503,32.0061018004,0.0,4.12243109448,15.9888894789,55.4731650687,52.4814346509,2.97173041782,0.02
 06/30  24:00:00,97.0617460311,21.6498034813,40.6129305553,0.0,4.12243109448,15.9888894789,84.5638913277,81.5721609098,2.97173041782,0.02
 07/01  01:00:00,76.9086404861,15.1790452718,27.1109523375,0.0,4.12243109448,15.9888894789,62.0564766952,59.0647462774,2.97173041782,0.02
 07/01  02:00:00,83.8540612745,19.6023804943,29.4784359553,0.0,4.12243109448,15.9888894789,83.4793641308,80.487633713,2.97173041782,0.02
 07/01  03:00:00,70.8378436377,14.0818775561,22.1630903003,0.0,4.12243109448,15.9888894789,56.3454680996,53.3537376818,2.97173041782,0.02
 07/01  04:00:00,97.5318450057,26.6519853624,35.8376386615,0.0,4.12243109448,16.0517297156,109.806030421,106.814300003,2.97173041782,0.02
 07/01  05:00:00,100.094303051,27.2998866838,37.752195414,0.0,4.12243109448,16.0517297156,109.323913223,106.332182805,2.97173041782,0.02
 07/01  06:00:00,119.615946272,29.0276235408,46.0870269484,0.0,4.12243109448,39.6058045677,90.0617228227,87.0699924049,2.97173041782,0.02
 07/01  07:00:00,168.937479158,29.0356564093,56.9866617468,4.42166559135,12.3672932834,65.3531420225,143.976234318,139.003350288,4.9528840297,0.02
 07/01  08:00:00,175.713924528,29.0319310077,63.15041135,2.14724525079,12.3672932834,68.2430321324,140.136796926,135.163912896,4.9528840297,0.02
 07/01  09:00:00,206.277778103,29.10724708,66.1623662144,0.606963000078,16.4897243779,93.1370602926,129.132429026,121.187814579,7.92461444751,0.02
 07/01  10:00:00,206.969777147,29.1458291514,67.0018242264,0.420810040001,16.4897243779,93.1370602926,124.258862307,116.31424786,7.92461444751,0.02
 07/01  11:00:00,208.829760007,29.1983568036,69.0172985546,0.212782345651,16.4897243779,93.1370602926,129.993382506,113.456875361,7.92461444751,8.61189269768
 07/01  12:00:00,203.307248652,29.2913626803,72.6662715491,0.0999426534743,16.4897243779,83.9857416113,118.990859339,111.046244892,7.92461444751,0.02
 07/01  13:00:00,205.563540822,29.4375206007,74.8490565138,0.0272978678406,16.4897243779,83.9857416113,116.107854203,108.163239755,7.92461444751,0.02
 07/01  14:00:00,206.107098764,29.5714461918,75.2860316404,0.0,16.4897243779,83.9857416113,112.894518286,104.949903838,7.92461444751,0.02
 07/01  15:00:00,183.075851162,29.0276235408,70.2554983987,0.0,12.3672932834,70.6512738906,55.1984248247,50.225540795,4.9528840297,0.02
 07/01  16:00:00,181.896246958,29.0276235408,69.0758863645,0.0,12.3672932834,70.6512738906,54.0140532125,49.0411691828,4.9528840297,0.02
 07/01  17:00:00,168.28782856,29.0276235408,67.990978153,0.0,12.3672932834,58.1284167478,56.8615363381,51.8886523084,4.9528840297,0.02
 07/01  18:00:00,125.947391799,28.1637551123,59.7019077644,0.0,12.3672932834,24.9413748627,79.3869552288,74.4140711991,4.9528840297,0.02
 07/01  19:00:00,126.640220802,28.5956893265,59.962802532,0.0,12.3672932834,24.9413748627,86.5282151605,81.5553311308,4.9528840297,0.02
 07/01  20:00:00,101.582531123,27.8038099337,52.8314995562,0.0,4.12243109448,16.0517297156,96.5371592693,93.5454288514,2.97173041782,0.02
 07/01  21:00:00,83.8364746973,15.9349301467,33.2829011257,0.0,4.12243109448,15.9888894789,56.5280791671,53.5363487493,2.97173041782,0.02
 07/01  22:00:00,97.7139241949,21.5634166385,41.3514951489,0.0,4.12243109448,15.9888894789,94.4811840586,82.9076618404,2.97173041782,8.60179180039
 07/01  23:00:00,80.8761862666,15.308625536,30.9489174279,0.0,4.12243109448,15.9888894789,63.1262958707,60.1345654529,2.97173041782,0.02
 07/01  24:00:00,96.0726016135,21.3474495313,39.926139875,0.0,4.12243109448,15.9888894789,90.6504516484,87.6587212306,2.97173041782,0.02
 07/02  01:00:00,72.698318207,13.546224319,26.6462003684,0.0,2.06121554724,15.9888894789,55.8663039609,52.8745735431,2.97173041782,0.02
 07/02  02:00:00,93.521183456,20.68221603,40.1269379803,0.0,2.06121554724,15.9888894789,88.5345183821,85.5427879643,2.97173041782,0.02
 07/02  03:00:00,66.8405708938,12.423195362,21.91148215,0.0,2.06121554724,15.9888894789,56.4007908091,53.4090603913,2.97173041782,0.02
 07/02  04:00:00,87.4786169954,19.3690812072,35.4232734617,0.0,2.06121554724,15.9888894789,81.1025380383,78.1108076204,2.97173041782,0.02
 07/02  05:00:00,64.3796667545,11.3518888878,20.5734185868,0.0,2.06121554724,15.9888894789,46.3657011118,43.373970694,2.97173041782,0.02
 07/02  06:00:00,77.7375311259,22.461949427,36.581251458,0.0,2.06121554724,15.9888894789,95.5389930608,92.547262643,2.97173041782,0.02
 07/02  07:00:00,68.0852950956,18.4014937558,31.1183061304,0.0,2.06121554724,15.9888894789,77.5952836185,74.6035532006,2.97173041782,0.02
 07/02  08:00:00,111.732779554,23.6713652269,41.558531141,0.0,4.12243109448,41.7362269337,92.640136636,87.6672526063,4.9528840297,0.02
 07/02  09:00:00,98.4391294654,18.7038477058,33.3612335913,0.0,4.12243109448,41.7362269337,73.6758672161,68.7029831864,4.9528840297,0.02
 07/02  10:00:00,112.375217758,23.3258178555,42.546516747,0.0,4.12243109448,41.7362269337,89.8559044326,84.883020403,4.9528840297,0.02
 07/02  11:00:00,108.455553613,19.43813587,42.643369594,0.0,4.12243109448,41.7362269337,71.3735631884,66.4006791587,4.9528840297,0.02
 07/02  12:00:00,123.330774762,23.4122046983,53.4156869162,0.0,4.12243109448,41.7362269337,84.3884761874,79.4155921577,4.9528840297,0.02
 07/02  13:00:00,113.952376226,19.3517490272,48.2265790475,0.0,4.12243109448,41.7362269337,56.7294737245,51.7565896948,4.9528840297,0.02
 07/02  14:00:00,127.134756254,23.584978384,57.0468947102,0.0,4.12243109448,41.7362269337,62.4009401325,57.4280561028,4.9528840297,0.02
 07/02  15:00:00,116.797550167,19.6972963986,50.7262055962,0.0,4.12243109448,41.7362269337,49.4422174691,44.4693334394,4.9528840297,0.02
 07/02  16:00:00,113.602679835,23.7577520697,60.1997368835,0.0,4.12243109448,24.8785346261,56.6858679037,51.712983874,4.9528840297,0.02
 07/02  17:00:00,84.1141555334,17.8485083387,47.7516859868,0.0,2.06121554724,15.9888894789,44.3753120552,41.3835816374,2.97173041782,0.02
 07/02  18:00:00,97.4733655691,22.7037777755,56.1010245613,0.0,2.06121554724,15.9888894789,62.5100351166,59.5183046987,2.97173041782,0.02
 07/02  19:00:00,80.6819603282,17.5029609673,44.6650381006,0.0,2.06121554724,15.9888894789,49.965000465,46.9732700472,2.97173041782,0.02
 07/02  20:00:00,96.1139193391,22.6173909327,54.8279651149,0.0,2.06121554724,15.9888894789,69.8184503903,66.8267199724,2.97173041782,0.02
 07/02  21:00:00,86.2699401208,15.5677860646,38.1447267303,0.0,2.06121554724,15.9888894789,46.275301485,43.2835710672,2.97173041782,0.02
 07/02  22:00:00,105.102569375,21.9953508527,50.3694221595,0.0,2.06121554724,15.9888894789,67.8234708733,64.8317404555,2.97173041782,0.02
 07/02  23:00:00,81.5326006916,15.1790452718,33.7961280165,0.0,2.06121554724,15.9888894789,49.1049205579,46.1131901401,2.97173041782,0.02
 07/02  24:00:00,100.978440976,21.5634166385,46.6772278919,0.0,2.06121554724,15.9888894789,71.1250025308,68.133272113,2.97173041782,0.02
 07/03  01:00:00,80.1195942929,14.2978446633,31.2288736466,0.0,4.12243109448,15.9888894789,49.7874597602,46.7957293424,2.97173041782,0.02
 07/03  02:00:00,100.29544804,21.2178692671,44.278566746,0.0,4.12243109448,15.9888894789,89.2992273142,77.7257127885,2.97173041782,8.60178410788
 07/03  03:00:00,75.4761080232,13.2006769476,27.708322098,0.0,4.12243109448,15.9888894789,52.6025608841,49.6108304663,2.97173041782,0.02
 07/03  04:00:00,138.738920082,28.1637551123,58.3984365046,0.0,12.3672932834,24.9413748627,107.744347122,102.771463093,4.9528840297,0.02
 07/03  05:00:00,144.517390284,28.2451536494,59.2254328296,4.87007541427,12.3672932834,24.9413748627,168.114282272,163.141398243,4.9528840297,0.02
 07/03  06:00:00,196.311538147,29.1139958698,69.054723965,1.91560898324,24.7345865669,70.7195625826,129.442248621,119.516480561,9.90576805939,0.02
 07/03  07:00:00,234.022076488,29.4091067548,73.9743343842,0.369159745122,37.1018798503,92.3937384068,98.0123223767,88.0865543173,9.90576805939,0.02
 07/03  08:00:00,247.633556559,29.7025892572,75.4554301857,0.16281349745,37.1018798503,104.434947198,86.2558845629,76.3301165035,9.90576805939,0.02
 07/03  09:00:00,260.48819749,29.9577257306,76.1091993862,0.0668949135476,37.1018798503,116.476155989,83.7669192428,73.8411511834,9.90576805939,0.02
 07/03  10:00:00,261.372193189,30.3196663645,76.6975891051,0.0,37.1018798503,116.476155989,86.4875989071,67.9548258215,9.90576805939,8.62700502625
 07/03  11:00:00,263.692288791,30.6522068133,78.684935036,0.0,37.1018798503,116.476155989,75.5932109201,65.6674428608,9.90576805939,0.02
 07/03  12:00:00,259.968754285,31.0179482454,86.6373858003,0.0,37.1018798503,104.434947198,72.6117752327,54.0800479199,9.90576805939,8.62595925344
 07/03  13:00:00,281.063106656,31.5940175991,95.1139730371,0.0,37.1018798503,116.476155989,49.8978324543,39.9720643949,9.90576805939,0.02
 07/03  14:00:00,284.699256589,32.1011453251,98.243120691,0.0,37.1018798503,116.476155989,43.0187298176,32.6965795931,9.90576805939,0.4163821651
 07/03  15:00:00,286.488678266,32.639660425,99.4942963518,0.0,37.1018798503,116.476155989,44.7421425069,26.6057811292,9.90576805939,8.23059331822
 07/03  16:00:00,290.426363668,33.0664106223,103.005756699,0.0,37.1018798503,116.476155989,28.0112923457,18.0855242863,9.90576805939,0.02
 07/03  17:00:00,288.77361713,33.2062939871,101.21419889,0.0,37.1018798503,116.476155989,25.0085804251,15.0828123657,9.90576805939,0.02
 07/03  18:00:00,174.720146796,28.3515922978,73.2811993757,0.0,24.7345865669,47.5788473902,41.7524637405,28.1918610165,4.9528840297,8.6077186943
 07/03  19:00:00,173.050173188,28.1851539081,71.7776814741,0.0,24.7345865669,47.5788473902,38.9569115305,33.9840275008,4.9528840297,0.02
 07/03  20:00:00,153.191553494,28.6129558209,72.7482016196,0.0,12.3672932834,38.6892022431,48.685868044,45.6941376262,2.97173041782,0.02
 07/03  21:00:00,121.680735106,19.3517863359,48.2840183807,0.0,12.3672932834,27.0668015668,41.2589796306,38.2672492128,2.97173041782,0.02
 07/03  22:00:00,112.232699188,23.2005021219,54.2074188765,0.0,4.12243109448,15.9888894789,67.4366374817,64.4449070639,2.97173041782,0.02
 07/03  23:00:00,89.5529094705,17.3013916673,37.5813415965,0.0,4.12243109448,15.9888894789,60.6298410795,57.6381106617,2.97173041782,0.02
 07/03  24:00:00,104.336767303,22.5885953184,46.9233937573,0.0,4.12243109448,15.9888894789,83.066060308,80.0743298901,2.97173041782,0.02
 07/04  01:00:00,82.5207617603,15.6541729074,34.3091622039,0.0,2.06121554724,15.9888894789,55.29337882,52.3016484021,2.97173041782,0.02
 07/04  02:00:00,100.971515216,21.6498034813,46.5839160578,0.0,2.06121554724,15.9888894789,77.5241200363,74.5323896184,2.97173041782,0.02
 07/04  03:00:00,79.4355214473,14.9630781647,31.9150165753,0.0,2.06121554724,15.9888894789,54.8398699236,51.8481395058,2.97173041782,0.02
 07/04  04:00:00,94.7044347437,20.69954821,41.2670907925,0.0,2.06121554724,15.9888894789,84.3327195039,81.3409890861,2.97173041782,0.02
 07/04  05:00:00,78.7203695763,14.5138117704,31.6748980278,0.0,2.06121554724,15.9888894789,55.760364267,52.7686338492,2.97173041782,0.02
 07/04  06:00:00,90.6636213894,23.2394310126,48.7298605592,0.0,2.06121554724,15.9888894789,87.0695220379,84.07779162,2.97173041782,0.02
 07/04  07:00:00,70.5085957141,17.6240121702,34.3190886842,0.0,2.06121554724,15.9888894789,67.0643969217,64.0726665039,2.97173041782,0.02
 07/04  08:00:00,122.524684873,23.6713652269,52.3504367401,0.0,4.12243109448,41.7362269337,76.8238512266,71.8509671969,4.9528840297,0.02
 07/04  09:00:00,107.949909487,19.3517490272,42.2241125061,0.0,4.12243109448,41.7362269337,65.036939525,60.0640554953,4.9528840297,0.02
 07/04  10:00:00,118.570499204,23.7577520697,48.3098641316,0.0,4.12243109448,41.7362269337,88.2083998901,83.2355158604,4.9528840297,0.02
 07/04  11:00:00,104.707647382,18.9198148129,39.4137845154,0.0,4.12243109448,41.7362269337,70.2072517661,65.2343677364,4.9528840297,0.02
 07/04  12:00:00,122.251257706,23.5417849626,52.2065896367,0.0,4.12243109448,41.7362269337,81.9878148796,77.0149308499,4.9528840297,0.02
 07/04  13:00:00,110.278490139,19.0277983665,44.8766436107,0.0,4.12243109448,41.7362269337,57.0639440792,52.0910600495,4.9528840297,0.02
 07/04  14:00:00,127.356952115,23.6497685162,57.2043003797,0.0,4.12243109448,41.7362269337,61.7820759561,56.8091919264,4.9528840297,0.02
 07/04  15:00:00,113.322624323,19.2437654736,47.7048105997,0.0,4.12243109448,41.7362269337,53.9289610295,40.3760512589,4.9528840297,8.60002574087
 07/04  16:00:00,112.833890902,23.9953158876,59.1933841426,0.0,4.12243109448,24.8785346261,59.0250506848,54.0521666551,4.9528840297,0.02
 07/04  17:00:00,85.5587742651,19.1357819201,47.857497238,0.0,2.06121554724,15.9888894789,53.4955149575,50.5037845397,2.97173041782,0.02
 07/04  18:00:00,99.2665572206,22.8765514612,57.7214427134,0.0,2.06121554724,15.9888894789,69.8256632851,66.8339328673,2.97173041782,0.02
 07/04  19:00:00,79.3277579849,17.373380703,43.4404162882,0.0,2.06121554724,15.9888894789,57.3689103431,54.3771799253,2.97173041782,0.02
 07/04  20:00:00,97.2356765686,22.8765514612,55.6905621579,0.0,2.06121554724,15.9888894789,79.0044712565,76.0127408387,2.97173041782,0.02
 07/04  21:00:00,87.9877225413,16.384196541,39.0203320874,0.0,2.06121554724,15.9888894789,56.3482825375,53.3565521197,2.97173041782,0.02
 07/04  22:00:00,102.947850671,21.5634166385,48.6466381487,0.0,2.06121554724,15.9888894789,80.1078616904,77.1161312725,2.97173041782,0.02
 07/04  23:00:00,82.4412355922,15.3950123789,34.4887963528,0.0,2.06121554724,15.9888894789,58.8585544323,55.8668240145,2.97173041782,0.02
 07/04  24:00:00,95.0887428034,20.2502818157,42.1264321437,0.0,2.06121554724,15.9888894789,80.4888210243,77.4970906065,2.97173041782,0.02
 07/05  01:00:00,83.6643903718,15.3950123789,33.6507356666,0.0,4.12243109448,15.9888894789,57.1856161461,54.1938857283,2.97173041782,0.02
 07/05  02:00:00,98.3446460186,20.4662489228,43.1051527747,0.0,4.12243109448,15.9888894789,79.5215749969,76.5298445791,2.97173041782,0.02
 07/05  03:00:00,80.9949300743,14.5138117704,31.8882429828,0.0,4.12243109448,15.9888894789,55.6045079228,52.612777505,2.97173041782,0.02
 07/05  04:00:00,134.650600309,27.6238373445,54.8500350662,0.0,12.3672932834,24.9413748627,107.028487108,102.055603078,4.9528840297,0.02
 07/05  05:00:00,145.558727278,28.8162261501,59.642256565,4.92351665471,12.3672932834,24.9413748627,174.166810861,169.193926831,4.9528840297,0.02
 07/05  06:00:00,190.659296954,29.1362036572,63.6900750803,1.60580929189,24.7345865669,70.7195625826,141.083286,131.15751794,9.90576805939,0.02
 07/05  07:00:00,227.685954029,29.477467058,67.8348207157,0.104189164985,37.1018798503,92.3937384068,119.523553455,109.597785395,9.90576805939,0.02
 07/05  08:00:00,245.276019694,29.8273106198,73.1264343267,0.00950820233082,37.1018798503,104.434947198,104.627544,94.7017759404,9.90576805939,0.02
 07/05  09:00:00,262.770865898,30.2651500263,78.1513914298,0.0,37.1018798503,116.476155989,99.3664680594,80.8366927844,9.90576805939,8.62400721566
 07/05  10:00:00,266.680106546,30.6355037711,81.6896693422,0.0,37.1018798503,116.476155989,83.1493052058,73.2235371464,9.90576805939,0.02
 07/05  11:00:00,267.790500379,30.9301858702,82.5051413755,0.0,37.1018798503,116.476155989,89.2612725023,70.7256725217,9.90576805939,8.62983192124
 07/05  12:00:00,259.018089638,31.1540071978,85.5507317926,0.0,37.1018798503,104.434947198,75.6597933031,65.7340252437,9.90576805939,0.02
 07/05  13:00:00,275.254316775,31.5887066559,89.3104330819,0.0,37.1018798503,116.476155989,67.8395926983,57.9138246389,9.90576805939,0.02
 07/05  14:00:00,277.889132362,31.9624781118,91.571735712,0.0,37.1018798503,116.476155989,72.5063601988,53.9721685645,9.90576805939,8.62842357481
 07/05  15:00:00,279.721195969,32.3985459854,92.9679081796,0.0,37.1018798503,116.476155989,60.252797789,50.3270297296,9.90576805939,0.02
 07/05  16:00:00,280.766707423,32.701350724,93.7111301319,0.0,37.1018798503,116.476155989,67.6859360366,49.156887776,9.90576805939,8.6232802012
 07/05  17:00:00,284.064314331,32.9962972553,96.7149480901,0.0,37.1018798503,116.476155989,51.3590239627,41.4332559033,9.90576805939,0.02
 07/05  18:00:00,174.701981585,28.345469599,73.2691767249,0.0,24.7345865669,47.5788473902,47.1515939755,42.1787099458,4.9528840297,0.02
 07/05  19:00:00,171.870950176,28.1738629338,70.6097476119,0.0,24.7345865669,47.5788473902,56.7073663635,51.7344823339,4.9528840297,0.02
 07/05  20:00:00,152.403251537,28.6030706065,71.9697748372,0.0,12.3672932834,38.6892022431,72.0894532394,69.0977228216,2.97173041782,0.02
 07/05  21:00:00,121.298375099,19.3517490272,47.9016886767,0.0,12.3672932834,27.0668015668,59.0849367858,56.093206368,2.97173041782,0.02
 07/05  22:00:00,112.294858041,23.0925185683,54.37756055,0.0,4.12243109448,15.9888894789,76.8300363642,73.8383059464,2.97173041782,0.02
 07/05  23:00:00,91.3520330413,17.3013916673,39.3804644304,0.0,4.12243109448,15.9888894789,60.9221135242,57.9303831064,2.97173041782,0.02
 07/05  24:00:00,105.229436189,22.444617247,47.9600399733,0.0,4.12243109448,15.9888894789,82.6515195111,79.6597890932,2.97173041782,0.02
 07/06  01:00:00,87.3405329862,16.4489866731,36.2471363686,0.0,4.12243109448,15.9888894789,60.6751343936,57.6834039758,2.97173041782,0.02
 07/06  02:00:00,100.755110752,21.5634166385,44.3926821374,0.0,4.12243109448,15.9888894789,86.3799156957,83.3881852778,2.97173041782,0.02
 07/06  03:00:00,78.307688771,14.9630781647,28.7259675949,0.0,4.12243109448,15.9888894789,57.4927966361,54.5010662183,2.97173041782,0.02
 07/06  04:00:00,133.782297867,28.185351823,53.4202174338,0.0,12.3672932834,24.9413748627,108.684849436,95.1318825336,4.9528840297,8.60008287232
 07/06  05:00:00,137.744066098,28.3621769303,54.9115143525,2.29364628206,12.3672932834,24.9413748627,166.010901262,161.038017233,4.9528840297,0.02
 07/06  06:00:00,189.897283617,29.5412659479,63.5655140733,0.563294152033,24.7345865669,70.7195625826,133.265436669,123.339668609,9.90576805939,0.02
 07/06  07:00:00,231.375440903,29.9380946592,71.1657939531,0.00207764512949,37.1018798503,92.3937384068,111.052276823,101.126508764,9.90576805939,0.02
 07/06  08:00:00,250.903287701,30.2556878087,78.334892261,0.0,37.1018798503,104.434947198,89.9870500085,80.0612819491,9.90576805939,0.02
 07/06  09:00:00,268.516980302,30.6407407332,83.5218836325,0.0,37.1018798503,116.476155989,74.9543469316,65.0285788723,9.90576805939,0.02
 07/06  10:00:00,276.380191674,31.2482004722,90.7770476636,0.0,37.1018798503,116.476155989,63.2301047379,44.6958839047,9.90576805939,8.62845277385
 07/06  11:00:00,284.895625012,31.7051876592,98.8353172872,0.0,37.1018798503,116.476155989,32.6822265138,22.7564584544,9.90576805939,0.02
 07/06  12:00:00,277.673573103,32.2454516655,103.114700275,0.0,37.1018798503,104.434947198,35.8861878938,17.3547097763,9.90576805939,8.62571005812
 07/06  13:00:00,294.81536383,32.9954585513,107.46480801,0.0,37.1018798503,116.476155989,21.7262632205,11.8004951611,9.90576805939,0.02
 07/06  14:00:00,299.992373278,33.6537617075,111.983649576,0.0,37.1018798503,116.476155989,15.5348431826,5.60907512317,9.90576805939,0.02
 07/06  15:00:00,302.525794688,34.1659023497,114.005159207,0.0,37.1018798503,116.476155989,21.2445831128,2.71184241903,9.90576805939,8.62697263434
 07/06  16:00:00,304.302736381,34.5347717168,115.413791292,0.0,37.1018798503,116.476155989,11.3556981413,1.42993008193,9.90576805939,0.02
 07/06  17:00:00,304.316220154,34.6527444305,115.310367357,0.0,37.1018798503,116.476155989,11.8355930264,1.909824967,9.90576805939,0.02
 07/06  18:00:00,181.343941174,28.3676398708,79.8889444185,0.0,24.7345865669,47.5788473902,16.2588263281,11.2859422984,4.9528840297,0.02
 07/06  19:00:00,178.558518013,28.2022883939,77.268881584,0.0,24.7345865669,47.5788473902,33.8112054746,20.2506690874,4.9528840297,8.60765235753
 07/06  20:00:00,158.962354316,28.6344871267,78.4974722008,0.0,12.3672932834,38.6892022431,31.8589535814,28.8672231636,2.97173041782,0.02
 07/06  21:00:00,129.172298449,20.2348915309,54.8667120252,0.0,12.3672932834,27.0668015668,27.3656676252,24.3739372073,2.97173041782,0.02
 07/06  22:00:00,109.620641052,19.7838018249,55.1151293273,0.0,4.12243109448,15.9888894789,25.0821587177,22.0904282999,2.97173041782,0.02
 07/06  23:00:00,119.499261632,23.6497685162,60.9989482051,0.0,4.12243109448,15.9888894789,31.1962089892,28.2044785714,2.97173041782,0.02
 07/06  24:00:00,106.179006644,19.4597325807,51.9975641378,0.0,4.12243109448,15.9888894789,25.5342941698,22.542563752,2.97173041782,0.02
 07/07  01:00:00,111.218299169,21.7793837456,54.6399045317,0.0,4.12243109448,15.9888894789,32.3257717432,29.3340413254,2.97173041782,0.02
 07/07  02:00:00,98.4228943485,18.2545813116,45.4723701227,0.0,4.12243109448,15.9888894789,31.1231793736,28.1314489558,2.97173041782,0.02
 07/07  03:00:00,109.461459094,21.9953508527,52.6670973007,0.0,4.12243109448,15.9888894789,46.7886046092,43.7968741914,2.97173041782,0.02
 07/07  04:00:00,142.827791418,27.882997873,62.7680660029,0.0,12.3672932834,24.9413748627,62.8983899018,57.9255058721,4.9528840297,0.02
 07/07  05:00:00,148.614178116,29.119317446,66.0829229198,1.23521017542,12.3672932834,24.9413748627,126.521424517,121.548540488,4.9528840297,0.02
 07/07  06:00:00,201.091355816,29.7460585907,75.0908740755,0.0272145362262,24.7345865669,70.7195625826,98.8287948056,88.9030267462,9.90576805939,0.02
 07/07  07:00:00,240.611009383,30.7448819352,79.5966532625,0.0,37.1018798503,92.3937384068,77.3378902867,67.4121222273,9.90576805939,0.02
 07/07  08:00:00,258.938486961,31.3642130078,85.2615097527,0.0,37.1018798503,104.434947198,66.1017613817,47.5745512134,9.90576805939,8.62144210895
 07/07  09:00:00,278.701438638,31.7558406767,92.5912952637,0.0,37.1018798503,116.476155989,32.208306545,22.2825384856,9.90576805939,0.02
 07/07  10:00:00,286.086547942,32.0346372055,99.6969743957,0.0,37.1018798503,116.476155989,18.5558519101,8.6300838507,9.90576805939,0.02
 07/07  11:00:00,292.758921362,32.5412365611,105.862532462,0.0,37.1018798503,116.476155989,22.5581408081,4.02271354725,9.90576805939,8.62965920143
 07/07  12:00:00,286.543685695,32.9960617118,111.234274069,0.0,37.1018798503,104.434947198,11.6357652552,1.70999719578,9.90576805939,0.02
 07/07  13:00:00,304.183972821,33.6254252238,116.20337018,0.0,37.1018798503,116.476155989,18.6560751224,0.120627177745,9.90576805939,8.62967988529
 07/07  14:00:00,308.412497268,34.1207788984,119.936820405,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  15:00:00,312.981368353,34.7097695439,123.916855865,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  16:00:00,314.690759334,35.3008003043,125.035748481,0.0,37.1018798503,116.476155989,18.528908111,0.0,9.90576805939,8.62314005164
 07/07  17:00:00,312.756313649,35.4782151384,122.925033572,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/07  18:00:00,182.071448699,28.3738279167,80.7520041871,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 07/07  19:00:00,178.360815053,28.213507268,77.0599681355,0.0,24.7345865669,47.5788473902,12.3680519598,7.39516793011,4.9528840297,0.02
 07/07  20:00:00,158.196798047,28.6506506635,77.7157412017,0.0,12.3672932834,38.6892022431,34.5631928592,31.5714624414,2.97173041782,0.02
 07/07  21:00:00,122.273716705,20.2358785834,47.9671336648,0.0,12.3672932834,27.0668015668,45.5572583503,42.5655279325,2.97173041782,0.02
 07/07  22:00:00,95.7406424307,19.63970517,41.379226332,0.0,4.12243109448,15.9888894789,58.6784675088,55.686737091,2.97173041782,0.02
 07/07  23:00:00,98.424811719,21.8513727813,41.7744269876,0.0,4.12243109448,15.9888894789,72.3338627621,69.3421323443,2.97173041782,0.02
 07/07  24:00:00,88.5000787417,18.1825922758,35.6215424905,0.0,4.12243109448,15.9888894789,61.5779444918,58.586214074,2.97173041782,0.02
 07/08  01:00:00,100.497072905,21.9089640099,43.7890969415,0.0,4.12243109448,15.9888894789,79.3263325503,76.3346021325,2.97173041782,0.02
 07/08  02:00:00,90.4832125219,18.2545813116,37.5326872252,0.0,4.12243109448,15.9888894789,68.4057939392,65.4140635214,2.97173041782,0.02
 07/08  03:00:00,99.8906622794,21.5634166385,43.528233655,0.0,4.12243109448,15.9888894789,89.4708399485,77.8973297303,2.97173041782,8.60177980031
 07/08  04:00:00,115.189579214,27.2998866838,52.8474714047,0.0,4.12243109448,16.0517297156,101.791221243,98.7994908247,2.97173041782,0.02
 07/08  05:00:00,111.454202016,26.8679524696,49.5440285141,0.0,4.12243109448,16.0517297156,102.916857415,99.9251269974,2.97173041782,0.02
 07/08  06:00:00,137.865107205,29.0276235408,64.3361878628,0.0,4.12243109448,39.6058045677,84.0911026081,81.0993721903,2.97173041782,0.02
 07/08  07:00:00,176.616661447,29.0507828351,67.5608450246,1.51153821335,12.3672932834,65.3531420225,136.027594727,131.054710698,4.9528840297,0.02
 07/08  08:00:00,178.849823494,29.0467412112,67.8081746935,0.610579133031,12.3672932834,68.2430321324,133.611713259,128.638829229,4.9528840297,0.02
 07/08  09:00:00,210.118100741,29.155199116,70.2282568825,0.333465411238,16.4897243779,93.1370602926,117.763984581,109.819370134,7.92461444751,0.02
 07/08  10:00:00,212.797862178,29.2573310697,72.8959738586,0.243271129394,16.4897243779,93.1370602926,106.469362845,98.5247483976,7.92461444751,0.02
 07/08  11:00:00,215.702746531,29.3791218693,75.7892582351,0.13306823582,16.4897243779,93.1370602926,100.87134241,92.9267279622,7.92461444751,0.02
 07/08  12:00:00,214.113474989,29.5147243969,83.3125161162,0.0365463366619,16.4897243779,83.9857416113,81.3933505681,73.4487361206,7.92461444751,0.02
 07/08  13:00:00,220.307917107,29.6995917348,89.3586438355,0.0,16.4897243779,83.9857416113,68.4453034036,51.9111090438,7.92461444751,8.60957991224
 07/08  14:00:00,222.007532492,29.9014352196,90.8564882432,0.0,16.4897243779,83.9857416113,55.2918063069,47.3471918594,7.92461444751,0.02
 07/08  15:00:00,201.093435995,29.0276235408,88.2731027987,0.0,12.3672932834,70.6512738906,24.3811582498,19.4082742201,4.9528840297,0.02
 07/08  16:00:00,198.778034933,29.0276235408,85.957696103,0.0,12.3672932834,70.6512738906,27.0203521372,22.0474681075,4.9528840297,0.02
 07/08  17:00:00,180.564201878,29.0276235408,80.2673612064,0.0,12.3672932834,58.1284167478,39.8865490376,34.9136650079,4.9528840297,0.02
 07/08  18:00:00,133.49213656,28.2508010497,67.159607567,0.0,12.3672932834,24.9413748627,75.5300258159,70.5571417862,4.9528840297,0.02
 07/08  19:00:00,125.545051283,28.1641624116,58.8944702044,0.0,12.3672932834,24.9413748627,83.8020723723,78.8291883426,4.9528840297,0.02
 07/08  20:00:00,119.256565726,28.487705773,57.9454152062,0.0,4.12243109448,16.0517297156,92.3187129461,89.3269825282,2.97173041782,0.02
 07/08  21:00:00,82.0448599129,15.610979486,31.8152379849,0.0,4.12243109448,15.9888894789,56.3179298171,53.3261993993,2.97173041782,0.02
 07/08  22:00:00,98.3056128367,21.5634166385,41.9431847255,0.0,4.12243109448,15.9888894789,83.7165880754,80.7248576576,2.97173041782,0.02
 07/08  23:00:00,80.7667708191,15.4813992217,30.6667290907,0.0,4.12243109448,15.9888894789,60.8830104467,57.8912800288,2.97173041782,0.02
 07/08  24:00:00,93.3185013192,20.68221603,37.8630407458,0.0,4.12243109448,15.9888894789,82.1197101843,79.1279797665,2.97173041782,0.02
 07/09  01:00:00,68.8349325113,13.2006769476,23.128362578,0.0,2.06121554724,15.9888894789,52.6788295278,49.68709911,2.97173041782,0.02
 07/09  02:00:00,88.1609418507,20.5958291871,34.8530836357,0.0,2.06121554724,15.9888894789,88.1474059756,85.1556755578,2.97173041782,0.02
 07/09  03:00:00,57.5493457675,10.5744073021,14.5205793926,0.0,2.06121554724,15.9888894789,46.2154997152,43.2237692974,2.97173041782,0.02
 07/09  04:00:00,76.155838342,18.5052127787,24.9643634433,0.0,2.06121554724,15.9888894789,78.9378471015,75.9461166837,2.97173041782,0.02
 07/09  05:00:00,63.3015668274,13.2180091277,17.5518975523,0.0,2.06121554724,15.9888894789,66.2905961871,54.7170833864,2.97173041782,8.60178238284
 07/09  06:00:00,74.8335341581,23.1098507484,33.029353338,0.0,2.06121554724,15.9888894789,95.9513338592,92.9596034414,2.97173041782,0.02
 07/09  07:00:00,60.5739803976,17.6240121702,24.3844732356,0.0,2.06121554724,15.9888894789,77.3084329442,74.3167025264,2.97173041782,0.02
 07/09  08:00:00,109.557923235,23.3690112769,39.6860290343,0.0,4.12243109448,41.7362269337,91.6688208694,86.6959368397,4.9528840297,0.02
 07/09  09:00:00,103.231452195,19.5677161343,37.2896881974,0.0,4.12243109448,41.7362269337,71.4295093123,66.4566252826,4.9528840297,0.02
 07/09  10:00:00,114.00806205,23.3258178555,44.1793613835,0.0,4.12243109448,41.7362269337,87.0680213153,82.0951372856,4.9528840297,0.02
 07/09  11:00:00,108.322848968,19.5677161343,42.3810850663,0.0,4.12243109448,41.7362269337,69.9371680386,64.9642840089,4.9528840297,0.02
 07/09  12:00:00,120.295395515,23.3258178555,50.4666949287,0.0,4.12243109448,41.7362269337,84.7872198413,79.8143358116,4.9528840297,0.02
 07/09  13:00:00,112.366006819,19.5677161343,46.4242429834,0.0,4.12243109448,41.7362269337,64.3020698373,59.3291858076,4.9528840297,0.02
 07/09  14:00:00,124.642769299,23.5417849626,54.5981016581,0.0,4.12243109448,41.7362269337,74.164817541,69.1919335113,4.9528840297,0.02
 07/09  15:00:00,115.422728889,19.7836832414,49.2649979853,0.0,4.12243109448,41.7362269337,60.4228166893,55.4499326596,4.9528840297,0.02
 07/09  16:00:00,109.697131481,23.7577520697,56.2941890671,0.0,4.12243109448,24.8785346261,71.1570163476,66.1841323179,4.9528840297,0.02
 07/09  17:00:00,85.6527262724,19.7836832414,47.3035483866,0.0,2.06121554724,15.9888894789,64.5669141305,61.5751837127,2.97173041782,0.02
 07/09  18:00:00,89.8998680634,21.7793837456,49.4776886734,0.0,2.06121554724,15.9888894789,78.9835782178,75.9918478,2.97173041782,0.02
 07/09  19:00:00,79.99098743,18.6865155258,42.7647442549,0.0,2.06121554724,15.9888894789,67.0113230807,64.0195926628,2.97173041782,0.02
 07/09  20:00:00,77.2791856958,20.6102269943,38.0519300429,0.0,2.06121554724,15.9888894789,80.8616008159,77.8698703981,2.97173041782,0.02
 07/09  21:00:00,82.9678592006,17.5893478102,32.7695507181,0.0,2.06121554724,15.9888894789,69.0590554907,66.0673250729,2.97173041782,0.02
 07/09  22:00:00,85.8205920833,19.2653621843,33.8947352088,0.0,2.06121554724,15.9888894789,75.9102047579,72.9184743401,2.97173041782,0.02
 07/09  23:00:00,74.958406203,16.0170524589,26.3581600324,0.0,2.06121554724,15.9888894789,65.9308798635,62.9391494457,2.97173041782,0.02
 07/09  24:00:00,80.1686771979,18.0386142044,29.4953352565,0.0,2.06121554724,15.9888894789,75.5459768742,72.5542464564,2.97173041782,0.02
 07/10  01:00:00,72.9662531138,15.4123445589,22.9094992914,0.0,4.12243109448,15.9888894789,68.3653960723,65.3736656545,2.97173041782,0.02
 07/10  02:00:00,76.8903676777,16.7254793817,25.4947120007,0.0,4.12243109448,15.9888894789,71.5780440159,68.5863135981,2.97173041782,0.02
 07/10  03:00:00,67.5912702135,14.0992097362,18.873418147,0.0,4.12243109448,15.9888894789,63.4439221378,60.4521917199,2.97173041782,0.02
 07/10  04:00:00,120.275348512,28.0773682694,40.0212523022,0.0,12.3672932834,24.9413748627,110.165176467,105.192292437,4.9528840297,0.02
 07/10  05:00:00,132.942004709,28.636777582,45.6608991389,6.46760000641,12.3672932834,24.9413748627,177.297722241,172.324838212,4.9528840297,0.02
 07/10  06:00:00,172.965840248,29.1051256646,45.7173668483,1.91613870749,24.7345865669,70.7195625826,143.255272549,133.32950449,9.90576805939,0.02
 07/10  07:00:00,205.950221574,29.2965072472,45.8024678666,0.324272815788,37.1018798503,92.3937384068,130.974980437,112.461975206,9.90576805939,8.60723717187
 07/10  08:00:00,221.830783642,29.4429250907,47.9915748412,0.210975408678,37.1018798503,104.434947198,115.49694474,105.571176681,9.90576805939,0.02
 07/10  09:00:00,239.560253895,29.6098830174,55.4884422642,0.107617168079,37.1018798503,116.476155989,111.387284716,101.461516656,9.90576805939,0.02
 07/10  10:00:00,254.113180759,29.8678468462,69.8776965312,0.0126703916875,37.1018798503,116.476155989,115.764734911,97.2307969426,9.90576805939,8.62816990918
 07/10  11:00:00,259.793446723,30.1979467526,75.2404200292,0.0,37.1018798503,116.476155989,103.167067742,93.2412996827,9.90576805939,0.02
 07/10  12:00:00,250.801220124,30.6857524472,77.8020856706,0.0,37.1018798503,104.434947198,98.9778020696,89.0520340102,9.90576805939,0.02
 07/10  13:00:00,265.219394347,30.9787488643,79.8855206844,0.0,37.1018798503,116.476155989,104.944945414,86.4096582137,9.90576805939,8.62951914119
 07/10  14:00:00,268.273598061,31.3512469426,82.567445153,0.0,37.1018798503,116.476155989,90.9883724283,81.0626043689,9.90576805939,0.02
 07/10  15:00:00,269.419474957,31.6871553694,83.3775534356,0.0,37.1018798503,116.476155989,95.9159226979,77.3834448965,9.90576805939,8.62670974202
 07/10  16:00:00,270.919159776,32.1559127844,84.4091050711,0.0,37.1018798503,116.476155989,86.8031490259,76.8773809665,9.90576805939,0.02
 07/10  17:00:00,269.279264065,32.3963110635,82.5298755644,0.0,37.1018798503,116.476155989,87.8110178201,77.8852497607,9.90576805939,0.02
 07/10  18:00:00,163.235238096,28.2562982781,61.8915968535,0.0,24.7345865669,47.5788473902,64.8032995832,59.8304155535,4.9528840297,0.02
 07/10  19:00:00,161.015022948,28.1714631568,59.7562119274,0.0,24.7345865669,47.5788473902,68.3645050633,63.3916210336,4.9528840297,0.02
 07/10  20:00:00,142.530233858,28.5998235045,62.0999957791,0.0,12.3672932834,38.6892022431,81.167070251,78.1753398332,2.97173041782,0.02
 07/10  21:00:00,113.273524977,18.4705484187,40.783805742,0.0,12.3672932834,27.0668015668,67.0616602093,55.4850580389,2.97173041782,8.60487175256
 07/10  22:00:00,105.138046851,22.9341426898,47.3791257734,0.0,4.12243109448,15.9888894789,80.0708915161,77.0791610983,2.97173041782,0.02
 07/10  23:00:00,84.4730993526,16.4201910588,33.4084989684,0.0,4.12243109448,15.9888894789,58.8770348693,55.8853044515,2.97173041782,0.02
 07/10  24:00:00,98.0755767154,21.5634166385,41.713148805,0.0,4.12243109448,15.9888894789,81.928964679,78.9372342612,2.97173041782,0.02
 07/11  01:00:00,80.0602321079,15.2222386932,30.2193512363,0.0,4.12243109448,15.9888894789,59.6968332803,56.7051028625,2.97173041782,0.02
 07/11  02:00:00,97.5499139829,21.5634166385,41.1874862037,0.0,4.12243109448,15.9888894789,84.3745059221,81.3827755043,2.97173041782,0.02
 07/11  03:00:00,76.4343236301,14.3410380847,27.500410435,0.0,4.12243109448,15.9888894789,55.7797145563,52.7879841385,2.97173041782,0.02
 07/11  04:00:00,129.712070788,27.8182077409,49.7171353879,0.0,12.3672932834,24.9413748627,101.168743576,96.1958595466,4.9528840297,0.02
 07/11  05:00:00,138.551480617,28.7393405874,53.7386761482,3.89673623962,12.3672932834,24.9413748627,167.442762886,162.469878856,4.9528840297,0.02
 07/11  06:00:00,183.517724019,29.2489183775,57.0414739697,1.00012303884,24.7345865669,70.7195625826,134.410564441,124.484796381,9.90576805939,0.02
 07/11  07:00:00,222.780688928,29.7526682081,62.7016263233,0.0569250104416,37.1018798503,92.3937384068,113.434066478,103.508298418,9.90576805939,0.02
 07/11  08:00:00,238.540249537,30.1039985134,66.1235237923,0.0,37.1018798503,104.434947198,105.421652598,95.4958845384,9.90576805939,0.02
 07/11  09:00:00,253.180035195,30.5102628219,68.3154217521,0.0,37.1018798503,116.476155989,109.289474571,90.7596922493,9.90576805939,8.62401426197
 07/11  10:00:00,255.895095458,30.9088075003,70.6314054286,0.0,37.1018798503,116.476155989,97.0838716143,87.1581035549,9.90576805939,0.02
 07/11  11:00:00,261.367193558,31.2409752263,75.7710639936,0.0,37.1018798503,116.476155989,94.4427662191,84.5169981597,9.90576805939,0.02
 07/11  12:00:00,252.636197553,31.564396202,78.7584603515,0.0,37.1018798503,104.434947198,100.928076617,82.3965961733,9.90576805939,8.62571238385
 07/11  13:00:00,266.47382147,31.95512326,80.1635848647,0.0,37.1018798503,116.476155989,90.2192898692,80.2935218098,9.90576805939,0.02
 07/11  14:00:00,269.490093765,32.4186869826,82.7164602266,0.0,37.1018798503,116.476155989,96.59260493,78.0588357868,9.90576805939,8.62800108383
 07/11  15:00:00,271.108962611,32.8847183697,83.8695572403,0.0,37.1018798503,116.476155989,85.9364305929,76.0106625335,9.90576805939,0.02
 07/11  16:00:00,274.285867658,33.3807148127,86.5509568498,0.0,37.1018798503,116.476155989,84.4010482145,74.4752801551,9.90576805939,0.02
 07/11  17:00:00,275.678215186,33.6418006299,87.6833139146,0.0,37.1018798503,116.476155989,91.5733547552,73.0521886873,9.90576805939,8.61539800854
 07/11  18:00:00,164.867069766,28.3489460117,63.4307966983,0.0,24.7345865669,47.5788473902,63.1833731704,58.2104891407,4.9528840297,0.02
 07/11  19:00:00,160.289589492,28.1800668078,59.0221957199,0.0,24.7345865669,47.5788473902,66.5944919945,61.6216079648,4.9528840297,0.02
 07/11  20:00:00,138.334147474,28.60602857,57.8977271345,0.0,12.3672932834,38.6892022431,79.2490490582,76.2573186404,2.97173041782,0.02
 07/11  21:00:00,112.220898486,19.3517490272,38.8242203453,0.0,12.3672932834,27.0668015668,61.2682752026,58.2765447848,2.97173041782,0.02
 07/11  22:00:00,101.550332473,22.9341426898,43.7914116975,0.0,4.12243109448,15.9888894789,78.4088246104,75.4170941925,2.97173041782,0.02
 07/11  23:00:00,83.3362940929,16.7081472017,31.9837377852,0.0,4.12243109448,15.9888894789,58.3755775228,55.383847105,2.97173041782,0.02
 07/11  24:00:00,93.7148124197,21.4770297956,37.4387714943,0.0,4.12243109448,15.9888894789,82.6478317419,79.6561013241,2.97173041782,0.02
 07/12  01:00:00,75.5642313841,15.0494650075,25.8961242669,0.0,4.12243109448,15.9888894789,56.7580663597,53.7663359419,2.97173041782,0.02
 07/12  02:00:00,91.7828004424,21.3474495313,35.6363397709,0.0,4.12243109448,15.9888894789,87.1419201377,84.1501897198,2.97173041782,0.02
 07/12  03:00:00,72.4227654855,14.0818775561,23.7480127555,0.0,4.12243109448,15.9888894789,57.7775492996,54.7858188817,2.97173041782,0.02
 07/12  04:00:00,126.67614919,28.1637551123,46.3356662941,0.0,12.3672932834,24.9413748627,101.080916548,96.1080325188,4.9528840297,0.02
 07/12  05:00:00,131.676767263,28.4661033591,48.012547684,3.0213883973,12.3672932834,24.9413748627,166.205126984,161.232242955,4.9528840297,0.02
 07/12  06:00:00,181.105383465,29.2977530793,52.2601863786,0.971068472733,24.7345865669,70.7195625826,133.74169483,123.81592677,9.90576805939,0.02
