Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  07:00:00,222.690870002,29.7933893899,62.2820943435,0.345907027952,37.1018798503,92.3937384068,113.815565327,103.889797267,9.90576805939,0.02
 07/12  08:00:00,241.473237324,30.0324906782,69.0301103729,0.0979372753124,37.1018798503,104.434947198,115.328423889,96.803178182,9.90576805939,8.61947764782
 07/12  09:00:00,257.465190987,30.384332729,72.7265583477,0.0,37.1018798503,116.476155989,100.862600909,90.9368328497,9.90576805939,0.02
 07/12  10:00:00,261.206322395,30.688076549,76.1632863418,0.0,37.1018798503,116.476155989,105.939238223,87.405503703,9.90576805939,8.62796646088
 07/12  11:00:00,261.85111174,30.9246776406,76.5713585949,0.0,37.1018798503,116.476155989,95.3281284448,85.4023603854,9.90576805939,0.02
 07/12  12:00:00,250.005057564,31.1943440336,76.4973455146,0.0,37.1018798503,104.434947198,93.5509930453,83.6252249859,9.90576805939,0.02
 07/12  13:00:00,262.481093271,31.4269966805,76.6989684577,0.0,37.1018798503,116.476155989,100.352012124,81.8168598738,9.90576805939,8.6293841907
 07/12  14:00:00,262.186875931,31.5657053747,76.26627963,0.0,37.1018798503,116.476155989,90.4923449439,80.5665768845,9.90576805939,0.02
 07/12  15:00:00,264.224734744,31.6695785579,78.200395502,0.0,37.1018798503,116.476155989,93.7680174581,75.2356355,9.90576805939,8.62661389866
 07/12  16:00:00,264.170520025,31.7439282271,78.0724509727,0.0,37.1018798503,116.476155989,79.7714782953,69.8457102359,9.90576805939,0.02
 07/12  17:00:00,262.090390404,31.6893736184,76.0479479789,0.0,37.1018798503,116.476155989,87.0467620074,77.120993948,9.90576805939,0.02
 07/12  18:00:00,160.279872518,28.1638589952,59.0286745134,0.0,24.7345865669,47.5788473902,66.1365690257,61.163684996,4.9528840297,0.02
 07/12  19:00:00,163.439548722,28.595925079,61.7562797835,0.0,24.7345865669,47.5788473902,71.0770369294,66.1041528997,4.9528840297,0.02
 07/12  20:00:00,137.049535941,27.8038099337,57.4153154779,0.0,12.3672932834,38.6892022431,83.1016270468,80.109896629,2.97173041782,0.02
 07/12  21:00:00,111.451102834,17.6973313637,39.7603657147,0.0,12.3672932834,27.0668015668,64.8497282172,53.2731510521,2.97173041782,8.60484674729
 07/12  22:00:00,103.4658161,22.3582304041,46.2828067973,0.0,4.12243109448,15.9888894789,80.2292394229,77.2375090051,2.97173041782,0.02
 07/12  23:00:00,81.8218734192,15.1358518504,32.0673787775,0.0,4.12243109448,15.9888894789,54.4918722213,51.5001418035,2.97173041782,0.02
 07/12  24:00:00,102.157362253,21.5634166385,45.7949339194,0.0,4.12243109448,15.9888894789,80.9294530403,77.9377226225,2.97173041782,0.02
 07/13  01:00:00,81.6578499461,15.0494650075,31.9897423736,0.0,4.12243109448,15.9888894789,54.5351064148,51.543375997,2.97173041782,0.02
 07/13  02:00:00,100.91680447,21.4770297956,44.6407631833,0.0,4.12243109448,15.9888894789,86.4669385012,83.4752080834,2.97173041782,0.02
 07/13  03:00:00,77.8676476753,14.790304479,28.4587007701,0.0,4.12243109448,15.9888894789,62.0893355133,59.0976050954,2.97173041782,0.02
 07/13  04:00:00,130.174960234,27.8398044516,50.1584278393,0.0,12.3672932834,24.9413748627,100.449520361,95.4766363311,4.9528840297,0.02
 07/13  05:00:00,139.714654612,28.9380214429,55.489633432,3.11027184157,12.3672932834,24.9413748627,164.983152493,160.010268463,4.9528840297,0.02
 07/13  06:00:00,188.192998348,29.3672604111,59.298957593,0.950404817558,24.7345865669,70.7195625826,133.015769722,123.090001662,9.90576805939,0.02
 07/13  07:00:00,222.614291946,29.8979051125,62.019719632,0.427196932586,37.1018798503,92.3937384068,113.605407196,103.679639137,9.90576805939,0.02
 07/13  08:00:00,235.248863097,30.0565187947,62.5525026669,0.327124796304,37.1018798503,104.434947198,107.875842834,97.9500747747,9.90576805939,0.02
 07/13  09:00:00,247.089447,30.149863969,62.3432758327,0.241952220472,37.1018798503,116.476155989,113.440151769,94.9104890286,9.90576805939,8.6238946811
 07/13  10:00:00,246.007815371,30.2669916408,61.2551844839,0.130768006356,37.1018798503,116.476155989,102.294662739,92.3688946791,9.90576805939,0.02
 07/13  11:00:00,246.7161002,30.4014879568,61.9218546403,0.0376227160296,37.1018798503,116.476155989,100.039035413,90.1132673532,9.90576805939,0.02
 07/13  12:00:00,236.558370555,30.5388028468,63.7062162477,0.0,37.1018798503,104.434947198,106.634958388,88.1038304849,9.90576805939,8.62535984378
 07/13  13:00:00,249.385457487,30.6679465825,64.3624167004,0.0,37.1018798503,116.476155989,96.0857633027,86.1599952433,9.90576805939,0.02
 07/13  14:00:00,252.973150278,30.8394232787,67.7787754885,0.0,37.1018798503,116.476155989,102.733194972,84.1995498763,9.90576805939,8.62787703587
 07/13  15:00:00,257.993807166,30.9974883827,72.6416443004,0.0,37.1018798503,116.476155989,92.297132898,82.3713648386,9.90576805939,0.02
 07/13  16:00:00,261.131796345,31.1240222781,75.6535943256,0.0,37.1018798503,116.476155989,90.9479129058,81.0221448464,9.90576805939,0.02
 07/13  17:00:00,261.425156953,31.2072387428,75.8648101217,0.0,37.1018798503,116.476155989,98.5501940011,80.0290699378,9.90576805939,8.61535600397
 07/13  18:00:00,160.857199468,28.1637551123,59.6061138337,0.0,24.7345865669,47.5788473902,66.4355305846,61.4626465549,4.9528840297,0.02
 07/13  19:00:00,161.028858106,28.5956893265,59.3458436744,0.0,24.7345865669,47.5788473902,70.8648109273,65.8919268976,4.9528840297,0.02
 07/13  20:00:00,130.55275865,27.6958263802,51.0265442182,0.0,12.3672932834,38.6892022431,83.2089540732,80.2172236554,2.97173041782,0.02
 07/13  21:00:00,106.018540473,17.5893478102,34.4357999475,0.0,12.3672932834,27.0668015668,57.1756956514,54.1839652336,2.97173041782,0.02
 07/13  22:00:00,93.4672145824,21.5634166385,37.1047871054,0.0,4.12243109448,15.9888894789,77.2486920297,74.2569616119,2.97173041782,0.02
 07/13  23:00:00,73.8582818374,14.790304479,24.4493355009,0.0,4.12243109448,15.9888894789,58.4429456835,55.4512152657,2.97173041782,0.02
 07/13  24:00:00,90.1410757656,21.1314824242,34.2105824612,0.0,4.12243109448,15.9888894789,87.2722673747,84.2805369569,2.97173041782,0.02
 07/14  01:00:00,75.0002142247,15.1790452718,25.2025270917,0.0,4.12243109448,15.9888894789,63.4663825963,60.4746521785,2.97173041782,0.02
 07/14  02:00:00,81.7880108358,19.3864133872,27.6283535579,0.0,4.12243109448,15.9888894789,83.5521762335,80.5604458156,2.97173041782,0.02
 07/14  03:00:00,64.4234437916,12.3368085191,17.5195273491,0.0,4.12243109448,15.9888894789,56.2725105821,53.2807801643,2.97173041782,0.02
 07/14  04:00:00,124.029961122,28.0773682694,43.775865321,0.0,12.3672932834,24.9413748627,104.059239786,99.0863557567,4.9528840297,0.02
 07/14  05:00:00,134.904909839,28.8088596714,49.1319751386,4.78734745868,12.3672932834,24.9413748627,166.217370647,161.244486618,4.9528840297,0.02
 07/14  06:00:00,182.06370972,29.409627364,51.7531714167,2.32453565786,24.7345865669,70.7195625826,134.1709995,124.24523144,9.90576805939,0.02
 07/14  07:00:00,218.435121114,29.8839816422,57.5932286118,0.688436031991,37.1018798503,92.3937384068,113.598524422,103.672756362,9.90576805939,0.02
 07/14  08:00:00,237.177561855,30.1561777553,64.4120563347,0.296613559079,37.1018798503,104.434947198,114.173809445,95.6483798371,9.90576805939,8.61966154863
 07/14  09:00:00,254.10370226,30.5767770289,69.0298423687,0.142798178489,37.1018798503,116.476155989,100.435055391,90.5092873311,9.90576805939,0.02
 07/14  10:00:00,259.235590268,31.0224663237,73.8267758815,0.0314077165719,37.1018798503,116.476155989,96.6519025622,86.7261345028,9.90576805939,0.02
 07/14  11:00:00,262.480316796,31.3693464634,76.7558839454,0.0,37.1018798503,116.476155989,102.596341029,84.0613885907,9.90576805939,8.62918437932
 07/14  12:00:00,252.391003615,31.7200771399,78.3575780161,0.0,37.1018798503,104.434947198,91.7610812821,81.8353132227,9.90576805939,0.02
 07/14  13:00:00,267.96969963,32.0051891463,81.6093718552,0.0,37.1018798503,116.476155989,98.5149720681,79.9800209381,9.90576805939,8.62918307059
 07/14  14:00:00,266.385734362,32.3236168966,79.7072448567,0.0,37.1018798503,116.476155989,88.0268332561,78.1010651967,9.90576805939,0.02
 07/14  15:00:00,267.886495887,32.6116167,80.9201382119,0.0,37.1018798503,116.476155989,86.4853803532,76.5596122939,9.90576805939,0.02
 07/14  16:00:00,272.35069739,32.9166011798,85.0799379424,0.0,37.1018798503,116.476155989,93.5896543808,75.0614303412,9.90576805939,8.62245598014
 07/14  17:00:00,269.015824154,33.0985456824,81.5642207363,0.0,37.1018798503,116.476155989,83.8586572722,73.9328892128,9.90576805939,0.02
 07/14  18:00:00,159.493718029,28.2546543981,58.1517299582,0.0,24.7345865669,47.5788473902,63.2906252378,58.3177412081,4.9528840297,0.02
 07/14  19:00:00,154.55058578,28.1684340265,53.2948133277,0.0,24.7345865669,47.5788473902,67.4921339833,62.5192499536,4.9528840297,0.02
 07/14  20:00:00,131.884918109,28.597482349,51.4570307308,0.0,12.3672932834,38.6892022431,80.4602673142,77.4685368964,2.97173041782,0.02
 07/14  21:00:00,103.198790984,17.4813642566,31.7240238988,0.0,12.3672932834,27.0668015668,57.142583942,54.1508535242,2.97173041782,0.02
 07/14  22:00:00,94.4062692619,22.6173909327,36.9640994631,0.0,4.12243109448,15.9888894789,80.1478473363,77.1561169185,2.97173041782,0.02
 07/14  23:00:00,75.3943793764,15.5677860646,25.207950424,0.0,4.12243109448,15.9888894789,54.9532195091,51.9614890913,2.97173041782,0.02
 07/14  24:00:00,86.5049287648,21.3474495313,30.3584673658,0.0,4.12243109448,15.9888894789,95.5551502871,83.9816392825,2.97173041782,8.60178058682
 07/15  01:00:00,68.3987406314,14.5311439504,19.2489539676,0.0,4.12243109448,15.9888894789,59.8684919316,56.8767615138,2.97173041782,0.02
 07/15  02:00:00,82.9921580686,20.68221603,27.5366974273,0.0,4.12243109448,15.9888894789,83.1137924138,80.122061996,2.97173041782,0.02
 07/15  03:00:00,61.6530060097,12.3368085191,14.7490889694,0.0,4.12243109448,15.9888894789,54.9206404854,51.9289100676,2.97173041782,0.02
 07/15  04:00:00,91.1108358372,26.4360182553,29.6325969038,0.0,4.12243109448,16.0517297156,110.973763569,107.982033152,2.97173041782,0.02
 07/15  05:00:00,92.8473782252,26.4360182553,31.3691393614,0.0,4.12243109448,16.0517297156,109.477876691,106.486146274,2.97173041782,0.02
 07/15  06:00:00,113.850865481,29.0276235408,37.9727798733,0.0,4.12243109448,39.6058045677,90.0510215942,87.0592911763,2.97173041782,0.02
 07/15  07:00:00,156.45606489,29.0593539043,43.4594987366,5.44371725692,12.3672932834,65.3531420225,143.591747058,138.618863028,4.9528840297,0.02
 07/15  08:00:00,167.897099735,29.0454261531,54.0689183981,3.39843160618,12.3672932834,68.2430321324,139.338191477,134.365307448,4.9528840297,0.02
 07/15  09:00:00,199.854341575,29.1460641629,59.1817154765,1.12538581392,16.4897243779,93.1370602926,128.226913502,120.282299054,7.92461444751,0.02
 07/15  10:00:00,204.433267883,29.2278002143,63.9034871291,0.900696805853,16.4897243779,93.1370602926,122.927359897,114.98274545,7.92461444751,0.02
 07/15  11:00:00,209.167548589,29.2679326625,68.9695813478,0.528738589959,16.4897243779,93.1370602926,120.341673558,112.397059111,7.92461444751,0.02
 07/15  12:00:00,202.334193445,29.3328712013,71.5682680754,0.183372852828,16.4897243779,83.9857416113,126.766595308,110.232532481,7.92461444751,8.60944837948
 07/15  13:00:00,204.919937889,29.4530115814,74.167641147,0.0496307557554,16.4897243779,83.9857416113,115.982345924,108.037731476,7.92461444751,0.02
 07/15  14:00:00,208.493737564,29.6071178946,77.6370197413,0.0,16.4897243779,83.9857416113,113.471225867,105.526611419,7.92461444751,0.02
 07/15  15:00:00,187.734292674,29.0276235408,74.9139636203,0.0,12.3672932834,70.6512738906,54.2884267828,49.3155427531,4.9528840297,0.02
 07/15  16:00:00,186.698201647,29.0276235408,73.8778656854,0.0,12.3672932834,70.6512738906,51.9743479039,47.0014638742,4.9528840297,0.02
 07/15  17:00:00,173.556857074,29.0276235408,73.2600175272,0.0,12.3672932834,58.1284167478,55.0080541023,50.0351700726,4.9528840297,0.02
 07/15  18:00:00,130.206706406,28.250318845,63.8746597281,0.0,12.3672932834,24.9413748627,77.918575414,72.9456913843,4.9528840297,0.02
 07/15  19:00:00,128.74188544,28.1640508601,62.4961067273,0.0,12.3672932834,24.9413748627,85.3056557256,80.3327716959,4.9528840297,0.02
 07/15  20:00:00,110.982275533,28.487705773,61.5473492184,0.0,4.12243109448,16.0517297156,95.3971583661,92.4054279483,2.97173041782,0.02
 07/15  21:00:00,83.2686726638,15.610979486,33.0390508453,0.0,4.12243109448,15.9888894789,57.2507753372,54.2590449193,2.97173041782,0.02
 07/15  22:00:00,97.1965768558,21.5634166385,40.8341488539,0.0,4.12243109448,15.9888894789,84.5029064908,81.511176073,2.97173041782,0.02
 07/15  23:00:00,80.7159301743,15.5677860646,30.529501712,0.0,4.12243109448,15.9888894789,61.3275348319,58.3358044141,2.97173041782,0.02
 07/15  24:00:00,92.7911887206,20.68221603,37.3357282559,0.0,4.12243109448,15.9888894789,82.8203463539,79.828615936,2.97173041782,0.02
 07/16  01:00:00,69.1008688492,13.2006769476,23.3942990166,0.0,2.06121554724,15.9888894789,53.0724863081,50.0807558903,2.97173041782,0.02
 07/16  02:00:00,90.8654312756,20.68221603,37.4711863189,0.0,2.06121554724,15.9888894789,97.0945822278,85.5228440936,2.97173041782,8.60000771643
 07/16  03:00:00,59.3606264765,10.5744073021,16.3318602883,0.0,2.06121554724,15.9888894789,46.3451256022,43.3533951843,2.97173041782,0.02
 07/16  04:00:00,86.8013150992,19.7146285786,34.400424725,0.0,2.06121554724,15.9888894789,79.0631390583,76.0714086404,2.97173041782,0.02
 07/16  05:00:00,58.9618643199,10.5744073021,15.9330983018,0.0,2.06121554724,15.9888894789,46.4060943609,43.4143639431,2.97173041782,0.02
 07/16  06:00:00,75.5879085592,22.0300152128,32.5143970336,0.0,2.06121554724,15.9888894789,95.528513681,92.5367832632,2.97173041782,0.02
 07/16  07:00:00,69.9331767812,18.7470411272,32.6206410682,0.0,2.06121554724,15.9888894789,76.7707389627,73.7790085449,2.97173041782,0.02
 07/16  08:00:00,114.121742042,23.3258178555,44.2930416503,0.0,4.12243109448,41.7362269337,90.4432919215,85.4704078918,4.9528840297,0.02
 07/16  09:00:00,108.428542562,19.3517490272,42.5366198567,0.0,4.12243109448,41.7362269337,70.6678989846,65.6950149549,4.9528840297,0.02
 07/16  10:00:00,122.994929431,23.6713652269,52.6918975496,0.0,4.12243109448,41.7362269337,86.1185948577,81.145710828,4.9528840297,0.02
 07/16  11:00:00,115.732217394,19.6972963986,49.6501158297,0.0,4.12243109448,41.7362269337,68.9302882127,63.957404183,4.9528840297,0.02
 07/16  12:00:00,129.310315458,23.6713652269,59.1360678271,0.0,4.12243109448,41.7362269337,83.8629980353,78.8901140056,4.9528840297,0.02
 07/16  13:00:00,118.74237249,19.6972963986,52.6710287041,0.0,4.12243109448,41.7362269337,64.0207978756,59.0479138459,4.9528840297,0.02
 07/16  14:00:00,131.639376751,23.7577520697,61.3787423047,0.0,4.12243109448,41.7362269337,75.1979838246,70.2250997949,4.9528840297,0.02
 07/16  15:00:00,120.114394608,19.7858440485,53.9545031877,0.0,4.12243109448,41.7362269337,57.1529904425,52.1801064128,4.9528840297,0.02
 07/16  16:00:00,114.616324248,23.7603998751,61.2107343093,0.0,4.12243109448,24.8785346261,71.692171846,66.7192878163,4.9528840297,0.02
 07/16  17:00:00,92.0588223287,19.786336041,53.7069919132,0.0,2.06121554724,15.9888894789,59.1509321133,56.1592016955,2.97173041782,0.02
 07/16  18:00:00,102.554955302,23.7577520697,60.1028738485,0.0,2.06121554724,15.9888894789,76.3048160437,73.3130856259,2.97173041782,0.02
 07/16  19:00:00,83.4678830797,18.0212820244,46.9326406577,0.0,2.06121554724,15.9888894789,59.4063513329,56.4146209151,2.97173041782,0.02
 07/16  20:00:00,94.7552017102,22.7037777755,53.3828615194,0.0,2.06121554724,15.9888894789,84.1591098751,81.1673794573,2.97173041782,0.02
 07/16  21:00:00,91.2826724255,17.5893478102,41.0843641785,0.0,2.06121554724,15.9888894789,64.7303741458,61.7386437279,2.97173041782,0.02
 07/16  22:00:00,100.893050272,21.6498034813,46.5054513289,0.0,2.06121554724,15.9888894789,86.950167958,83.9584375402,2.97173041782,0.02
 07/16  23:00:00,80.8196460513,15.3950123789,32.867207182,0.0,2.06121554724,15.9888894789,60.558688299,57.5669578812,2.97173041782,0.02
 07/16  24:00:00,96.8955452461,21.3474495313,42.8103001926,0.0,2.06121554724,15.9888894789,91.2768962029,88.2851657851,2.97173041782,0.02
 07/17  01:00:00,81.1076800288,15.3950123789,31.0940255872,0.0,4.12243109448,15.9888894789,63.1797735343,60.1880431165,2.97173041782,0.02
 07/17  02:00:00,96.6387689692,21.3474495313,40.4923083375,0.0,4.12243109448,15.9888894789,91.231026141,88.2392957231,2.97173041782,0.02
 07/17  03:00:00,79.1439580432,14.9544120746,29.5837873277,0.0,4.12243109448,15.9888894789,62.9039411177,59.9122106999,2.97173041782,0.02
 07/17  04:00:00,130.246772089,27.8182077409,50.2518365912,0.0,12.3672932834,24.9413748627,108.834074117,103.861190087,4.9528840297,0.02
 07/17  05:00:00,140.395778126,28.6503936036,54.7579313636,4.81072535645,12.3672932834,24.9413748627,176.219725437,171.246841407,4.9528840297,0.02
 07/17  06:00:00,183.459458248,29.1130313925,54.6627274589,1.10732387681,24.7345865669,70.7195625826,142.515184681,132.589416622,9.90576805939,0.02
 07/17  07:00:00,220.092950692,29.4072142428,60.2834620185,0.132805162228,37.1018798503,92.3937384068,129.512149914,111.000962269,9.90576805939,8.60541958577
 07/17  08:00:00,242.502736364,29.8135017993,70.3539981831,0.0225693597257,37.1018798503,104.434947198,112.162593648,102.236825589,9.90576805939,0.02
 07/17  09:00:00,261.872879876,30.2532560212,77.2653211665,0.0,37.1018798503,116.476155989,106.340890105,96.4151220458,9.90576805939,0.02
 07/17  10:00:00,268.928603453,30.7020299615,83.871639106,0.0,37.1018798503,116.476155989,101.195091193,82.6626986718,9.90576805939,8.62662446183
 07/17  11:00:00,273.709629135,31.072887172,88.2816850949,0.0,37.1018798503,116.476155989,77.4178903913,67.4921223319,9.90576805939,0.02
 07/17  12:00:00,264.881627588,31.4782673646,91.0899897742,0.0,37.1018798503,104.434947198,69.8188605316,59.8930924722,9.90576805939,0.02
 07/17  13:00:00,281.22384711,31.9349742735,94.9337879249,0.0,37.1018798503,116.476155989,69.8400466018,51.3052056533,9.90576805939,8.62907288912
 07/17  14:00:00,285.488190519,32.3487281354,98.7845724027,0.0,37.1018798503,116.476155989,50.8025074391,40.8767393797,9.90576805939,0.02
 07/17  15:00:00,288.458407401,32.8137098745,101.289958931,0.0,37.1018798503,116.476155989,51.0513682175,32.5192842893,9.90576805939,8.6263158688
 07/17  16:00:00,290.926512865,33.1733196073,103.399071545,0.0,37.1018798503,116.476155989,35.7056760847,25.7799080253,9.90576805939,0.02
 07/17  17:00:00,290.214009599,33.394064484,102.466877365,0.0,37.1018798503,116.476155989,35.6540628939,25.7282948345,9.90576805939,0.02
 07/17  18:00:00,177.389464256,28.3523591442,75.9497664049,0.0,24.7345865669,47.5788473902,39.2586794931,34.2857954634,4.9528840297,0.02
 07/17  19:00:00,174.654776127,28.1842632663,73.3831692826,0.0,24.7345865669,47.5788473902,43.7229390032,38.7500549735,4.9528840297,0.02
 07/17  20:00:00,155.016296053,28.6116483634,74.5742376957,0.0,12.3672932834,38.6892022431,60.7546843341,49.1754479089,2.97173041782,8.60750600732
 07/17  21:00:00,123.79207336,19.3517490272,50.3953927352,0.0,12.3672932834,27.0668015668,41.9160105582,38.9242801404,2.97173041782,0.02
 07/17  22:00:00,116.491598296,23.2005021219,58.4663183107,0.0,4.12243109448,15.9888894789,56.170159167,53.1784287492,2.97173041782,0.02
 07/17  23:00:00,94.1882026444,17.373380703,42.1446461232,0.0,4.12243109448,15.9888894789,47.9850111116,44.9932806937,2.97173041782,0.02
 07/17  24:00:00,109.830915238,22.5885953184,52.4175421398,0.0,4.12243109448,15.9888894789,67.9362672913,64.9445368735,2.97173041782,0.02
 07/18  01:00:00,94.2261839207,17.5893478102,41.9666604021,0.0,4.12243109448,15.9888894789,52.0415467134,49.0498162956,2.97173041782,0.02
 07/18  02:00:00,105.61337771,21.822577167,48.9917898592,0.0,4.12243109448,15.9888894789,70.6537702648,67.6620398469,2.97173041782,0.02
 07/18  03:00:00,85.0247110958,15.3950123789,35.0110570509,0.0,4.12243109448,15.9888894789,52.622220528,49.6304901102,2.97173041782,0.02
 07/18  04:00:00,138.002144156,27.4942570802,58.3311598494,0.0,12.3672932834,24.9413748627,89.2180324145,84.2451483848,4.9528840297,0.02
 07/18  05:00:00,146.667070935,28.9176613996,63.7182345586,1.85444775711,12.3672932834,24.9413748627,153.60807143,148.6351874,4.9528840297,0.02
 07/18  06:00:00,201.374644405,29.3662439327,73.2825023811,0.149523203521,24.7345865669,70.7195625826,115.559041491,105.633273431,9.90576805939,0.02
 07/18  07:00:00,238.915786748,29.9943853967,78.651937895,0.0,37.1018798503,92.3937384068,85.9681429593,76.0423748999,9.90576805939,0.02
 07/18  08:00:00,254.587471081,30.4297159817,81.8450434193,0.0,37.1018798503,104.434947198,73.8684063341,63.9426382748,9.90576805939,0.02
 07/18  09:00:00,273.28595849,30.996936117,87.9346949118,0.0,37.1018798503,116.476155989,65.6328989899,47.1034696499,9.90576805939,8.62366128059
 07/18  10:00:00,278.720635103,31.4855321813,92.880243274,0.0,37.1018798503,116.476155989,45.6333856509,35.7076175915,9.90576805939,0.02
 07/18  11:00:00,284.452558025,31.9378397629,98.1595877409,0.0,37.1018798503,116.476155989,35.8464189727,25.9206509133,9.90576805939,0.02
 07/18  12:00:00,278.777162672,32.5478046233,103.916038901,0.0,37.1018798503,104.434947198,31.8872768764,13.3561774468,9.90576805939,8.6253313702
 07/18  13:00:00,294.777756698,33.1059888374,107.316680812,0.0,37.1018798503,116.476155989,17.7747538051,7.84898574573,9.90576805939,0.02
 07/18  14:00:00,296.674769726,33.3792616159,108.940581739,0.0,37.1018798503,116.476155989,25.8865959138,7.35321498434,9.90576805939,8.62761287002
 07/18  15:00:00,298.658110023,33.879968848,110.423479019,0.0,37.1018798503,116.476155989,16.3775276552,6.45175959577,9.90576805939,0.02
 07/18  16:00:00,298.046088845,33.8930153703,109.798900283,0.0,37.1018798503,116.476155989,15.6200300444,5.69426198504,9.90576805939,0.02
 07/18  17:00:00,301.980609168,33.9786216485,113.648893286,0.0,37.1018798503,116.476155989,21.8254102405,3.30442787997,9.90576805939,8.61521430112
 07/18  18:00:00,181.825067962,28.3553687027,80.3823762584,0.0,24.7345865669,47.5788473902,12.2793512584,7.3064672287,4.9528840297,0.02
 07/18  19:00:00,178.479789588,28.1875236201,77.2049448932,0.0,24.7345865669,47.5788473902,23.0235770936,18.0506930639,4.9528840297,0.02
 07/18  20:00:00,158.794120754,28.6167044144,78.3470311467,0.0,12.3672932834,38.6892022431,32.7987547166,29.8070242988,2.97173041782,0.02
 07/18  21:00:00,128.549389928,20.232986893,54.2457107107,0.0,12.3672932834,27.0668015668,32.7477071542,29.7559767364,2.97173041782,0.02
 07/18  22:00:00,107.485804957,19.6756996879,53.0883955655,0.0,4.12243109448,15.9888894789,36.2530229246,33.2612925068,2.97173041782,0.02
 07/18  23:00:00,113.693331938,22.6605843541,56.2079698604,0.0,4.12243109448,15.9888894789,47.8709187276,44.8791883097,2.97173041782,0.02
 07/18  24:00:00,99.0684402641,18.3625648651,46.0099326527,0.0,4.12243109448,15.9888894789,41.0814381425,38.0897077247,2.97173041782,0.02
 07/19  01:00:00,109.852693101,21.9953508527,53.0583315149,0.0,4.12243109448,15.9888894789,54.1704814665,51.1787510487,2.97173041782,0.02
 07/19  02:00:00,95.5700733572,18.0386142044,42.8355163891,0.0,4.12243109448,15.9888894789,46.1621665803,43.1704361625,2.97173041782,0.02
 07/19  03:00:00,104.627570027,21.3474495313,48.4811096987,0.0,4.12243109448,15.9888894789,60.2797758933,57.2880454755,2.97173041782,0.02
 07/19  04:00:00,144.736593675,28.2933353766,64.2665308935,0.0,12.3672932834,24.9413748627,77.797456423,72.8245723933,4.9528840297,0.02
 07/19  05:00:00,145.104018175,28.5142486974,63.2848658493,1.12817618409,12.3672932834,24.9413748627,137.372484417,132.399600387,4.9528840297,0.02
 07/19  06:00:00,204.522071246,29.8814682764,75.9010108672,0.163216946843,24.7345865669,70.7195625826,102.308197757,92.3824296973,9.90576805939,0.02
 07/19  07:00:00,241.846298504,30.4998882064,81.0769375539,0.0,37.1018798503,92.3937384068,77.770203017,67.8444349576,9.90576805939,0.02
 07/19  08:00:00,259.270693248,31.1143966551,85.8436037064,0.0,37.1018798503,104.434947198,72.9809687119,54.4543056794,9.90576805939,8.62089497316
 07/19  09:00:00,275.616164578,31.4821226387,89.7797673955,0.0,37.1018798503,116.476155989,54.7597875511,44.8340194917,9.90576805939,0.02
 07/19  10:00:00,282.690661892,32.1116633169,96.2240691475,0.0,37.1018798503,116.476155989,40.9545147441,31.0287466847,9.90576805939,0.02
 07/19  11:00:00,286.787791079,32.5821597714,99.8505683192,0.0,37.1018798503,116.476155989,44.0747111895,25.5400700138,9.90576805939,8.62887311628
 07/19  12:00:00,279.141774895,33.0924265905,103.736011459,0.0,37.1018798503,104.434947198,34.4767164383,24.5509483789,9.90576805939,0.02
 07/19  13:00:00,295.207173434,33.7197857124,107.132268237,0.0,37.1018798503,116.476155989,36.0004069982,17.4656787922,9.90576805939,8.62896014654
 07/19  14:00:00,297.707352743,34.1966832611,109.155812048,0.0,37.1018798503,116.476155989,24.65613576,14.7303677006,9.90576805939,0.02
 07/19  15:00:00,300.939794305,34.6266073772,111.95845998,0.0,37.1018798503,116.476155989,20.3548982803,10.4291302209,9.90576805939,0.02
 07/19  16:00:00,303.762453546,35.0680106201,114.340298531,0.0,37.1018798503,116.476155989,25.1706950493,6.64242991369,9.90576805939,8.62249707619
 07/19  17:00:00,304.375649906,35.2365649589,114.78603573,0.0,37.1018798503,116.476155989,14.7112712512,4.78550319182,9.90576805939,0.02
 07/19  18:00:00,182.754011948,28.4592084247,81.2074736287,0.0,24.7345865669,47.5788473902,27.6952435803,22.7223595506,4.9528840297,0.02
 07/19  19:00:00,179.350368306,28.2133278185,78.0497058704,0.0,24.7345865669,47.5788473902,38.4878713875,33.5149873579,4.9528840297,0.02
 07/19  20:00:00,159.252857633,28.647065769,78.7753906747,0.0,12.3672932834,38.6892022431,46.6103671466,43.6186367288,2.97173041782,0.02
 07/19  21:00:00,129.053458215,20.2374872705,54.7452692624,0.0,12.3672932834,27.0668015668,38.2251826151,35.2334521973,2.97173041782,0.02
 07/19  22:00:00,108.307873488,19.7840887941,53.8020740427,0.0,4.12243109448,15.9888894789,39.0262993364,36.0345689186,2.97173041782,0.02
 07/19  23:00:00,114.141715159,22.7685679077,56.5483685786,0.0,4.12243109448,15.9888894789,52.3735791943,49.3818487765,2.97173041782,0.02
 07/19  24:00:00,100.836372798,18.5785319722,47.5618971582,0.0,4.12243109448,15.9888894789,53.5923242739,42.0198428898,2.97173041782,8.60075096623
 07/20  01:00:00,108.719223892,21.671400192,52.2488121757,0.0,4.12243109448,15.9888894789,56.5598579198,53.5681275019,2.97173041782,0.02
 07/20  02:00:00,98.3258193809,18.2545813116,45.3752946482,0.0,4.12243109448,15.9888894789,45.5185068187,42.5267764009,2.97173041782,0.02
 07/20  03:00:00,109.642716232,21.9953508527,52.84835405,0.0,4.12243109448,15.9888894789,57.3286131819,54.3368827641,2.97173041782,0.02
 07/20  04:00:00,143.704229982,27.882997873,63.6445042874,0.0,12.3672932834,24.9413748627,72.7421581306,67.7692741009,4.9528840297,0.02
 07/20  05:00:00,150.340205526,29.1572936684,68.1142397928,0.891944314205,12.3672932834,24.9413748627,129.071320723,124.098436693,4.9528840297,0.02
 07/20  06:00:00,206.27601554,29.7707551464,77.928885034,0.0,24.7345865669,70.7195625826,96.913183908,86.9874158486,9.90576805939,0.02
 07/20  07:00:00,244.335828074,30.6626981517,83.4036648172,0.0,37.1018798503,92.3937384068,72.2234711642,62.2977031048,9.90576805939,0.02
 07/20  08:00:00,260.739777009,31.0123667887,87.4147217662,0.0,37.1018798503,104.434947198,56.2656831039,46.3399150445,9.90576805939,0.02
 07/20  09:00:00,278.109411273,31.3576290016,92.3974458525,0.0,37.1018798503,116.476155989,42.2060427636,32.2802747042,9.90576805939,0.02
 07/20  10:00:00,285.283329142,31.8452689468,99.0831994775,0.0,37.1018798503,116.476155989,34.6801521218,16.1468183604,9.90576805939,8.62756570207
 07/20  11:00:00,292.630534835,32.4106618084,105.864784206,0.0,37.1018798503,116.476155989,17.3417029559,7.41593489646,9.90576805939,0.02
 07/20  12:00:00,288.127819636,32.9916667755,112.822790909,0.0,37.1018798503,104.434947198,21.9202396677,3.38946126581,9.90576805939,8.62501034253
 07/20  13:00:00,305.865274856,33.7571143545,117.753109684,0.0,37.1018798503,116.476155989,11.0522008762,1.12643281685,9.90576805939,0.02
 07/20  14:00:00,307.663047941,34.2812283762,119.026892479,0.0,37.1018798503,116.476155989,11.5307675511,1.60499949173,9.90576805939,0.02
 07/20  15:00:00,310.855529181,34.8779782573,121.622882004,0.0,37.1018798503,116.476155989,20.2668628636,1.73494932962,9.90576805939,8.62614547464
 07/20  16:00:00,312.152733334,34.9999758317,122.798616959,0.0,37.1018798503,116.476155989,10.9137997054,0.988031646047,9.90576805939,0.02
 07/20  17:00:00,308.102413511,35.0301572484,118.719169357,0.0,37.1018798503,116.476155989,11.8459840469,1.92021598751,9.90576805939,0.02
 07/20  18:00:00,182.928204211,28.3687371021,81.4721203994,0.0,24.7345865669,47.5788473902,25.6409038602,12.0819982633,4.9528840297,8.60602156725
 07/20  19:00:00,180.01204813,28.2048323559,78.7198852356,0.0,24.7345865669,47.5788473902,24.9849700831,20.0120860534,4.9528840297,0.02
 07/20  20:00:00,162.326493172,28.6335020873,79.5134420722,0.0,12.3672932834,38.6892022431,34.4869459782,31.4952155604,2.97173041782,0.02
 07/20  21:00:00,129.77144122,20.2344193335,55.4663332331,0.0,12.3672932834,27.0668015668,32.9695538013,29.9778233835,2.97173041782,0.02
 07/20  22:00:00,108.935329734,19.7836832414,54.4299372019,0.0,4.12243109448,15.9888894789,35.8528346505,32.8611042326,2.97173041782,0.02
 07/20  23:00:00,117.71670531,23.6497685162,59.21639249,0.0,4.12243109448,15.9888894789,50.3868423805,47.3951119627,2.97173041782,0.02
 07/20  24:00:00,103.973440696,19.3517490272,49.8999823476,0.0,4.12243109448,15.9888894789,41.0361756412,38.0444452233,2.97173041782,0.02
 07/21  01:00:00,109.319605444,21.671400192,52.8491949477,0.0,4.12243109448,15.9888894789,50.9655006506,47.9737702328,2.97173041782,0.02
 07/21  02:00:00,97.6041005108,18.146597758,44.761560424,0.0,4.12243109448,15.9888894789,44.3501431222,41.3584127044,2.97173041782,0.02
 07/21  03:00:00,110.419896903,21.9953508527,53.625535694,0.0,4.12243109448,15.9888894789,55.3524634233,52.3607330054,2.97173041782,0.02
 07/21  04:00:00,145.142658717,27.9477880052,65.0181437524,0.0,12.3672932834,24.9413748627,64.5273567111,59.5544726814,4.9528840297,0.02
 07/21  05:00:00,152.198577322,29.4873066853,69.4009681894,1.13357545336,12.3672932834,24.9413748627,120.054528106,115.081644076,4.9528840297,0.02
 07/21  06:00:00,208.887972338,29.7835632194,80.5280344187,0.0,24.7345865669,70.7195625826,86.5712552757,76.6454872163,9.90576805939,0.02
 07/21  07:00:00,246.029620202,30.7420844403,85.0180713001,0.0,37.1018798503,92.3937384068,64.3905543707,54.4647863113,9.90576805939,0.02
 07/21  08:00:00,260.543533341,31.1416569766,87.0891474975,0.0,37.1018798503,104.434947198,63.6744627843,45.1487735877,9.90576805939,8.61992113724
 07/21  09:00:00,273.959500844,31.3697898869,88.2354509802,0.0,37.1018798503,116.476155989,49.926489417,40.0007213577,9.90576805939,0.02
 07/21  10:00:00,273.068062078,31.5438249278,87.1693490565,0.0,37.1018798503,116.476155989,49.9488139653,40.0230459059,9.90576805939,0.02
 07/21  11:00:00,275.390404084,32.0648806598,88.9704168955,0.0,37.1018798503,116.476155989,51.0028524139,32.4682904639,9.90576805939,8.62879389061
 07/21  12:00:00,267.447940221,32.4395163544,92.695121396,0.0,37.1018798503,104.434947198,28.4148513317,18.4890832723,9.90576805939,0.02
 07/21  13:00:00,282.79697018,32.7876239741,95.6542242579,0.0,37.1018798503,116.476155989,22.4861297756,12.5603617162,9.90576805939,0.02
 07/21  14:00:00,287.730619695,33.428106617,99.9476528936,0.0,37.1018798503,116.476155989,27.0366016721,8.50339344878,9.90576805939,8.62744016397
 07/21  15:00:00,290.635944313,33.653598476,102.627659214,0.0,37.1018798503,116.476155989,16.9775105939,7.05174253454,9.90576805939,0.02
 07/21  16:00:00,293.790682712,34.0547170666,105.381778915,0.0,37.1018798503,116.476155989,23.6102524523,5.08200964863,9.90576805939,8.62247474431
 07/21  17:00:00,296.013208151,34.1463540505,107.513813625,0.0,37.1018798503,116.476155989,13.4045102437,3.47874218435,9.90576805939,0.02
 07/21  18:00:00,177.913964167,28.3515521504,76.4750911011,0.0,24.7345865669,47.5788473902,16.6112734157,11.638389386,4.9528840297,0.02
 07/21  19:00:00,175.653213111,28.183657606,74.3822305459,0.0,24.7345865669,47.5788473902,23.7589515256,18.7860674959,4.9528840297,0.02
 07/21  20:00:00,158.240838265,28.6110635498,75.4502168212,0.0,12.3672932834,38.6892022431,31.6404386703,28.6487082525,2.97173041782,0.02
 07/21  21:00:00,125.781474613,20.2329496357,51.4778289079,0.0,12.3672932834,27.0668015668,29.9886545681,26.9969241503,2.97173041782,0.02
 07/21  22:00:00,99.7123503321,18.6865155258,46.3298917191,0.0,4.12243109448,15.9888894789,30.4518960155,27.4601655977,2.97173041782,0.02
 07/21  23:00:00,105.650317962,21.7073947099,49.1439121437,0.0,4.12243109448,15.9888894789,44.5547787619,41.5630483441,2.97173041782,0.02
 07/21  24:00:00,94.6325906674,18.1825922758,41.7540552588,0.0,4.12243109448,15.9888894789,42.8988927077,39.9071622898,2.97173041782,0.02
 07/22  01:00:00,106.196154049,21.9089640099,49.4881789132,0.0,4.12243109448,15.9888894789,56.5974311551,53.6057007373,2.97173041782,0.02
 07/22  02:00:00,94.6127624028,18.2545813116,41.6622379343,0.0,4.12243109448,15.9888894789,48.2887782898,45.297047872,2.97173041782,0.02
 07/22  03:00:00,100.956756866,20.68221603,45.5012966449,0.0,4.12243109448,15.9888894789,55.092679639,52.1009492212,2.97173041782,0.02
 07/22  04:00:00,119.393614509,27.2998866838,57.0515073598,0.0,4.12243109448,16.0517297156,73.3387027768,70.3469723589,2.97173041782,0.02
 07/22  05:00:00,116.458347458,26.8679524696,54.5481744831,0.0,4.12243109448,16.0517297156,73.8405503202,70.8488199024,2.97173041782,0.02
 07/22  06:00:00,151.209809436,29.0276235408,75.3317238876,0.0,4.12243109448,39.6058045677,61.3194013855,49.745899929,2.97173041782,8.60177103868
 07/22  07:00:00,186.755965268,29.0570981811,77.3234257107,1.88194648468,12.3672932834,65.3531420225,91.8836213609,86.9107373312,4.9528840297,0.02
 07/22  08:00:00,190.839581933,29.0519421928,79.7476652706,0.655658727628,12.3672932834,68.2430321324,79.7003156932,74.7274316635,4.9528840297,0.02
 07/22  09:00:00,221.667047861,29.131694939,81.9305128902,0.203682864718,16.4897243779,93.1370602926,63.2335873631,55.2889729156,7.92461444751,0.02
 07/22  10:00:00,220.683974452,29.1838427214,80.9600888588,0.138782162498,16.4897243779,93.1370602926,61.7988222546,53.8542078071,7.92461444751,0.02
 07/22  11:00:00,221.475542897,29.2607216271,81.7406798907,0.0728692530291,16.4897243779,93.1370602926,60.1670190352,52.2224045877,7.92461444751,0.02
 07/22  12:00:00,216.933637049,29.4263682051,86.2558953921,0.00170646812601,16.4897243779,83.9857416113,52.8454699749,44.9008555274,7.92461444751,0.02
 07/22  13:00:00,217.387643785,29.4779483564,86.6600199794,0.0,16.4897243779,83.9857416113,52.0491867805,44.104572333,7.92461444751,0.02
 07/22  14:00:00,216.716495619,29.5360809328,85.9308010781,0.0,16.4897243779,83.9857416113,57.5537672211,41.0201612476,7.92461444751,8.608991526
 07/22  15:00:00,202.656310281,29.0276235408,89.835991126,0.0,12.3672932834,70.6512738906,13.2309869203,8.25810289059,4.9528840297,0.02
 07/22  16:00:00,211.162058401,29.0276235408,98.8570787599,0.0,12.3672932834,70.6512738906,5.03174700564,0.0588629759435,4.9528840297,0.02
 07/22  17:00:00,201.442880466,29.0276235408,101.661388705,0.0,12.3672932834,58.1284167478,4.9728840297,0.0,4.9528840297,0.02
 07/22  18:00:00,147.401152479,28.2507980486,81.0686273892,0.0,12.3672932834,24.9413748627,8.92130017572,3.94841614603,4.9528840297,0.02
 07/22  19:00:00,145.039279331,28.1647602983,78.792791973,0.0,12.3672932834,24.9413748627,16.2844944109,11.3116103812,4.9528840297,0.02
 07/22  20:00:00,131.107878681,28.487714689,79.3237775793,0.0,4.12243109448,16.0517297156,23.5751784858,20.583448068,2.97173041782,0.02
 07/22  21:00:00,99.9290203532,17.373380703,47.8854641147,0.0,4.12243109448,15.9888894789,21.6815776133,18.6898471955,2.97173041782,0.02
 07/22  22:00:00,118.240732988,22.8765514612,60.5394039619,0.0,4.12243109448,15.9888894789,32.2123382077,29.2206077899,2.97173041782,0.02
 07/22  23:00:00,97.5910957883,17.2653971495,45.6555230419,0.0,4.12243109448,15.9888894789,25.7791513801,22.7874209623,2.97173041782,0.02
 07/22  24:00:00,114.926026319,22.5526008005,57.5486478859,0.0,4.12243109448,15.9888894789,34.5313122684,31.5395818506,2.97173041782,0.02
 07/23  01:00:00,88.6595665511,15.7405597503,40.3615807121,0.0,2.06121554724,15.9888894789,30.6984764759,27.7067460581,2.97173041782,0.02
 07/23  02:00:00,104.951794105,21.7361903242,50.4778086513,0.0,2.06121554724,15.9888894789,56.8778009465,53.8860705287,2.97173041782,0.02
 07/23  03:00:00,83.9099245387,15.3950123789,35.9574859871,0.0,2.06121554724,15.9888894789,42.7606673627,39.7689369449,2.97173041782,0.02
 07/23  04:00:00,102.225220017,21.4770297956,48.0103950028,0.0,2.06121554724,15.9888894789,62.5978862744,59.6061558566,2.97173041782,0.02
 07/23  05:00:00,81.0937675505,14.9630781647,33.5732631195,0.0,2.06121554724,15.9888894789,46.5278463509,43.536115933,2.97173041782,0.02
 07/23  06:00:00,90.4718424175,22.461949427,46.9663970074,0.0,2.06121554724,15.9888894789,70.2510619362,67.2593315184,2.97173041782,0.02
 07/23  07:00:00,80.2758752826,18.9198148129,42.790566101,0.0,2.06121554724,15.9888894789,54.4083704037,51.4166399859,2.97173041782,0.02
 07/23  08:00:00,125.266518083,23.7793487804,54.9842868778,0.0,4.12243109448,41.7362269337,64.0107283183,59.0378442886,4.9528840297,0.02
 07/23  09:00:00,109.488196107,19.0277983665,44.0863502883,0.0,4.12243109448,41.7362269337,62.3613994746,48.8067472752,4.9528840297,8.60176816977
 07/23  10:00:00,123.953004744,23.5417849626,53.9083374024,0.0,4.12243109448,41.7362269337,73.445763514,68.4728794843,4.9528840297,0.02
 07/23  11:00:00,111.422290267,19.1357819201,45.9124610405,0.0,4.12243109448,41.7362269337,64.8800562156,59.9071721859,4.9528840297,0.02
 07/23  12:00:00,128.572126399,23.8657356233,58.2035085315,0.0,4.12243109448,41.7362269337,82.788810194,77.8159261644,4.9528840297,0.02
 07/23  13:00:00,113.967161656,19.3517490272,48.0975018618,0.0,4.12243109448,41.7362269337,66.1054658596,61.1325818299,4.9528840297,0.02
 07/23  14:00:00,129.84784796,24.1898066417,58.9292298409,0.0,4.12243109448,41.7362269337,81.7643182104,76.7914341807,4.9528840297,0.02
 07/23  15:00:00,113.578770654,19.3527279024,47.3768443339,0.0,4.12243109448,41.7362269337,65.7562966786,60.783412649,4.9528840297,0.02
 07/23  16:00:00,113.588204949,24.1940367474,59.5232034021,0.0,4.12243109448,24.8785346261,80.6568323679,75.6839483382,4.9528840297,0.02
 07/23  17:00:00,85.4855735066,19.3522708007,47.5678086584,0.0,2.06121554724,15.9888894789,67.6234895794,64.6317591616,2.97173041782,0.02
 07/23  18:00:00,97.6642105659,23.3084856755,55.6871628614,0.0,2.06121554724,15.9888894789,82.3715273696,79.3797969518,2.97173041782,0.02
 07/23  19:00:00,77.1116005221,17.5893478102,41.0082926953,0.0,2.06121554724,15.9888894789,62.7088422837,59.7171118659,2.97173041782,0.02
 07/23  20:00:00,94.5103911345,22.8765514612,50.6161109969,0.0,2.06121554724,15.9888894789,86.789669916,83.7979394981,2.97173041782,0.02
 07/23  21:00:00,85.100288761,16.7081472017,35.8089485513,0.0,2.06121554724,15.9888894789,62.492203411,59.5004729931,2.97173041782,0.02
 07/23  22:00:00,95.4711266002,21.5634166385,41.1699149505,0.0,2.06121554724,15.9888894789,87.4254217196,84.4336913018,2.97173041782,0.02
 07/23  23:00:00,75.9346604987,15.2222386932,28.1549957865,0.0,2.06121554724,15.9888894789,61.4636187209,58.4718883031,2.97173041782,0.02
 07/23  24:00:00,89.8030966632,20.68221603,36.4088526022,0.0,2.06121554724,15.9888894789,85.901352324,82.9096219062,2.97173041782,0.02
 07/24  01:00:00,70.794723724,13.3734506333,22.8541655291,0.0,4.12243109448,15.9888894789,53.0537034655,50.0619730477,2.97173041782,0.02
 07/24  02:00:00,87.2625984388,20.3366686586,32.1526861986,0.0,4.12243109448,15.9888894789,87.2441356446,84.2524052268,2.97173041782,0.02
 07/24  03:00:00,63.7283812459,12.3368085191,16.8244651213,0.0,4.12243109448,15.9888894789,55.8294861256,52.8377557078,2.97173041782,0.02
 07/24  04:00:00,121.661403964,28.0773682694,41.407308489,0.0,12.3672932834,24.9413748627,109.385924385,104.413040355,4.9528840297,0.02
 07/24  05:00:00,131.512487599,28.6459729389,44.7107961168,5.97899130758,12.3672932834,24.9413748627,175.835531593,170.862647563,4.9528840297,0.02
 07/24  06:00:00,177.75767953,29.1101844046,45.9304468389,1.79150668065,24.7345865669,70.7195625826,142.16861486,132.242846801,9.90576805939,0.02
 07/24  07:00:00,212.859295429,29.3273164733,53.1026476453,0.159863124642,37.1018798503,92.3937384068,120.383194318,110.457426258,9.90576805939,0.02
 07/24  08:00:00,233.410305099,29.7160830429,61.3177351187,0.0637837121458,37.1018798503,104.434947198,120.367293987,101.842477595,9.90576805939,8.61904833297
 07/24  09:00:00,253.506189318,30.0905616726,69.059849747,0.00152311753631,37.1018798503,116.476155989,106.739968521,96.8142004612,9.90576805939,0.02
 07/24  10:00:00,258.256209923,30.394364752,73.5069442157,0.0,37.1018798503,116.476155989,103.207305678,93.281537619,9.90576805939,0.02
 07/24  11:00:00,261.622691337,30.7585945637,76.5090262252,0.0,37.1018798503,116.476155989,108.394756473,89.8602772486,9.90576805939,8.62871116464
 07/24  12:00:00,250.603819127,31.0464675491,77.2440409734,0.0,37.1018798503,104.434947198,97.2010355751,87.2752675157,9.90576805939,0.02
 07/24  13:00:00,265.416174073,31.4853093977,79.5757446538,0.0,37.1018798503,116.476155989,102.685622465,84.1511401286,9.90576805939,8.62871427699
 07/24  14:00:00,270.795891477,31.872268367,84.5687862768,0.0,37.1018798503,116.476155989,91.1317825101,81.2060144507,9.90576805939,0.02
 07/24  15:00:00,270.313886095,32.0831650552,83.8760241135,0.0,37.1018798503,116.476155989,89.8065320901,79.8807640307,9.90576805939,0.02
 07/24  16:00:00,268.412004547,32.305587945,81.7522560988,0.0,37.1018798503,116.476155989,97.9655780194,79.4374733528,9.90576805939,8.62233660727
 07/24  17:00:00,267.396771066,32.3112710331,80.7324643287,0.0,37.1018798503,116.476155989,89.1309833089,79.2052152495,9.90576805939,0.02
 07/24  18:00:00,162.961052096,28.2541249932,61.6196045233,0.0,24.7345865669,47.5788473902,65.6110907329,60.6382067032,4.9528840297,0.02
 07/24  19:00:00,160.317086104,28.1676243018,59.0621347199,0.0,24.7345865669,47.5788473902,70.0315301188,65.0586460891,4.9528840297,0.02
 07/24  20:00:00,142.116815685,28.5971375478,59.3401179387,0.0,12.3672932834,38.6892022431,82.804000751,79.8122703332,2.97173041782,0.02
 07/24  21:00:00,113.30167337,19.2437654736,40.0129775075,0.0,12.3672932834,27.0668015668,63.2168689941,60.2251385763,2.97173041782,0.02
 07/24  22:00:00,100.860205581,22.6173909327,43.4180364283,0.0,4.12243109448,15.9888894789,80.0229243806,77.0311939628,2.97173041782,0.02
 07/24  23:00:00,83.2977224418,16.535373516,32.1179396845,0.0,4.12243109448,15.9888894789,58.2091610191,55.2174306013,2.97173041782,0.02
 07/24  24:00:00,95.2153982435,21.6498034813,38.766583496,0.0,4.12243109448,15.9888894789,84.094932184,81.1032017662,2.97173041782,0.02
 07/25  01:00:00,76.3411870794,15.1790452718,26.5434995444,0.0,4.12243109448,15.9888894789,61.6870155513,58.6952851335,2.97173041782,0.02
 07/25  02:00:00,84.7512774911,20.2676139957,29.6846522005,0.0,4.12243109448,15.9888894789,87.1872317988,84.195501381,2.97173041782,0.02
 07/25  03:00:00,73.2312191676,14.4274249275,24.2109189405,0.0,4.12243109448,15.9888894789,67.654723502,56.081222613,2.97173041782,8.60177047117
 07/25  04:00:00,119.744418072,27.6022406338,39.9654496611,0.0,12.3672932834,24.9413748627,101.983392718,97.0105086885,4.9528840297,0.02
 07/25  05:00:00,130.157354315,28.7550263085,45.4414215334,3.78417878925,12.3672932834,24.9413748627,167.807159606,162.834275576,4.9528840297,0.02
 07/25  06:00:00,179.214975415,29.23481969,47.8541337681,1.20048001922,24.7345865669,70.7195625826,135.115019921,125.189251862,9.90576805939,0.02
 07/25  07:00:00,214.271805387,29.641436987,53.9538413166,0.40706571373,37.1018798503,92.3937384068,115.070450305,105.144682246,9.90576805939,0.02
 07/25  08:00:00,231.170011214,29.8666992218,58.9064205847,0.0842258764642,37.1018798503,104.434947198,107.676628352,97.7508602923,9.90576805939,0.02
 07/25  09:00:00,248.194757896,30.1856916154,63.6496026764,0.00515632363858,37.1018798503,116.476155989,102.438457943,92.5126898833,9.90576805939,0.02
 07/25  10:00:00,253.000495515,30.6010141259,68.0446022012,0.0,37.1018798503,116.476155989,107.097590676,88.5644875602,9.90576805939,8.62733505617
 07/25  11:00:00,258.22336221,30.9511470093,72.9171621941,0.0,37.1018798503,116.476155989,95.6508785823,85.7251105229,9.90576805939,0.02
 07/25  12:00:00,249.874026341,31.3275839383,76.2330753095,0.0,37.1018798503,104.434947198,101.623280259,83.092707557,9.90576805939,8.62480464245
 07/25  13:00:00,264.831724009,31.8042933027,78.6723984416,0.0,37.1018798503,116.476155989,90.2456733641,80.3199053047,9.90576805939,0.02
 07/25  14:00:00,266.134272804,32.2944728039,79.4849103071,0.0,37.1018798503,116.476155989,88.1062605553,78.180492496,9.90576805939,0.02
 07/25  15:00:00,267.347225829,32.7650555835,80.2274774606,0.0,37.1018798503,116.476155989,94.9008384628,76.3691466094,9.90576805939,8.62592379399
 07/25  16:00:00,266.620497009,33.0803327066,79.1860521979,0.0,37.1018798503,116.476155989,84.8993025554,74.973534496,9.90576805939,0.02
 07/25  17:00:00,265.661660085,33.2535058064,78.0550878987,0.0,37.1018798503,116.476155989,83.9301346547,74.0043665953,9.90576805939,0.02
 07/25  18:00:00,159.870148775,28.3453157746,58.4374948244,0.0,24.7345865669,47.5788473902,63.4301867983,58.4573027686,4.9528840297,0.02
 07/25  19:00:00,156.085598203,28.1720015813,54.8262535633,0.0,24.7345865669,47.5788473902,67.1081250423,62.1352410127,4.9528840297,0.02
 07/25  20:00:00,137.255298397,28.5994334142,54.4763050407,0.0,12.3672932834,38.6892022431,88.7157074905,77.1372807919,2.97173041782,8.60669628079
 07/25  21:00:00,106.497086263,18.3625648651,34.1153670814,0.0,12.3672932834,27.0668015668,58.6646852688,55.672954851,2.97173041782,0.02
 07/25  22:00:00,96.2362528641,22.7037777755,38.7076979642,0.0,4.12243109448,15.9888894789,79.9843444189,76.9926140011,2.97173041782,0.02
 07/25  23:00:00,77.5726153516,15.6541729074,27.2998013256,0.0,4.12243109448,15.9888894789,54.8700374878,51.8783070699,2.97173041782,0.02
 07/25  24:00:00,89.6946742139,21.5634166385,33.3322474579,0.0,4.12243109448,15.9888894789,83.9065617553,80.9148313375,2.97173041782,0.02
 07/26  01:00:00,69.6207398261,14.5311439504,20.4709547847,0.0,4.12243109448,15.9888894789,59.5736711156,56.5819406978,2.97173041782,0.02
 07/26  02:00:00,84.5353778884,20.68221603,29.0799187592,0.0,4.12243109448,15.9888894789,82.8142594309,79.8225290131,2.97173041782,0.02
 07/26  03:00:00,62.6204606488,12.3368085191,15.7165450177,0.0,4.12243109448,15.9888894789,56.0210822018,53.029351784,2.97173041782,0.02
 07/26  04:00:00,116.02536063,28.0773682694,35.7712656599,0.0,12.3672932834,24.9413748627,103.49044733,98.5175633002,4.9528840297,0.02
 07/26  05:00:00,123.771805209,28.7581832451,38.332087798,4.50480744415,12.3672932834,24.9413748627,166.897264834,161.924380804,4.9528840297,0.02
 07/26  06:00:00,171.830405105,29.2989602689,39.9012780038,1.70462575038,24.7345865669,70.7195625826,134.782932185,124.857164126,9.90576805939,0.02
 07/26  07:00:00,205.084110912,29.7100232085,44.9074793868,0.197150115322,37.1018798503,92.3937384068,113.417214489,103.49144643,9.90576805939,0.02
 07/26  08:00:00,226.433306213,30.0796054909,53.9652629121,0.0757311887064,37.1018798503,104.434947198,104.976624887,95.0508568274,9.90576805939,0.02
 07/26  09:00:00,246.074998633,30.4844296793,61.2312706387,0.00501269627409,37.1018798503,116.476155989,109.037019562,90.5079767384,9.90576805939,8.62327476418
