Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  10:00:00,250.544543156,30.7769918032,65.4127014597,0.0,37.1018798503,116.476155989,97.567064286,87.6412962266,9.90576805939,0.02
 07/26  11:00:00,251.290570848,31.0252326936,65.9102212473,0.0,37.1018798503,116.476155989,104.004882508,85.4705643011,9.90576805939,8.62855014771
 07/26  12:00:00,239.020924757,31.2503523734,65.457288883,0.0,37.1018798503,104.434947198,93.5557500613,83.6299820019,9.90576805939,0.02
 07/26  13:00:00,255.95452284,31.5897648775,70.0096802306,0.0,37.1018798503,116.476155989,91.1105927225,81.1848246631,9.90576805939,0.02
 07/26  14:00:00,256.021371519,31.7818830367,69.8845977918,0.0,37.1018798503,116.476155989,98.14262794,79.6096259188,9.90576805939,8.62723396182
 07/26  15:00:00,256.209649081,31.9489448876,69.9060555594,0.0,37.1018798503,116.476155989,88.4755284176,78.5497603582,9.90576805939,0.02
 07/26  16:00:00,256.649003761,32.2846041428,70.0102354425,0.0,37.1018798503,116.476155989,86.6305228376,76.7047547782,9.90576805939,0.02
 07/26  17:00:00,254.766706871,32.2655801642,68.1480542581,0.0,37.1018798503,116.476155989,95.1618122534,76.6410529181,9.90576805939,8.61499127589
 07/26  18:00:00,154.450177908,28.2509706516,53.1118912898,0.0,24.7345865669,47.5788473902,64.9253206312,59.9524366015,4.9528840297,0.02
 07/26  19:00:00,151.954292484,28.1648103243,50.702165508,0.0,24.7345865669,47.5788473902,69.9266501502,64.9537661206,4.9528840297,0.02
 07/26  20:00:00,133.386102624,28.4880567963,50.7184975004,0.0,12.3672932834,38.6892022431,82.5643567339,79.5726263161,2.97173041782,0.02
 07/26  21:00:00,102.503518424,17.373380703,31.1367482115,0.0,12.3672932834,27.0668015668,57.842947299,54.8512168812,2.97173041782,0.02
 07/26  22:00:00,91.4116610758,21.5634166385,35.0492339122,0.0,4.12243109448,15.9888894789,77.1167417317,74.1250113139,2.97173041782,0.02
 07/26  23:00:00,73.8449482098,15.0494650075,24.1768416572,0.0,4.12243109448,15.9888894789,58.9776169025,55.9858864847,2.97173041782,0.02
 07/26  24:00:00,88.0984935014,21.5634166385,31.7360662942,0.0,4.12243109448,15.9888894789,84.7814318384,81.7897014206,2.97173041782,0.02
 07/27  01:00:00,68.3662274621,14.4447571076,19.3028287877,0.0,4.12243109448,15.9888894789,61.901325468,58.9095950502,2.97173041782,0.02
 07/27  02:00:00,84.3043609048,21.1314824242,28.3738678834,0.0,4.12243109448,15.9888894789,92.897251037,89.9055206191,2.97173041782,0.02
 07/27  03:00:00,66.1873923054,14.0992097362,17.4695409386,0.0,4.12243109448,15.9888894789,64.4432028211,61.4514724033,2.97173041782,0.02
 07/27  04:00:00,114.3569059,28.0989649801,34.0812136805,0.0,12.3672932834,24.9413748627,103.362992678,98.3901086482,4.9528840297,0.02
 07/27  05:00:00,119.786574344,28.3288051775,35.4999247197,3.78111716768,12.3672932834,24.9413748627,167.558342519,162.58545849,4.9528840297,0.02
 07/27  06:00:00,167.673433147,29.4540757826,35.2747864189,2.01902928788,24.7345865669,70.7195625826,134.97928934,125.053521281,9.90576805939,0.02
 07/27  07:00:00,201.861779903,29.7872331912,41.3871504937,0.417926244818,37.1018798503,92.3937384068,113.606696889,103.68092883,9.90576805939,0.02
 07/27  08:00:00,227.519900013,30.1638026355,54.7332843749,0.310147660933,37.1018798503,104.434947198,113.522809572,94.9964351268,9.90576805939,8.62060638541
 07/27  09:00:00,246.163818605,30.5557358163,61.0577673209,0.196053886161,37.1018798503,116.476155989,100.358065782,90.4322977229,9.90576805939,0.02
 07/27  10:00:00,248.922131583,30.8538674989,63.6594767921,0.0538726278502,37.1018798503,116.476155989,106.08497776,87.5520437897,9.90576805939,8.62716591042
 07/27  11:00:00,249.720443117,31.1112063028,64.2541119423,9.14905693667e-05,37.1018798503,116.476155989,95.2714994067,85.3457313473,9.90576805939,0.02
 07/27  12:00:00,239.587547224,31.371947868,65.902277879,0.0,37.1018798503,104.434947198,93.3428896247,83.4171215653,9.90576805939,0.02
 07/27  13:00:00,254.517455558,31.8009767676,68.3613839018,0.0,37.1018798503,116.476155989,99.2166112322,80.6823411649,9.90576805939,8.62850200798
 07/27  14:00:00,257.23407442,32.2230460169,70.6561905726,0.0,37.1018798503,116.476155989,88.1922510509,78.2664829915,9.90576805939,0.02
 07/27  15:00:00,257.420734417,32.6187121894,70.447313817,0.0,37.1018798503,116.476155989,86.3834619729,76.4576939135,9.90576805939,0.02
 07/27  16:00:00,258.010097964,32.8379807132,70.8179900577,0.0,37.1018798503,116.476155989,93.8775836858,75.3496023306,9.90576805939,8.62221329577
 07/27  17:00:00,258.824920856,33.0152697822,71.4566130256,0.0,37.1018798503,116.476155989,84.2543800688,74.3286120094,9.90576805939,0.02
 07/27  18:00:00,156.218631508,28.2554873635,54.8758192224,0.0,24.7345865669,47.5788473902,63.4367418558,58.4638578261,4.9528840297,0.02
 07/27  19:00:00,154.232922626,28.1701770321,52.975415992,0.0,24.7345865669,47.5788473902,67.457316431,62.4844324013,4.9528840297,0.02
 07/27  20:00:00,135.73128142,28.5981172179,52.9536014021,0.0,12.3672932834,38.6892022431,80.3582286858,77.366498268,2.97173041782,0.02
 07/27  21:00:00,104.437335012,17.4813642566,32.9625728988,0.0,12.3672932834,27.0668015668,56.8119219003,53.8201914825,2.97173041782,0.02
 07/27  22:00:00,97.3240795525,22.7037777755,39.7955234093,0.0,4.12243109448,15.9888894789,80.0900232577,77.0982928399,2.97173041782,0.02
 07/27  23:00:00,78.1832964039,15.6541729074,27.9104811074,0.0,4.12243109448,15.9888894789,54.7733435882,51.7816131704,2.97173041782,0.02
 07/27  24:00:00,91.7279780145,21.5634166385,35.3655499728,0.0,4.12243109448,15.9888894789,92.2133305602,80.6398280942,2.97173041782,8.6017720482
 07/28  01:00:00,72.801518313,14.790304479,23.3925715468,0.0,4.12243109448,15.9888894789,59.2839081699,56.2921777521,2.97173041782,0.02
 07/28  02:00:00,87.8566670272,21.1314824242,31.9261734211,0.0,4.12243109448,15.9888894789,88.0118569332,85.0201265154,2.97173041782,0.02
 07/28  03:00:00,71.1475440796,14.8766913218,21.6522106694,0.0,4.12243109448,15.9888894789,63.6916689662,60.6999385484,2.97173041782,0.02
 07/28  04:00:00,119.3955388,28.1637551123,39.0550561089,0.0,12.3672932834,24.9413748627,101.680523638,96.7076396081,4.9528840297,0.02
 07/28  05:00:00,123.981543943,28.4511446257,40.1647355553,3.18893625615,12.3672932834,24.9413748627,166.507288461,161.534404431,4.9528840297,0.02
 07/28  06:00:00,174.758890537,29.3252141862,43.0236836581,1.48445091358,24.7345865669,70.7195625826,134.245784453,124.320016394,9.90576805939,0.02
 07/28  07:00:00,209.320896603,29.7916923118,48.96568185,0.294061732705,37.1018798503,92.3937384068,113.669582321,103.743814262,9.90576805939,0.02
 07/28  08:00:00,227.441616706,30.0212408994,55.0298525518,0.0778510311094,37.1018798503,104.434947198,106.189168235,96.2634001754,9.90576805939,0.02
 07/28  09:00:00,239.432087063,30.2533761207,54.8125195869,0.0118742217259,37.1018798503,116.476155989,102.256549887,92.3307818272,9.90576805939,0.02
 07/28  10:00:00,243.702788147,30.57551026,58.7724318557,0.0,37.1018798503,116.476155989,107.431238353,88.8982440344,9.90576805939,8.62722625929
 07/28  11:00:00,245.877183413,30.9354461613,60.5866742513,0.0,37.1018798503,116.476155989,95.7821220563,85.8563539969,9.90576805939,0.02
 07/28  12:00:00,235.086393919,31.2306324549,61.5424104428,0.0,37.1018798503,104.434947198,102.142635071,83.6122495761,9.90576805939,8.62461743561
 07/28  13:00:00,250.950054827,31.6325791595,64.9624500012,0.0,37.1018798503,116.476155989,90.777955016,80.8521869566,9.90576805939,0.02
 07/28  14:00:00,254.010706672,32.014446178,67.6413608944,0.0,37.1018798503,116.476155989,88.547828099,78.6220600396,9.90576805939,0.02
 07/28  15:00:00,255.25147431,32.423674475,68.473137174,0.0,37.1018798503,116.476155989,95.3602518758,76.8286288593,9.90576805939,8.62585495709
 07/28  16:00:00,255.871666223,32.7666355008,68.7509132701,0.0,37.1018798503,116.476155989,85.3408682614,75.415100202,9.90576805939,0.02
 07/28  17:00:00,257.137538168,32.9181338754,69.8663330961,0.0,37.1018798503,116.476155989,84.4398440622,74.5140760028,9.90576805939,0.02
 07/28  18:00:00,156.107881546,28.2538383872,54.7667028158,0.0,24.7345865669,47.5788473902,63.6266668074,58.6537827777,4.9528840297,0.02
 07/28  19:00:00,154.269669594,28.1671431957,53.0151900802,0.0,24.7345865669,47.5788473902,77.0731050454,63.5128267286,4.9528840297,8.60739428715
 07/28  20:00:00,136.811902633,28.597125776,54.0352296543,0.0,12.3672932834,38.6892022431,81.1338031882,78.1420727704,2.97173041782,0.02
 07/28  21:00:00,104.714237346,17.4813642566,33.239488116,0.0,12.3672932834,27.0668015668,57.2720351123,54.2803046945,2.97173041782,0.02
 07/28  22:00:00,96.8372206298,22.6173909327,39.3950527103,0.0,4.12243109448,15.9888894789,80.0885040846,77.0967736667,2.97173041782,0.02
 07/28  23:00:00,80.0288285399,15.6541729074,29.7560146379,0.0,4.12243109448,15.9888894789,54.6846803631,51.6929499453,2.97173041782,0.02
 07/28  24:00:00,94.4605343245,21.5634166385,38.0981076795,0.0,4.12243109448,15.9888894789,83.4217950932,80.4300646754,2.97173041782,0.02
 07/29  01:00:00,74.3526834552,14.8766913218,24.8573511372,0.0,4.12243109448,15.9888894789,59.1524265325,56.1606961147,2.97173041782,0.02
 07/29  02:00:00,90.703040686,21.1314824242,34.7725482458,0.0,4.12243109448,15.9888894789,91.4749534646,88.4832230468,2.97173041782,0.02
 07/29  03:00:00,75.5698439981,15.0494650075,25.9017379512,0.0,4.12243109448,15.9888894789,59.2366348813,56.2449044635,2.97173041782,0.02
 07/29  04:00:00,106.501551472,26.8679524696,44.5913797,0.0,4.12243109448,16.0517297156,107.701886626,104.710156209,2.97173041782,0.02
 07/29  05:00:00,109.376416875,27.2998866838,47.034310858,0.0,4.12243109448,16.0517297156,107.207784625,104.216054207,2.97173041782,0.02
 07/29  06:00:00,134.11823897,29.0276235408,55.8909878784,0.0,4.12243109448,39.6058045677,88.3866752477,85.3949448299,2.97173041782,0.02
 07/29  07:00:00,170.656932221,29.0328452808,58.940113498,4.19047954402,12.3672932834,65.3531420225,142.631139118,137.658255088,4.9528840297,0.02
 07/29  08:00:00,173.197206159,29.0297549728,60.4041868212,2.37895032917,12.3672932834,68.2430321324,139.517705141,134.544821112,4.9528840297,0.02
 07/29  09:00:00,202.161293608,29.0877478074,61.9529469679,0.719418844243,16.4897243779,93.1370602926,130.020864093,122.076249645,7.92461444751,0.02
 07/29  10:00:00,205.378172116,29.1130892134,65.3524022827,0.5113958838,16.4897243779,93.1370602926,133.580231309,117.04428315,7.92461444751,8.61133371058
 07/29  11:00:00,207.505780737,29.1374188151,67.5796478781,0.387464664795,16.4897243779,93.1370602926,122.304539965,114.359925518,7.92461444751,0.02
 07/29  12:00:00,200.199746853,29.1633482814,69.5232637344,0.263497056271,16.4897243779,83.9857416113,119.795076336,111.850461888,7.92461444751,0.02
 07/29  13:00:00,203.655149546,29.1867807169,73.0132355391,0.205489455504,16.4897243779,83.9857416113,111.33440271,103.389788263,7.92461444751,0.02
 07/29  14:00:00,202.895491389,29.2161076759,72.2421556638,0.187625594358,16.4897243779,83.9857416113,111.080404307,103.135789859,7.92461444751,0.02
 07/29  15:00:00,175.346366166,29.0276235408,62.5260313523,0.0,12.3672932834,70.6512738906,59.2550731818,54.2821891521,4.9528840297,0.02
 07/29  16:00:00,167.689291327,29.0276235408,54.8689486669,0.0,12.3672932834,70.6512738906,58.7983211628,53.8254371331,4.9528840297,0.02
 07/29  17:00:00,155.038382877,29.0276235408,54.7415403499,0.0,12.3672932834,58.1284167478,70.9524054145,57.3954558027,4.9528840297,8.6040655821
 07/29  18:00:00,112.639577057,27.5158537909,47.0419953169,0.0,12.3672932834,24.9413748627,85.0591051398,80.0862211101,4.9528840297,0.02
 07/29  19:00:00,115.584200491,28.2717386658,49.230733989,0.0,12.3672932834,24.9413748627,92.1195820097,87.14669798,4.9528840297,0.02
 07/29  20:00:00,96.6023056222,27.5158537909,45.7900647662,0.0,4.12243109448,16.0517297156,101.349559873,98.3578294553,2.97173041782,0.02
 07/29  21:00:00,68.5548505021,12.5959690477,21.3917733824,0.0,4.12243109448,15.9888894789,55.34925225,52.3575218322,2.97173041782,0.02
 07/29  22:00:00,91.2932577719,20.2502818157,36.2697319634,0.0,4.12243109448,15.9888894789,86.6113493926,83.6196189748,2.97173041782,0.02
 07/29  23:00:00,72.2678024878,13.2006769476,24.5000176167,0.0,4.12243109448,15.9888894789,57.6469289083,54.6551984905,2.97173041782,0.02
 07/29  24:00:00,84.4083313261,18.937146993,30.7237074698,0.0,4.12243109448,15.9888894789,81.9366072622,78.9448768444,2.97173041782,0.02
 07/30  01:00:00,58.3273962386,10.5744073021,15.2986306965,0.0,2.06121554724,15.9888894789,45.9012440191,42.9095136013,2.97173041782,0.02
 07/30  02:00:00,78.0852856245,18.5052127787,26.8938116493,0.0,2.06121554724,15.9888894789,79.1988120149,76.207081597,2.97173041782,0.02
 07/30  03:00:00,70.5446741701,14.2546512418,23.7583637677,0.0,2.06121554724,15.9888894789,58.0230435981,55.0313131803,2.97173041782,0.02
 07/30  04:00:00,65.1138437939,13.2180091277,19.3641755347,0.0,2.06121554724,15.9888894789,57.8896437504,54.8979133326,2.97173041782,0.02
 07/30  05:00:00,76.6003562815,17.6240121702,26.3158500022,0.0,2.06121554724,15.9888894789,76.3630073421,73.3712769243,2.97173041782,0.02
 07/30  06:00:00,85.3198906066,23.3258178555,38.5914672839,0.00994304102661,2.06121554724,15.9888894789,95.5471520885,92.5554216707,2.97173041782,0.02
 07/30  07:00:00,62.2420331725,17.6240121702,26.0525269198,0.0,2.06121554724,15.9888894789,78.3304557853,75.3387253675,2.97173041782,0.02
 07/30  08:00:00,110.108121343,23.584978384,40.0188233125,0.00143756667672,4.12243109448,41.7362269337,94.0069910426,89.0341070129,4.9528840297,0.02
 07/30  09:00:00,99.6821433127,19.0925884986,34.2155077344,0.0,4.12243109448,41.7362269337,74.4562736634,69.4833896337,4.9528840297,0.02
 07/30  10:00:00,111.0978781,23.4985915412,41.0964044744,0.0,4.12243109448,41.7362269337,91.1651733885,86.1922893588,4.9528840297,0.02
 07/30  11:00:00,98.1472313229,18.7038477058,33.0118147533,0.0,4.12243109448,41.7362269337,72.4065296467,67.433645617,4.9528840297,0.02
 07/30  12:00:00,112.040666544,23.3258178555,42.1114020497,0.0,4.12243109448,41.7362269337,88.3408474915,83.3679634618,4.9528840297,0.02
 07/30  13:00:00,106.162145085,19.5245227129,39.8963086749,0.0,4.12243109448,41.7362269337,70.5144302056,65.5415461759,4.9528840297,0.02
 07/30  14:00:00,116.084959718,23.4985915412,45.8481301944,0.0,4.12243109448,41.7362269337,86.8087377365,81.8358537068,4.9528840297,0.02
 07/30  15:00:00,107.663209493,19.43813587,41.4940253642,0.0,4.12243109448,41.7362269337,69.3235023274,64.3506182977,4.9528840297,0.02
 07/30  16:00:00,102.671583089,23.6713652269,49.1533383369,0.0,4.12243109448,24.8785346261,85.0273680673,80.0544840376,4.9528840297,0.02
 07/30  17:00:00,74.2848675704,17.5893478102,38.1815595291,0.0,2.06121554724,15.9888894789,64.2379456796,61.2462152618,2.97173041782,0.02
 07/30  18:00:00,86.5535741229,22.5310040898,45.354007767,0.0,2.06121554724,15.9888894789,89.3360553368,86.3443249189,2.97173041782,0.02
 07/30  19:00:00,68.7218468381,16.4489866731,33.7846668611,0.0,2.06121554724,15.9888894789,63.5151058823,60.5233754644,2.97173041782,0.02
 07/30  20:00:00,85.9927788246,21.9953508527,43.0054659608,0.0,2.06121554724,15.9888894789,89.2839455402,86.2922151224,2.97173041782,0.02
 07/30  21:00:00,75.7559574181,15.1790452718,28.0194857587,0.0,2.06121554724,15.9888894789,63.0566709922,60.0649405744,2.97173041782,0.02
 07/30  22:00:00,89.8393658746,20.68221603,36.4451214197,0.0,2.06121554724,15.9888894789,96.3629489649,84.7898746168,2.97173041782,8.60134393027
 07/30  23:00:00,69.10596869,13.344655019,23.2554213091,0.0,2.06121554724,15.9888894789,55.8383993517,52.8466689339,2.97173041782,0.02
 07/30  24:00:00,82.4483749203,19.2654306986,30.4902411948,0.0,2.06121554724,15.9888894789,85.7727263976,82.7809959797,2.97173041782,0.02
 07/31  01:00:00,65.285307962,12.107842277,18.6296832089,0.0,4.12243109448,15.9888894789,54.1216355795,51.1299051616,2.97173041782,0.02
 07/31  02:00:00,85.024172145,19.5418548929,30.7348405913,0.0,4.12243109448,15.9888894789,82.8741835436,79.8824531257,2.97173041782,0.02
 07/31  03:00:00,59.239368259,10.5744073021,14.1493873523,0.0,4.12243109448,15.9888894789,48.0948319774,45.1031015596,2.97173041782,0.02
 07/31  04:00:00,119.183458758,27.9909814266,39.0157502025,0.0,12.3672932834,24.9413748627,110.085523502,105.112639473,4.9528840297,0.02
 07/31  05:00:00,131.949802407,28.6352277887,42.0307835386,9.10706399048,12.3672932834,24.9413748627,178.437280628,173.464396598,4.9528840297,0.02
 07/31  06:00:00,178.293854048,29.120595831,43.7165049126,4.53121191151,24.7345865669,70.7195625826,144.645054303,134.719286243,9.90576805939,0.02
 07/31  07:00:00,210.249085284,29.3331267594,48.8936237386,1.75287748921,37.1018798503,92.3937384068,123.773406921,113.847638862,9.90576805939,0.02
 07/31  08:00:00,231.483347188,29.4541559239,58.8911741701,0.825342437702,37.1018798503,104.434947198,115.357916415,105.432148356,9.90576805939,0.02
 07/31  09:00:00,249.208524648,29.6740922405,64.5906691166,0.589443331488,37.1018798503,116.476155989,118.145242731,99.6162868682,9.90576805939,8.62318780382
 07/31  10:00:00,253.025383815,30.0491296463,68.3422357356,0.279194121027,37.1018798503,116.476155989,105.256888054,95.3311199942,9.90576805939,0.02
 07/31  11:00:00,257.880794141,30.4384963826,73.0581190978,0.0291091237556,37.1018798503,116.476155989,101.719097948,91.7933298882,9.90576805939,0.02
 07/31  12:00:00,250.713234512,30.8237060588,77.5761970109,0.0,37.1018798503,104.434947198,107.154782408,88.6244786352,9.90576805939,8.62453571344
 07/31  13:00:00,267.152584649,31.2822594412,81.515298235,0.0,37.1018798503,116.476155989,94.3999957993,84.4742277399,9.90576805939,0.02
 07/31  14:00:00,270.240411842,31.7069773818,84.1785289335,0.0,37.1018798503,116.476155989,90.0907137129,80.1649456535,9.90576805939,0.02
 07/31  15:00:00,274.828387814,32.1998876391,88.2738604444,0.0,37.1018798503,116.476155989,91.3939633235,72.8624396145,9.90576805939,8.62575564963
 07/31  16:00:00,278.213148983,32.7083318279,91.150696155,0.0,37.1018798503,116.476155989,75.4338658212,65.5080977618,9.90576805939,0.02
 07/31  17:00:00,279.673400959,33.0234094372,92.2969175779,0.0,37.1018798503,116.476155989,71.5404368647,61.6146688053,9.90576805939,0.02
 07/31  18:00:00,173.683871475,28.3466868824,72.249843681,0.0,24.7345865669,47.5788473902,66.4200338089,52.8608309453,4.9528840297,8.60631883399
 07/31  19:00:00,171.208619439,28.1744022802,69.9468925345,0.0,24.7345865669,47.5788473902,64.877554077,59.9046700473,4.9528840297,0.02
 07/31  20:00:00,153.940181145,28.6026152509,68.8088561659,0.0,12.3672932834,38.6892022431,80.519542,77.5278115822,2.97173041782,0.02
 07/31  21:00:00,119.593090219,19.3517490272,46.1964228778,0.0,12.3672932834,27.0668015668,60.6594293547,57.6676989369,2.97173041782,0.02
 07/31  22:00:00,108.025911466,22.9341426898,50.2669918205,0.0,4.12243109448,15.9888894789,78.43642271,75.4446922922,2.97173041782,0.02
 07/31  23:00:00,88.2276030699,17.5893478102,35.9680802914,0.0,4.12243109448,15.9888894789,61.877022507,58.8852920892,2.97173041782,0.02
 07/31  24:00:00,94.5330896592,21.4770297956,38.2570498786,0.0,4.12243109448,15.9888894789,82.4542159538,79.462485536,2.97173041782,0.02
 08/01  01:00:00,78.3840081936,15.1358518504,28.6295153598,0.0,4.12243109448,15.9888894789,56.9290769847,53.9373465669,2.97173041782,0.02
 08/01  02:00:00,96.7691544881,21.5634166385,40.4067278423,0.0,4.12243109448,15.9888894789,85.7123399903,82.7206095725,2.97173041782,0.02
 08/01  03:00:00,73.7819393588,13.6326111619,25.5822211622,0.0,4.12243109448,15.9888894789,53.3757955674,50.3840651495,2.97173041782,0.02
 08/01  04:00:00,122.586481718,27.731820898,42.6779341823,0.0,12.3672932834,24.9413748627,101.871363654,96.8984796246,4.9528840297,0.02
 08/01  05:00:00,129.697892477,28.8074044601,44.2954177331,4.41834361226,12.3672932834,24.9413748627,167.665274789,162.692390759,4.9528840297,0.02
 08/01  06:00:00,175.539253687,29.2182326898,43.8763059307,1.51917402212,24.7345865669,70.7195625826,135.567646889,125.641878829,9.90576805939,0.02
 08/01  07:00:00,210.357859309,29.6019519228,50.2372955535,0.24915288584,37.1018798503,92.3937384068,114.805021373,104.879253313,9.90576805939,0.02
 08/01  08:00:00,231.150872783,29.8677711025,58.8659566924,0.104433480236,37.1018798503,104.434947198,115.291415583,96.7651363315,9.90576805939,8.6205111917
 08/01  09:00:00,249.177487019,30.15178497,64.6598900334,0.0115719181389,37.1018798503,116.476155989,102.678425509,92.7526574492,9.90576805939,0.02
 08/01  10:00:00,251.08915504,30.3830688221,66.351225825,0.0,37.1018798503,116.476155989,99.9233105244,89.997542465,9.90576805939,0.02
 08/01  11:00:00,254.966357487,30.7917349255,69.8195356239,0.0,37.1018798503,116.476155989,105.064077971,86.5299885386,9.90576805939,8.62832137309
 08/01  12:00:00,248.051556958,31.1264472848,74.6118332001,0.0,37.1018798503,104.434947198,93.8778703039,83.9521022445,9.90576805939,0.02
 08/01  13:00:00,264.677943999,31.581705637,78.7411491653,0.0,37.1018798503,116.476155989,90.2443236738,80.3185556144,9.90576805939,0.02
 08/01  14:00:00,264.963551538,31.811785022,78.7969194702,0.0,37.1018798503,116.476155989,97.170032853,78.6372546474,9.90576805939,8.62701014623
 08/01  15:00:00,264.630384085,32.1513222081,78.1244066594,0.0,37.1018798503,116.476155989,87.6695201507,77.7437520913,9.90576805939,0.02
 08/01  16:00:00,267.330023824,32.4428735065,80.5329798754,0.0,37.1018798503,116.476155989,94.5637705643,76.0358693403,9.90576805939,8.62213316459
 08/01  17:00:00,269.435903879,32.6222339982,82.4606344822,0.0,37.1018798503,116.476155989,84.5066324033,74.5808643439,9.90576805939,0.02
 08/01  18:00:00,161.855239193,28.253085455,60.5148401294,0.0,24.7345865669,47.5788473902,63.7486903094,58.7758062797,4.9528840297,0.02
 08/01  19:00:00,158.454181706,28.1665848389,57.2002798629,0.0,24.7345865669,47.5788473902,68.5630979162,63.5902138865,4.9528840297,0.02
 08/01  20:00:00,142.666915099,28.5970420666,57.5411567067,0.0,12.3672932834,38.6892022431,81.1719193536,78.1801889358,2.97173041782,0.02
 08/01  21:00:00,109.72666279,18.3625648651,37.3449404975,0.0,12.3672932834,27.0668015668,59.0310168837,56.0392864659,2.97173041782,0.02
 08/01  22:00:00,100.522632331,22.6173909327,43.0804637774,0.0,4.12243109448,15.9888894789,79.9573185981,76.9655881803,2.97173041782,0.02
 08/01  23:00:00,80.085323592,15.5677860646,29.8988958858,0.0,4.12243109448,15.9888894789,54.766337422,51.7746070042,2.97173041782,0.02
 08/01  24:00:00,94.7189499441,21.5634166385,38.3565226399,0.0,4.12243109448,15.9888894789,83.595188369,80.6034579512,2.97173041782,0.02
 08/02  01:00:00,73.8708434541,14.6175307933,24.6346709878,0.0,4.12243109448,15.9888894789,59.2585581938,56.266827776,2.97173041782,0.02
 08/02  02:00:00,91.3591381847,21.1314824242,35.4286450565,0.0,4.12243109448,15.9888894789,86.8087237884,83.8169933706,2.97173041782,0.02
 08/02  03:00:00,74.3949060694,14.9630781647,24.8131861666,0.0,4.12243109448,15.9888894789,63.6934420003,60.7017115825,2.97173041782,0.02
 08/02  04:00:00,125.603730547,28.1637551123,45.2632480868,0.0,12.3672932834,24.9413748627,101.595288971,96.6224049415,4.9528840297,0.02
 08/02  05:00:00,132.068197355,28.4277825776,48.1429693886,3.32071800109,12.3672932834,24.9413748627,166.245883803,161.272999773,4.9528840297,0.02
 08/02  06:00:00,184.350620248,29.3061142252,52.6585126398,1.46045161643,24.7345865669,70.7195625826,133.885400973,123.959632913,9.90576805939,0.02
 08/02  07:00:00,216.741129271,29.7432736265,56.2177811315,0.510610893632,37.1018798503,92.3937384068,122.545755667,104.032994972,9.90576805939,8.60699263593
 08/02  08:00:00,236.738011454,29.9965566842,64.3496039143,0.0792117161281,37.1018798503,104.434947198,106.159653482,96.2338854229,9.90576805939,0.02
 08/02  09:00:00,256.88094186,30.3321836984,72.1927705391,0.00172047149421,37.1018798503,116.476155989,100.472676925,90.5469088653,9.90576805939,0.02
 08/02  10:00:00,259.729217885,30.5996238799,74.7746910721,0.0,37.1018798503,116.476155989,103.301752179,84.770462462,9.90576805939,8.62552165735
 08/02  11:00:00,262.136289014,30.9418160221,76.8394597492,0.0,37.1018798503,116.476155989,89.76975058,79.8439825206,9.90576805939,0.02
 08/02  12:00:00,253.68640421,31.3855554321,79.9875213538,0.0,37.1018798503,104.434947198,82.0032202283,72.0774521689,9.90576805939,0.02
 08/02  13:00:00,265.999988931,31.8278785821,79.8170497197,0.0,37.1018798503,116.476155989,86.7437772321,68.2112993056,9.90576805939,8.62670986709
 08/02  14:00:00,269.870695738,32.3010368963,83.2148188934,0.0,37.1018798503,116.476155989,70.8925804573,60.9668123979,9.90576805939,0.02
 08/02  15:00:00,271.558172828,32.6826618451,84.5208002339,0.0,37.1018798503,116.476155989,77.6637294508,59.1322980184,9.90576805939,8.62566337303
 08/02  16:00:00,269.814962827,32.9640595454,82.4968085189,0.0,37.1018798503,116.476155989,76.5374324694,66.61166441,9.90576805939,0.02
 08/02  17:00:00,267.932668362,32.9478452953,80.631783986,0.0,37.1018798503,116.476155989,78.4024772681,68.4767092087,9.90576805939,0.02
 08/02  18:00:00,163.908083134,28.254238018,62.5665193329,0.0,24.7345865669,47.5788473902,63.0692105502,58.0963265205,4.9528840297,0.02
 08/02  19:00:00,162.814493541,28.1678227109,61.5593403078,0.0,24.7345865669,47.5788473902,68.2287416266,63.2558575969,4.9528840297,0.02
 08/02  20:00:00,146.711660938,28.597364543,61.5855659779,0.0,12.3672932834,38.6892022431,80.9846285586,77.9928981408,2.97173041782,0.02
 08/02  21:00:00,112.239220432,18.3625648651,39.8574901733,0.0,12.3672932834,27.0668015668,58.5723333899,55.5806029721,2.97173041782,0.02
 08/02  22:00:00,103.640708419,22.6173909327,46.1985390941,0.0,4.12243109448,15.9888894789,88.0942734631,76.520770099,2.97173041782,8.60177294628
 08/02  23:00:00,82.9148508008,15.6541729074,32.6420356136,0.0,4.12243109448,15.9888894789,54.5920524909,51.6003220731,2.97173041782,0.02
 08/02  24:00:00,98.0936973622,21.6498034813,41.6448827119,0.0,4.12243109448,15.9888894789,83.4046408217,80.4129104039,2.97173041782,0.02
 08/03  01:00:00,79.8458038986,15.1790452718,30.0481165752,0.0,4.12243109448,15.9888894789,61.1116820253,58.1199516075,2.97173041782,0.02
 08/03  02:00:00,93.0617127092,20.69954821,37.563153535,0.0,4.12243109448,15.9888894789,85.2691219036,82.2773914858,2.97173041782,0.02
 08/03  03:00:00,75.1169590118,14.0818775561,26.4422065683,0.0,4.12243109448,15.9888894789,54.6102319604,51.6185015426,2.97173041782,0.02
 08/03  04:00:00,131.196690921,27.9909814266,51.0289821013,0.0,12.3672932834,24.9413748627,100.852509322,95.8796252927,4.9528840297,0.02
 08/03  05:00:00,141.789236535,28.7976859522,57.3103275025,3.50449574574,12.3672932834,24.9413748627,165.292934254,160.320050224,4.9528840297,0.02
 08/03  06:00:00,195.128726633,29.3506963147,61.3076694956,1.19565253451,24.7345865669,70.7195625826,133.353571796,123.427803737,9.90576805939,0.02
 08/03  07:00:00,225.601463089,29.8284820935,64.9456605944,0.55786096174,37.1018798503,92.3937384068,113.687087411,103.761319351,9.90576805939,0.02
 08/03  08:00:00,242.153687764,30.0264171257,69.5974746363,0.217121858814,37.1018798503,104.434947198,105.433044828,95.5072767685,9.90576805939,0.02
 08/03  09:00:00,259.049009126,30.2562514772,74.4354965713,0.00294515861147,37.1018798503,116.476155989,97.8797846498,79.35091787,9.90576805939,8.62309872033
 08/03  10:00:00,266.281582949,30.6188853089,81.307879026,0.0,37.1018798503,116.476155989,68.0001804984,58.074412439,9.90576805939,0.02
 08/03  11:00:00,268.627643111,31.0293572741,83.2432198961,0.0,37.1018798503,116.476155989,61.4067742735,51.4810062141,9.90576805939,0.02
 08/03  12:00:00,257.245110153,31.4052797692,83.5265047403,0.0,37.1018798503,104.434947198,75.0754571585,56.5452106222,9.90576805939,8.62447847694
 08/03  13:00:00,270.702135263,31.9253699505,84.4217426054,0.0,37.1018798503,116.476155989,63.8499314203,53.9241633609,9.90576805939,0.02
 08/03  14:00:00,272.101794198,32.3657486465,85.381144057,0.0,37.1018798503,116.476155989,57.3212290704,47.395461011,9.90576805939,0.02
 08/03  15:00:00,270.749284654,32.5556572108,83.8389931023,0.0,37.1018798503,116.476155989,69.3462233304,50.8147709779,9.90576805939,8.62568429306
 08/03  16:00:00,270.240184039,32.7048654983,83.1812011662,0.0,37.1018798503,116.476155989,70.6610689528,60.7353008934,9.90576805939,0.02
 08/03  17:00:00,272.873926804,32.8261216109,85.6947336543,0.0,37.1018798503,116.476155989,66.1174899214,56.191721862,9.90576805939,0.02
 08/03  18:00:00,168.49976464,28.2526715568,67.1597532429,0.0,24.7345865669,47.5788473902,60.1728033089,46.613543842,4.9528840297,8.6063754372
 08/03  19:00:00,166.697120451,28.1666062104,65.4431906974,0.0,24.7345865669,47.5788473902,58.5524239119,53.5795398822,4.9528840297,0.02
 08/03  20:00:00,150.527473989,28.597132483,65.4016328749,0.0,12.3672932834,38.6892022431,76.8824736591,73.8907432413,2.97173041782,0.02
 08/03  21:00:00,113.087587316,18.3625648651,40.7058717548,0.0,12.3672932834,27.0668015668,57.5884761537,54.5967457359,2.97173041782,0.02
 08/03  22:00:00,103.665103996,22.6173909327,46.2229361697,0.0,4.12243109448,15.9888894789,79.274345323,76.2826149052,2.97173041782,0.02
 08/03  23:00:00,83.6340240463,15.6541729074,33.3612102326,0.0,4.12243109448,15.9888894789,54.2152624715,51.2235320537,2.97173041782,0.02
 08/03  24:00:00,99.4269691988,21.5634166385,43.0645426375,0.0,4.12243109448,15.9888894789,82.3476931831,79.3559627653,2.97173041782,0.02
 08/04  01:00:00,76.3138073986,14.6175307933,27.0776356798,0.0,4.12243109448,15.9888894789,58.9845035296,55.9927731118,2.97173041782,0.02
 08/04  02:00:00,95.1346392627,21.1314824242,39.204146889,0.0,4.12243109448,15.9888894789,86.5598070406,83.5680766228,2.97173041782,0.02
 08/04  03:00:00,79.5675583474,15.1790452718,29.7698720988,0.0,4.12243109448,15.9888894789,63.4929811866,60.5012507687,2.97173041782,0.02
 08/04  04:00:00,129.290191297,27.731820898,49.3816438191,0.0,12.3672932834,24.9413748627,101.30747573,96.3345917004,4.9528840297,0.02
 08/04  05:00:00,139.51169795,28.8967753331,54.5464756152,3.89172038826,12.3672932834,24.9413748627,165.53799706,160.565113031,4.9528840297,0.02
 08/04  06:00:00,189.373549812,29.3216657178,55.16862132,1.60855512072,24.7345865669,70.7195625826,133.520032159,123.5942641,9.90576805939,0.02
 08/04  07:00:00,225.746836051,29.7999300905,65.1736622743,0.503785732518,37.1018798503,92.3937384068,113.01196428,103.08619622,9.90576805939,0.02
 08/04  08:00:00,246.501421663,30.0537424956,74.0834254903,0.0515452897362,37.1018798503,104.434947198,97.8129556104,79.2867367198,9.90576805939,8.62045083118
 08/04  09:00:00,263.490185615,30.426374118,78.7095749445,0.0,37.1018798503,116.476155989,70.7601428935,60.8343748341,9.90576805939,0.02
 08/04  10:00:00,266.739447777,30.8612697628,81.5233226019,0.0,37.1018798503,116.476155989,65.8026537847,55.8768857253,9.90576805939,0.02
 08/04  11:00:00,272.035880188,31.3069696656,86.3738270786,0.0,37.1018798503,116.476155989,63.1419147784,44.6095751299,9.90576805939,8.62657158907
 08/04  12:00:00,263.360696035,31.6980680783,89.3493561498,0.0,37.1018798503,104.434947198,45.6323398965,35.7065718372,9.90576805939,0.02
 08/04  13:00:00,278.680846139,32.2360547246,92.0897081094,0.0,37.1018798503,116.476155989,39.7102365813,29.7844685219,9.90576805939,0.02
 08/04  14:00:00,279.989501573,32.7911751444,92.8434816912,0.0,37.1018798503,116.476155989,45.4915428276,26.960107869,9.90576805939,8.6256668992
 08/04  15:00:00,281.714863161,33.0892357069,94.2709778715,0.0,37.1018798503,116.476155989,28.4505273656,18.5247593062,9.90576805939,0.02
 08/04  16:00:00,284.711619039,33.3178929833,97.0395599385,0.0,37.1018798503,116.476155989,31.02189421,12.4940784703,9.90576805939,8.62204768034
 08/04  17:00:00,284.774201256,33.4705639081,96.9506015203,0.0,37.1018798503,116.476155989,34.382345263,24.4565772036,9.90576805939,0.02
 08/04  18:00:00,172.947764901,28.3451155226,71.5153369944,0.0,24.7345865669,47.5788473902,40.4060449545,35.4331609248,4.9528840297,0.02
 08/04  19:00:00,169.771088249,28.1730660513,68.5107065905,0.0,24.7345865669,47.5788473902,47.9986307897,43.02574676,4.9528840297,0.02
 08/04  20:00:00,153.582084997,28.6003594314,68.4530107066,0.0,12.3672932834,38.6892022431,59.6765784599,56.6848480421,2.97173041782,0.02
 08/04  21:00:00,119.407700698,19.3517490272,46.0110280742,0.0,12.3672932834,27.0668015668,47.1106071684,44.1188767505,2.97173041782,0.02
 08/04  22:00:00,109.931251423,22.9341426898,52.1723311961,0.0,4.12243109448,15.9888894789,62.189877623,59.1981472052,2.97173041782,0.02
 08/04  23:00:00,91.9560317303,17.5893478102,39.6965083622,0.0,4.12243109448,15.9888894789,51.6295419921,48.6378115743,2.97173041782,0.02
 08/04  24:00:00,101.506106763,21.4770297956,45.2300663848,0.0,4.12243109448,15.9888894789,70.2989661771,67.3072357593,2.97173041782,0.02
 08/05  01:00:00,82.1868140241,15.1358518504,32.43232058,0.0,4.12243109448,15.9888894789,49.0331507352,46.0414203174,2.97173041782,0.02
 08/05  02:00:00,100.758791916,21.3474495313,44.6123317598,0.0,4.12243109448,15.9888894789,74.0216040695,71.0298736516,2.97173041782,0.02
 08/05  03:00:00,82.735350465,15.3950123789,32.7216964276,0.0,4.12243109448,15.9888894789,53.1475035593,50.1557731415,2.97173041782,0.02
 08/05  04:00:00,109.354117807,26.4360182553,47.87587962,0.0,4.12243109448,16.0517297156,105.890386197,102.898655779,2.97173041782,0.02
 08/05  05:00:00,115.505507816,27.5158537909,52.9474340537,0.0,4.12243109448,16.0517297156,106.402584455,103.410854037,2.97173041782,0.02
 08/05  06:00:00,144.47490199,29.0276235408,63.8984835834,0.0,4.12243109448,39.6058045677,87.420054285,84.4283238672,2.97173041782,0.02
 08/05  07:00:00,178.041867904,29.0315184661,67.5168421232,3.00001275961,12.3672932834,65.3531420225,131.712639471,126.739755441,4.9528840297,0.02
 08/05  08:00:00,184.369625059,29.0304844868,72.592925424,1.36190434654,12.3672932834,68.2430321324,118.323885306,104.764620425,4.9528840297,8.60638085051
 08/05  09:00:00,217.763673468,29.1226704164,77.8131170196,0.426741862007,16.4897243779,93.1370602926,84.926061279,76.9814468315,7.92461444751,0.02
 08/05  10:00:00,220.022035691,29.1877951678,80.1374579665,0.295537921518,16.4897243779,93.1370602926,79.3282798151,71.3836653676,7.92461444751,0.02
 08/05  11:00:00,222.068049623,29.2497878976,82.2494716512,0.167534641275,16.4897243779,93.1370602926,75.6220587766,67.6774443291,7.92461444751,0.02
 08/05  12:00:00,217.20888755,29.359320289,86.5497593111,0.0501545532046,16.4897243779,83.9857416113,66.1424250755,58.197810628,7.92461444751,0.02
 08/05  13:00:00,219.039295496,29.5175894901,88.2720443115,0.0,16.4897243779,83.9857416113,63.3365096866,55.3918952391,7.92461444751,0.02
 08/05  14:00:00,219.069566457,29.6835389149,88.1364084871,0.0,16.4897243779,83.9857416113,76.7684251057,60.2349599459,7.92461444751,8.60885071231
 08/05  15:00:00,199.216945258,29.0276235408,86.3966250047,0.0,12.3672932834,70.6512738906,29.8123205017,24.839436472,4.9528840297,0.02
 08/05  16:00:00,198.870553483,29.0276235408,86.0502434369,0.0,12.3672932834,70.6512738906,27.6523699292,22.6794858995,4.9528840297,0.02
 08/05  17:00:00,184.834309118,29.0276235408,84.5374826096,0.0,12.3672932834,58.1284167478,32.0578519046,27.0849678749,4.9528840297,0.02
 08/05  18:00:00,138.936898975,28.3381071814,72.5170652957,0.0,12.3672932834,24.9413748627,50.124564878,45.1516808483,4.9528840297,0.02
 08/05  19:00:00,135.450130848,28.1646945941,69.20370974,0.0,12.3672932834,24.9413748627,55.695665296,50.7227812663,4.9528840297,0.02
 08/05  20:00:00,121.876322095,28.3797222194,67.8510473453,0.0,4.12243109448,16.0517297156,69.8322213751,66.8404909573,2.97173041782,0.02
 08/05  21:00:00,93.2268308349,17.373380703,41.1832751482,0.0,4.12243109448,15.9888894789,49.5121767457,46.5204463279,2.97173041782,0.02
 08/05  22:00:00,105.739532594,21.671400192,49.2691223921,0.0,4.12243109448,15.9888894789,66.6135492686,63.6218188508,2.97173041782,0.02
 08/05  23:00:00,86.9764781657,15.7405597503,36.6172773752,0.0,4.12243109448,15.9888894789,48.5710418056,45.5793113878,2.97173041782,0.02
 08/05  24:00:00,103.822953785,21.7361903242,47.2877533873,0.0,4.12243109448,15.9888894789,73.9041952929,70.9124648751,2.97173041782,0.02
 08/06  01:00:00,76.9513229327,14.0818775561,30.3377868293,0.0,2.06121554724,15.9888894789,49.7696407871,46.7779103693,2.97173041782,0.02
 08/06  02:00:00,92.6768386306,19.8183476015,40.1464634434,0.0,2.06121554724,15.9888894789,75.2689142712,72.2771838534,2.97173041782,0.02
 08/06  03:00:00,76.9373347502,13.6326111619,30.7988319613,0.0,2.06121554724,15.9888894789,46.5675363612,43.5758059434,2.97173041782,0.02
 08/06  04:00:00,96.0882484683,20.3366686586,43.0395521391,0.0,2.06121554724,15.9888894789,71.6245138872,68.6327834694,2.97173041782,0.02
 08/06  05:00:00,69.0852946541,12.3368085191,24.2425944183,0.0,2.06121554724,15.9888894789,46.2009501997,43.2092197819,2.97173041782,0.02
 08/06  06:00:00,99.1404490384,23.3258178555,50.072802418,0.0,2.06121554724,15.9888894789,77.4345493814,74.4428189636,2.97173041782,0.02
 08/06  07:00:00,72.9504411739,17.7967858559,36.5881615027,0.0,2.06121554724,15.9888894789,55.0601775703,52.0684471524,2.97173041782,0.02
 08/06  08:00:00,125.72138035,23.7577520697,55.4607464108,0.0,4.12243109448,41.7362269337,54.4491187604,49.4762347307,4.9528840297,0.02
 08/06  09:00:00,113.522666208,19.3517490272,47.7968702569,0.0,4.12243109448,41.7362269337,35.1898627755,30.2169787458,4.9528840297,0.02
 08/06  10:00:00,126.592858629,23.2178343019,56.8721423473,0.0,4.12243109448,41.7362269337,28.0464205611,23.0735365314,4.9528840297,0.02
 08/06  11:00:00,119.219604794,19.5677161343,53.2778416215,0.0,4.12243109448,41.7362269337,15.6112759198,10.6383918901,4.9528840297,0.02
 08/06  12:00:00,133.213004121,23.6497685162,63.0603535511,0.0,4.12243109448,41.7362269337,22.1968999268,8.64224886008,4.9528840297,8.601767037
 08/06  13:00:00,123.401908916,19.7836832414,57.2441786937,0.0,4.12243109448,41.7362269337,9.73432384567,4.76143981597,4.9528840297,0.02
 08/06  14:00:00,137.159696505,23.762005083,66.8948095085,0.0,4.12243109448,41.7362269337,9.77044307986,4.79755905017,4.9528840297,0.02
 08/06  15:00:00,124.826006578,19.7878152656,58.6641444574,0.0,4.12243109448,41.7362269337,6.74223354235,1.76934951265,4.9528840297,0.02
 08/06  16:00:00,119.728275533,23.7679110426,66.3151749931,0.0,4.12243109448,24.8785346261,7.16511066326,2.19222663356,4.9528840297,0.02
 08/06  17:00:00,96.2596646712,19.7863568627,57.9078140475,0.0,2.06121554724,15.9888894789,7.20269259809,4.21096218027,2.97173041782,0.02
 08/06  18:00:00,107.278741559,23.7595563117,64.8248565212,0.0,2.06121554724,15.9888894789,12.1153275301,9.12359711224,2.97173041782,0.02
 08/06  19:00:00,93.6269171496,19.7836832414,55.2777402099,0.0,2.06121554724,15.9888894789,15.4720382599,12.4803078421,2.97173041782,0.02
 08/06  20:00:00,104.934505896,22.7685679077,58.7990429785,0.0,2.06121554724,15.9888894789,26.192118193,23.2003877752,2.97173041782,0.02
 08/06  21:00:00,97.8123044164,17.8053149173,47.3980298378,0.0,2.06121554724,15.9888894789,21.7577633295,18.7660329117,2.97173041782,0.02
 08/06  22:00:00,108.149548615,22.2286501399,53.1573368234,0.0,2.06121554724,15.9888894789,28.6158586919,25.6241282741,2.97173041782,0.02
 08/06  23:00:00,94.3855627293,17.5893478102,44.1872552721,0.0,2.06121554724,15.9888894789,24.648164106,21.6564336881,2.97173041782,0.02
 08/06  24:00:00,110.085740022,22.7901646184,54.5320137565,0.0,2.06121554724,15.9888894789,36.857278812,33.8655483942,2.97173041782,0.02
 08/07  01:00:00,91.2256155297,16.9414464888,39.6139938539,0.0,4.12243109448,15.9888894789,28.9564280022,25.9646975844,2.97173041782,0.02
 08/07  02:00:00,107.448319861,22.2286501399,50.3948925248,0.0,4.12243109448,15.9888894789,39.6483232638,36.656592846,2.97173041782,0.02
 08/07  03:00:00,84.2027925558,15.0494650075,34.5346863375,0.0,4.12243109448,15.9888894789,29.3074640235,26.3157336057,2.97173041782,0.02
 08/07  04:00:00,145.636992477,28.3797222194,65.0805434558,0.0,12.3672932834,24.9413748627,50.979477319,46.0065932893,4.9528840297,0.02
 08/07  05:00:00,147.229778077,28.2655839813,63.8943775562,2.89308971626,12.3672932834,24.9413748627,109.381755032,104.408871002,4.9528840297,0.02
 08/07  06:00:00,214.971109265,29.3292547932,81.621075366,0.746071254326,24.7345865669,70.7195625826,72.0471717949,62.1214037355,9.90576805939,0.02
 08/07  07:00:00,246.841970621,29.6716471736,86.9008633509,0.0,37.1018798503,92.3937384068,44.7549433449,34.8291752856,9.90576805939,0.02
 08/07  08:00:00,262.87610218,29.9482495691,90.6151466368,0.0,37.1018798503,104.434947198,41.4060396511,22.8798564118,9.90576805939,8.62041517985
 08/07  09:00:00,278.81084665,30.2506283507,94.2059865979,0.0,37.1018798503,116.476155989,25.4332706804,15.507502621,9.90576805939,0.02
 08/07  10:00:00,286.266519362,30.752660935,101.159003138,0.0,37.1018798503,116.476155989,16.7637789007,6.83801084135,9.90576805939,0.02
 08/07  11:00:00,293.579067928,31.2460851608,107.977906713,0.0,37.1018798503,116.476155989,19.3295173251,0.795550743181,9.90576805939,8.62819852257
 08/07  12:00:00,286.183527339,31.8102097098,112.060047059,0.0,37.1018798503,104.434947198,9.92576805939,0.0,9.90576805939,0.02
 08/07  13:00:00,304.345940667,32.4576608399,117.662031983,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/07  14:00:00,306.789264931,33.0312171398,119.403210683,0.0,37.1018798503,116.476155989,18.5326578994,0.0,9.90576805939,8.62688984005
 08/07  15:00:00,309.117231429,33.5195847724,121.242997962,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/07  16:00:00,312.152056867,33.9280757169,123.869816596,0.0,37.1018798503,116.476155989,18.5260130107,0.0,9.90576805939,8.62024495126
 08/07  17:00:00,310.484076092,34.1369783434,121.994067116,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/07  18:00:00,181.478082717,28.3651440555,80.7728698433,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/07  19:00:00,178.954592351,28.198658194,77.9005219249,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/07  20:00:00,163.804824374,28.628402443,78.6477073818,0.0,12.3672932834,38.6892022431,3.22164366245,0.229913244633,2.97173041782,0.02
 08/07  21:00:00,131.733615257,21.1157154378,56.5214423826,0.0,12.3672932834,27.0668015668,20.0690047955,17.0772743777,2.97173041782,0.02
 08/07  22:00:00,106.780611209,19.7836832414,52.2752184458,0.0,4.12243109448,15.9888894789,30.1263171913,27.1345867735,2.97173041782,0.02
 08/07  23:00:00,114.988275938,23.6497685162,56.4879628795,0.0,4.12243109448,15.9888894789,46.7789126752,43.7871822573,2.97173041782,0.02
 08/07  24:00:00,101.157399627,19.2437654736,47.1919245873,0.0,4.12243109448,15.9888894789,37.6821573929,34.690426975,2.97173041782,0.02
 08/08  01:00:00,113.035887197,23.4697959269,54.7155466878,0.0,4.12243109448,15.9888894789,47.2089734964,44.2172430786,2.97173041782,0.02
 08/08  02:00:00,95.0086905392,18.0386142044,42.2741337214,0.0,4.12243109448,15.9888894789,39.0125747391,36.0208443213,2.97173041782,0.02
 08/08  03:00:00,107.35999687,21.8513727813,50.7096134411,0.0,4.12243109448,15.9888894789,50.1808788146,47.1891483968,2.97173041782,0.02
 08/08  04:00:00,146.292668144,28.3797222194,65.7362186677,0.0,12.3672932834,24.9413748627,52.9293503208,47.9564662911,4.9528840297,0.02
 08/08  05:00:00,147.912310598,28.7561369182,65.3945663185,1.58488006492,12.3672932834,24.9413748627,103.74860749,98.7757234606,4.9528840297,0.02
 08/08  06:00:00,210.928554691,29.5463054024,78.1075409463,0.0,24.7345865669,70.7195625826,83.9134858721,73.9877178127,9.90576805939,0.02
 08/08  07:00:00,242.773592864,30.313277978,82.1908527385,0.0,37.1018798503,92.3937384068,72.0015449343,53.4888135172,9.90576805939,8.60696335776
 08/08  08:00:00,254.393992204,30.4604635885,81.6208948149,0.0,37.1018798503,104.434947198,52.9846007122,43.0588326528,9.90576805939,0.02
 08/08  09:00:00,269.106306887,30.6338433899,84.1182027397,0.0,37.1018798503,116.476155989,41.4552757935,31.5295077341,9.90576805939,0.02
 08/08  10:00:00,273.803301697,30.8661737165,88.582231387,0.0,37.1018798503,116.476155989,34.901390255,16.3687254332,9.90576805939,8.6268967624
 08/08  11:00:00,279.048168809,31.2000314338,93.4931318894,0.0,37.1018798503,116.476155989,19.7620760641,9.83630800466,9.90576805939,0.02
 08/08  12:00:00,269.70134814,31.5879013864,95.8001270712,0.0,37.1018798503,104.434947198,17.4889712074,7.56320314798,9.90576805939,0.02
 08/08  13:00:00,283.90382171,32.1320588364,97.4167071911,0.0,37.1018798503,116.476155989,26.5757567901,8.04172892085,9.90576805939,8.62825980985
 08/08  14:00:00,286.513335816,32.6155728343,99.5429319808,0.0,37.1018798503,116.476155989,22.0563988623,12.1306308029,9.90576805939,0.02
 08/08  15:00:00,287.814819752,33.0869026943,100.373214009,0.0,37.1018798503,116.476155989,40.9202510184,22.3889025858,9.90576805939,8.62558037322
 08/08  16:00:00,287.854802661,33.1387650676,100.361945491,0.0,37.1018798503,116.476155989,33.2693845221,23.3436164627,9.90576805939,0.02
 08/08  17:00:00,288.105456527,33.2157682918,100.536654274,0.0,37.1018798503,116.476155989,33.664301062,23.7385330026,9.90576805939,0.02
 08/08  18:00:00,176.094796598,28.3454609791,74.6620121654,0.0,24.7345865669,47.5788473902,40.7313483665,35.7584643368,4.9528840297,0.02
 08/08  19:00:00,172.675459609,28.1715644936,71.4165669483,0.0,24.7345865669,47.5788473902,53.2779088727,48.305024843,4.9528840297,0.02
 08/08  20:00:00,158.591478145,28.5986918385,71.1148916001,0.0,12.3672932834,38.6892022431,71.457587639,68.4658572212,2.97173041782,0.02
 08/08  21:00:00,119.072863489,19.2437654736,45.7841669518,0.0,12.3672932834,27.0668015668,59.2117783623,56.2200479445,2.97173041782,0.02
 08/08  22:00:00,107.27855999,22.7037777755,49.750003927,0.0,4.12243109448,15.9888894789,84.8227032005,73.2492028918,2.97173041782,8.6017698909
 08/08  23:00:00,89.8013945816,17.5029609673,37.6282573956,0.0,4.12243109448,15.9888894789,59.1360460248,56.144315607,2.97173041782,0.02
 08/08  24:00:00,102.081203209,22.6173909327,44.6390341724,0.0,4.12243109448,15.9888894789,82.757032854,79.7653024362,2.97173041782,0.02
 08/09  01:00:00,80.8266976961,15.3950123789,30.8130433263,0.0,4.12243109448,15.9888894789,58.4156396772,55.4239092594,2.97173041782,0.02
 08/09  02:00:00,92.6302406948,20.9155153171,36.9157144779,0.0,4.12243109448,15.9888894789,83.6201405632,80.6284101454,2.97173041782,0.02
 08/09  03:00:00,73.397104107,14.5311439504,24.2473183372,0.0,4.12243109448,15.9888894789,59.6638350868,56.672104669,2.97173041782,0.02
 08/09  04:00:00,129.471771173,28.0773682694,49.217675582,0.0,12.3672932834,24.9413748627,100.187896346,95.2150123161,4.9528840297,0.02
 08/09  05:00:00,137.489584807,28.7990937524,53.1100471468,3.40371664731,12.3672932834,24.9413748627,164.212609916,159.239725887,4.9528840297,0.02
 08/09  06:00:00,190.540023655,29.3317819486,56.9770733936,0.956460101654,24.7345865669,70.7195625826,132.103991595,122.178223535,9.90576805939,0.02
 08/09  07:00:00,223.39010214,29.8839131452,63.1979726257,0.0387585605804,37.1018798503,92.3937384068,110.566261249,100.64049319,9.90576805939,0.02
 08/09  08:00:00,240.607950937,30.3549878856,67.9402960154,0.0,37.1018798503,104.434947198,102.139822245,92.2140541854,9.90576805939,0.02
 08/09  09:00:00,256.719522801,30.8011981683,71.5640140817,0.0,37.1018798503,116.476155989,106.211719585,87.6829486214,9.90576805939,8.62300290437
 08/09  10:00:00,260.25290302,31.1625548477,74.735533286,0.0,37.1018798503,116.476155989,94.6345711471,84.7088030877,9.90576805939,0.02
 08/09  11:00:00,262.144989445,31.5053327035,76.2846020755,0.0,37.1018798503,116.476155989,92.0853879353,82.1596198759,9.90576805939,0.02
 08/09  12:00:00,254.149584555,31.844051712,79.9922065249,0.0,37.1018798503,104.434947198,98.2830686604,79.7528273457,9.90576805939,8.62447325527
