Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  13:00:00,268.437160007,32.0790468732,82.0031010225,0.0,37.1018798503,116.476155989,87.7265242087,77.8007561493,9.90576805939,0.02
 08/09  14:00:00,267.700072551,32.3812711261,80.9639116641,0.0,37.1018798503,116.476155989,87.0382879534,77.112519894,9.90576805939,0.02
 08/09  15:00:00,268.451397445,32.5852573208,81.5115032206,0.0,37.1018798503,116.476155989,94.2379463323,75.7065925586,9.90576805939,8.62558571429
 08/09  16:00:00,271.043395047,32.7857274996,83.9035597865,0.0,37.1018798503,116.476155989,81.8676432296,71.9418751702,9.90576805939,0.02
 08/09  17:00:00,270.537638223,32.9248686047,83.2597046444,0.0,37.1018798503,116.476155989,80.878825655,70.9530575956,9.90576805939,0.02
 08/09  18:00:00,164.07950836,28.3410397225,62.6511310591,0.0,24.7345865669,47.5788473902,63.1110230525,58.1381390228,4.9528840297,0.02
 08/09  19:00:00,160.640460886,28.1676642242,59.385468229,0.0,24.7345865669,47.5788473902,75.9164680229,62.3562729411,4.9528840297,8.60731105209
 08/09  20:00:00,145.805258765,28.4890200773,58.4383635176,0.0,12.3672932834,38.6892022431,80.0353352823,77.0436048644,2.97173041782,0.02
 08/09  21:00:00,109.846726153,18.3625648651,37.4650115433,0.0,12.3672932834,27.0668015668,58.4929318056,55.5012013878,2.97173041782,0.02
 08/09  22:00:00,99.406943079,22.6173909327,41.9647753668,0.0,4.12243109448,15.9888894789,79.5009924645,76.5092620467,2.97173041782,0.02
 08/09  23:00:00,79.6029699241,15.6541729074,29.3301562272,0.0,4.12243109448,15.9888894789,54.5240413613,51.5323109435,2.97173041782,0.02
 08/09  24:00:00,95.014729271,21.5634166385,38.6523028292,0.0,4.12243109448,15.9888894789,83.1293050801,80.1375746623,2.97173041782,0.02
 08/10  01:00:00,75.3068775795,14.790304479,25.8979322878,0.0,4.12243109448,15.9888894789,58.8919623317,55.9002319139,2.97173041782,0.02
 08/10  02:00:00,92.1693513467,21.1314824242,36.2388590882,0.0,4.12243109448,15.9888894789,87.3816869566,84.3899565387,2.97173041782,0.02
 08/10  03:00:00,77.2073792317,15.1790452718,27.4096931006,0.0,4.12243109448,15.9888894789,61.7770322016,58.7853017838,2.97173041782,0.02
 08/10  04:00:00,125.154301692,27.5878428266,45.389732405,0.0,12.3672932834,24.9413748627,100.795567792,95.8226837623,4.9528840297,0.02
 08/10  05:00:00,134.671858029,29.1384337364,50.4080201428,2.948677658,12.3672932834,24.9413748627,164.709464505,159.736580475,4.9528840297,0.02
 08/10  06:00:00,184.212276506,29.3517635244,50.6265844595,0.959220992476,24.7345865669,70.7195625826,133.08394647,123.15817841,9.90576805939,0.02
 08/10  07:00:00,214.621948699,29.847670469,54.3025687873,0.202253803074,37.1018798503,92.3937384068,112.856300966,102.930532907,9.90576805939,0.02
 08/10  08:00:00,227.532666826,30.0805716266,55.1028963505,0.0364957993563,37.1018798503,104.434947198,113.977312037,95.4512280728,9.90576805939,8.62031590482
 08/10  09:00:00,245.534973856,30.3613770737,60.8185893043,0.000768669425165,37.1018798503,116.476155989,101.242504734,91.3167366746,9.90576805939,0.02
 08/10  10:00:00,253.958725918,30.790527505,68.8133553336,0.0,37.1018798503,116.476155989,97.3323612247,87.4065931653,9.90576805939,0.02
 08/10  11:00:00,259.780466968,31.040228659,74.3851529216,0.0,37.1018798503,116.476155989,103.573866973,85.0399256707,9.90576805939,8.62817324251
 08/10  12:00:00,249.279317728,31.3320272457,75.6340273519,0.0,37.1018798503,104.434947198,92.7753662696,82.8495982102,9.90576805939,0.02
 08/10  13:00:00,262.341836293,31.7458244225,76.2409427031,0.0,37.1018798503,116.476155989,89.8695405459,79.9437724865,9.90576805939,0.02
 08/10  14:00:00,262.078881522,32.0001338006,75.7238967615,0.0,37.1018798503,116.476155989,96.8456327253,78.3130012011,9.90576805939,8.62686346481
 08/10  15:00:00,262.213421926,32.3305765149,75.5282083733,0.0,37.1018798503,116.476155989,86.7005998801,76.7748318207,9.90576805939,0.02
 08/10  16:00:00,266.066000006,32.7347618752,78.9770825996,0.0,37.1018798503,116.476155989,84.6012063624,74.675438303,9.90576805939,0.02
 08/10  17:00:00,267.470663016,32.8683510668,80.2492657229,0.0,37.1018798503,116.476155989,92.0487235839,73.5281660503,9.90576805939,8.61478947422
 08/10  18:00:00,160.819967805,28.2545855794,59.478071759,0.0,24.7345865669,47.5788473902,63.4359684751,58.4630844454,4.9528840297,0.02
 08/10  19:00:00,158.538493187,28.1676956042,57.2834847761,0.0,24.7345865669,47.5788473902,68.0536887808,63.0808047511,4.9528840297,0.02
 08/10  20:00:00,144.645994608,28.5971686216,57.1709475997,0.0,12.3672932834,38.6892022431,80.9168354251,77.9251050073,2.97173041782,0.02
 08/10  21:00:00,106.298745443,17.4813642566,34.8239934009,0.0,12.3672932834,27.0668015668,57.2710083119,54.2792778941,2.97173041782,0.02
 08/10  22:00:00,97.661045713,22.4734128613,40.3628554971,0.0,4.12243109448,15.9888894789,80.5343302344,77.5425998166,2.97173041782,0.02
 08/10  23:00:00,78.7874217806,15.5677860646,28.6009943412,0.0,4.12243109448,15.9888894789,55.2338469319,52.2421165141,2.97173041782,0.02
 08/10  24:00:00,90.6169590943,21.3474495313,34.4704991643,0.0,4.12243109448,15.9888894789,86.8822737874,83.8905433696,2.97173041782,0.02
 08/11  01:00:00,70.8895648017,14.5311439504,21.7397794323,0.0,4.12243109448,15.9888894789,59.7886086904,56.7968782725,2.97173041782,0.02
 08/11  02:00:00,87.1831097618,20.4662489228,31.9436173895,0.0,4.12243109448,15.9888894789,84.1141162897,81.1223858719,2.97173041782,0.02
 08/11  03:00:00,68.0578785323,14.0992097362,19.3400273129,0.0,4.12243109448,15.9888894789,63.1568992542,60.1651688363,2.97173041782,0.02
 08/11  04:00:00,120.000127808,28.185351823,39.6380488924,0.0,12.3672932834,24.9413748627,102.723530482,97.7506464518,4.9528840297,0.02
 08/11  05:00:00,124.480330307,28.3598816622,40.8146923551,3.12902915769,12.3672932834,24.9413748627,166.424568383,161.451684353,4.9528840297,0.02
 08/11  06:00:00,177.245754769,29.499867063,42.7374234038,1.73375612521,24.7345865669,70.7195625826,134.126234958,124.200466899,9.90576805939,0.02
 08/11  07:00:00,206.256661485,29.7964676993,45.6576380806,0.533088788085,37.1018798503,92.3937384068,122.846625302,104.33500489,9.90576805939,8.60585235251
 08/11  08:00:00,222.975621869,29.9729153506,50.5641188486,0.125949539043,37.1018798503,104.434947198,107.047744866,97.1219768061,9.90576805939,0.02
 08/11  09:00:00,239.69614086,30.1033276789,55.2044066425,0.0341562324759,37.1018798503,116.476155989,103.507609061,93.581841002,9.90576805939,0.02
 08/11  10:00:00,245.659104983,30.2829430931,61.021263416,0.0,37.1018798503,116.476155989,109.465066479,90.9324735556,9.90576805939,8.62682486356
 08/11  11:00:00,248.646926092,30.5236114577,63.7683093076,0.0,37.1018798503,116.476155989,98.0273392676,88.1015712082,9.90576805939,0.02
 08/11  12:00:00,240.714039479,30.7464039882,67.6543278329,0.0,37.1018798503,104.434947198,95.7359136064,85.810145547,9.90576805939,0.02
 08/11  13:00:00,256.930026196,31.0220503142,71.5529067857,0.0,37.1018798503,116.476155989,101.668803365,83.1362368442,9.90576805939,8.62679846138
 08/11  14:00:00,260.011197783,31.2312992849,74.4250788553,0.0,37.1018798503,116.476155989,91.1488051597,81.2230371004,9.90576805939,0.02
 08/11  15:00:00,262.01130734,31.3499054142,76.3067103531,0.0,37.1018798503,116.476155989,90.0209717799,80.0952037205,9.90576805939,0.02
 08/11  16:00:00,262.462429804,31.4783928754,76.6299286549,0.0,37.1018798503,116.476155989,97.4852991969,78.9575730007,9.90576805939,8.62195813683
 08/11  17:00:00,259.783709517,31.5159772441,73.9147045528,0.0,37.1018798503,116.476155989,88.4012905404,78.475522481,9.90576805939,0.02
 08/11  18:00:00,156.458474871,28.1637551123,55.2073994023,0.0,24.7345865669,47.5788473902,66.3474190271,61.3745349974,4.9528840297,0.02
 08/11  19:00:00,158.174303739,28.5956893265,56.4912894021,0.0,24.7345865669,47.5788473902,71.338681406,66.3657973763,4.9528840297,0.02
 08/11  20:00:00,137.05774549,27.6958263802,50.4840276021,0.0,12.3672932834,38.6892022431,83.5941095872,80.6023791694,2.97173041782,0.02
 08/11  21:00:00,106.800139993,17.6973313637,35.1094133583,0.0,12.3672932834,27.0668015668,57.1929914498,54.201261032,2.97173041782,0.02
 08/11  22:00:00,94.0586668968,21.3042561099,37.9553996783,0.0,4.12243109448,15.9888894789,79.0140673024,76.0223368846,2.97173041782,0.02
 08/11  23:00:00,77.7468043865,15.1790452718,27.9491169849,0.0,4.12243109448,15.9888894789,58.9502530517,55.9585226339,2.97173041782,0.02
 08/11  24:00:00,93.1247549868,21.3042561099,37.0214877305,0.0,4.12243109448,15.9888894789,92.9824496808,81.4106928099,2.97173041782,8.6000264531
 08/12  01:00:00,70.9501760031,14.0992097362,22.2323242105,0.0,4.12243109448,15.9888894789,61.9411114277,58.9493810099,2.97173041782,0.02
 08/12  02:00:00,93.5544789121,21.3474495313,37.4080184299,0.0,4.12243109448,15.9888894789,88.7925189797,85.8007885619,2.97173041782,0.02
 08/12  03:00:00,68.172784893,13.2180091277,20.3619009084,0.0,4.12243109448,15.9888894789,58.3366980775,55.3449676596,2.97173041782,0.02
 08/12  04:00:00,105.774010098,27.2998866838,43.4319034041,0.0,4.12243109448,16.0517297156,109.559441258,106.567710841,2.97173041782,0.02
 08/12  05:00:00,103.484975801,26.8679524696,41.5748033943,0.0,4.12243109448,16.0517297156,108.39579641,105.404065992,2.97173041782,0.02
 08/12  06:00:00,134.406878815,29.0276235408,53.8304605479,0.0,4.12243109448,39.6058045677,89.5324159361,86.5406855183,2.97173041782,0.02
 08/12  07:00:00,172.87827713,29.0511117611,57.6598113923,7.67385966124,12.3672932834,65.3531420225,143.883232373,138.910348343,4.9528840297,0.02
 08/12  08:00:00,177.528889331,29.0418807197,60.9805997228,6.12209934043,12.3672932834,68.2430321324,141.176548661,136.203664632,4.9528840297,0.02
 08/12  09:00:00,208.656813529,29.1018351447,66.926223769,2.22759904537,16.4897243779,93.1370602926,129.185004168,121.24038972,7.92461444751,0.02
 08/12  10:00:00,212.36074067,29.1327496818,71.7363639431,1.09036590305,16.4897243779,93.1370602926,109.926062889,101.981448442,7.92461444751,0.02
 08/12  11:00:00,215.353394714,29.1640827767,75.023091133,0.764947787337,16.4897243779,93.1370602926,95.6867224077,87.7421079602,7.92461444751,0.02
 08/12  12:00:00,207.183070144,29.1912814065,76.2801170132,0.46200459543,16.4897243779,83.9857416113,102.395456373,85.8616287645,7.92461444751,8.60921316142
 08/12  13:00:00,207.266559729,29.2306225692,76.5344175068,0.251875207879,16.4897243779,83.9857416113,96.7832545529,88.8386401053,7.92461444751,0.02
 08/12  14:00:00,207.763288586,29.2677893467,77.0769308566,0.16898466184,16.4897243779,83.9857416113,92.905386231,84.9607717835,7.92461444751,0.02
 08/12  15:00:00,190.494158345,29.0276235408,77.6738473311,0.0,12.3672932834,70.6512738906,42.8690431249,37.8961590952,4.9528840297,0.02
 08/12  16:00:00,190.114020978,29.0276235408,77.2937037075,0.0,12.3672932834,70.6512738906,41.7604047699,36.7875207402,4.9528840297,0.02
 08/12  17:00:00,176.651999199,29.0276235408,76.3551678876,0.0,12.3672932834,58.1284167478,46.9779430434,42.0050590137,4.9528840297,0.02
 08/12  18:00:00,130.000342122,27.8398044516,64.0788106646,0.0,12.3672932834,24.9413748627,63.9873617301,59.0144777004,4.9528840297,0.02
 08/12  19:00:00,132.295767192,28.487705773,65.7263343928,0.0,12.3672932834,24.9413748627,77.403858926,72.4309748963,4.9528840297,0.02
 08/12  20:00:00,113.620298677,27.731820898,57.8937580656,0.0,4.12243109448,16.0517297156,97.7739143087,94.7821838908,2.97173041782,0.02
 08/12  21:00:00,81.0420600513,15.1358518504,31.2875666967,0.0,4.12243109448,15.9888894789,56.4432761381,53.4515457202,2.97173041782,0.02
 08/12  22:00:00,96.4310747321,20.68221603,40.9756151675,0.0,4.12243109448,15.9888894789,83.5405193273,80.5487889095,2.97173041782,0.02
 08/12  23:00:00,74.7607437527,13.4886330905,26.705003094,0.0,4.12243109448,15.9888894789,54.6218335238,51.630103106,2.97173041782,0.02
 08/12  24:00:00,88.6367994428,19.6023804943,34.2611753437,0.0,4.12243109448,15.9888894789,89.1415545069,86.1498240891,2.97173041782,0.02
 08/13  01:00:00,65.5620617809,11.6585758827,21.4426860553,0.0,2.06121554724,15.9888894789,48.4338453429,45.4421149251,2.97173041782,0.02
 08/13  02:00:00,80.78038298,18.5052127787,29.5889090665,0.0,2.06121554724,15.9888894789,78.6183826683,75.6266522505,2.97173041782,0.02
 08/13  03:00:00,59.4321705963,10.5744073021,16.4034051148,0.0,2.06121554724,15.9888894789,46.0193671358,43.0276367179,2.97173041782,0.02
 08/13  04:00:00,87.5785778835,19.7146285786,35.1776880904,0.0,2.06121554724,15.9888894789,89.4296561422,77.8579228391,2.97173041782,8.60000288531
 08/13  05:00:00,57.4943173164,9.69320669361,15.3725194753,0.0,2.06121554724,15.9888894789,43.4677385029,40.4760080851,2.97173041782,0.02
 08/13  06:00:00,84.586592026,22.0300152128,34.4655810823,0.0,2.06121554724,15.9888894789,95.333305336,92.3415749182,2.97173041782,0.02
 08/13  07:00:00,65.2665608912,17.7103990131,28.9906678867,0.0,2.06121554724,15.9888894789,77.0730370605,74.0813066427,2.97173041782,0.02
 08/13  08:00:00,118.969400706,23.8441389126,48.6223798632,0.0,4.12243109448,41.7362269337,90.3436480338,85.3707640041,4.9528840297,0.02
 08/13  09:00:00,108.306722864,19.1789753415,42.7537006474,0.0,4.12243109448,41.7362269337,70.3225794714,65.3496954417,4.9528840297,0.02
 08/13  10:00:00,128.528372901,24.1032994411,57.9221916317,0.0,4.12243109448,41.7362269337,75.4095455712,70.4366615415,4.9528840297,0.02
 08/13  11:00:00,114.427798648,19.3517490272,48.7020028314,0.0,4.12243109448,41.7362269337,50.190901151,45.2180171213,4.9528840297,0.02
 08/13  12:00:00,132.35735627,24.1032994411,61.7511750715,0.0,4.12243109448,41.7362269337,52.8511272807,47.878243251,4.9528840297,0.02
 08/13  13:00:00,115.062265947,19.1789753415,49.5092438729,0.0,4.12243109448,41.7362269337,40.7899355662,35.8170515365,4.9528840297,0.02
 08/13  14:00:00,135.483644368,24.189686284,64.7910763706,0.0,4.12243109448,41.7362269337,43.5646050861,38.5917210564,4.9528840297,0.02
 08/13  15:00:00,117.370896998,19.3517490272,51.6451012706,0.0,4.12243109448,41.7362269337,35.1987921951,30.2259081654,4.9528840297,0.02
 08/13  16:00:00,115.301749791,24.189686284,61.4668741218,0.0,4.12243109448,24.8785346261,48.8561398258,43.8832557961,4.9528840297,0.02
 08/13  17:00:00,80.2704872388,18.9198148129,42.7851787374,0.0,2.06121554724,15.9888894789,46.7617462443,43.7700158265,2.97173041782,0.02
 08/13  18:00:00,90.6591549792,22.0817376956,49.9346225926,0.0,2.06121554724,15.9888894789,62.968952532,59.9772221142,2.97173041782,0.02
 08/13  19:00:00,74.3371325948,17.693066833,38.1043390634,0.0,2.06121554724,15.9888894789,53.3440533134,50.3523228955,2.97173041782,0.02
 08/13  20:00:00,91.1982574581,20.8981831371,44.6355466111,0.0,2.06121554724,15.9888894789,73.5877039355,70.5959735177,2.97173041782,0.02
 08/13  21:00:00,86.0290297177,17.1574135959,36.2626563962,0.0,2.06121554724,15.9888894789,66.8962184573,63.9044880394,2.97173041782,0.02
 08/13  22:00:00,90.0020428868,19.5850483143,37.7307338272,0.0,2.06121554724,15.9888894789,83.0135679165,80.0218374987,2.97173041782,0.02
 08/13  23:00:00,78.0184893248,15.8442787732,29.591017783,0.0,2.06121554724,15.9888894789,68.7405212097,65.7487907919,2.97173041782,0.02
 08/13  24:00:00,84.246928122,17.9522273616,33.6599739651,0.0,2.06121554724,15.9888894789,76.5692679781,73.5775375602,2.97173041782,0.02
 08/14  01:00:00,79.5512985839,15.9882568446,28.9186333692,0.0,4.12243109448,15.9888894789,68.932965851,65.9412354332,2.97173041782,0.02
 08/14  02:00:00,78.3954290213,16.7428115617,26.9566750563,0.0,4.12243109448,15.9888894789,76.5087349959,73.5170045781,2.97173041782,0.02
 08/14  03:00:00,79.2676094107,15.9882568446,28.6349441267,0.0,4.12243109448,15.9888894789,69.2833147203,66.2915843025,2.97173041782,0.02
 08/14  04:00:00,125.927281243,27.5158537909,46.2347004011,0.0,12.3672932834,24.9413748627,109.857477646,104.884593617,4.9528840297,0.02
 08/14  05:00:00,141.716245743,28.6589015243,54.3352013459,6.54541578071,12.3672932834,24.9413748627,175.690340101,170.717456072,4.9528840297,0.02
 08/14  06:00:00,194.505951189,29.1105632877,57.1744944124,2.59701868278,24.7345865669,70.7195625826,142.727930465,132.802162406,9.90576805939,0.02
 08/14  07:00:00,222.622886456,29.3143344264,62.0792734453,0.959812350411,37.1018798503,92.3937384068,130.970579226,112.457848033,9.90576805939,8.60696313402
 08/14  08:00:00,239.951541603,29.4573581463,67.5724112485,0.609135639327,37.1018798503,104.434947198,114.368884368,104.443116308,9.90576805939,0.02
 08/14  09:00:00,256.485389203,29.7093760991,72.0177138618,0.404049168648,37.1018798503,116.476155989,108.233529632,98.3077615727,9.90576805939,0.02
 08/14  10:00:00,261.804040039,29.9030794518,77.3988439097,0.147219070678,37.1018798503,116.476155989,96.6440896383,78.1114134318,9.90576805939,8.62690814712
 08/14  11:00:00,270.093601459,30.4202796806,85.3139698146,0.00434799720282,37.1018798503,116.476155989,54.4107778688,44.4850098094,9.90576805939,0.02
 08/14  12:00:00,263.35995386,30.7372465989,90.3093999126,0.0,37.1018798503,104.434947198,37.8725625837,27.9467945243,9.90576805939,0.02
 08/14  13:00:00,277.707922881,31.2068915662,92.145963893,0.0,37.1018798503,116.476155989,41.8169755913,23.2830087779,9.90576805939,8.62819875404
 08/14  14:00:00,280.455218442,31.6778400029,94.422559331,0.0,37.1018798503,116.476155989,31.0788406194,21.15307256,9.90576805939,0.02
 08/14  15:00:00,284.99945352,32.0056976094,98.6390647684,0.0,37.1018798503,116.476155989,23.8817983922,13.9560303328,9.90576805939,0.02
 08/14  16:00:00,284.623966667,32.273663532,97.9961963061,0.0,37.1018798503,116.476155989,32.0656749394,13.5379556943,9.90576805939,8.62195118567
 08/14  17:00:00,282.14052334,32.2112986097,95.5761973473,0.0,37.1018798503,116.476155989,32.1733897766,22.2476217172,9.90576805939,0.02
 08/14  18:00:00,173.258565401,28.2530976179,71.9181475479,0.0,24.7345865669,47.5788473902,32.1281149591,27.1552309294,4.9528840297,0.02
 08/14  19:00:00,171.228684933,28.1673906812,69.9739693686,0.0,24.7345865669,47.5788473902,38.8377990264,33.8649149967,4.9528840297,0.02
 08/14  20:00:00,157.407200829,28.4888261302,70.0404833191,0.0,12.3672932834,38.6892022431,55.8263657901,52.8346353723,2.97173041782,0.02
 08/14  21:00:00,119.93401666,19.1357819201,46.7533055412,0.0,12.3672932834,27.0668015668,46.4013601716,43.4096297538,2.97173041782,0.02
 08/14  22:00:00,110.656797662,22.6173909327,53.214628628,0.0,4.12243109448,15.9888894789,59.9433834902,56.9516530724,2.97173041782,0.02
 08/14  23:00:00,94.4580831997,17.5029609673,42.2849461098,0.0,4.12243109448,15.9888894789,46.8639983903,43.8722679725,2.97173041782,0.02
 08/14  24:00:00,109.644742413,22.7037777755,52.1161865008,0.0,4.12243109448,15.9888894789,75.7395743918,64.1660754223,2.97173041782,8.60176855168
 08/15  01:00:00,91.2204931086,17.1574135959,39.3929034663,0.0,4.12243109448,15.9888894789,52.9495226592,49.9577922414,2.97173041782,0.02
 08/15  02:00:00,103.628155934,21.4770297956,47.3521151969,0.0,4.12243109448,15.9888894789,70.4357563562,67.4440259383,2.97173041782,0.02
 08/15  03:00:00,87.1329014959,16.7254793817,35.7372462664,0.0,4.12243109448,15.9888894789,59.2448707173,56.2531402995,2.97173041782,0.02
 08/15  04:00:00,138.493238551,27.8398044516,58.476706762,0.0,12.3672932834,24.9413748627,93.6597742858,88.6868902561,4.9528840297,0.02
 08/15  05:00:00,146.101330932,28.9215402577,62.3822004049,2.62086300415,12.3672932834,24.9413748627,153.246814722,148.273930693,4.9528840297,0.02
 08/15  06:00:00,204.538458814,29.3186017304,68.9992864817,0.596695729651,24.7345865669,70.7195625826,120.184018939,110.258250879,9.90576805939,0.02
 08/15  07:00:00,232.445328833,29.8722253592,72.2365010191,0.0671458634958,37.1018798503,92.3937384068,99.1780172852,89.2522492258,9.90576805939,0.02
 08/15  08:00:00,248.08003238,30.2438653897,75.5214877278,0.00202151265548,37.1018798503,104.434947198,85.6645286376,75.7387605782,9.90576805939,0.02
 08/15  09:00:00,265.316153166,30.7402783314,80.221574734,0.0,37.1018798503,116.476155989,72.1971475677,62.2713795083,9.90576805939,0.02
 08/15  10:00:00,270.989772519,31.1962400063,85.4387029964,0.0,37.1018798503,116.476155989,69.1583205297,50.6256611582,9.90576805939,8.62689131211
 08/15  11:00:00,275.173473196,31.6784416663,89.1399915217,0.0,37.1018798503,116.476155989,55.414837964,45.4890699046,9.90576805939,0.02
 08/15  12:00:00,264.422049738,32.0598589386,90.0488528287,0.0,37.1018798503,104.434947198,65.4197970607,46.8896010418,9.90576805939,8.62442795953
 08/15  13:00:00,278.442224747,32.50107247,91.5861488497,0.0,37.1018798503,116.476155989,58.8029258373,48.8771577779,9.90576805939,0.02
 08/15  14:00:00,281.54758287,33.125722692,94.0669851557,0.0,37.1018798503,116.476155989,53.97948652,44.0537184607,9.90576805939,0.02
 08/15  15:00:00,282.126158471,33.3545206962,94.4169836059,0.0,37.1018798503,116.476155989,60.6388455696,42.1075330248,9.90576805939,8.62554448534
 08/15  16:00:00,282.489032168,33.4535500494,94.6813852538,0.0,37.1018798503,116.476155989,52.2353668164,42.309598757,9.90576805939,0.02
 08/15  17:00:00,279.900762327,33.4960576463,92.0516475883,0.0,37.1018798503,116.476155989,53.3209338606,43.3951658012,9.90576805939,0.02
 08/15  18:00:00,169.676326686,28.3454741408,68.2435184869,0.0,24.7345865669,47.5788473902,56.5022125797,51.52932855,4.9528840297,0.02
 08/15  19:00:00,165.535218523,28.1721689622,64.2757126357,0.0,24.7345865669,47.5788473902,74.9672373013,61.4070663842,4.9528840297,8.60728688732
 08/15  20:00:00,149.755368794,28.599621112,62.2778667403,0.0,12.3672932834,38.6892022431,79.2490937967,76.2573633789,2.97173041782,0.02
 08/15  21:00:00,113.857354757,19.2437654736,40.5686722522,0.0,12.3672932834,27.0668015668,61.4608333277,58.4691029099,2.97173041782,0.02
 08/15  22:00:00,101.887633527,22.7037777755,44.3590790048,0.0,4.12243109448,15.9888894789,78.2870854367,75.2953550189,2.97173041782,0.02
 08/15  23:00:00,85.0415708803,16.6217603588,33.7754027733,0.0,4.12243109448,15.9888894789,57.1432677015,54.1515372837,2.97173041782,0.02
 08/15  24:00:00,97.9955497486,21.6498034813,41.5467365133,0.0,4.12243109448,15.9888894789,82.8768835549,79.8851531371,2.97173041782,0.02
 08/16  01:00:00,79.01321371,15.1790452718,29.2155276735,0.0,4.12243109448,15.9888894789,60.8945931045,57.9028626867,2.97173041782,0.02
 08/16  02:00:00,91.0127975274,20.69954821,35.5142395386,0.0,4.12243109448,15.9888894789,85.0486951471,82.0569647293,2.97173041782,0.02
 08/16  03:00:00,73.4429466573,14.0818775561,24.7681953041,0.0,4.12243109448,15.9888894789,54.3767431094,51.3850126916,2.97173041782,0.02
 08/16  04:00:00,127.690241948,27.9909814266,47.5225341296,0.0,12.3672932834,24.9413748627,100.496376387,95.5234923575,4.9528840297,0.02
 08/16  05:00:00,136.713297897,28.7948085627,52.5756788504,3.16608406676,12.3672932834,24.9413748627,165.052814879,160.07993085,4.9528840297,0.02
 08/16  06:00:00,189.927362543,29.3397320125,54.027034022,0.936722393339,24.7345865669,70.7195625826,133.086227091,123.160459032,9.90576805939,0.02
 08/16  07:00:00,216.719051632,29.834387145,56.4812473092,0.13396357282,37.1018798503,92.3937384068,112.610200672,102.684432612,9.90576805939,0.02
 08/16  08:00:00,234.680133454,30.1081118067,62.2353247949,0.0240036277961,37.1018798503,104.434947198,105.090075328,95.1643072682,9.90576805939,0.02
 08/16  09:00:00,250.015452875,30.3618964094,65.2992984794,0.0,37.1018798503,116.476155989,109.91627611,91.387480975,9.90576805939,8.62302707547
 08/16  10:00:00,253.5967174,30.5871410134,68.6547465989,0.0,37.1018798503,116.476155989,98.6153595554,88.689591496,9.90576805939,0.02
 08/16  11:00:00,254.810995233,30.7239559279,69.7319464289,0.0,37.1018798503,116.476155989,105.293025635,86.7591104866,9.90576805939,8.62814708886
 08/16  12:00:00,242.373492924,30.8958656686,69.1643665486,0.0,37.1018798503,104.434947198,94.8686489005,84.9428808411,9.90576805939,0.02
 08/16  13:00:00,253.518035272,31.0360224728,68.1269588756,0.0,37.1018798503,116.476155989,93.1334459101,83.2076778507,9.90576805939,0.02
 08/16  14:00:00,252.874470073,31.138083356,67.3815184612,0.0,37.1018798503,116.476155989,100.490918303,81.9583175555,9.90576805939,8.62683268795
 08/16  15:00:00,257.645658951,31.2792507821,72.0117829755,0.0,37.1018798503,116.476155989,90.5326569368,80.6068888774,9.90576805939,0.02
 08/16  16:00:00,260.568842926,31.4911076625,74.7235918368,0.0,37.1018798503,116.476155989,88.6959012698,78.7701332104,9.90576805939,0.02
 08/16  17:00:00,261.813950416,31.6319369118,75.8289490485,0.0,37.1018798503,116.476155989,96.1039834665,77.5834261567,9.90576805939,8.61478925043
 08/16  18:00:00,160.625361646,28.2501419551,59.2879086611,0.0,24.7345865669,47.5788473902,65.5135273744,60.5406433447,4.9528840297,0.02
 08/16  19:00:00,157.757549474,28.1637551123,56.5064835203,0.0,24.7345865669,47.5788473902,70.5654468102,65.5925627805,4.9528840297,0.02
 08/16  20:00:00,144.410962407,28.2717386658,54.9121815766,0.0,12.3672932834,38.6892022431,83.042251345,80.0505209272,2.97173041782,0.02
 08/16  21:00:00,104.886983604,17.2653971495,33.6282004442,0.0,12.3672932834,27.0668015668,57.5596085022,54.5678780844,2.97173041782,0.02
 08/16  22:00:00,93.5998678668,21.4554330849,37.3454246088,0.0,4.12243109448,15.9888894789,77.3315718642,74.3398414464,2.97173041782,0.02
 08/16  23:00:00,75.2538623546,15.1358518504,25.4993693116,0.0,4.12243109448,15.9888894789,55.9998206847,53.0080902669,2.97173041782,0.02
 08/16  24:00:00,90.404964964,21.3042561099,34.3016986382,0.0,4.12243109448,15.9888894789,86.9735622011,83.9818317833,2.97173041782,0.02
 08/17  01:00:00,69.4888552835,14.0992097362,20.7710043026,0.0,4.12243109448,15.9888894789,62.2125385492,59.2208081313,2.97173041782,0.02
 08/17  02:00:00,84.0859890432,20.2676139957,29.0193647728,0.0,4.12243109448,15.9888894789,92.916694958,89.9249645402,2.97173041782,0.02
 08/17  03:00:00,71.9182281823,14.2978446633,23.0275092112,0.0,4.12243109448,15.9888894789,59.4659094534,56.4741790356,2.97173041782,0.02
 08/17  04:00:00,121.297552132,27.731820898,41.3890043172,0.0,12.3672932834,24.9413748627,102.329458602,97.3565745722,4.9528840297,0.02
 08/17  05:00:00,131.041824298,28.9743022812,45.4470428554,4.44375220595,12.3672932834,24.9413748627,166.127235809,161.15435178,4.9528840297,0.02
 08/17  06:00:00,184.9073392,29.3452256774,47.5057048519,2.43253400433,24.7345865669,70.7195625826,134.335948678,124.410180619,9.90576805939,0.02
 08/17  07:00:00,214.912869796,29.7775361536,53.9320572583,0.933811959486,37.1018798503,92.3937384068,114.444543684,104.518775625,9.90576805939,0.02
 08/17  08:00:00,234.348132513,29.9498921785,61.722921608,0.362661215458,37.1018798503,104.434947198,115.415879054,96.8897525823,9.90576805939,8.62035841248
 08/17  09:00:00,252.726364254,30.194200302,68.0129251641,0.164999118662,37.1018798503,116.476155989,101.851937073,91.9261690134,9.90576805939,0.02
 08/17  10:00:00,257.169541084,30.5100095307,72.2542390709,0.0504052392661,37.1018798503,116.476155989,98.5932218454,88.667453786,9.90576805939,0.02
 08/17  11:00:00,260.99280528,31.0177679682,75.6161833973,0.00383199842692,37.1018798503,116.476155989,103.322166312,84.7882468083,9.90576805939,8.62815144405
 08/17  12:00:00,253.786860621,31.5083911498,79.9651746981,0.0,37.1018798503,104.434947198,91.1043844197,81.1786163603,9.90576805939,0.02
 08/17  13:00:00,269.589388185,32.0644830255,83.1698210838,0.0,37.1018798503,116.476155989,89.9609281009,71.4270116189,9.90576805939,8.62814842258
 08/17  14:00:00,273.091603212,32.5327880844,86.2040046681,0.0,37.1018798503,116.476155989,71.2634362995,61.3376682401,9.90576805939,0.02
 08/17  15:00:00,275.059254553,32.9657082731,87.7388687019,0.0,37.1018798503,116.476155989,68.8375396747,58.9117716153,9.90576805939,0.02
 08/17  16:00:00,275.777258735,33.3324317665,88.0906976669,0.0,37.1018798503,116.476155989,78.9949697743,60.4672348399,9.90576805939,8.62196687503
 08/17  17:00:00,276.732250528,33.5387282734,88.8405000672,0.0,37.1018798503,116.476155989,67.4112478172,57.4854797578,9.90576805939,0.02
 08/17  18:00:00,168.30095507,28.3474142232,66.8662237062,0.0,24.7345865669,47.5788473902,59.7646933521,54.7918093224,4.9528840297,0.02
 08/17  19:00:00,163.079287101,28.1742357575,61.8177296776,0.0,24.7345865669,47.5788473902,67.0088544131,62.0359703834,4.9528840297,0.02
 08/17  20:00:00,151.149523293,28.6004222181,61.3220463111,0.0,12.3672932834,38.6892022431,79.9527745882,76.9610441704,2.97173041782,0.02
 08/17  21:00:00,111.672773153,18.3625648651,39.2910479324,0.0,12.3672932834,27.0668015668,58.2626154519,55.2708850341,2.97173041782,0.02
 08/17  22:00:00,103.068820859,22.7037777755,45.5402651674,0.0,4.12243109448,15.9888894789,79.5582038456,76.5664734278,2.97173041782,0.02
 08/17  23:00:00,81.922863362,15.6541729074,31.6500485171,0.0,4.12243109448,15.9888894789,54.516568247,51.5248378291,2.97173041782,0.02
 08/17  24:00:00,97.4121937933,21.6498034813,40.9633793499,0.0,4.12243109448,15.9888894789,83.3410312827,80.3493008648,2.97173041782,0.02
 08/18  01:00:00,77.1108958863,14.9630781647,27.5291757277,0.0,4.12243109448,15.9888894789,61.1369331063,58.1452026885,2.97173041782,0.02
 08/18  02:00:00,89.9327673155,20.69954821,34.4342080837,0.0,4.12243109448,15.9888894789,98.2163948031,86.6428998112,2.97173041782,8.60176457408
 08/18  03:00:00,76.5037118596,15.1790452718,26.7060246321,0.0,4.12243109448,15.9888894789,63.5438559762,60.5521255584,2.97173041782,0.02
 08/18  04:00:00,123.551073863,27.5158537909,43.8584926438,0.0,12.3672932834,24.9413748627,101.729698101,96.7568140709,4.9528840297,0.02
 08/18  05:00:00,134.00532944,28.9237612567,49.2907465264,3.61409431683,12.3672932834,24.9413748627,165.880883766,160.907999737,4.9528840297,0.02
 08/18  06:00:00,185.900496823,29.3337673094,49.4124354292,1.530419153,24.7345865669,70.7195625826,133.887051975,123.961283915,9.90576805939,0.02
 08/18  07:00:00,215.192795979,29.7979538866,54.9421667469,0.183219309096,37.1018798503,92.3937384068,112.944543601,103.018775541,9.90576805939,0.02
 08/18  08:00:00,237.12273492,30.1415592164,64.6461800288,0.0223468618612,37.1018798503,104.434947198,104.323392583,94.3976245237,9.90576805939,0.02
 08/18  09:00:00,259.188080637,30.6284005433,74.2053920855,0.0,37.1018798503,116.476155989,97.1133266631,87.1875586037,9.90576805939,0.02
 08/18  10:00:00,267.265799285,31.083824969,81.8271222202,0.0,37.1018798503,116.476155989,89.4590062073,70.9263256218,9.90576805939,8.62691252612
 08/18  11:00:00,272.720357451,31.5463770825,86.8189540084,0.0,37.1018798503,116.476155989,69.8883439096,59.9625758502,9.90576805939,0.02
 08/18  12:00:00,262.970195998,32.028786227,88.6280652932,0.0,37.1018798503,104.434947198,75.7490983399,57.2189379655,9.90576805939,8.62439231499
 08/18  13:00:00,278.275127213,32.5801387722,91.339981984,0.0,37.1018798503,116.476155989,62.1811722353,52.2554041759,9.90576805939,0.02
 08/18  14:00:00,281.308427871,33.2126842412,93.7408825659,0.0,37.1018798503,116.476155989,57.0851669932,47.1593989338,9.90576805939,0.02
 08/18  15:00:00,282.792453374,33.7144990547,94.723278841,0.0,37.1018798503,116.476155989,63.6599582795,45.1286618147,9.90576805939,8.62552840545
 08/18  16:00:00,284.116554136,34.0164502788,95.7460155805,0.0,37.1018798503,116.476155989,51.0254989665,41.0997309072,9.90576805939,0.02
 08/18  17:00:00,283.110047883,34.0812098013,94.6757883031,0.0,37.1018798503,116.476155989,49.4281482395,39.5023801802,9.90576805939,0.02
 08/18  18:00:00,171.292526616,28.3485847023,69.8566111385,0.0,24.7345865669,47.5788473902,49.2491566922,44.2762726625,4.9528840297,0.02
 08/18  19:00:00,168.228400025,28.1769009778,66.9641634542,0.0,24.7345865669,47.5788473902,58.4861070017,53.513222972,4.9528840297,0.02
 08/18  20:00:00,155.316791124,28.6028215912,65.4869084132,0.0,12.3672932834,38.6892022431,86.4016085649,74.8225890824,2.97173041782,8.6072890646
 08/18  21:00:00,116.445138774,19.3517490272,43.0484697188,0.0,12.3672932834,27.0668015668,60.4638380784,57.4721076605,2.97173041782,0.02
 08/18  22:00:00,106.599793866,22.9341426898,48.8408742647,0.0,4.12243109448,15.9888894789,77.5510275254,74.5592971075,2.97173041782,0.02
 08/18  23:00:00,86.0475452079,16.7081472017,34.6949901126,0.0,4.12243109448,15.9888894789,57.9977512416,55.0060208238,2.97173041782,0.02
 08/18  24:00:00,95.0023611425,21.3906429528,38.8127083082,0.0,4.12243109448,15.9888894789,82.2776140985,79.2858836807,2.97173041782,0.02
 08/19  01:00:00,78.7023700264,15.3950123789,28.6887167675,0.0,4.12243109448,15.9888894789,56.3800005354,53.3882701176,2.97173041782,0.02
 08/19  02:00:00,93.1390555039,21.2178692671,37.1221763584,0.0,4.12243109448,15.9888894789,84.7916715901,81.7999411723,2.97173041782,0.02
 08/19  03:00:00,70.2781808968,14.0992097362,21.5603302791,0.0,4.12243109448,15.9888894789,62.0605047995,59.0687743817,2.97173041782,0.02
 08/19  04:00:00,106.336283541,27.5158537909,43.7782106246,0.0,4.12243109448,16.0517297156,107.961105563,104.969375145,2.97173041782,0.02
 08/19  05:00:00,99.8803856194,26.4360182553,38.4021482262,0.0,4.12243109448,16.0517297156,107.649432117,104.657701699,2.97173041782,0.02
 08/19  06:00:00,136.86062076,29.0276235408,53.9350365461,0.0,4.12243109448,39.6058045677,88.9494441888,85.957713771,2.97173041782,0.02
 08/19  07:00:00,172.713307874,29.0341018094,60.6396130422,4.54609935257,12.3672932834,65.3531420225,143.169939778,138.197055748,4.9528840297,0.02
 08/19  08:00:00,180.64580375,29.0299376438,67.4130221764,2.8185368038,12.3672932834,68.2430321324,133.234228352,128.261344323,4.9528840297,0.02
 08/19  09:00:00,213.113553782,29.0850520767,72.8513561309,0.775978691469,16.4897243779,93.1370602926,104.344521292,96.3999068448,7.92461444751,0.02
 08/19  10:00:00,216.489647005,29.1084233958,76.5182373477,0.461708216503,16.4897243779,93.1370602926,91.4904128974,83.5457984499,7.92461444751,0.02
 08/19  11:00:00,219.969352908,29.1542583439,80.1197984195,0.294025637293,16.4897243779,93.1370602926,92.9415640449,76.4065887208,7.92461444751,8.61036087656
 08/19  12:00:00,211.28950527,29.1980590327,80.6998113846,0.142002222875,16.4897243779,83.9857416113,86.087110862,78.1424964145,7.92461444751,0.02
 08/19  13:00:00,210.8782296,29.2895832164,80.3157962298,0.0232168739166,16.4897243779,83.9857416113,90.8039359574,82.8593215099,7.92461444751,0.02
 08/19  14:00:00,209.820626631,29.342906173,79.2281295307,0.0,16.4897243779,83.9857416113,91.9764666714,84.0318522238,7.92461444751,0.02
 08/19  15:00:00,189.483449597,29.0276235408,76.663126777,0.0,12.3672932834,70.6512738906,46.2919673096,41.3190832799,4.9528840297,0.02
 08/19  16:00:00,189.732841604,29.0276235408,76.9125111644,0.0,12.3672932834,70.6512738906,40.1400217161,35.1671376864,4.9528840297,0.02
 08/19  17:00:00,179.012246016,29.0276235408,78.7154088051,0.0,12.3672932834,58.1284167478,36.8809777782,31.9080937485,4.9528840297,0.02
 08/19  18:00:00,131.597927178,27.8398044516,65.6763951261,0.0,12.3672932834,24.9413748627,53.098446639,48.1255626093,4.9528840297,0.02
 08/19  19:00:00,134.825953482,28.487705773,68.2565200887,0.0,12.3672932834,24.9413748627,65.6775982311,60.7047142014,4.9528840297,0.02
 08/19  20:00:00,119.921901008,27.731820898,61.846193134,0.0,4.12243109448,16.0517297156,81.6597625771,78.6680321593,2.97173041782,0.02
 08/19  21:00:00,87.7389798174,16.1898261446,36.9047445803,0.0,4.12243109448,15.9888894789,61.4817309026,49.9082306373,2.97173041782,8.60176984748
 08/19  22:00:00,102.087555957,21.3474495313,45.9410954134,0.0,4.12243109448,15.9888894789,68.764353759,65.7726233412,2.97173041782,0.02
 08/19  23:00:00,84.5028154091,15.3950123789,34.4891611206,0.0,4.12243109448,15.9888894789,48.5486954967,45.5569650789,2.97173041782,0.02
 08/19  24:00:00,101.676065573,21.3474495313,45.5296052234,0.0,4.12243109448,15.9888894789,69.5210028818,66.529272464,2.97173041782,0.02
 08/20  01:00:00,77.1517072997,13.6326111619,31.0132039404,0.0,2.06121554724,15.9888894789,42.1139413681,39.1222109503,2.97173041782,0.02
 08/20  02:00:00,90.2519919961,19.3864133872,38.1535504821,0.0,2.06121554724,15.9888894789,69.2227345341,66.2310041163,2.97173041782,0.02
 08/20  03:00:00,76.9580215753,13.546224319,30.9059051907,0.0,2.06121554724,15.9888894789,44.6917536891,41.7000232713,2.97173041782,0.02
 08/20  04:00:00,90.9562090575,19.3864133872,38.8577676574,0.0,2.06121554724,15.9888894789,71.3514649701,68.3597345523,2.97173041782,0.02
 08/20  05:00:00,77.8003245152,13.6326111619,31.661821385,0.0,2.06121554724,15.9888894789,44.6324379337,41.6407075159,2.97173041782,0.02
 08/20  06:00:00,93.7926198089,22.0300152128,43.6716089983,0.0,2.06121554724,15.9888894789,75.9229067457,72.9311763279,2.97173041782,0.02
 08/20  07:00:00,79.4105534529,18.9198148129,41.9252447388,0.0,2.06121554724,15.9888894789,59.7624196248,56.770689207,2.97173041782,0.02
 08/20  08:00:00,120.762452868,23.2826244341,50.9769465545,0.0,4.12243109448,41.7362269337,67.812950162,62.8400661323,4.9528840297,0.02
 08/20  09:00:00,110.261853232,19.3517490272,44.5360573422,0.0,4.12243109448,41.7362269337,52.5948976937,47.622013664,4.9528840297,0.02
 08/20  10:00:00,123.408805001,23.4122046983,53.4937184519,0.0,4.12243109448,41.7362269337,53.0415682052,48.0686841755,4.9528840297,0.02
 08/20  11:00:00,114.408185166,19.1789753415,48.8551629788,0.0,4.12243109448,41.7362269337,25.5307882409,20.5579042112,4.9528840297,0.02
 08/20  12:00:00,132.491331118,23.6713652269,62.3170840471,0.0,4.12243109448,41.7362269337,18.1027925484,13.1299085187,4.9528840297,0.02
 08/20  13:00:00,123.355472832,19.7840026523,57.197423331,0.0,4.12243109448,41.7362269337,11.6340900402,6.6612060105,4.9528840297,0.02
 08/20  14:00:00,136.81699965,23.7596740663,66.5544437269,0.0,4.12243109448,41.7362269337,11.4525548699,6.47967084022,4.9528840297,0.02
 08/20  15:00:00,124.65348585,19.7901031587,58.4893358209,0.0,4.12243109448,41.7362269337,9.88715995928,4.91427592958,4.9528840297,0.02
 08/20  16:00:00,111.701061435,23.7595718801,58.2962999755,0.0,4.12243109448,24.8785346261,23.9139355191,18.9410514894,4.9528840297,0.02
 08/20  17:00:00,81.9874918765,18.8160957901,44.6316691805,0.0,2.06121554724,15.9888894789,38.3278646667,35.3361342489,2.97173041782,0.02
 08/20  18:00:00,91.4603074384,22.6173909327,50.1743545752,0.0,2.06121554724,15.9888894789,53.2958737599,50.3041433421,2.97173041782,0.02
 08/20  19:00:00,75.4886901708,17.3301872816,39.6445429308,0.0,2.06121554724,15.9888894789,46.804586638,43.8128562202,2.97173041782,0.02
 08/20  20:00:00,98.9709418346,21.9953508527,48.9361293256,0.0,2.06121554724,15.9888894789,65.5348549681,62.5431245503,2.97173041782,0.02
 08/20  21:00:00,80.9452221344,15.1790452718,33.2087508388,0.0,2.06121554724,15.9888894789,48.4529581202,45.4612277024,2.97173041782,0.02
 08/20  22:00:00,100.675913971,21.5634166385,46.374702272,0.0,2.06121554724,15.9888894789,66.6018541778,63.61012376,2.97173041782,0.02
 08/20  23:00:00,81.6924049909,15.3950123789,33.7399665111,0.0,2.06121554724,15.9888894789,47.1247604031,44.1330299853,2.97173041782,0.02
 08/20  24:00:00,94.6128759855,20.2502818157,41.6505660263,0.0,2.06121554724,15.9888894789,70.0725811835,67.0808507657,2.97173041782,0.02
 08/21  01:00:00,78.8845582902,14.7039176361,29.5619989102,0.0,4.12243109448,15.9888894789,54.5656365211,51.5739061033,2.97173041782,0.02
 08/21  02:00:00,96.1557585035,20.2502818157,41.1322329109,0.0,4.12243109448,15.9888894789,84.8632978887,73.2898028124,2.97173041782,8.60176465848
 08/21  03:00:00,79.7633400961,14.3410380847,30.8294273045,0.0,4.12243109448,15.9888894789,52.0337917716,49.0420613538,2.97173041782,0.02
 08/21  04:00:00,136.876357642,27.8182077409,56.8814227039,0.0,12.3672932834,24.9413748627,105.256233364,100.283349335,4.9528840297,0.02
 08/21  05:00:00,146.824068633,28.6417320175,60.5208055854,5.48480390529,12.3672932834,24.9413748627,166.25158333,161.2786993,4.9528840297,0.02
 08/21  06:00:00,204.386487387,29.1180653331,67.7975087992,1.84703852256,24.7345865669,70.7195625826,128.409582675,118.483814616,9.90576805939,0.02
 08/21  07:00:00,231.081616779,29.3464295142,70.7721451114,0.693587914432,37.1018798503,92.3937384068,104.50453872,94.5787706607,9.90576805939,0.02
 08/21  08:00:00,244.791852055,29.5413000494,72.6210736673,0.316828696802,37.1018798503,104.434947198,93.9212438377,83.9954757783,9.90576805939,0.02
 08/21  09:00:00,261.463613619,29.8234037563,77.2126577135,0.0732615785848,37.1018798503,116.476155989,80.201773031,70.2760049716,9.90576805939,0.02
 08/21  10:00:00,266.820429449,30.1189642198,82.3466139315,0.0,37.1018798503,116.476155989,72.4176733729,53.8850372062,9.90576805939,8.6268681073
 08/21  11:00:00,269.701107406,30.4563915651,84.8896862729,0.0,37.1018798503,116.476155989,58.3551397976,48.4293717382,9.90576805939,0.02
 08/21  12:00:00,261.562019071,30.9296621187,88.3190107499,0.0,37.1018798503,104.434947198,62.7873933124,44.257184816,9.90576805939,8.62444043701
 08/21  13:00:00,279.181778481,31.3311809793,93.4955907875,0.0,37.1018798503,116.476155989,41.6657321783,31.7399641189,9.90576805939,0.02
 08/21  14:00:00,282.048280227,31.9190050048,95.774410736,0.0,37.1018798503,116.476155989,41.1729681301,31.2472000707,9.90576805939,0.02
 08/21  15:00:00,282.64621766,32.3772876281,95.9142557572,0.0,37.1018798503,116.476155989,48.432805497,29.9014663672,9.90576805939,8.62557107042
 08/21  16:00:00,282.256698746,32.3986542167,95.5039538855,0.0,37.1018798503,116.476155989,34.8615239307,24.9357558713,9.90576805939,0.02
 08/21  17:00:00,280.004291748,32.3271229039,93.3241171818,0.0,37.1018798503,116.476155989,41.5395807145,31.6138126551,9.90576805939,0.02
 08/21  18:00:00,171.569187431,28.254426839,70.2274289732,0.0,24.7345865669,47.5788473902,43.9483098198,38.9754257901,4.9528840297,0.02
 08/21  19:00:00,168.678604923,28.167131502,67.4241369767,0.0,24.7345865669,47.5788473902,56.1050120887,51.132128059,4.9528840297,0.02
 08/21  20:00:00,156.607875879,28.4885721929,66.8922439008,0.0,12.3672932834,38.6892022431,83.8786735394,72.3002861043,2.97173041782,8.60665701723
 08/21  21:00:00,114.500479473,18.2545813116,42.2267456174,0.0,12.3672932834,27.0668015668,56.0020073856,53.0102769678,2.97173041782,0.02
 08/21  22:00:00,105.834698734,22.4014238256,48.6084980181,0.0,4.12243109448,15.9888894789,75.0388972437,72.0471668258,2.97173041782,0.02
 08/21  23:00:00,88.7700030362,16.535373516,37.5902216437,0.0,4.12243109448,15.9888894789,51.3204293394,48.3286989216,2.97173041782,0.02
 08/21  24:00:00,102.463617965,21.5634166385,46.1011914582,0.0,4.12243109448,15.9888894789,68.1102027819,65.118472364,2.97173041782,0.02
 08/22  01:00:00,79.5350218703,14.7039176361,30.2124633597,0.0,4.12243109448,15.9888894789,49.4676861196,46.4759557018,2.97173041782,0.02
 08/22  02:00:00,98.7991781504,21.1314824242,42.8686858502,0.0,4.12243109448,15.9888894789,77.4600667396,74.4683363218,2.97173041782,0.02
 08/22  03:00:00,81.3935918338,15.1790452718,31.5959056798,0.0,4.12243109448,15.9888894789,59.5966047334,56.6048743156,2.97173041782,0.02
 08/22  04:00:00,133.760405012,27.5878428266,53.9958357199,0.0,12.3672932834,24.9413748627,100.585071011,95.6121869818,4.9528840297,0.02
 08/22  05:00:00,145.667304648,29.0462055627,61.5096803529,2.93469225197,12.3672932834,24.9413748627,160.057869131,155.084985102,4.9528840297,0.02
 08/22  06:00:00,207.057959737,29.3005537247,68.8290652802,0.955299896435,24.7345865669,70.7195625826,119.650216162,109.724448102,9.90576805939,0.02
 08/22  07:00:00,233.857818194,29.7646874585,73.6656643824,0.158012952553,37.1018798503,92.3937384068,88.700668805,78.7749007456,9.90576805939,0.02
 08/22  08:00:00,252.916641863,30.0991958784,80.5028307185,0.00192805449651,37.1018798503,104.434947198,61.5465289032,51.6207608438,9.90576805939,0.02
 08/22  09:00:00,273.65998771,30.5989357038,88.70677332,0.0,37.1018798503,116.476155989,43.6178690367,25.0890616887,9.90576805939,8.6230392887
 08/22  10:00:00,281.258480238,31.1155309405,95.788126535,0.0,37.1018798503,116.476155989,21.6770774884,11.7513094291,9.90576805939,0.02
 08/22  11:00:00,287.039551944,31.6263203647,101.058138675,0.0,37.1018798503,116.476155989,24.5940735641,6.06014237617,9.90576805939,8.62816312853
 08/22  12:00:00,281.688374444,32.0823358496,107.292765638,0.0,37.1018798503,104.434947198,12.5055458707,2.57977781135,9.90576805939,0.02
 08/22  13:00:00,297.435610152,32.5953302557,110.485234804,0.0,37.1018798503,116.476155989,10.7374498337,0.811681774319,9.90576805939,0.02
 08/22  14:00:00,298.886598564,32.9646807618,111.56703258,0.0,37.1018798503,116.476155989,19.1126735833,0.580017505323,9.90576805939,8.62688801861
 08/22  15:00:00,296.807686533,33.2136687425,109.239397007,0.0,37.1018798503,116.476155989,10.8393437874,0.913575727988,9.90576805939,0.02
 08/22  16:00:00,296.143515986,33.3784831791,108.410896189,0.0,37.1018798503,116.476155989,11.6771698472,1.75140178784,9.90576805939,0.02
 08/22  17:00:00,290.415616835,33.0981257827,102.964414471,0.0,37.1018798503,116.476155989,19.7792061813,1.25863550423,9.90576805939,8.61480261767
 08/22  18:00:00,172.321719231,28.3418514487,70.892552233,0.0,24.7345865669,47.5788473902,10.0907304323,5.11784640264,4.9528840297,0.02
 08/22  19:00:00,171.097118047,28.1698531805,69.8399536052,0.0,24.7345865669,47.5788473902,17.3493849324,12.3765009027,4.9528840297,0.02
 08/22  20:00:00,164.385887656,28.5992198383,72.2104600113,0.0,12.3672932834,38.6892022431,24.6436504251,21.6519200073,2.97173041782,0.02
 08/22  21:00:00,124.260425605,20.1249660821,50.0647733409,0.0,12.3672932834,27.0668015668,26.5272130066,23.5354825888,2.97173041782,0.02
 08/22  22:00:00,101.316494255,19.286958895,47.307826275,0.0,4.12243109448,15.9888894789,30.7068992697,27.7151688519,2.97173041782,0.02
 08/22  23:00:00,111.907956179,22.8765514612,54.206627615,0.0,4.12243109448,15.9888894789,42.3635034436,39.3717730258,2.97173041782,0.02
 08/22  24:00:00,94.1207974902,18.0386142044,41.38624116,0.0,4.12243109448,15.9888894789,39.2712475004,36.2795170825,2.97173041782,0.02
 08/23  01:00:00,102.740958795,21.3474495313,46.5944991003,0.0,4.12243109448,15.9888894789,54.4344646809,51.4427342631,2.97173041782,0.02
 08/23  02:00:00,93.3841988523,18.0386142044,40.6496424558,0.0,4.12243109448,15.9888894789,44.5748383183,41.5831079005,2.97173041782,0.02
 08/23  03:00:00,104.090922043,21.5634166385,47.7284951805,0.0,4.12243109448,15.9888894789,52.6723752452,49.6806448274,2.97173041782,0.02
 08/23  04:00:00,141.246357623,28.0125781373,61.0570526535,0.0,12.3672932834,24.9413748627,69.6634657409,64.6905817112,4.9528840297,0.02
 08/23  05:00:00,143.614332563,28.4340214132,61.5322625346,1.47132174464,12.3672932834,24.9413748627,131.989461749,127.016577719,4.9528840297,0.02
 08/23  06:00:00,211.95724418,29.7287337709,73.8230550175,0.432414143319,24.7345865669,70.7195625826,96.0434435547,86.1176754953,9.90576805939,0.02
 08/23  07:00:00,236.50496009,30.133261135,76.0998594817,0.0023765823097,37.1018798503,92.3937384068,77.1914449886,67.2656769293,9.90576805939,0.02
 08/23  08:00:00,252.787782203,30.4126236887,80.0624820102,0.0,37.1018798503,104.434947198,70.1949262241,51.6687691262,9.90576805939,8.62038903852
 08/23  09:00:00,267.365879583,30.652457618,82.3591858297,0.0,37.1018798503,116.476155989,50.4986395677,40.5728715083,9.90576805939,0.02
 08/23  10:00:00,266.198643377,30.8121665756,81.031596538,0.0,37.1018798503,116.476155989,54.7172812341,44.7915131748,9.90576805939,0.02
 08/23  11:00:00,267.29467607,31.0216330933,81.9180021733,0.0,37.1018798503,116.476155989,61.8639812016,43.3300239926,9.90576805939,8.62818914963
 08/23  12:00:00,256.780590289,31.2032397382,83.2640611785,0.0,37.1018798503,104.434947198,48.2261592716,38.3003912122,9.90576805939,0.02
 08/23  13:00:00,268.84867459,31.4203782301,83.0732013907,0.0,37.1018798503,116.476155989,58.6710675303,40.1371107168,9.90576805939,8.62818875408
 08/23  14:00:00,268.539882502,31.6751001065,82.50997057,0.0,37.1018798503,116.476155989,56.5024359767,46.5766679173,9.90576805939,0.02
 08/23  15:00:00,271.852707499,32.0485463917,85.4494892798,0.0,37.1018798503,116.476155989,59.4420230242,49.5162549648,9.90576805939,0.02
