Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  16:00:00,275.018561236,32.3848797211,88.2795363367,0.0,37.1018798503,116.476155989,66.3979843801,47.870190707,9.90576805939,8.62202561366
 08/23  17:00:00,273.331868636,32.2076455055,86.7712012397,0.0,37.1018798503,116.476155989,57.5638838706,47.6381158112,9.90576805939,0.02
 08/23  18:00:00,167.557060835,28.250641168,66.2191036422,0.0,24.7345865669,47.5788473902,55.755699829,50.7828157993,4.9528840297,0.02
 08/23  19:00:00,164.45437796,28.1643934965,63.2026640429,0.0,24.7345865669,47.5788473902,63.8886637086,58.9157796789,4.9528840297,0.02
 08/23  20:00:00,153.979763179,28.3797222194,62.0238208295,0.0,12.3672932834,38.6892022431,79.6043343007,76.6126038829,2.97173041782,0.02
 08/23  21:00:00,108.925561529,17.2653971495,37.6667717597,0.0,12.3672932834,27.0668015668,55.4566846072,52.4649541893,2.97173041782,0.02
 08/23  22:00:00,102.042549189,22.3366336934,44.8811376536,0.0,4.12243109448,15.9888894789,78.2927351914,75.3010047736,2.97173041782,0.02
 08/23  23:00:00,81.5981351295,15.3950123789,31.5844808873,0.0,4.12243109448,15.9888894789,55.7210915079,52.7293610901,2.97173041782,0.02
 08/23  24:00:00,99.246112323,21.5634166385,42.8836847967,0.0,4.12243109448,15.9888894789,88.0769059005,85.0851754827,2.97173041782,0.02
 08/24  01:00:00,75.4449707826,14.5311439504,26.2951849035,0.0,4.12243109448,15.9888894789,61.2708264544,58.2790960366,2.97173041782,0.02
 08/24  02:00:00,92.276597471,21.1314824242,36.3461040867,0.0,4.12243109448,15.9888894789,87.870380699,84.8786502812,2.97173041782,0.02
 08/24  03:00:00,70.0018678992,14.0992097362,21.2840161684,0.0,4.12243109448,15.9888894789,63.4803048812,60.4885744633,2.97173041782,0.02
 08/24  04:00:00,126.837629326,28.0773682694,46.583533505,0.0,12.3672932834,24.9413748627,110.468878112,96.9142259465,4.9528840297,8.60176813582
 08/24  05:00:00,136.678079713,28.8092533195,51.8834576805,3.8086412592,12.3672932834,24.9413748627,165.210910901,160.238026871,4.9528840297,0.02
 08/24  06:00:00,190.873357942,29.3849660095,51.8897904395,1.6255597919,24.7345865669,70.7195625826,133.350619805,123.424851746,9.90576805939,0.02
 08/24  07:00:00,220.002474557,29.8513198062,59.6127287515,0.268969316584,37.1018798503,92.3937384068,112.517157266,102.591389206,9.90576805939,0.02
 08/24  08:00:00,241.099442706,30.2130040468,68.4898125501,0.0839799335882,37.1018798503,104.434947198,103.867654011,93.9418859517,9.90576805939,0.02
 08/24  09:00:00,256.741656198,30.6415104627,71.7341917247,0.0116701825664,37.1018798503,116.476155989,99.2952539988,89.3694859394,9.90576805939,0.02
 08/24  10:00:00,261.727129668,31.0484961196,76.3237646403,0.0,37.1018798503,116.476155989,102.723995121,84.1912475338,9.90576805939,8.62697952762
 08/24  11:00:00,266.787781922,31.4944956301,80.9382633161,0.0,37.1018798503,116.476155989,88.1176536253,78.1918855659,9.90576805939,0.02
 08/24  12:00:00,258.883769776,31.9554646687,84.6149598832,0.0,37.1018798503,104.434947198,78.0922564064,68.166488347,9.90576805939,0.02
 08/24  13:00:00,275.653901019,32.5600960113,88.7387862882,0.0,37.1018798503,116.476155989,75.1336116801,56.5994974145,9.90576805939,8.62834620616
 08/24  14:00:00,280.316902574,33.0934524204,92.8685929766,0.0,37.1018798503,116.476155989,56.4220744191,46.4963063597,9.90576805939,0.02
 08/24  15:00:00,284.489738357,33.5570802695,96.5779685273,0.0,37.1018798503,116.476155989,56.602035191,38.0706906084,9.90576805939,8.6255765232
 08/24  16:00:00,286.861956074,33.8916251503,98.6162429759,0.0,37.1018798503,116.476155989,43.1687700381,33.2430019787,9.90576805939,0.02
 08/24  17:00:00,285.883032391,34.0257002745,97.5042841359,0.0,37.1018798503,116.476155989,42.043478906,32.1177108466,9.90576805939,0.02
 08/24  18:00:00,174.460784979,28.4408783203,72.932576709,0.0,24.7345865669,47.5788473902,45.7875348235,40.8146507938,4.9528840297,0.02
 08/24  19:00:00,170.456975828,28.1831097591,69.1865313156,0.0,24.7345865669,47.5788473902,48.9941087285,44.0212246988,4.9528840297,0.02
 08/24  20:00:00,160.002358529,28.6073334645,67.8187921226,0.0,12.3672932834,38.6892022431,59.0847359327,47.505668609,2.97173041782,8.60733690584
 08/24  21:00:00,118.127228624,19.3517490272,44.730555842,0.0,12.3672932834,27.0668015668,38.5985126976,35.6067822798,2.97173041782,0.02
 08/24  22:00:00,109.295552123,22.9341426898,51.5366322696,0.0,4.12243109448,15.9888894789,52.5001625044,49.5084320865,2.97173041782,0.02
 08/24  23:00:00,92.7450353244,17.5893478102,40.4855123856,0.0,4.12243109448,15.9888894789,42.444602974,39.4528725562,2.97173041782,0.02
 08/24  24:00:00,101.586224591,21.3906429528,45.3965715376,0.0,4.12243109448,15.9888894789,59.8136417024,56.8219112846,2.97173041782,0.02
 08/25  01:00:00,81.4064603728,15.0494650075,31.7383542716,0.0,4.12243109448,15.9888894789,47.5658869174,44.5741564996,2.97173041782,0.02
 08/25  02:00:00,99.9442060458,21.3474495313,43.7977464362,0.0,4.12243109448,15.9888894789,76.8420838633,73.8503534455,2.97173041782,0.02
 08/25  03:00:00,81.3291319851,15.1790452718,31.5314456448,0.0,4.12243109448,15.9888894789,57.3870059352,54.3952755174,2.97173041782,0.02
 08/25  04:00:00,130.470117094,27.731820898,50.5615695596,0.0,12.3672932834,24.9413748627,99.2207613852,94.2478773555,4.9528840297,0.02
 08/25  05:00:00,138.649808658,28.964812675,54.6017880226,2.90648132294,12.3672932834,24.9413748627,164.232567083,159.259683053,4.9528840297,0.02
 08/25  06:00:00,191.986951196,29.3343470234,53.7445746263,0.93498856721,24.7345865669,70.7195625826,132.368421432,122.442653373,9.90576805939,0.02
 08/25  07:00:00,218.862105317,29.8521344991,58.6187613065,0.121755120524,37.1018798503,92.3937384068,112.034048329,102.10828027,9.90576805939,0.02
 08/25  08:00:00,237.037823035,30.1565287442,64.5686105577,0.0,37.1018798503,104.434947198,103.944333157,94.0185650975,9.90576805939,0.02
 08/25  09:00:00,258.436513142,30.636703916,73.44551519,0.0,37.1018798503,116.476155989,105.95856858,87.4297039881,9.90576805939,8.6230965327
 08/25  10:00:00,266.103574101,31.1082868279,80.640467809,0.0,37.1018798503,116.476155989,82.1816208256,72.2558527662,9.90576805939,0.02
 08/25  11:00:00,273.092904391,31.6252725086,87.1125451602,0.0,37.1018798503,116.476155989,65.296739274,55.3709712146,9.90576805939,0.02
 08/25  12:00:00,264.847573738,32.1872087828,90.347075364,0.0,37.1018798503,104.434947198,64.1447279101,45.6142448001,9.90576805939,8.62471505062
 08/25  13:00:00,280.095160396,32.8645786847,92.8755421463,0.0,37.1018798503,116.476155989,53.6404997901,43.7147317307,9.90576805939,0.02
 08/25  14:00:00,284.770732892,33.4617151763,96.9541210832,0.0,37.1018798503,116.476155989,53.9216435528,35.3889553595,9.90576805939,8.62692013391
 08/25  15:00:00,289.061181695,33.9122501312,100.794311143,0.0,37.1018798503,116.476155989,37.2361852048,27.3104171454,9.90576805939,0.02
 08/25  16:00:00,291.038591452,34.1793603409,102.505098796,0.0,37.1018798503,116.476155989,32.8625124952,22.9367444358,9.90576805939,0.02
 08/25  17:00:00,290.053515339,34.2293800132,101.471054469,0.0,37.1018798503,116.476155989,40.0510439152,21.5304720994,9.90576805939,8.61480375641
 08/25  18:00:00,175.646491877,28.3558057202,74.2033636867,0.0,24.7345865669,47.5788473902,36.608619123,31.6357350933,4.9528840297,0.02
 08/25  19:00:00,172.280343878,28.18387789,71.0091530745,0.0,24.7345865669,47.5788473902,32.8220051062,27.8491210765,4.9528840297,0.02
 08/25  20:00:00,162.729337576,28.6069938076,70.5461361063,0.0,12.3672932834,38.6892022431,27.4725680399,24.4808376221,2.97173041782,0.02
 08/25  21:00:00,119.650456841,19.3517490272,46.2537890257,0.0,12.3672932834,27.0668015668,26.8132380793,23.8215076615,2.97173041782,0.02
 08/25  22:00:00,110.525698141,22.9341426898,52.7667784135,0.0,4.12243109448,15.9888894789,41.9975401669,39.005809749,2.97173041782,0.02
 08/25  23:00:00,93.1624501866,17.5893478102,40.9029273205,0.0,4.12243109448,15.9888894789,37.4390355711,34.4473051533,2.97173041782,0.02
 08/25  24:00:00,104.730486707,22.3582304041,47.547479225,0.0,4.12243109448,15.9888894789,60.0324319482,57.0407015303,2.97173041782,0.02
 08/26  01:00:00,81.945243063,15.1358518504,32.1907500944,0.0,4.12243109448,15.9888894789,46.7676580571,43.7759276393,2.97173041782,0.02
 08/26  02:00:00,102.516105526,22.2286501399,45.4626782395,0.0,4.12243109448,15.9888894789,79.091831631,76.1001012132,2.97173041782,0.02
 08/26  03:00:00,80.5316833697,15.1790452718,30.73399692,0.0,4.12243109448,15.9888894789,57.056527136,54.0647967182,2.97173041782,0.02
 08/26  04:00:00,107.569669164,26.6519853624,45.8754643528,0.0,4.12243109448,16.0517297156,105.526627185,102.534896768,2.97173041782,0.02
 08/26  05:00:00,109.120292895,27.2998866838,46.7781867253,0.0,4.12243109448,16.0517297156,105.645786728,102.65405631,2.97173041782,0.02
 08/26  06:00:00,141.944419087,29.0276235408,56.6696678344,0.0,4.12243109448,39.6058045677,87.1996753382,84.2079449203,2.97173041782,0.02
 08/26  07:00:00,173.403442929,29.0313944146,62.9859397665,2.8926146834,12.3672932834,65.3531420225,140.571947851,135.599063821,4.9528840297,0.02
 08/26  08:00:00,179.031858846,29.0296931586,67.5298022175,1.08804512231,12.3672932834,68.2430321324,127.699571511,122.726687481,4.9528840297,0.02
 08/26  09:00:00,209.876425804,29.1489008661,69.9518923409,0.374452014057,16.4897243779,93.1370602926,118.679006201,102.143807015,7.92461444751,8.61058473893
 08/26  10:00:00,214.859326056,29.2268716564,74.9608339475,0.270374477229,16.4897243779,93.1370602926,96.7921601137,88.8475456662,7.92461444751,0.02
 08/26  11:00:00,219.86688331,29.3264046889,80.0264431454,0.112792132899,16.4897243779,93.1370602926,87.1320676836,79.1874532361,7.92461444751,0.02
 08/26  12:00:00,212.551181222,29.4321994316,81.8639220782,0.00541799081596,16.4897243779,83.9857416113,84.1285332679,76.1839188204,7.92461444751,0.02
 08/26  13:00:00,212.867201551,29.4774781178,82.1400739227,0.0,16.4897243779,83.9857416113,81.7293134333,73.7846989857,7.92461444751,0.02
 08/26  14:00:00,216.188092597,29.6881669686,85.2503172553,0.0,16.4897243779,83.9857416113,78.5145976772,70.5699832297,7.92461444751,0.02
 08/26  15:00:00,196.715641985,29.0276235408,83.895301072,0.0,12.3672932834,70.6512738906,35.6432329889,30.6703489592,4.9528840297,0.02
 08/26  16:00:00,196.003811657,29.0276235408,83.1834748784,0.0,12.3672932834,70.6512738906,41.5887680215,28.0269374389,4.9528840297,8.60894655294
 08/26  17:00:00,181.951117191,29.0276235408,81.6542887758,0.0,12.3672932834,58.1284167478,34.4970285446,29.5241445149,4.9528840297,0.02
 08/26  18:00:00,136.98340774,28.2505960904,70.6510851544,0.0,12.3672932834,24.9413748627,50.6439591701,45.6710751404,4.9528840297,0.02
 08/26  19:00:00,134.676951631,28.1637551123,68.4314700355,0.0,12.3672932834,24.9413748627,44.4722350179,39.4993509883,4.9528840297,0.02
 08/26  20:00:00,127.790985858,28.2717386658,66.8261947185,0.0,4.12243109448,16.0517297156,41.9955313592,39.0038009414,2.97173041782,0.02
 08/26  21:00:00,90.0303677346,16.384196541,39.0017632908,0.0,4.12243109448,15.9888894789,31.4933833327,28.5016529149,2.97173041782,0.02
 08/26  22:00:00,104.576318497,21.5634166385,48.2138919524,0.0,4.12243109448,15.9888894789,47.6703488092,44.6786183914,2.97173041782,0.02
 08/26  23:00:00,85.0795781925,15.3950123789,35.0659248992,0.0,4.12243109448,15.9888894789,39.7089242377,36.7171938199,2.97173041782,0.02
 08/26  24:00:00,101.304043502,21.3474495313,45.1575840442,0.0,4.12243109448,15.9888894789,64.4224988255,61.4307684076,2.97173041782,0.02
 08/27  01:00:00,76.0673683402,14.0818775561,29.453832371,0.0,2.06121554724,15.9888894789,48.6417479337,45.6500175159,2.97173041782,0.02
 08/27  02:00:00,95.7597509015,20.68221603,42.3655074384,0.0,2.06121554724,15.9888894789,81.3530543712,78.3613239534,2.97173041782,0.02
 08/27  03:00:00,67.2077594987,12.3368085191,22.3650595227,0.0,2.06121554724,15.9888894789,54.8549215193,51.8631911014,2.97173041782,0.02
 08/27  04:00:00,92.1526867543,19.7146285786,39.7517976919,0.0,2.06121554724,15.9888894789,82.5288776661,79.5371472483,2.97173041782,0.02
 08/27  05:00:00,61.2399692577,10.5744073021,18.2112044414,0.0,2.06121554724,15.9888894789,45.879619254,42.8878888362,2.97173041782,0.02
 08/27  06:00:00,89.9157757756,22.0300152128,37.4455986821,0.0,2.06121554724,15.9888894789,94.643080265,91.6513498472,2.97173041782,0.02
 08/27  07:00:00,74.9334087383,18.9198148129,37.4481003418,0.0,2.06121554724,15.9888894789,76.6356650688,73.643934651,2.97173041782,0.02
 08/27  08:00:00,117.180729737,23.3258178555,47.3520302565,0.0,4.12243109448,41.7362269337,91.0111235083,86.0382394786,4.9528840297,0.02
 08/27  09:00:00,103.889988732,18.6606542844,38.8552877819,0.0,4.12243109448,41.7362269337,68.4329904643,63.4601064346,4.9528840297,0.02
 08/27  10:00:00,119.350659495,23.3258178555,49.52195993,0.0,4.12243109448,41.7362269337,82.2806579169,77.3077738872,4.9528840297,0.02
 08/27  11:00:00,108.54722334,19.3517490272,42.8214275568,0.0,4.12243109448,41.7362269337,64.8920633556,59.9191793259,4.9528840297,0.02
 08/27  12:00:00,122.366914088,23.7577520697,52.1062802133,0.0,4.12243109448,41.7362269337,79.9487091022,74.9758250725,4.9528840297,0.02
 08/27  13:00:00,106.746061877,18.6606542844,41.7113607369,0.0,4.12243109448,41.7362269337,60.9773147351,56.0044307054,4.9528840297,0.02
 08/27  14:00:00,125.930517183,23.9305257554,55.4971095199,0.0,4.12243109448,41.7362269337,73.7190715753,68.7461875456,4.9528840297,0.02
 08/27  15:00:00,108.840296797,18.9198148129,43.5464350219,0.0,4.12243109448,41.7362269337,54.2510076509,49.2781236212,4.9528840297,0.02
 08/27  16:00:00,110.442416159,24.0169125983,56.7803138499,0.0,4.12243109448,24.8785346261,58.7949176142,53.8220335845,4.9528840297,0.02
 08/27  17:00:00,73.598420734,17.1574135959,37.9270470631,0.0,2.06121554724,15.9888894789,49.5227285064,46.5309980886,2.97173041782,0.02
 08/27  18:00:00,84.7051348643,21.3474495313,44.7148902399,0.0,2.06121554724,15.9888894789,85.906182906,74.3326993447,2.97173041782,8.60175314345
 08/27  19:00:00,66.9038854179,15.3950123789,33.0464470186,0.0,2.06121554724,15.9888894789,58.0497477663,55.0580173485,2.97173041782,0.02
 08/27  20:00:00,89.8327758233,20.2502818157,39.2196327212,0.0,2.06121554724,15.9888894789,84.18173967,81.1900092521,2.97173041782,0.02
 08/27  21:00:00,73.8075498736,13.6326111619,27.6690468169,0.0,2.06121554724,15.9888894789,55.9450035354,52.9532731176,2.97173041782,0.02
 08/27  22:00:00,92.2359392623,20.68221603,38.8416953875,0.0,2.06121554724,15.9888894789,86.6397451776,83.6480147598,2.97173041782,0.02
 08/27  23:00:00,60.5371870065,10.7471809878,17.3356482159,0.0,2.06121554724,15.9888894789,48.1494311988,45.157700781,2.97173041782,0.02
 08/27  24:00:00,85.2124327916,19.3690812072,33.1570908164,0.0,2.06121554724,15.9888894789,81.7558193095,78.7640888917,2.97173041782,0.02
 08/28  01:00:00,65.634149495,11.2655020449,19.853074144,0.0,4.12243109448,15.9888894789,48.0462708635,45.0545404457,2.97173041782,0.02
 08/28  02:00:00,84.0594175734,18.937146993,30.374794296,0.0,4.12243109448,15.9888894789,82.2728345007,79.2811040829,2.97173041782,0.02
 08/28  03:00:00,60.5925149798,10.5744073021,15.5025344085,0.0,4.12243109448,15.9888894789,48.0899605992,45.0982301814,2.97173041782,0.02
 08/28  04:00:00,126.987747081,28.0773682694,46.7336519793,0.0,12.3672932834,24.9413748627,109.600511686,104.627627656,4.9528840297,0.02
 08/28  05:00:00,140.194624192,28.6371137436,51.6426527779,7.73813084351,12.3672932834,24.9413748627,176.10999864,171.137114611,4.9528840297,0.02
 08/28  06:00:00,195.708702209,29.132567718,55.1729022043,3.43019112189,24.7345865669,70.7195625826,142.636199244,132.710431185,9.90576805939,0.02
 08/28  07:00:00,221.095088707,29.3497265681,59.9620855791,1.51381951543,37.1018798503,92.3937384068,122.708777441,112.783009381,9.90576805939,0.02
 08/28  08:00:00,236.798592689,29.4543683161,63.8806072423,1.15092658368,37.1018798503,104.434947198,116.310848644,106.385080584,9.90576805939,0.02
 08/28  09:00:00,250.713376898,29.5441802039,65.9423833225,0.872522257031,37.1018798503,116.476155989,120.907736375,102.378821525,9.90576805939,8.62314679044
 08/28  10:00:00,253.466613756,29.7005604513,68.9092120088,0.502014691183,37.1018798503,116.476155989,107.156803403,97.2310353441,9.90576805939,0.02
 08/28  11:00:00,259.071813145,30.0841730891,74.6197734316,0.0127703717738,37.1018798503,116.476155989,90.5160023526,80.5902342932,9.90576805939,0.02
 08/28  12:00:00,251.795745942,30.3747734713,79.1076874472,0.0,37.1018798503,104.434947198,85.8193724424,67.2889048502,9.90576805939,8.62469953278
 08/28  13:00:00,265.356834017,30.5550828155,80.4467021361,0.0,37.1018798503,116.476155989,72.5602458066,62.6344777472,9.90576805939,0.02
 08/28  14:00:00,267.502010062,30.7743922266,82.3727226464,0.0,37.1018798503,116.476155989,76.6754966158,58.1427457733,9.90576805939,8.62698278309
 08/28  15:00:00,270.652729792,30.9722450978,85.3258584879,0.0,37.1018798503,116.476155989,60.6822498754,50.756481816,9.90576805939,0.02
 08/28  16:00:00,269.957240389,31.0885477641,84.5145523438,0.0,37.1018798503,116.476155989,57.2057588,47.2799907406,9.90576805939,0.02
 08/28  17:00:00,268.285566954,31.2207450714,82.711740498,0.0,37.1018798503,116.476155989,69.9730591699,51.4523962744,9.90576805939,8.61489483619
 08/28  18:00:00,166.406703588,28.1642399977,65.1551452159,0.0,24.7345865669,47.5788473902,55.0680868817,50.095202852,4.9528840297,0.02
 08/28  19:00:00,169.00846725,28.5963918989,67.3247623438,0.0,24.7345865669,47.5788473902,62.3125465785,57.3396625488,4.9528840297,0.02
 08/28  20:00:00,153.05038122,27.8398044516,61.6343675786,0.0,12.3672932834,38.6892022431,76.5171043045,73.5253738866,2.97173041782,0.02
 08/28  21:00:00,112.453115585,17.6973313637,40.7623983297,0.0,12.3672932834,27.0668015668,54.1280663754,51.1363359576,2.97173041782,0.02
 08/28  22:00:00,100.75832854,21.5634166385,44.3959017468,0.0,4.12243109448,15.9888894789,78.0800437219,75.088313304,2.97173041782,0.02
 08/28  23:00:00,79.6556384445,15.0494650075,29.9875322641,0.0,4.12243109448,15.9888894789,55.8195200948,52.827789677,2.97173041782,0.02
 08/28  24:00:00,96.880957503,21.3474495313,40.7344977766,0.0,4.12243109448,15.9888894789,86.6915127917,83.6997823739,2.97173041782,0.02
 08/29  01:00:00,79.4625941163,15.1790452718,29.6649076034,0.0,4.12243109448,15.9888894789,62.004236696,59.0125062782,2.97173041782,0.02
 08/29  02:00:00,84.1168647483,19.3864133872,29.957208091,0.0,4.12243109448,15.9888894789,83.1222246169,80.1304941991,2.97173041782,0.02
 08/29  03:00:00,70.4222056281,13.2006769476,22.6544213781,0.0,4.12243109448,15.9888894789,55.3582769667,52.3665465489,2.97173041782,0.02
 08/29  04:00:00,123.518186387,27.9477880052,43.3936714713,0.0,12.3672932834,24.9413748627,103.009318938,98.0364349084,4.9528840297,0.02
 08/29  05:00:00,130.330886773,28.3657347631,45.3611013638,4.42732369746,12.3672932834,24.9413748627,167.775988525,162.803104496,4.9528840297,0.02
 08/29  06:00:00,192.117550808,29.2631261194,52.3878787009,2.49350466192,24.7345865669,70.7195625826,135.325713416,125.399945357,9.90576805939,0.02
 08/29  07:00:00,217.53057107,29.6137414064,56.4612258875,1.18613957818,37.1018798503,92.3937384068,115.685565058,105.759796999,9.90576805939,0.02
 08/29  08:00:00,233.292244442,29.7625570599,60.8533048994,0.363698111198,37.1018798503,104.434947198,116.43176372,97.9054767008,9.90576805939,8.62051895958
 08/29  09:00:00,254.775617134,30.0329124986,70.1902325539,0.198230109124,37.1018798503,116.476155989,100.659122985,90.7333549255,9.90576805939,0.02
 08/29  10:00:00,262.890232505,30.4283660425,78.0853020894,0.0216774742324,37.1018798503,116.476155989,86.881231969,76.9554639096,9.90576805939,0.02
 08/29  11:00:00,266.87022674,30.7792683668,81.7359086182,0.0,37.1018798503,116.476155989,92.0539798285,73.5198909619,9.90576805939,8.62832080728
 08/29  12:00:00,255.727666924,31.2330770116,82.1812937729,0.0,37.1018798503,104.434947198,82.7045221318,72.7787540724,9.90576805939,0.02
 08/29  13:00:00,271.322982941,31.7583053314,85.2095748631,0.0,37.1018798503,116.476155989,85.9675189202,67.4333414664,9.90576805939,8.62840939448
 08/29  14:00:00,274.510865871,32.1217930011,88.0342533866,0.0,37.1018798503,116.476155989,70.020854659,60.0950865996,9.90576805939,0.02
 08/29  15:00:00,272.941801415,32.3935196491,86.1936019523,0.0,37.1018798503,116.476155989,70.5871519079,60.6613838485,9.90576805939,0.02
 08/29  16:00:00,273.005387083,32.5057276161,86.1455097918,0.0,37.1018798503,116.476155989,79.1619982515,60.634152599,9.90576805939,8.62207759312
 08/29  17:00:00,273.015391216,32.6404311009,86.0219339288,0.0,37.1018798503,116.476155989,69.5999434261,59.6741753667,9.90576805939,0.02
 08/29  18:00:00,167.423649997,28.2531122237,66.0832196744,0.0,24.7345865669,47.5788473902,61.72157557,56.7486915403,4.9528840297,0.02
 08/29  19:00:00,163.656147121,28.1664192297,62.4024053586,0.0,24.7345865669,47.5788473902,68.6994070842,63.7265230545,4.9528840297,0.02
 08/29  20:00:00,155.318949886,28.4887463548,60.9048145976,0.0,12.3672932834,38.6892022431,81.6344375629,78.6427071451,2.97173041782,0.02
 08/29  21:00:00,107.443768284,17.373380703,36.0769937649,0.0,12.3672932834,27.0668015668,57.1511337449,54.1594033271,2.97173041782,0.02
 08/29  22:00:00,99.1211414656,22.4734128613,41.8229506421,0.0,4.12243109448,15.9888894789,80.7401729129,77.7484424951,2.97173041782,0.02
 08/29  23:00:00,79.6184220885,15.4813992217,29.5183808835,0.0,4.12243109448,15.9888894789,55.3490668438,52.3573364259,2.97173041782,0.02
 08/29  24:00:00,92.7169390766,21.1314824242,36.7864456444,0.0,4.12243109448,15.9888894789,87.0487736589,84.0570432411,2.97173041782,0.02
 08/30  01:00:00,73.7062855541,14.0818775561,25.0315329403,0.0,4.12243109448,15.9888894789,53.9138441919,50.9221137741,2.97173041782,0.02
 08/30  02:00:00,93.3921479107,21.4770297956,37.116107026,0.0,4.12243109448,15.9888894789,88.4641067437,85.4723763259,2.97173041782,0.02
 08/30  03:00:00,69.7989191229,14.0992097362,21.0810672642,0.0,4.12243109448,15.9888894789,72.5425176457,60.9690152455,2.97173041782,8.60177198236
 08/30  04:00:00,123.218384219,27.7750143195,43.2666422565,0.0,12.3672932834,24.9413748627,102.405027524,97.4321434938,4.9528840297,0.02
 08/30  05:00:00,131.683542177,28.8250067092,46.8057357928,3.87607212978,12.3672932834,24.9413748627,166.273340273,161.300456243,4.9528840297,0.02
 08/30  06:00:00,186.754482738,29.3400265892,47.5235213385,1.91789301453,24.7345865669,70.7195625826,134.433400614,124.507632554,9.90576805939,0.02
 08/30  07:00:00,213.676784327,29.7465404571,53.2050257514,0.455759600872,37.1018798503,92.3937384068,114.008176008,104.082407949,9.90576805939,0.02
 08/30  08:00:00,234.011148114,29.9796614632,61.5636257166,0.155207304006,37.1018798503,104.434947198,105.706613313,95.780845254,9.90576805939,0.02
 08/30  09:00:00,256.10585239,30.4050560939,71.2852592409,0.0612442176919,37.1018798503,116.476155989,96.8351836644,86.909415605,9.90576805939,0.02
 08/30  10:00:00,263.452564011,30.8604110527,78.2348448132,0.00243483058088,37.1018798503,116.476155989,85.2770586492,66.744178942,9.90576805939,8.6271116478
 08/30  11:00:00,269.113735933,31.3711834309,83.38751802,0.0,37.1018798503,116.476155989,64.7221819257,54.7964138663,9.90576805939,0.02
 08/30  12:00:00,259.625539167,31.8382916162,85.4738930288,0.0,37.1018798503,104.434947198,70.5803938803,52.0501074337,9.90576805939,8.62451838721
 08/30  13:00:00,272.681899586,32.2921880502,86.0346881732,0.0,37.1018798503,116.476155989,62.7987223086,52.8729542492,9.90576805939,0.02
 08/30  14:00:00,273.740017328,32.7689364822,86.6162111033,0.0,37.1018798503,116.476155989,62.777114981,52.8513469216,9.90576805939,0.02
 08/30  15:00:00,275.355359812,33.2403106863,87.7603578009,0.0,37.1018798503,116.476155989,74.6803066133,56.1487845209,9.90576805939,8.62575403299
 08/30  16:00:00,276.256869622,33.4804031336,88.4223694727,0.0,37.1018798503,116.476155989,68.9169034615,58.9911354021,9.90576805939,0.02
 08/30  17:00:00,276.932816764,33.5935675329,88.9861941392,0.0,37.1018798503,116.476155989,66.6042873867,56.6785193273,9.90576805939,0.02
 08/30  18:00:00,169.665509361,28.3480975189,68.2300787102,0.0,24.7345865669,47.5788473902,58.5325308465,53.5596468168,4.9528840297,0.02
 08/30  19:00:00,165.948793593,28.1741534995,64.6873021271,0.0,24.7345865669,47.5788473902,64.24489656,59.2720125303,4.9528840297,0.02
 08/30  20:00:00,157.837223938,28.6002546109,63.311570743,0.0,12.3672932834,38.6892022431,86.8888861433,75.3098747989,2.97173041782,8.60728092658
 08/30  21:00:00,114.470249167,19.2437654736,41.1815614416,0.0,12.3672932834,27.0668015668,61.5846697419,58.5929393241,2.97173041782,0.02
 08/30  22:00:00,103.01953447,22.7037777755,45.4909795855,0.0,4.12243109448,15.9888894789,78.6822254253,75.6904950075,2.97173041782,0.02
 08/30  23:00:00,84.2931124992,16.535373516,33.113330895,0.0,4.12243109448,15.9888894789,57.4939799081,54.5022494903,2.97173041782,0.02
 08/30  24:00:00,97.0080221327,21.5634166385,40.6455954213,0.0,4.12243109448,15.9888894789,83.1895416915,80.1978112737,2.97173041782,0.02
 08/31  01:00:00,74.8994402267,14.5311439504,25.7496551898,0.0,4.12243109448,15.9888894789,59.043664834,56.0519344162,2.97173041782,0.02
 08/31  02:00:00,96.8618740614,21.5634166385,40.4994473409,0.0,4.12243109448,15.9888894789,84.6330257331,81.6412953153,2.97173041782,0.02
 08/31  03:00:00,72.0579246964,14.0992097362,23.3400738775,0.0,4.12243109448,15.9888894789,62.9295382403,59.9378078225,2.97173041782,0.02
 08/31  04:00:00,129.740013974,28.1637551123,49.3995322007,0.0,12.3672932834,24.9413748627,101.534506644,96.5616226147,4.9528840297,0.02
 08/31  05:00:00,136.371538759,28.8077159874,52.1251429841,3.26195311712,12.3672932834,24.9413748627,165.538371179,160.56548715,4.9528840297,0.02
 08/31  06:00:00,190.726613578,29.37031116,52.1129351998,1.27032619687,24.7345865669,70.7195625826,133.784952683,123.859184623,9.90576805939,0.02
 08/31  07:00:00,219.172790522,29.8237324648,58.5901377633,0.489464239965,37.1018798503,92.3937384068,113.995894045,104.070125986,9.90576805939,0.02
 08/31  08:00:00,242.425682591,30.0409576972,70.0029673593,0.0690635786193,37.1018798503,104.434947198,102.470321257,92.5445531979,9.90576805939,0.02
 08/31  09:00:00,261.327099631,30.3257509328,76.6470557439,0.0,37.1018798503,116.476155989,90.640168737,72.1129558189,9.90576805939,8.62144485871
 08/31  10:00:00,265.457577399,30.7704047103,80.3323397207,0.0,37.1018798503,116.476155989,73.4571808663,63.5314128069,9.90576805939,0.02
 08/31  11:00:00,268.961732967,31.1557934232,83.4508358677,0.0,37.1018798503,116.476155989,65.9121923694,55.98642431,9.90576805939,0.02
 08/31  12:00:00,258.991150043,31.6335806536,85.0442833611,0.0,37.1018798503,104.434947198,71.2218903946,52.691270406,9.90576805939,8.62485192919
 08/31  13:00:00,273.878637066,32.1862891249,87.3372910599,0.0,37.1018798503,116.476155989,60.2288210649,50.3030530055,9.90576805939,0.02
 08/31  14:00:00,277.511532311,32.515815816,90.6408195262,0.0,37.1018798503,116.476155989,61.6015977726,43.0687397675,9.90576805939,8.6270899457
 08/31  15:00:00,279.771138118,32.8792808014,92.5372248688,0.0,37.1018798503,116.476155989,48.1825006478,38.2567325884,9.90576805939,0.02
 08/31  16:00:00,278.991519697,33.1458905252,91.4914822774,0.0,37.1018798503,116.476155989,49.251014885,39.3252468256,9.90576805939,0.02
 08/31  17:00:00,278.330989794,33.1252339761,90.8526740215,0.0,37.1018798503,116.476155989,57.817712901,39.2970074645,9.90576805939,8.61493737709
 08/31  18:00:00,169.828664384,28.34145403,68.3998927736,0.0,24.7345865669,47.5788473902,45.9766893117,41.003805282,4.9528840297,0.02
 08/31  19:00:00,165.738354896,28.1680560328,64.4829848683,0.0,24.7345865669,47.5788473902,62.0585226266,57.0856385969,4.9528840297,0.02
 08/31  20:00:00,157.297378613,28.4889917781,62.8830093596,0.0,12.3672932834,38.6892022431,80.3435284583,77.3517980405,2.97173041782,0.02
 08/31  21:00:00,112.347830695,18.3625648651,39.9661119242,0.0,12.3672932834,27.0668015668,58.3136534614,55.3219230436,2.97173041782,0.02
 08/31  22:00:00,103.533372098,22.6173909327,46.0912039069,0.0,4.12243109448,15.9888894789,79.511021773,76.5192913552,2.97173041782,0.02
 08/31  23:00:00,85.6146641532,16.4489866731,34.5212692028,0.0,4.12243109448,15.9888894789,57.3309460512,54.3392156333,2.97173041782,0.02
 08/31  24:00:00,100.059754757,21.5634166385,43.6973278186,0.0,4.12243109448,15.9888894789,82.3692303599,79.3774999421,2.97173041782,0.02
 09/01  01:00:00,75.8864525328,14.7039176361,26.5638935462,0.0,4.12243109448,15.9888894789,58.8816880145,55.8899575967,2.97173041782,0.02
 09/01  02:00:00,91.4148227207,21.1314824242,35.4843299166,0.0,4.12243109448,15.9888894789,86.1383594058,83.146628988,2.97173041782,0.02
 09/01  03:00:00,76.1970973674,15.1790452718,26.3994106832,0.0,4.12243109448,15.9888894789,61.7558526785,58.7641222607,2.97173041782,0.02
 09/01  04:00:00,123.267252517,27.5878428266,43.5026826701,0.0,12.3672932834,24.9413748627,100.979027262,96.0061432328,4.9528840297,0.02
 09/01  05:00:00,134.194314932,29.1724548669,50.1919090017,2.65322400436,12.3672932834,24.9413748627,164.841556151,159.868672121,4.9528840297,0.02
 09/01  06:00:00,190.35534556,29.3966346095,49.610770667,1.02573218004,24.7345865669,70.7195625826,133.58643331,123.66066525,9.90576805939,0.02
 09/01  07:00:00,213.142126078,29.9089601417,52.6623482242,0.301351589701,37.1018798503,92.3937384068,114.066649723,104.140881664,9.90576805939,0.02
 09/01  08:00:00,229.198220412,30.1595235272,56.6813709465,0.0446431017899,37.1018798503,104.434947198,115.142021007,96.6156891976,9.90576805939,8.62056374985
 09/01  09:00:00,244.21790457,30.5666518224,59.2968153623,0.000188673317499,37.1018798503,116.476155989,101.878052295,91.952284236,9.90576805939,0.02
 09/01  10:00:00,246.424936676,30.9312836903,61.1387566002,0.0,37.1018798503,116.476155989,98.750685132,88.8249170726,9.90576805939,0.02
 09/01  11:00:00,247.620024446,31.1466160459,62.118359425,0.0,37.1018798503,116.476155989,105.021843959,86.4876313793,9.90576805939,8.62844452061
 09/01  12:00:00,238.56087956,31.4433109483,64.8042636886,0.0,37.1018798503,104.434947198,94.2492136932,84.3234456338,9.90576805939,0.02
 09/01  13:00:00,249.159257747,31.8948941699,62.9092587075,0.0,37.1018798503,116.476155989,99.5780339539,81.0438545613,9.90576805939,8.62841133323
 09/01  14:00:00,245.310902237,31.8877756022,59.0683009095,0.0,37.1018798503,116.476155989,90.6798115703,80.7540435109,9.90576805939,0.02
 09/01  15:00:00,251.850319161,32.2948309859,65.2007982289,0.0,37.1018798503,116.476155989,88.627558322,78.7017902626,9.90576805939,0.02
 09/01  16:00:00,253.169955107,32.5652346236,66.250574303,0.0,37.1018798503,116.476155989,95.5789263519,77.051001499,9.90576805939,8.62215679358
 09/01  17:00:00,251.548713603,32.5703014808,64.625381807,0.0,37.1018798503,116.476155989,86.8895752165,76.9638071572,9.90576805939,0.02
 09/01  18:00:00,152.711021824,28.2508973767,51.3728038951,0.0,24.7345865669,47.5788473902,65.1424954598,60.1696114301,4.9528840297,0.02
 09/01  19:00:00,150.019964691,28.1646103898,48.76802922,0.0,24.7345865669,47.5788473902,70.6369519189,65.6640678892,4.9528840297,0.02
 09/01  20:00:00,141.274427434,28.3797501147,46.969285788,0.0,12.3672932834,38.6892022431,84.4703682153,81.4786377974,2.97173041782,0.02
 09/01  21:00:00,98.8200267041,17.2653971495,27.5612342809,0.0,12.3672932834,27.0668015668,58.4236489662,55.4319185483,2.97173041782,0.02
 09/01  22:00:00,86.4173057775,21.4554330849,30.1628615841,0.0,4.12243109448,15.9888894789,78.6147160894,75.6229856716,2.97173041782,0.02
 09/01  23:00:00,69.4649915876,14.3410380847,20.5310783732,0.0,4.12243109448,15.9888894789,54.5785068176,51.5867763998,2.97173041782,0.02
 09/01  24:00:00,80.4341658997,19.6023804943,26.0585412509,0.0,4.12243109448,15.9888894789,82.9160239373,79.9242935195,2.97173041782,0.02
 09/02  01:00:00,65.4848763111,13.2006769476,17.7170911549,0.0,4.12243109448,15.9888894789,52.2734088401,49.2816784223,2.97173041782,0.02
 09/02  02:00:00,77.5866917813,19.3864133872,23.4270341543,0.0,4.12243109448,15.9888894789,96.9675299642,85.3940333354,2.97173041782,8.60176621097
 09/02  03:00:00,61.1605109829,12.3368085191,14.2565942685,0.0,4.12243109448,15.9888894789,57.256459666,54.2647292482,2.97173041782,0.02
 09/02  04:00:00,91.4679102863,27.5158537909,28.9098361651,0.0,4.12243109448,16.0517297156,112.604104214,109.612373796,2.97173041782,0.02
 09/02  05:00:00,88.6549270238,26.4360182553,27.1766885283,0.0,4.12243109448,16.0517297156,112.075873284,109.084142867,2.97173041782,0.02
 09/02  06:00:00,114.744086814,29.0276235408,27.12016826,0.0,4.12243109448,39.6058045677,93.6219201867,90.6301897689,2.97173041782,0.02
 09/02  07:00:00,149.924328836,29.0595421894,32.1820082026,10.189283857,12.3672932834,65.3531420225,148.221565923,143.248681893,4.9528840297,0.02
 09/02  08:00:00,160.767978012,29.0469385433,43.1313034562,7.20542304859,12.3672932834,68.2430321324,143.740674422,138.767790392,4.9528840297,0.02
 09/02  09:00:00,195.497508597,29.08465254,53.1340281815,2.87767021079,16.4897243779,93.1370602926,132.560694465,124.616080017,7.92461444751,0.02
 09/02  10:00:00,198.93788176,29.1268877824,57.537607446,1.87212394892,16.4897243779,93.1370602926,127.491063979,119.546449531,7.92461444751,0.02
 09/02  11:00:00,199.501993136,29.1620271104,58.8627425466,1.07594917005,16.4897243779,93.1370602926,124.092331171,116.147716723,7.92461444751,0.02
 09/02  12:00:00,190.831059937,29.2949376086,59.6931948462,0.593258687258,16.4897243779,83.9857416113,120.601604905,112.656990458,7.92461444751,0.02
 09/02  13:00:00,192.260238336,29.4678020775,61.3208553872,0.221914978144,16.4897243779,83.9857416113,126.224782801,109.690872651,7.92461444751,8.60929570247
 09/02  14:00:00,194.457670554,29.5916321406,63.5952151599,0.0212312779662,16.4897243779,83.9857416113,115.701928193,107.757313745,7.92461444751,0.02
 09/02  15:00:00,176.349188492,29.0276235408,63.5288741985,0.0,12.3672932834,70.6512738906,56.4294591126,51.4565750829,4.9528840297,0.02
 09/02  16:00:00,175.602712081,29.0276235408,62.7823928348,0.0,12.3672932834,70.6512738906,55.358771255,50.3858872253,4.9528840297,0.02
 09/02  17:00:00,161.503524211,29.0276235408,61.2066921706,0.0,12.3672932834,58.1284167478,59.725119749,54.7522357193,4.9528840297,0.02
 09/02  18:00:00,120.966415397,28.2501419551,54.6345463653,0.0,12.3672932834,24.9413748627,82.7953105078,77.8224264781,4.9528840297,0.02
 09/02  19:00:00,117.944319504,28.1637551123,51.6988372948,0.0,12.3672932834,24.9413748627,90.5331422947,85.560258265,4.9528840297,0.02
 09/02  20:00:00,110.008835962,27.731820898,47.2347952802,0.0,4.12243109448,16.0517297156,100.617199453,97.625469035,2.97173041782,0.02
 09/02  21:00:00,73.6627242467,13.7189980047,25.3766186679,0.0,4.12243109448,15.9888894789,51.8204309552,48.8287005374,2.97173041782,0.02
 09/02  22:00:00,87.6725121754,20.3942598871,32.5050086841,0.0,4.12243109448,15.9888894789,87.0269332418,84.0352028239,2.97173041782,0.02
 09/02  23:00:00,68.1063944192,12.7687427334,20.7705440483,0.0,4.12243109448,15.9888894789,56.8395053943,53.8477749765,2.97173041782,0.02
 09/02  24:00:00,92.2880452778,20.5382379585,36.9765636456,0.0,4.12243109448,15.9888894789,89.8234230814,86.8316926635,2.97173041782,0.02
 09/03  01:00:00,60.2220622248,10.7947074543,16.9665548278,0.0,2.06121554724,15.9888894789,50.0261136627,47.0343832448,2.97173041782,0.02
 09/03  02:00:00,88.4798884329,19.6282417358,36.1653854628,0.0,2.06121554724,15.9888894789,80.278797691,77.2870672732,2.97173041782,0.02
 09/03  03:00:00,60.2951979978,10.5744073021,17.2664324172,0.0,2.06121554724,15.9888894789,47.9862072035,44.9944767857,2.97173041782,0.02
 09/03  04:00:00,80.468339974,18.5052127787,29.2768658703,0.0,2.06121554724,15.9888894789,83.2966690923,80.3049386745,2.97173041782,0.02
 09/03  05:00:00,64.4870130715,13.2180091277,18.73734457,0.0,2.06121554724,15.9888894789,59.1827181067,56.1909876889,2.97173041782,0.02
 09/03  06:00:00,89.6265092761,23.2394310126,33.5977488558,0.0,2.06121554724,15.9888894789,107.492733797,95.919233419,2.97173041782,8.6017699597
 09/03  07:00:00,59.4107517673,17.6240121702,23.2212452587,0.0,2.06121554724,15.9888894789,81.0608408217,78.0691104039,2.97173041782,0.02
 09/03  08:00:00,107.83946601,23.3690112769,37.9537361435,0.0,4.12243109448,41.7362269337,94.5845898124,89.6117057827,4.9528840297,0.02
 09/03  09:00:00,99.5198282866,18.9198148129,34.1507086959,0.0,4.12243109448,41.7362269337,73.6666488017,68.693764772,4.9528840297,0.02
 09/03  10:00:00,117.563407161,23.6713652269,47.2180955475,0.0,4.12243109448,41.7362269337,89.8564221382,84.8835381085,4.9528840297,0.02
 09/03  11:00:00,106.98647063,19.0925884986,41.4354345976,0.0,4.12243109448,41.7362269337,71.121715501,66.1488314714,4.9528840297,0.02
 09/03  12:00:00,126.002490323,24.0169125983,55.4778504212,0.0,4.12243109448,41.7362269337,86.4055714034,81.4326873737,4.9528840297,0.02
 09/03  13:00:00,111.403219403,19.3531948957,45.6759775031,0.0,4.12243109448,41.7362269337,68.7084064914,63.7355224617,4.9528840297,0.02
 09/03  14:00:00,129.675067447,24.1968403096,58.9753451623,0.0,4.12243109448,41.7362269337,84.1607977012,79.1879136715,4.9528840297,0.02
 09/03  15:00:00,112.003876571,19.3561032325,46.2737263852,0.0,4.12243109448,41.7362269337,68.4195788158,63.4466947861,4.9528840297,0.02
 09/03  16:00:00,112.228767399,24.1973543125,58.3862234577,0.0,4.12243109448,24.8785346261,84.1112452574,79.1383612277,4.9528840297,0.02
 09/03  17:00:00,84.6465034467,19.3527071628,46.7283023595,0.0,2.06121554724,15.9888894789,70.6380241103,67.6462936925,2.97173041782,0.02
 09/03  18:00:00,92.7284099346,22.427285067,51.6583299482,0.0,2.06121554724,15.9888894789,82.8152222257,79.8234918078,2.97173041782,0.02
 09/03  19:00:00,76.5992217941,18.297774733,39.7617201415,0.0,2.06121554724,15.9888894789,72.2380297279,69.2462993101,2.97173041782,0.02
 09/03  20:00:00,94.1110991952,20.5526357657,40.846435505,0.0,2.06121554724,15.9888894789,84.5308006929,81.5390702751,2.97173041782,0.02
 09/03  21:00:00,80.3939203788,16.8118662245,30.9730942204,0.0,2.06121554724,15.9888894789,72.6397636733,69.6480332555,2.97173041782,0.02
 09/03  22:00:00,80.8430722935,17.6066799902,30.6016653558,0.0,2.06121554724,15.9888894789,78.7271932882,75.7354628704,2.97173041782,0.02
 09/03  23:00:00,78.3983642788,16.6304264488,29.1718613648,0.0,2.06121554724,15.9888894789,75.3298979907,72.3381675728,2.97173041782,0.02
 09/03  24:00:00,70.4012418265,15.2007104968,22.6108965931,0.0,2.06121554724,15.9888894789,71.7646585601,68.7729281423,2.97173041782,0.02
 09/04  01:00:00,67.5140275277,14.3195098883,20.6306498491,0.0,2.06121554724,15.9888894789,68.8076617143,65.8159312965,2.97173041782,0.02
 09/04  02:00:00,71.919965841,15.2913618703,24.0647361519,0.0,2.06121554724,15.9888894789,65.478964918,62.4872345002,2.97173041782,0.02
 09/04  03:00:00,74.1423345249,17.6240121702,23.8578282543,0.0,2.06121554724,15.9888894789,80.430477909,77.4387474912,2.97173041782,0.02
 09/04  04:00:00,63.2014361445,13.2180091277,17.4517678818,0.0,2.06121554724,15.9888894789,61.0115997058,58.019869288,2.97173041782,0.02
 09/04  05:00:00,73.0430154517,17.6240121702,22.7585091089,0.0,2.06121554724,15.9888894789,80.6718085485,77.6800781307,2.97173041782,0.02
 09/04  06:00:00,76.3181009119,18.7038477058,24.9537589933,0.0,2.06121554724,15.9888894789,82.4549923941,79.4632619763,2.97173041782,0.02
 09/04  07:00:00,68.4123316959,22.0300152128,27.6879872276,0.0,2.06121554724,15.9888894789,102.929948802,99.9382183846,2.97173041782,0.02
 09/04  08:00:00,94.4880055503,18.6606542844,29.4533039629,0.0,4.12243109448,41.7362269337,78.1423849487,73.169500919,4.9528840297,0.02
 09/04  09:00:00,110.46471886,23.1098507484,40.8519857616,0.0,4.12243109448,41.7362269337,94.4435714959,89.4706874662,4.9528840297,0.02
 09/04  10:00:00,105.151297773,19.3517490272,39.0997142277,0.0,4.12243109448,41.7362269337,74.0200563929,69.0471723632,4.9528840297,0.02
 09/04  11:00:00,117.333387,23.4985915412,47.0901097136,0.0,4.12243109448,41.7362269337,98.2421817907,84.6875299343,4.9528840297,8.60176782669
 09/04  12:00:00,110.307220862,19.6982604336,43.8496665969,0.0,4.12243109448,41.7362269337,70.6589900444,65.6861060147,4.9528840297,0.02
 09/04  13:00:00,123.021470763,23.7627106456,52.6233368747,0.0,4.12243109448,41.7362269337,86.0002999982,81.0274159685,4.9528840297,0.02
 09/04  14:00:00,114.338820259,19.8024761315,47.9792082663,0.0,4.12243109448,41.7362269337,68.4676226955,63.4947386658,4.9528840297,0.02
 09/04  15:00:00,125.028354579,23.7688442446,54.7379071446,0.0,4.12243109448,41.7362269337,84.872017459,79.8991334293,4.9528840297,0.02
 09/04  16:00:00,97.5678873044,19.8036209727,48.2479115437,0.0,4.12243109448,24.8785346261,68.6437962301,63.6709122004,4.9528840297,0.02
 09/04  17:00:00,95.6451663277,23.7633331901,53.1875040855,0.0,2.06121554724,15.9888894789,90.0316535858,87.039923168,2.97173041782,0.02
 09/04  18:00:00,77.6035631106,18.0261589309,41.0634441616,0.0,2.06121554724,15.9888894789,64.8259846561,61.8342542383,2.97173041782,0.02
 09/04  19:00:00,90.5438386116,22.8765514612,46.6495584929,0.0,2.06121554724,15.9888894789,89.0039286218,86.012198204,2.97173041782,0.02
 09/04  20:00:00,82.1423883435,15.913333436,33.6716289376,0.0,2.06121554724,15.9888894789,60.2580192291,57.2662888113,2.97173041782,0.02
 09/04  21:00:00,98.1171870915,21.9089640099,43.4704281265,0.0,2.06121554724,15.9888894789,90.9308992641,87.9391688463,2.97173041782,0.02
 09/04  22:00:00,75.9038271644,14.9630781647,28.3833230538,0.0,2.06121554724,15.9888894789,66.1871094932,63.1953790754,2.97173041782,0.02
 09/04  23:00:00,87.3997797434,19.8183476015,34.8691294958,0.000274704036008,2.06121554724,15.9888894789,90.0230944061,87.0313639883,2.97173041782,0.02
 09/04  24:00:00,66.2919914376,12.7774088234,20.9958071708,0.0,2.06121554724,15.9888894789,62.6063482208,59.614617803,2.97173041782,0.02
 09/05  01:00:00,91.238562488,20.3366686586,36.1286503029,0.0,4.12243109448,15.9888894789,94.484340023,91.4926096052,2.97173041782,0.02
 09/05  02:00:00,64.3247915856,11.6759080628,18.1011012359,0.0,4.12243109448,15.9888894789,57.2245099315,54.2327795137,2.97173041782,0.02
 09/05  03:00:00,81.8047901257,18.7255129308,28.3253588935,0.0,4.12243109448,15.9888894789,89.2299429344,86.2382125166,2.97173041782,0.02
 09/05  04:00:00,127.485003849,28.185351823,47.1229248832,0.0,12.3672932834,24.9413748627,114.23167595,109.258791921,4.9528840297,0.02
 09/05  05:00:00,135.770501654,28.201699374,49.4869403589,5.90513475583,12.3672932834,24.9413748627,182.329042084,177.356158055,4.9528840297,0.02
 09/05  06:00:00,193.659496793,29.1293686159,51.3814760989,2.82644388438,24.7345865669,70.7195625826,148.199841458,138.274073398,9.90576805939,0.02
 09/05  07:00:00,214.400417681,29.2757696422,53.9167157637,0.938466288539,37.1018798503,92.3937384068,127.300576657,117.374808597,9.90576805939,0.02
 09/05  08:00:00,230.344969062,29.4558562441,58.0172485658,0.559147386921,37.1018798503,104.434947198,127.286638612,108.760182819,9.90576805939,8.62068773354
 09/05  09:00:00,249.559397042,29.7768800643,65.0324364054,0.395831746483,37.1018798503,116.476155989,113.042022449,103.11625439,9.90576805939,0.02
 09/05  10:00:00,257.344088051,30.1760668625,72.5919066192,0.221230038483,37.1018798503,116.476155989,108.485747516,98.559979457,9.90576805939,0.02
 09/05  11:00:00,264.899251887,30.7084225667,79.7567945576,0.0789484184196,37.1018798503,116.476155989,111.53364794,92.9992248737,9.90576805939,8.628655007
 09/05  12:00:00,259.070648111,31.2892981259,85.4680529941,0.0,37.1018798503,104.434947198,92.094140486,82.1683724266,9.90576805939,0.02
 09/05  13:00:00,276.831922109,31.9579682571,90.5188375265,0.0,37.1018798503,116.476155989,87.0798062579,68.545381807,9.90576805939,8.62865639149
 09/05  14:00:00,280.940614493,32.4503689164,94.1354043677,0.0,37.1018798503,116.476155989,69.3634709502,59.4377028908,9.90576805939,0.02
 09/05  15:00:00,283.561220831,32.7675631681,96.4389768695,0.0,37.1018798503,116.476155989,64.5421276704,54.616359611,9.90576805939,0.02
 09/05  16:00:00,283.659703787,32.8914691834,96.4140599307,0.0,37.1018798503,116.476155989,75.6605050116,57.1324261192,9.90576805939,8.62231083302
 09/05  17:00:00,283.128876707,32.9775044305,95.7983387398,0.0,37.1018798503,116.476155989,72.2722066536,62.3464385942,9.90576805939,0.02
 09/05  18:00:00,176.083055738,28.3512700066,74.64446667,0.0,24.7345865669,47.5788473902,61.5247688201,56.5518847904,4.9528840297,0.02
 09/05  19:00:00,172.945650607,28.1771846239,69.3319760852,0.0,24.7345865669,47.5788473902,68.6807259164,63.7078418867,4.9528840297,0.02
 09/05  20:00:00,163.258238608,28.6032552521,68.7295938197,0.0,12.3672932834,38.6892022431,83.0327734936,80.0410430757,2.97173041782,0.02
 09/05  21:00:00,117.730401185,19.2437654736,44.4417075776,0.0,12.3672932834,27.0668015668,62.6684975006,59.6767670828,2.97173041782,0.02
 09/05  22:00:00,105.590705794,22.7037777755,48.0621500254,0.0,4.12243109448,15.9888894789,80.512809502,77.5210790842,2.97173041782,0.02
 09/05  23:00:00,86.9672927481,16.6217603588,35.7011233748,0.0,4.12243109448,15.9888894789,58.7198806695,55.7281502516,2.97173041782,0.02
 09/05  24:00:00,100.246794773,21.7361903242,43.7115934097,0.0,4.12243109448,15.9888894789,84.8738850689,81.8821546511,2.97173041782,0.02
 09/06  01:00:00,80.1095730615,15.1790452718,30.3118856912,0.0,4.12243109448,15.9888894789,62.1579839635,59.1662535456,2.97173041782,0.02
 09/06  02:00:00,92.8111789955,20.69954821,37.3126196557,0.0,4.12243109448,15.9888894789,87.1190846637,84.1273542459,2.97173041782,0.02
 09/06  03:00:00,72.0631534635,13.2006769476,24.2953683515,0.0,4.12243109448,15.9888894789,52.3270755397,49.3353451218,2.97173041782,0.02
 09/06  04:00:00,130.035701233,27.9909814266,49.867992032,0.0,12.3672932834,24.9413748627,103.642731294,98.6698472639,4.9528840297,0.02
 09/06  05:00:00,138.62870294,28.7342948071,54.3927641208,3.32491621094,12.3672932834,24.9413748627,178.980369499,165.425710342,4.9528840297,8.60177512794
 09/06  06:00:00,199.058934722,29.2589679493,58.4655110894,1.01224695566,24.7345865669,70.7195625826,137.347172223,127.421404164,9.90576805939,0.02
 09/06  07:00:00,221.449118287,29.6509654947,61.2851783543,0.243512889644,37.1018798503,92.3937384068,117.733328834,107.807560774,9.90576805939,0.02
 09/06  08:00:00,241.343498551,29.9317861784,69.0899141656,0.00914048647384,37.1018798503,104.434947198,108.710735737,98.7849676778,9.90576805939,0.02
 09/06  09:00:00,262.361038382,30.3535874001,77.6531547526,0.0,37.1018798503,116.476155989,91.5816391609,81.6558711015,9.90576805939,0.02
 09/06  10:00:00,269.873074752,30.8640458249,84.6541278433,0.0,37.1018798503,116.476155989,85.4044661658,66.871317702,9.90576805939,8.62738040445
 09/06  11:00:00,275.715951732,31.5161011468,89.8448082463,0.0,37.1018798503,116.476155989,68.7622098724,58.836441813,9.90576805939,0.02
 09/06  12:00:00,268.227830187,32.1784058506,93.7360630744,0.0,37.1018798503,104.434947198,64.1737665351,54.2479984757,9.90576805939,0.02
 09/06  13:00:00,283.930863382,32.9016387007,96.6741748853,0.0,37.1018798503,116.476155989,67.3364763935,48.8019439692,9.90576805939,8.62876436489
 09/06  14:00:00,286.463098704,33.3359572893,98.7722641206,0.0,37.1018798503,116.476155989,53.2254971539,43.2997290945,9.90576805939,0.02
 09/06  15:00:00,285.078101134,33.7115089216,97.0118794009,0.0,37.1018798503,116.476155989,64.5580321861,46.0262762634,9.90576805939,8.62598786336
 09/06  16:00:00,283.356407278,33.5651874363,95.4371133367,0.0,37.1018798503,116.476155989,62.0650008839,52.1392328245,9.90576805939,0.02
 09/06  17:00:00,282.55994999,33.400748665,94.806141397,0.0,37.1018798503,116.476155989,62.6269942064,52.7012261471,9.90576805939,0.02
 09/06  18:00:00,172.669908807,28.3446539698,71.237919577,0.0,24.7345865669,47.5788473902,57.1662064798,52.1933224501,4.9528840297,0.02
