Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  19:00:00,171.770417702,28.1712599751,68.1626509514,0.0,24.7345865669,47.5788473902,67.7303928824,62.7575088527,4.9528840297,0.02
 09/06  20:00:00,162.974303084,28.5999127422,68.4489857964,0.0,12.3672932834,38.6892022431,90.5089665302,78.9298063784,2.97173041782,8.60742973394
 09/06  21:00:00,118.829118276,19.2437654736,45.5404265655,0.0,12.3672932834,27.0668015668,60.0335246565,57.0417942387,2.97173041782,0.02
 09/06  22:00:00,109.499488266,22.7037777755,51.9709330625,0.0,4.12243109448,15.9888894789,77.411376846,74.4196464282,2.97173041782,0.02
 09/06  23:00:00,92.8329100724,17.5893478102,40.5733868662,0.0,4.12243109448,15.9888894789,60.6347888286,57.6430584108,2.97173041782,0.02
 09/06  24:00:00,106.934954643,22.7037777755,49.4063994973,0.0,4.12243109448,15.9888894789,85.8956396207,82.9039092029,2.97173041782,0.02
 09/07  01:00:00,86.1089583502,16.2762129874,35.1883369787,0.0,4.12243109448,15.9888894789,61.5657766473,58.5740462295,2.97173041782,0.02
 09/07  02:00:00,100.810232666,21.5634166385,44.4478056569,0.0,4.12243109448,15.9888894789,85.4016437037,82.4099132858,2.97173041782,0.02
 09/07  03:00:00,81.8909509585,15.8442787732,31.4022638224,0.0,4.12243109448,15.9888894789,64.6208096658,61.629079248,2.97173041782,0.02
 09/07  04:00:00,133.390944927,27.8398044516,53.3744135424,0.0,12.3672932834,24.9413748627,100.282585206,95.3097011763,4.9528840297,0.02
 09/07  05:00:00,143.528594381,29.0844738064,60.2688233101,1.99857032904,12.3672932834,24.9413748627,166.625901288,161.653017258,4.9528840297,0.02
 09/07  06:00:00,205.285956632,29.4375527773,65.1654525818,0.36074332777,24.7345865669,70.7195625826,134.077828082,124.152060023,9.90576805939,0.02
 09/07  07:00:00,227.21989143,30.0512133631,66.889623363,0.00959502196477,37.1018798503,92.3937384068,115.07410556,105.1483375,9.90576805939,0.02
 09/07  08:00:00,239.741621346,30.2636737021,67.1652447402,0.0,37.1018798503,104.434947198,109.083678254,99.157910195,9.90576805939,0.02
 09/07  09:00:00,250.14058232,30.3967753045,65.3894962002,0.0,37.1018798503,116.476155989,114.607552176,96.0783336092,9.90576805939,8.62345050739
 09/07  10:00:00,252.342961722,30.5365343182,67.451580923,0.0,37.1018798503,116.476155989,103.514562434,93.5887943741,9.90576805939,0.02
 09/07  11:00:00,255.180449715,30.6695238102,70.1558085668,0.0,37.1018798503,116.476155989,101.20464444,91.278876381,9.90576805939,0.02
 09/07  12:00:00,245.80435649,30.9048125611,72.5862408609,0.0,37.1018798503,104.434947198,107.308304247,88.7774592955,9.90576805939,8.62507689242
 09/07  13:00:00,260.595128642,31.0513599177,75.188696477,0.0,37.1018798503,116.476155989,92.9557644654,83.029996406,9.90576805939,0.02
 09/07  14:00:00,250.622447523,31.0409503129,65.2265851625,0.0,37.1018798503,116.476155989,103.739311154,85.2061880498,9.90576805939,8.62735504486
 09/07  15:00:00,236.532898533,30.9520618699,51.2261890658,0.0,37.1018798503,116.476155989,95.8147488643,85.8889808049,9.90576805939,0.02
 09/07  16:00:00,231.290877073,30.9098292032,46.0268875862,0.0,37.1018798503,116.476155989,95.5624639228,85.6366958634,9.90576805939,0.02
 09/07  17:00:00,227.204719305,30.8136988736,42.0379322082,0.0,37.1018798503,116.476155989,104.208242086,85.6875697101,9.90576805939,8.61490431616
 09/07  18:00:00,133.714973537,27.9693847159,32.6582684798,0.0,24.7345865669,47.5788473902,71.2342414086,66.2613573789,4.9528840297,0.02
 09/07  19:00:00,135.231063594,28.487705773,31.3068735548,0.0,24.7345865669,47.5788473902,76.7157423747,71.742858345,4.9528840297,0.02
 09/07  20:00:00,122.523068167,27.5158537909,29.081832973,0.0,12.3672932834,38.6892022431,89.9672841266,86.9755537088,2.97173041782,0.02
 09/07  21:00:00,86.5174465542,16.0602458803,16.4895785194,0.0,12.3672932834,27.0668015668,62.9712918624,59.9795614446,2.97173041782,0.02
 09/07  22:00:00,75.6766909521,20.2676139957,20.6100664715,0.0,4.12243109448,15.9888894789,83.9880742969,80.9963438791,2.97173041782,0.02
 09/07  23:00:00,59.3837903942,12.3368085191,12.4798743709,0.0,4.12243109448,15.9888894789,53.7166139956,50.7248835777,2.97173041782,0.02
 09/07  24:00:00,74.1655227466,20.2502818157,19.1419974039,0.0,4.12243109448,15.9888894789,84.2039931811,81.2122627633,2.97173041782,0.02
 09/08  01:00:00,59.0826237508,12.7687427334,11.6573455958,0.0,4.12243109448,15.9888894789,56.5987779622,53.6070475444,2.97173041782,0.02
 09/08  02:00:00,72.3896465351,19.3864133872,17.9052651264,0.0,4.12243109448,15.9888894789,90.7965269381,87.8047965203,2.97173041782,0.02
 09/08  03:00:00,59.3854037765,13.4598374762,11.2643441898,0.0,4.12243109448,15.9888894789,57.1129707855,54.1212403677,2.97173041782,0.02
 09/08  04:00:00,103.28643421,28.134959498,22.9747474533,0.0,12.3672932834,24.9413748627,107.976060189,103.003176159,4.9528840297,0.02
 09/08  05:00:00,113.827419937,28.2862707963,25.0672716692,8.29715017425,12.3672932834,24.9413748627,172.613904738,167.641020708,4.9528840297,0.02
 09/08  06:00:00,170.622551372,29.3363747498,24.6626661743,6.30130210645,24.7345865669,70.7195625826,140.429816892,130.504048833,9.90576805939,0.02
 09/08  07:00:00,188.041199984,29.6404366176,24.1690043129,3.96228884751,37.1018798503,92.3937384068,121.399794564,111.474026504,9.90576805939,0.02
 09/08  08:00:00,199.965286623,29.7134409587,24.402887681,3.53626759083,37.1018798503,104.434947198,124.298104886,105.771564512,9.90576805939,8.62077231425
 09/08  09:00:00,212.95131173,29.7618801113,25.7738006893,3.06136623067,37.1018798503,116.476155989,112.361034443,102.435266384,9.90576805939,0.02
 09/08  10:00:00,213.822672475,29.7820821992,26.7781707939,2.90750272752,37.1018798503,116.476155989,110.268055599,100.34228754,9.90576805939,0.02
 09/08  11:00:00,214.744928474,29.8323595462,28.1215270542,2.4359829156,37.1018798503,116.476155989,116.700018252,98.1655251488,9.90576805939,8.62872504332
 09/08  12:00:00,204.68228712,29.9047620644,30.5212330257,1.94296737183,37.1018798503,104.434947198,105.416956172,95.4911881123,9.90576805939,0.02
 09/08  13:00:00,219.666080007,29.9867153264,33.6495699208,1.67467941132,37.1018798503,116.476155989,111.723674184,93.1892020596,9.90576805939,8.62870406544
 09/08  14:00:00,223.122088425,30.1108072415,37.375605342,1.280830719,37.1018798503,116.476155989,100.375578299,90.4498102395,9.90576805939,0.02
 09/08  15:00:00,225.429249423,30.2050076169,40.0354971691,0.834031770487,37.1018798503,116.476155989,98.5097319497,88.5839638903,9.90576805939,0.02
 09/08  16:00:00,230.822006032,30.4247382151,45.5795099304,0.463611548348,37.1018798503,116.476155989,104.533920503,86.005724873,9.90576805939,8.62242757041
 09/08  17:00:00,232.679351662,30.5438847948,47.4588269111,0.323598089953,37.1018798503,116.476155989,94.7429301665,84.8171621071,9.90576805939,0.02
 09/08  18:00:00,137.482875605,27.9477880052,36.4477612623,0.0,24.7345865669,47.5788473902,69.7590398725,64.7861558428,4.9528840297,0.02
 09/08  19:00:00,138.123619756,28.487705773,34.1994163206,0.0,24.7345865669,47.5788473902,75.5760034871,70.6031194574,4.9528840297,0.02
 09/08  20:00:00,122.912283292,27.731820898,29.2550648691,0.0,12.3672932834,38.6892022431,89.5908753867,86.5991449689,2.97173041782,0.02
 09/08  21:00:00,85.4356039506,15.2395708732,16.2284014481,0.0,12.3672932834,27.0668015668,63.0418741127,60.0501436949,2.97173041782,0.02
 09/08  22:00:00,76.9109298099,21.1314824242,20.9804359406,0.0,4.12243109448,15.9888894789,84.1847843839,81.1930539661,2.97173041782,0.02
 09/08  23:00:00,59.020150397,12.3368085191,12.1162334113,0.0,4.12243109448,15.9888894789,53.9755452954,50.9838148776,2.97173041782,0.02
 09/08  24:00:00,73.3083051027,20.3366686586,18.1983919527,0.0,4.12243109448,15.9888894789,86.770930105,83.7791996872,2.97173041782,0.02
 09/09  01:00:00,58.1050075045,12.3368085191,11.2010904557,0.0,4.12243109448,15.9888894789,65.4587280648,53.8852248528,2.97173041782,8.60177279422
 09/09  02:00:00,77.1888384122,23.1818397841,18.987519905,0.0,4.12243109448,15.9888894789,99.3601190571,96.3683886393,2.97173041782,0.02
 09/09  03:00:00,68.0470765761,18.7038477058,14.1917062676,0.070921460234,4.12243109448,15.9888894789,77.7490654056,74.7573349878,2.97173041782,0.02
 09/09  04:00:00,81.8645874418,26.4360182553,20.3863487087,0.0,4.12243109448,16.0517297156,114.372700559,111.380970141,2.97173041782,0.02
 09/09  05:00:00,83.7377955665,27.731820898,20.6318277754,0.331926493441,4.12243109448,16.0517297156,115.635991507,112.644261089,2.97173041782,0.02
 09/09  06:00:00,109.383181637,29.0276235408,20.1885600182,1.57070289435,4.12243109448,39.6058045677,96.791091569,93.7993611512,2.97173041782,0.02
 09/09  07:00:00,154.345879262,29.070125619,24.1603075028,22.6219513724,12.3672932834,65.3531420225,151.819355235,146.846471206,4.9528840297,0.02
 09/09  08:00:00,155.272646457,29.0560201984,26.5938043924,18.2385038424,12.3672932834,68.2430321324,148.035612321,143.062728291,4.9528840297,0.02
 09/09  09:00:00,184.122926023,29.0808851067,33.0287708101,11.6121033084,16.4897243779,93.1370602926,136.849340672,128.904726225,7.92461444751,0.02
 09/09  10:00:00,185.707738507,29.0826634328,38.136443805,8.08735813469,16.4897243779,93.1370602926,131.305339613,123.360725166,7.92461444751,0.02
 09/09  11:00:00,187.631375984,29.0887096465,42.7468105157,5.39457068149,16.4897243779,93.1370602926,127.277811757,119.33319731,7.92461444751,0.02
 09/09  12:00:00,181.492571007,29.1245105953,46.9916909546,4.12669197901,16.4897243779,83.9857416113,132.254851307,115.720904742,7.92461444751,8.60933211776
 09/09  13:00:00,181.998456586,29.2284878239,48.733951617,2.78635956751,16.4897243779,83.9857416113,120.600523441,112.655908993,7.92461444751,0.02
 09/09  14:00:00,183.507525788,29.318580443,51.3137466384,1.62560446032,16.4897243779,83.9857416113,118.395867096,110.451252649,7.92461444751,0.02
 09/09  15:00:00,163.393928938,29.0276235408,50.5736077489,0.0,12.3672932834,70.6512738906,59.002205057,54.0293210273,4.9528840297,0.02
 09/09  16:00:00,164.021101211,29.0276235408,51.2007737693,0.0,12.3672932834,70.6512738906,57.3916771322,52.4187931025,4.9528840297,0.02
 09/09  17:00:00,151.45565534,29.0276235408,51.1588195837,0.0,12.3672932834,58.1284167478,60.8673190251,55.8944349954,4.9528840297,0.02
 09/09  18:00:00,109.011899972,27.731820898,43.1983516228,0.0,12.3672932834,24.9413748627,83.8991388156,78.9262547859,4.9528840297,0.02
 09/09  19:00:00,110.661789902,28.2717386658,41.9591570975,0.0,12.3672932834,24.9413748627,92.2373241342,87.2644401045,4.9528840297,0.02
 09/09  20:00:00,92.3287123393,26.4360182553,30.8504739244,0.0,4.12243109448,16.0517297156,102.642066987,99.6503365695,2.97173041782,0.02
 09/09  21:00:00,60.5839272037,11.4382757306,14.6300775227,0.0,4.12243109448,15.9888894789,45.0402364341,42.0485060163,2.97173041782,0.02
 09/09  22:00:00,74.2566522715,18.0559463845,21.2690497929,0.0,4.12243109448,15.9888894789,75.107192447,72.1154620291,2.97173041782,0.02
 09/09  23:00:00,73.0442649325,18.0559463845,20.1064943021,0.0,4.12243109448,15.9888894789,74.6762767899,71.6845463721,2.97173041782,0.02
 09/09  24:00:00,58.7405003254,11.4382757306,12.7866505432,0.0,4.12243109448,15.9888894789,46.7212518667,43.7295214489,2.97173041782,0.02
 09/10  01:00:00,69.3796876122,17.6240121702,18.8937956838,0.0,2.06121554724,15.9888894789,79.9097016301,76.9179712123,2.97173041782,0.02
 09/10  02:00:00,68.4544996139,17.6240121702,17.9623961554,0.0,2.06121554724,15.9888894789,80.2025789504,77.2108485326,2.97173041782,0.02
 09/10  03:00:00,60.6231374469,14.5138117704,13.3685919417,0.0,2.06121554724,15.9888894789,60.3820223341,57.3902919163,2.97173041782,0.02
 09/10  04:00:00,73.9123228962,21.1488146042,19.9999455916,0.0,2.06121554724,15.9888894789,103.402223941,91.8303121655,2.97173041782,8.60018135732
 09/10  05:00:00,66.8264572556,17.6240121702,16.5223170137,0.0,2.06121554724,15.9888894789,82.1593327617,79.1676023439,2.97173041782,0.02
 09/10  06:00:00,74.7139053177,22.7859000877,18.7459524987,0.00544801109383,2.06121554724,15.9888894789,103.643556925,100.651826507,2.97173041782,0.02
 09/10  07:00:00,53.4962527074,18.0559463845,13.8165781634,0.0167590375418,2.06121554724,15.9888894789,83.6578981597,80.6661677419,2.97173041782,0.02
 09/10  08:00:00,90.6702249592,23.6713652269,18.3559159787,0.0,4.12243109448,41.7362269337,97.9443049776,92.9714209479,4.9528840297,0.02
 09/10  09:00:00,83.5082391585,19.3517490272,16.2995169512,0.00427866482268,4.12243109448,41.7362269337,76.4300814618,71.4571974321,4.9528840297,0.02
 09/10  10:00:00,93.9012420535,23.3258178555,21.675601922,0.00203532941208,4.12243109448,41.7362269337,93.2982162826,88.3253322529,4.9528840297,0.02
 09/10  11:00:00,85.5485325016,18.9198148129,19.201283615,0.0,4.12243109448,41.7362269337,74.1367610635,69.1638770338,4.9528840297,0.02
 09/10  12:00:00,99.4893722766,23.7577520697,27.3305241477,0.0,4.12243109448,41.7362269337,90.3740767378,85.4011927081,4.9528840297,0.02
 09/10  13:00:00,91.2149703753,19.3517490272,24.5821156851,0.0,4.12243109448,41.7362269337,71.8260671954,66.8531831657,4.9528840297,0.02
 09/10  14:00:00,102.244821213,23.6497685162,30.3013154037,0.0,4.12243109448,41.7362269337,87.7717335609,82.7988495312,4.9528840297,0.02
 09/10  15:00:00,92.7874503615,19.5677161343,25.9363366229,0.0,4.12243109448,41.7362269337,71.0266171608,66.0537331311,4.9528840297,0.02
 09/10  16:00:00,85.7704207107,23.6497685162,30.702676806,0.0,4.12243109448,24.8785346261,88.1316155162,83.1587314865,4.9528840297,0.02
 09/10  17:00:00,58.1145110506,17.1574135959,22.1458351268,0.0,2.06121554724,15.9888894789,68.3271881276,65.3354577098,2.97173041782,0.02
 09/10  18:00:00,62.4902374583,19.5850483143,23.4716117953,0.0,2.06121554724,15.9888894789,81.7582237123,78.7664932944,2.97173041782,0.02
 09/10  19:00:00,57.5119080217,15.628311666,17.1485536149,0.0,2.06121554724,15.9888894789,70.9880082074,67.9962777896,2.97173041782,0.02
 09/10  20:00:00,65.9561368719,15.9206008539,15.9348525223,0.0,2.06121554724,15.9888894789,69.5899408425,66.5982104246,2.97173041782,0.02
 09/10  21:00:00,69.3873676115,18.4878805987,16.8982939163,0.0,2.06121554724,15.9888894789,82.1220887822,79.1303583644,2.97173041782,0.02
 09/10  22:00:00,59.9627121943,14.2546512418,12.1228925862,0.0,2.06121554724,15.9888894789,61.0943286237,58.1025982059,2.97173041782,0.02
 09/10  23:00:00,74.8736945823,22.0300152128,18.6537790518,0.0,2.06121554724,15.9888894789,102.701579735,99.7098493168,2.97173041782,0.02
 09/10  24:00:00,65.2705793936,18.0559463845,14.0671841704,0.0031880160795,2.06121554724,15.9888894789,83.3278090576,80.3360786398,2.97173041782,0.02
 09/11  01:00:00,75.5541678913,22.8938836412,17.0795459455,0.0,4.12243109448,15.9888894789,103.452602231,100.460871813,2.97173041782,0.02
 09/11  02:00:00,66.5320155022,18.0559463845,13.3452317427,0.0173018836736,4.12243109448,15.9888894789,83.6854123924,80.6936819745,2.97173041782,0.02
 09/11  03:00:00,74.9033282112,22.8938836412,16.3052664883,0.0559696281229,4.12243109448,15.9888894789,104.453945871,101.462215453,2.97173041782,0.02
 09/11  04:00:00,99.1481816916,28.2213463409,18.6061528293,0.14395493823,12.3672932834,24.9413748627,118.200216772,113.227332742,4.9528840297,0.02
 09/11  05:00:00,119.70879128,28.1897091238,21.6877124828,17.6546420484,12.3672932834,24.9413748627,186.625839053,181.652955023,4.9528840297,0.02
 09/11  06:00:00,175.423861781,29.1194870525,21.8740209589,14.1081450962,24.7345865669,70.7195625826,152.215343574,142.289575515,9.90576805939,0.02
 09/11  07:00:00,193.459131969,29.165047423,22.735315185,8.94012783447,37.1018798503,92.3937384068,140.076463368,121.5635842,9.90576805939,8.60711110869
 09/11  08:00:00,203.2159956,29.2214449358,26.1540229369,5.52786116501,37.1018798503,104.434947198,122.696473157,112.770705098,9.90576805939,0.02
 09/11  09:00:00,223.787465399,29.298815402,36.4901968293,3.64416560024,37.1018798503,116.476155989,116.705768396,106.780000337,9.90576805939,0.02
 09/11  10:00:00,230.031476503,29.4592977736,43.5791861326,2.63805623773,37.1018798503,116.476155989,120.469258065,101.935890845,9.90576805939,8.6275991611
 09/11  11:00:00,234.24416383,29.798557208,48.6032664962,1.48729376691,37.1018798503,116.476155989,107.080673599,97.1549055395,9.90576805939,0.02
 09/11  12:00:00,226.0561258,30.2067340753,52.7563831618,0.779655796995,37.1018798503,104.434947198,102.76505264,92.8392845811,9.90576805939,0.02
 09/11  13:00:00,241.773131422,30.594375079,56.3858012684,0.437859429874,37.1018798503,116.476155989,107.361071106,88.8263525462,9.90576805939,8.62895050019
 09/11  14:00:00,244.117514487,30.8766025196,58.7512933774,0.134747531434,37.1018798503,116.476155989,96.2247304207,86.2989623613,9.90576805939,0.02
 09/11  15:00:00,245.216370412,31.1842679675,59.6524272198,0.0249360893127,37.1018798503,116.476155989,102.985859643,84.4539036599,9.90576805939,8.62618792361
 09/11  16:00:00,243.545257998,31.3513735565,57.8397653777,0.0,37.1018798503,116.476155989,93.4641461023,83.5383780429,9.90576805939,0.02
 09/11  17:00:00,242.219899914,31.3943512755,56.4724914755,0.0,37.1018798503,116.476155989,92.9880788086,83.0623107492,9.90576805939,0.02
 09/11  18:00:00,151.293568002,28.2505364407,44.8626462226,0.0,24.7345865669,47.5788473902,67.2849453338,62.3120613041,4.9528840297,0.02
 09/11  19:00:00,157.130224956,28.1637551123,39.7118744756,0.0,24.7345865669,47.5788473902,72.6779824049,67.7050983752,4.9528840297,0.02
 09/11  20:00:00,136.426022664,28.1637551123,33.3388347067,0.0,12.3672932834,38.6892022431,87.5497722629,84.5580418451,2.97173041782,0.02
 09/11  21:00:00,91.5734876858,16.6217603588,18.9550718398,0.0,12.3672932834,27.0668015668,64.849198649,53.2726738449,2.97173041782,8.6047943863
 09/11  22:00:00,75.7222121752,19.8183476015,20.7082878668,0.0,4.12243109448,15.9888894789,80.6847127022,77.6929822844,2.97173041782,0.02
 09/11  23:00:00,61.0480275498,13.3734506333,13.1074684615,0.0,4.12243109448,15.9888894789,52.809699453,49.8179690351,2.97173041782,0.02
 09/11  24:00:00,73.3653154092,19.3864133872,19.1154336261,0.0,4.12243109448,15.9888894789,88.6985981087,85.7068676909,2.97173041782,0.02
 09/12  01:00:00,59.6591713156,13.3734506333,11.7068526329,0.0,4.12243109448,15.9888894789,56.3022272208,53.3104968029,2.97173041782,0.02
 09/12  02:00:00,72.5245341142,19.3864133872,18.3648764806,0.0,4.12243109448,15.9888894789,89.1635585914,86.1718281736,2.97173041782,0.02
 09/12  03:00:00,59.446376211,13.2006769476,11.6785910795,0.0,4.12243109448,15.9888894789,57.5686809144,54.5769504966,2.97173041782,0.02
 09/12  04:00:00,103.816861699,27.8757989695,23.7643350268,0.0,12.3672932834,24.9413748627,108.18789082,103.215006791,4.9528840297,0.02
 09/12  05:00:00,117.004015602,28.7282118981,26.0794865387,10.0195895079,12.3672932834,24.9413748627,173.375342916,168.402458887,4.9528840297,0.02
 09/12  06:00:00,173.445278371,29.1574853192,27.3813181541,6.58426627554,24.7345865669,70.7195625826,140.694019529,130.768251469,9.90576805939,0.02
 09/12  07:00:00,194.601635603,29.4771139887,29.5857483089,2.92014026451,37.1018798503,92.3937384068,121.068223152,111.142455093,9.90576805939,0.02
 09/12  08:00:00,208.397905275,29.5715247595,34.6552358729,1.85844070208,37.1018798503,104.434947198,114.295425886,104.369657827,9.90576805939,0.02
 09/12  09:00:00,231.457121814,29.6896624769,46.1810709596,1.23204690363,37.1018798503,116.476155989,118.348824357,99.8194289538,9.90576805939,8.62362734344
 09/12  10:00:00,245.085647118,29.9174672182,59.9835043746,0.829822029157,37.1018798503,116.476155989,104.986348308,95.0605802488,9.90576805939,0.02
 09/12  11:00:00,254.667405192,30.3373874413,69.4813909334,0.493512339084,37.1018798503,116.476155989,100.099585451,90.1738173914,9.90576805939,0.02
 09/12  12:00:00,249.764437917,30.7330004326,76.4917372983,0.226359912742,37.1018798503,104.434947198,103.860546948,85.3297355193,9.90576805939,8.62504336973
 09/12  13:00:00,265.030204521,31.2340851753,79.3870940845,0.053952886862,37.1018798503,116.476155989,88.1586736592,78.2329055998,9.90576805939,0.02
 09/12  14:00:00,266.536670927,31.5686092918,80.6131235745,0.0,37.1018798503,116.476155989,92.3651644006,73.8318109089,9.90576805939,8.62758543228
 09/12  15:00:00,268.163677557,31.8103067804,81.9987135519,0.0,37.1018798503,116.476155989,76.8748653736,66.9490973142,9.90576805939,0.02
 09/12  16:00:00,270.121041976,31.9612781507,83.8056029716,0.0,37.1018798503,116.476155989,69.5452402897,59.6194722303,9.90576805939,0.02
 09/12  17:00:00,270.70245556,31.9645841828,84.3847711551,0.0,37.1018798503,116.476155989,72.3888742542,53.8679073346,9.90576805939,8.61519886019
 09/12  18:00:00,167.599093464,28.2510258706,66.2607348809,0.0,24.7345865669,47.5788473902,51.2623515635,46.2894675338,4.9528840297,0.02
 09/12  19:00:00,170.604168373,28.1644876994,64.6540252021,0.0,24.7345865669,47.5788473902,58.7095044362,53.7366204065,4.9528840297,0.02
 09/12  20:00:00,158.389853347,28.3797222194,64.0847478136,0.0,12.3672932834,38.6892022431,74.4170831485,71.4253527307,2.97173041782,0.02
 09/12  21:00:00,110.068275561,17.2653971495,38.8094886461,0.0,12.3672932834,27.0668015668,51.3941868143,48.4024563964,2.97173041782,0.02
 09/12  22:00:00,104.798032633,22.3150369827,47.6582181138,0.0,4.12243109448,15.9888894789,74.1680952732,71.1763648554,2.97173041782,0.02
 09/12  23:00:00,87.9540692517,16.4489866731,36.8606740244,0.0,4.12243109448,15.9888894789,55.380214737,52.3884843192,2.97173041782,0.02
 09/12  24:00:00,99.6654258663,21.3474495313,43.5189657592,0.0,4.12243109448,15.9888894789,85.3049755443,82.3132451265,2.97173041782,0.02
 09/13  01:00:00,80.6888601826,15.1358518504,30.9343666909,0.0,4.12243109448,15.9888894789,60.1171342077,57.1254037899,2.97173041782,0.02
 09/13  02:00:00,96.9434139459,20.9155153171,41.228887959,0.0,4.12243109448,15.9888894789,89.280976532,86.2892461142,2.97173041782,0.02
 09/13  03:00:00,79.8864330696,14.9630781647,30.3047132035,0.0,4.12243109448,15.9888894789,58.884766576,55.8930361582,2.97173041782,0.02
 09/13  04:00:00,138.271128247,28.185351823,57.9090491156,0.0,12.3672932834,24.9413748627,102.00116104,97.0282770106,4.9528840297,0.02
 09/13  05:00:00,141.149610944,28.3677364302,58.6206856213,1.98446154674,12.3672932834,24.9413748627,165.369002226,160.396118196,4.9528840297,0.02
 09/13  06:00:00,208.341707032,29.5876709996,67.5007371916,0.931090451355,24.7345865669,70.7195625826,134.016830712,124.091062653,9.90576805939,0.02
 09/13  07:00:00,232.331402492,29.94135748,69.4587092008,0.312698237479,37.1018798503,92.3937384068,115.199777644,105.274009585,9.90576805939,0.02
 09/13  08:00:00,242.666580857,30.1343373895,70.0862780174,0.133247999175,37.1018798503,104.434947198,118.662059926,100.135334554,9.90576805939,8.62095731234
 09/13  09:00:00,257.635584258,30.35943539,72.9218776802,0.0,37.1018798503,116.476155989,103.562084372,93.6363163129,9.90576805939,0.02
 09/13  10:00:00,259.36352918,30.5189809214,74.4896274386,0.0,37.1018798503,116.476155989,97.9168722286,87.9911041692,9.90576805939,0.02
 09/13  11:00:00,260.08876545,30.83866002,74.8950170615,0.0,37.1018798503,116.476155989,106.138007706,87.6032693109,9.90576805939,8.62897033526
 09/13  12:00:00,250.909613186,31.2470809351,77.3492019896,0.0,37.1018798503,104.434947198,93.8265351355,83.9007670761,9.90576805939,0.02
 09/13  13:00:00,267.692761636,31.6557402451,81.6818841044,0.0,37.1018798503,116.476155989,92.4890822908,73.9557797133,9.90576805939,8.62753451817
 09/13  14:00:00,270.05602221,32.0479069542,83.6532583549,0.0,37.1018798503,116.476155989,79.7615328459,69.8357647865,9.90576805939,0.02
 09/13  15:00:00,271.447249888,32.139272796,84.9532570578,0.0,37.1018798503,116.476155989,79.9259789088,70.0002108494,9.90576805939,0.02
 09/13  16:00:00,271.829698056,32.1912213879,85.284309404,0.0,37.1018798503,116.476155989,87.2251637509,68.6967784245,9.90576805939,8.62261726698
 09/13  17:00:00,271.357847563,32.1740531903,84.8307467324,0.0,37.1018798503,116.476155989,79.6519506856,69.7261826262,9.90576805939,0.02
 09/13  18:00:00,167.793133404,28.250612638,66.4551922677,0.0,24.7345865669,47.5788473902,64.2255382073,59.2526541776,4.9528840297,0.02
 09/13  19:00:00,168.807448851,28.1643284344,62.8574539591,0.0,24.7345865669,47.5788473902,71.031200894,66.0583168643,4.9528840297,0.02
 09/13  20:00:00,155.71686582,28.3797222194,61.4117439487,0.0,12.3672932834,38.6892022431,84.1600683781,81.1683379603,2.97173041782,0.02
 09/13  21:00:00,108.677538614,17.2653971495,37.4187416486,0.0,12.3672932834,27.0668015668,57.8398760751,54.8481456573,2.97173041782,0.02
 09/13  22:00:00,100.154436599,21.5634166385,43.7920083969,0.0,4.12243109448,15.9888894789,77.5210946977,74.5293642799,2.97173041782,0.02
 09/13  23:00:00,80.9693360567,15.1358518504,31.214841621,0.0,4.12243109448,15.9888894789,59.148515616,56.1567851982,2.97173041782,0.02
 09/13  24:00:00,98.1433573081,21.3474495313,41.9968961665,0.0,4.12243109448,15.9888894789,87.1095532158,84.117822798,2.97173041782,0.02
 09/14  01:00:00,81.1174970579,15.3950123789,31.103841999,0.0,4.12243109448,15.9888894789,60.8834895643,57.8917591465,2.97173041782,0.02
 09/14  02:00:00,95.7038242408,21.3042561099,39.6005564696,0.0,4.12243109448,15.9888894789,97.6656060832,86.0920947364,2.97173041782,8.60178092892
 09/14  03:00:00,66.945245074,12.3368085191,20.0413279982,0.0,4.12243109448,15.9888894789,55.3612866252,52.3695562074,2.97173041782,0.02
 09/14  04:00:00,129.868322453,28.185351823,49.5062425953,0.0,12.3672932834,24.9413748627,103.812947708,98.8400636779,4.9528840297,0.02
 09/14  05:00:00,130.321469154,28.3770968361,47.2366007253,2.53104364163,12.3672932834,24.9413748627,168.121482078,163.148598048,4.9528840297,0.02
 09/14  06:00:00,188.359447802,29.5622454979,47.0625656318,1.4124277925,24.7345865669,70.7195625826,136.213292997,126.287524938,9.90576805939,0.02
 09/14  07:00:00,209.600661153,29.8700946343,46.4382023893,0.673730455449,37.1018798503,92.3937384068,117.172107223,107.246339164,9.90576805939,0.02
 09/14  08:00:00,220.545033873,30.0268540466,48.050652181,0.154838247059,37.1018798503,104.434947198,110.40435585,100.478587791,9.90576805939,0.02
 09/14  09:00:00,235.126251483,30.206198441,50.5044640062,0.0612527615821,37.1018798503,116.476155989,106.353677349,96.4279092892,9.90576805939,0.02
 09/14  10:00:00,239.421726932,30.4281724147,54.6341078331,0.0045578959043,37.1018798503,116.476155989,112.005388724,93.4718414814,9.90576805939,8.62777918341
 09/14  11:00:00,244.436817287,30.8757486925,59.2059780825,0.0,37.1018798503,116.476155989,99.0857603932,89.1599923338,9.90576805939,0.02
 09/14  12:00:00,234.650419525,31.2076297561,61.1294071607,0.0,37.1018798503,104.434947198,104.728115539,86.1971268574,9.90576805939,8.62522062201
 09/14  13:00:00,248.82610988,31.5106679308,62.9603837581,0.0,37.1018798503,116.476155989,93.7821301573,83.8563620979,9.90576805939,0.02
 09/14  14:00:00,251.695627488,31.8400655508,65.500632229,0.0,37.1018798503,116.476155989,91.5803582264,81.654590167,9.90576805939,0.02
 09/14  15:00:00,254.504322777,32.2920020991,67.8576281622,0.0,37.1018798503,116.476155989,97.3896997301,78.857559003,9.90576805939,8.62637266765
 09/14  16:00:00,255.587006151,32.4120419364,68.8208200893,0.0,37.1018798503,116.476155989,87.7591297432,77.8333616838,9.90576805939,0.02
 09/14  17:00:00,253.95993259,32.4039244138,67.2029191714,0.0,37.1018798503,116.476155989,87.70244974,77.7766816806,9.90576805939,0.02
 09/14  18:00:00,153.216295425,28.3370904502,51.7918567056,0.0,24.7345865669,47.5788473902,65.5787448369,60.6058608072,4.9528840297,0.02
 09/14  19:00:00,154.305509177,28.1640886076,48.3557469861,0.0,24.7345865669,47.5788473902,79.8332719577,66.2729119652,4.9528840297,8.6074759628
 09/14  20:00:00,135.432215408,28.3077331837,41.1990956812,0.0,12.3672932834,38.6892022431,85.4789350257,82.4872046079,2.97173041782,0.02
 09/14  21:00:00,92.6086862554,17.5893478102,21.0259494304,0.0,12.3672932834,27.0668015668,59.9495583964,56.9578279786,2.97173041782,0.02
 09/14  22:00:00,78.5288383155,21.3042561099,22.4255717988,0.0,4.12243109448,15.9888894789,79.7082808437,76.7165504259,2.97173041782,0.02
 09/14  23:00:00,59.8970657192,12.3368085191,12.9931497832,0.0,4.12243109448,15.9888894789,52.2989503106,49.3072198928,2.97173041782,0.02
 09/14  24:00:00,74.8177514651,20.1063037443,19.9382042898,0.0,4.12243109448,15.9888894789,85.5070966885,82.5153662706,2.97173041782,0.02
 09/15  01:00:00,59.4309455511,12.7687427334,12.0950953257,0.0,4.12243109448,15.9888894789,56.450448415,53.4587179972,2.97173041782,0.02
 09/15  02:00:00,72.7989376038,19.3864133872,18.6392807028,0.0,4.12243109448,15.9888894789,90.3899770874,87.3982466696,2.97173041782,0.02
 09/15  03:00:00,59.4218028487,13.546224319,11.3084709905,0.0,4.12243109448,15.9888894789,58.1009414955,55.1092110777,2.97173041782,0.02
 09/15  04:00:00,102.039109776,27.8182077409,22.0441748945,0.0,12.3672932834,24.9413748627,107.365145799,102.392261769,4.9528840297,0.02
 09/15  05:00:00,112.66580434,28.7297004524,23.7245714214,8.03480529412,12.3672932834,24.9413748627,171.726514919,166.753630889,4.9528840297,0.02
 09/15  06:00:00,168.246965601,29.2757287904,23.7513907203,4.89763788047,24.7345865669,70.7195625826,139.825398352,129.899630293,9.90576805939,0.02
 09/15  07:00:00,189.857427994,29.6531240837,24.8035175004,2.78215249816,37.1018798503,92.3937384068,120.651646824,110.725878764,9.90576805939,0.02
 09/15  08:00:00,202.012545231,29.7537684224,28.6276745522,1.31836014999,37.1018798503,104.434947198,121.76029668,103.233499324,9.90576805939,8.62102929605
 09/15  09:00:00,219.599586934,29.8728306185,34.601796324,0.770680286503,37.1018798503,116.476155989,108.176452249,98.2506841899,9.90576805939,0.02
 09/15  10:00:00,222.045908336,30.0873260451,37.0343785223,0.569302581551,37.1018798503,116.476155989,104.219001247,94.2932331877,9.90576805939,0.02
 09/15  11:00:00,224.083618019,30.4090113555,39.0468482203,0.272629206173,37.1018798503,116.476155989,109.082893518,90.548032211,9.90576805939,8.62909324727
 09/15  12:00:00,214.015953108,30.7676557109,40.7891865775,0.145793981523,37.1018798503,104.434947198,97.0804416161,87.1546735567,9.90576805939,0.02
 09/15  13:00:00,228.282784724,31.1743401901,42.6678336587,0.0854728582073,37.1018798503,116.476155989,93.8746963905,83.9489283311,9.90576805939,0.02
 09/15  14:00:00,234.321049892,31.517950438,48.426723057,0.0214959005603,37.1018798503,116.476155989,100.31234318,81.7788397267,9.90576805939,8.62773539399
 09/15  15:00:00,237.222676641,31.7807701931,51.0872035655,0.0,37.1018798503,116.476155989,90.0597728291,80.1340047697,9.90576805939,0.02
 09/15  16:00:00,237.196755166,31.8351257592,51.0074290228,0.0,37.1018798503,116.476155989,98.2744009492,79.7477114756,9.90576805939,8.62092141416
 09/15  17:00:00,237.426546702,31.7617446245,51.3117524129,0.0,37.1018798503,116.476155989,90.035723225,80.1099551656,9.90576805939,0.02
 09/15  18:00:00,140.629229295,28.2501419551,39.2917621335,0.0,24.7345865669,47.5788473902,67.3191714642,62.3462874345,4.9528840297,0.02
 09/15  19:00:00,142.811869436,28.1637551123,34.5132850087,0.0,24.7345865669,47.5788473902,73.528177688,68.5552936583,4.9528840297,0.02
 09/15  20:00:00,125.827987338,27.9477880052,31.9548037017,0.0,12.3672932834,38.6892022431,87.468917999,84.4771875811,2.97173041782,0.02
 09/15  21:00:00,86.8101296469,15.3950123789,17.4732537347,0.0,12.3672932834,27.0668015668,53.3841981197,50.3924677019,2.97173041782,0.02
 09/15  22:00:00,78.6781348122,21.1314824242,22.7476410537,0.0,4.12243109448,15.9888894789,82.9359859406,79.9442555228,2.97173041782,0.02
 09/15  23:00:00,60.366065465,12.3368085191,13.4621485905,0.0,4.12243109448,15.9888894789,53.1630644536,50.1713340358,2.97173041782,0.02
 09/15  24:00:00,77.6243396459,20.68221603,22.1688792359,0.0,4.12243109448,15.9888894789,81.9983311469,79.0066007291,2.97173041782,0.02
 09/16  01:00:00,59.8738732904,12.3368085191,12.9699563194,0.0,4.12243109448,15.9888894789,55.9239785205,52.9322481027,2.97173041782,0.02
 09/16  02:00:00,74.1900064237,19.3864133872,20.0303485531,0.0,4.12243109448,15.9888894789,90.4518900579,87.46015964,2.97173041782,0.02
 09/16  03:00:00,60.8971169268,13.4598374762,12.8701709326,0.0,4.12243109448,15.9888894789,56.9246134834,53.9328830656,2.97173041782,0.02
 09/16  04:00:00,90.1196426604,26.8679524696,28.2094693986,0.0,4.12243109448,16.0517297156,114.702438163,111.710707746,2.97173041782,0.02
 09/16  05:00:00,89.7264717224,27.2998866838,27.3843642085,0.0,4.12243109448,16.0517297156,122.163973974,110.590477565,2.97173041782,8.60176599069
 09/16  06:00:00,115.350718347,29.0276235408,27.6439712384,0.0828279390434,4.12243109448,39.6058045677,94.5336179602,91.5418875424,2.97173041782,0.02
 09/16  07:00:00,156.198641031,29.067432461,30.04359689,16.244949832,12.3672932834,65.3531420225,149.775382137,144.802498108,4.9528840297,0.02
 09/16  08:00:00,159.154653964,29.0533874875,35.2045840157,13.5123605931,12.3672932834,68.2430321324,146.663942012,141.691057982,4.9528840297,0.02
 09/16  09:00:00,194.511097845,29.0782292601,46.846928234,8.18477402991,16.4897243779,93.1370602926,136.278552192,128.333937745,7.92461444751,0.02
 09/16  10:00:00,200.485998766,29.0858277536,55.861787466,5.13711271142,16.4897243779,93.1370602926,130.563097939,122.618483491,7.92461444751,0.02
 09/16  11:00:00,203.244589589,29.1202737165,60.6142950286,3.1087383962,16.4897243779,93.1370602926,125.967661578,118.023047131,7.92461444751,0.02
 09/16  12:00:00,198.231947088,29.2094803417,65.7140832725,2.0587081244,16.4897243779,83.9857416113,121.897043772,113.952429325,7.92461444751,0.02
 09/16  13:00:00,200.902442118,29.3684692917,69.2151329359,1.06915602956,16.4897243779,83.9857416113,127.166162174,110.632108747,7.92461444751,8.60943897908
 09/16  14:00:00,203.848901633,29.50253,72.5370123138,0.559743866612,16.4897243779,83.9857416113,116.22096915,108.276354703,7.92461444751,0.02
 09/16  15:00:00,183.942175269,29.0276235408,71.1218496767,0.0,12.3672932834,70.6512738906,56.8197578414,51.8468738117,4.9528840297,0.02
 09/16  16:00:00,184.34282846,29.0276235408,71.5225008899,0.0,12.3672932834,70.6512738906,55.0182550856,50.0453710559,4.9528840297,0.02
 09/16  17:00:00,170.641418096,29.0276235408,70.3445827163,0.0,12.3672932834,58.1284167478,58.8679653455,53.8950813158,4.9528840297,0.02
 09/16  18:00:00,126.514465607,28.0557715587,60.3769666415,0.0,12.3672932834,24.9413748627,82.2963005657,77.323416536,4.9528840297,0.02
 09/16  19:00:00,134.148737009,28.487705773,60.5318038099,0.0,12.3672932834,24.9413748627,90.4393894025,85.4665053728,4.9528840297,0.02
 09/16  20:00:00,116.709862733,27.5158537909,54.1517888295,0.0,4.12243109448,16.0517297156,100.510166015,97.5184355975,2.97173041782,0.02
 09/16  21:00:00,77.1478237908,14.0818775561,28.4730713323,0.0,4.12243109448,15.9888894789,58.5836864948,55.591956077,2.97173041782,0.02
 09/16  22:00:00,90.946876287,19.8183476015,36.3552847537,0.0,4.12243109448,15.9888894789,89.1168068757,86.1250764578,2.97173041782,0.02
 09/16  23:00:00,73.1663971857,13.2006769476,25.3986122733,0.0,4.12243109448,15.9888894789,57.9337908753,54.9420604575,2.97173041782,0.02
 09/16  24:00:00,86.6850162711,18.937146993,33.0003922776,0.0,4.12243109448,15.9888894789,82.5015279345,79.5097975167,2.97173041782,0.02
 09/17  01:00:00,60.1113568871,10.5744073021,17.0825910483,0.0,2.06121554724,15.9888894789,46.2645575991,43.2728271813,2.97173041782,0.02
 09/17  02:00:00,81.2087658669,18.5052127787,30.0172915103,0.0,2.06121554724,15.9888894789,79.7681817402,76.7764513224,2.97173041782,0.02
 09/17  03:00:00,65.1838313061,10.9890093363,21.7662303481,0.0,2.06121554724,15.9888894789,43.5533855399,40.5616551221,2.97173041782,0.02
 09/17  04:00:00,77.9151744876,17.6240121702,27.6306676496,0.0,2.06121554724,15.9888894789,77.017854234,74.0261238162,2.97173041782,0.02
 09/17  05:00:00,83.8877060964,18.7470411272,32.480170253,0.0,2.06121554724,15.9888894789,77.790554309,74.7988238912,2.97173041782,0.02
 09/17  06:00:00,76.6754217638,17.6240121702,26.3909148269,0.0,2.06121554724,15.9888894789,78.7803592687,75.7886288508,2.97173041782,0.02
 09/17  07:00:00,78.4953967438,23.2394310126,34.2124692453,0.0,2.06121554724,15.9888894789,101.173290792,98.1815603746,2.97173041782,0.02
 09/17  08:00:00,90.1165126329,18.8334279701,24.9090368026,0.0,4.12243109448,41.7362269337,87.1247158154,73.5700587414,4.9528840297,8.60177304427
 09/17  09:00:00,98.617769697,23.3258178555,28.7890690457,0.0,4.12243109448,41.7362269337,95.3544482701,90.3815642404,4.9528840297,0.02
 09/17  10:00:00,88.4902604988,18.9198148129,23.1309966416,0.0,4.12243109448,41.7362269337,76.7166180108,71.7437339811,4.9528840297,0.02
 09/17  11:00:00,99.2392041355,23.3258178555,29.1925821614,0.0,4.12243109448,41.7362269337,94.6308069789,89.6579229492,4.9528840297,0.02
 09/17  12:00:00,90.5203663859,18.9198148129,25.0919360598,0.0,4.12243109448,41.7362269337,76.1715694803,71.1986854506,4.9528840297,0.02
 09/17  13:00:00,99.8469768418,23.1098507484,29.7249046949,0.0,4.12243109448,41.7362269337,93.9590023447,88.986118315,4.9528840297,0.02
 09/17  14:00:00,89.6946726079,18.9630082344,23.9827399192,0.0,4.12243109448,41.7362269337,75.6597018921,70.6868178624,4.9528840297,0.02
 09/17  15:00:00,100.313267957,23.6713652269,29.1171435365,0.0,4.12243109448,41.7362269337,91.4464134681,86.4735294384,4.9528840297,0.02
 09/17  16:00:00,72.291412034,19.2077709558,22.9885556135,0.0,4.12243109448,24.8785346261,74.1453222627,69.172438233,4.9528840297,0.02
 09/17  17:00:00,60.1006595639,19.3864133872,21.4816859993,0.0,2.06121554724,15.9888894789,83.9409058354,80.9491754176,2.97173041782,0.02
 09/17  18:00:00,54.6685548346,16.1898261446,19.9468818216,0.0,2.06121554724,15.9888894789,69.7261632937,66.7344328759,2.97173041782,0.02
 09/17  19:00:00,56.9064099001,14.5786704168,16.1337909015,0.0,2.06121554724,15.9888894789,67.3719672529,64.3802368351,2.97173041782,0.02
 09/17  20:00:00,70.8258689492,18.4878805987,19.1728346867,0.0,2.06121554724,15.9888894789,80.1032029347,77.1114725169,2.97173041782,0.02
 09/17  21:00:00,69.3236007301,18.8334279701,17.3234984548,0.0,2.06121554724,15.9888894789,81.0016947993,78.0099643815,2.97173041782,0.02
 09/17  22:00:00,58.2809667998,13.2180091277,11.9442230941,0.0,2.06121554724,15.9888894789,61.5532691192,58.5615387014,2.97173041782,0.02
 09/17  23:00:00,59.8774344336,14.0818775561,12.4596820863,0.0330300183378,2.06121554724,15.9888894789,61.5138169267,58.5220865089,2.97173041782,0.02
 09/17  24:00:00,74.4298680133,21.5807488185,19.2563659161,0.0265465490411,2.06121554724,15.9888894789,96.4537642109,93.4620337931,2.97173041782,0.02
 09/18  01:00:00,69.8031555562,18.9198148129,15.6824740743,0.161329463163,4.12243109448,15.9888894789,82.628128709,79.6363982912,2.97173041782,0.02
 09/18  02:00:00,77.5520372625,23.0666573269,18.841736017,0.162656264529,4.12243109448,15.9888894789,102.890150507,99.8984200891,2.97173041782,0.02
 09/18  03:00:00,67.8744652199,17.9695595416,14.809508068,0.0671883793571,4.12243109448,15.9888894789,83.3265740269,80.334843609,2.97173041782,0.02
 09/18  04:00:00,103.411776798,28.4517112551,22.1297254769,0.360326024953,12.3672932834,24.9413748627,116.980379633,112.007495604,4.9528840297,0.02
 09/18  05:00:00,120.354801622,28.1978410653,24.9642209583,15.0160118642,12.3672932834,24.9413748627,184.559928062,179.587044033,4.9528840297,0.02
 09/18  06:00:00,176.527729828,29.1136906866,24.1408428553,12.950987513,24.7345865669,70.7195625826,150.531391042,140.605622983,9.90576805939,0.02
 09/18  07:00:00,193.71237484,29.193452423,23.8888866796,8.01139211872,37.1018798503,92.3937384068,130.433741495,120.507973436,9.90576805939,0.02
 09/18  08:00:00,201.914497381,29.2840869062,25.6764351576,4.64125506285,37.1018798503,104.434947198,130.618299895,112.091327451,9.90576805939,8.62120438472
 09/18  09:00:00,217.152861851,29.3736966666,30.7043076782,2.72056772624,37.1018798503,116.476155989,116.537071711,106.611303651,9.90576805939,0.02
 09/18  10:00:00,219.674986805,29.5188485358,33.8468056402,1.95438626739,37.1018798503,116.476155989,111.935057851,102.009289792,9.90576805939,0.02
 09/18  11:00:00,223.137096171,29.7255571273,37.7679592765,1.28848687616,37.1018798503,116.476155989,116.898445073,98.3632922092,9.90576805939,8.62938480402
 09/18  12:00:00,214.590668524,29.9440551118,41.5303308913,0.802928006409,37.1018798503,104.434947198,105.350517225,95.4247491657,9.90576805939,0.02
 09/18  13:00:00,227.484217388,30.1325221795,42.5323569783,0.464193961803,37.1018798503,116.476155989,111.404443071,92.8709439545,9.90576805939,8.62773105758
 09/18  14:00:00,232.215704951,30.524140361,47.1515458652,0.185139275919,37.1018798503,116.476155989,98.8542340593,88.9284659999,9.90576805939,0.02
 09/18  15:00:00,235.92883603,30.8014136883,50.7028263859,0.0698478275144,37.1018798503,116.476155989,96.0493223477,86.1235542884,9.90576805939,0.02
 09/18  16:00:00,236.449134857,30.9941751058,51.0943219911,0.00647687899657,37.1018798503,116.476155989,103.055747652,84.5271541917,9.90576805939,8.62282540053
 09/18  17:00:00,235.06612405,31.0838007448,49.6292615053,0.0,37.1018798503,116.476155989,93.8713870211,83.9456189617,9.90576805939,0.02
 09/18  18:00:00,137.068808921,28.336528798,35.6449445838,0.0,24.7345865669,47.5788473902,68.5556444208,63.5827603911,4.9528840297,0.02
 09/18  19:00:00,140.161475235,28.1637551123,31.8628798072,0.0,24.7345865669,47.5788473902,74.8293425786,69.8564585489,4.9528840297,0.02
 09/18  20:00:00,124.154673886,27.9477880052,30.2814789446,0.0,12.3672932834,38.6892022431,89.4578888059,86.466158388,2.97173041782,0.02
 09/18  21:00:00,86.1783656753,15.4813992217,16.7550965578,0.0,12.3672932834,27.0668015668,54.1267555059,51.135025088,2.97173041782,0.02
 09/18  22:00:00,74.5332964937,19.8183476015,19.941703919,0.0,4.12243109448,15.9888894789,81.4593538129,78.4676233951,2.97173041782,0.02
 09/18  23:00:00,60.1456303086,13.344655019,12.2322454496,0.0,4.12243109448,15.9888894789,63.7386066041,52.1650944837,2.97173041782,8.60178170255
 09/18  24:00:00,72.8367247009,19.3864133872,18.677066384,0.0,4.12243109448,15.9888894789,89.0322142592,86.0404838414,2.97173041782,0.02
 09/19  01:00:00,62.020656095,13.6326111619,13.8209360683,0.0,4.12243109448,15.9888894789,56.4491798211,53.4574494032,2.97173041782,0.02
 09/19  02:00:00,72.6059156983,19.3864133872,18.4462575456,0.0,4.12243109448,15.9888894789,86.3156083776,83.3238779598,2.97173041782,0.02
 09/19  03:00:00,68.385696278,18.4014937558,15.0036972796,0.0,4.12243109448,15.9888894789,78.6682968121,75.6765663942,2.97173041782,0.02
 09/19  04:00:00,101.506534891,27.8757989695,21.4540077484,0.0,12.3672932834,24.9413748627,107.934063874,102.961179844,4.9528840297,0.02
 09/19  05:00:00,116.781909203,28.7256273007,24.1772685722,11.7022852246,12.3672932834,24.9413748627,174.454739347,169.481855318,4.9528840297,0.02
 09/19  06:00:00,172.029443792,29.1473802311,24.3475176752,8.21233683442,24.7345865669,70.7195625826,141.684331296,131.758563237,9.90576805939,0.02
 09/19  07:00:00,193.073756816,29.4643419263,26.6756028662,4.31517381489,37.1018798503,92.3937384068,122.042477355,112.116709295,9.90576805939,0.02
 09/19  08:00:00,206.500340279,29.5603799405,32.8086661216,1.81858178279,37.1018798503,104.434947198,113.559757265,103.633989205,9.90576805939,0.02
 09/19  09:00:00,224.701989321,29.6873741236,39.2744325776,1.38581858171,37.1018798503,116.476155989,117.28540009,98.7569979899,9.90576805939,8.62263404108
 09/19  10:00:00,233.399640372,29.9506853715,48.0550423883,1.03903029609,37.1018798503,116.476155989,104.608166128,94.6823980687,9.90576805939,0.02
 09/19  11:00:00,237.887175177,30.3365422568,52.5710175852,0.624488175629,37.1018798503,116.476155989,100.241958511,90.3161904514,9.90576805939,0.02
 09/19  12:00:00,225.49346521,30.6597069743,52.1373605478,0.383021664025,37.1018798503,104.434947198,105.706625055,87.1754209126,9.90576805939,8.62543608279
 09/19  13:00:00,239.436815836,31.1064227438,53.8232362691,0.152067558853,37.1018798503,116.476155989,93.3536348017,83.4278667423,9.90576805939,0.02
 09/19  14:00:00,240.365141785,31.4850318696,54.4780345417,0.0471124329969,37.1018798503,116.476155989,99.651264699,81.11750579,9.90576805939,8.62799084969
 09/19  15:00:00,240.281600066,31.4056093651,54.5213086994,0.0,37.1018798503,116.476155989,92.2042136144,82.278445555,9.90576805939,0.02
 09/19  16:00:00,239.760783195,31.4074502244,53.9991578926,0.0,37.1018798503,116.476155989,92.6878294756,82.7620614162,9.90576805939,0.02
 09/19  17:00:00,238.098605739,31.3098526453,52.4356428986,0.0,37.1018798503,116.476155989,93.0495367434,83.123768684,9.90576805939,0.02
 09/19  18:00:00,144.084156159,28.2501419551,42.7466708513,0.0,24.7345865669,47.5788473902,77.6026682563,64.0421820915,4.9528840297,8.60760213513
 09/19  19:00:00,148.691901684,28.1637551123,40.3933178355,0.0,24.7345865669,47.5788473902,74.601520465,69.6286364353,4.9528840297,0.02
 09/19  20:00:00,130.197490773,27.9477880052,36.3243141976,0.0,12.3672932834,38.6892022431,87.977186293,84.9854558751,2.97173041782,0.02
 09/19  21:00:00,95.8174039235,17.4165741245,24.4074373264,0.0,12.3672932834,27.0668015668,59.3940114442,56.4022810264,2.97173041782,0.02
 09/19  22:00:00,83.0114978164,20.69954821,27.5129388036,0.0,4.12243109448,15.9888894789,82.2884015534,79.2966711356,2.97173041782,0.02
 09/19  23:00:00,72.8501972269,15.308625536,22.9229298708,0.0,4.12243109448,15.9888894789,63.0842458256,60.0925154078,2.97173041782,0.02
 09/19  24:00:00,82.4143524666,20.2676139957,27.3477276297,0.0,4.12243109448,15.9888894789,93.5942019966,90.6024715787,2.97173041782,0.02
 09/20  01:00:00,69.3496400982,14.5138117704,20.2429534138,0.0,4.12243109448,15.9888894789,56.6949346518,53.703204234,2.97173041782,0.02
 09/20  02:00:00,78.0037040886,19.3864133872,23.8440467593,0.0,4.12243109448,15.9888894789,88.8812898754,85.8895594575,2.97173041782,0.02
 09/20  03:00:00,63.4813743161,13.4886330905,15.4256332523,0.0,4.12243109448,15.9888894789,57.0789086392,54.0871782214,2.97173041782,0.02
 09/20  04:00:00,109.627788712,27.9261912945,29.524869837,0.0,12.3672932834,24.9413748627,105.787129155,100.814245125,4.9528840297,0.02
 09/20  05:00:00,119.268198992,28.2874793922,33.3102281048,5.49376387784,12.3672932834,24.9413748627,170.693402912,165.720518882,4.9528840297,0.02
 09/20  06:00:00,178.301146514,29.3861899394,34.8000587162,3.79268919781,24.7345865669,70.7195625826,138.536590108,128.610822048,9.90576805939,0.02
 09/20  07:00:00,200.277739995,29.6796616054,33.416294564,2.21397502052,37.1018798503,92.3937384068,119.925408088,109.999640029,9.90576805939,0.02
 09/20  08:00:00,206.839952379,29.75583743,32.8607122468,1.91066388056,37.1018798503,104.434947198,122.629011207,104.101959018,9.90576805939,8.62128412994
 09/20  09:00:00,221.845390056,29.8121812403,35.9337688698,1.74514885937,37.1018798503,116.476155989,110.923228726,100.997460667,9.90576805939,0.02
 09/20  10:00:00,224.378535503,29.8705487645,38.59886282,1.55418006438,37.1018798503,116.476155989,108.406635391,98.4808673312,9.90576805939,0.02
 09/20  11:00:00,224.594375857,29.9262344966,38.9383518038,1.37467575505,37.1018798503,116.476155989,114.884294734,96.3491076764,9.90576805939,8.62941899795
 09/20  12:00:00,214.059778083,29.9876049218,40.6056054863,1.1532142494,37.1018798503,104.434947198,104.421484503,94.4957164439,9.90576805939,0.02
 09/20  13:00:00,229.821629137,30.0744658558,44.5128653486,0.879138270984,37.1018798503,116.476155989,110.830467731,92.2952709008,9.90576805939,8.62942877062
 09/20  14:00:00,234.804743003,30.1911318141,49.6398637765,0.618864563255,37.1018798503,116.476155989,100.423114197,90.497346138,9.90576805939,0.02
 09/20  15:00:00,238.65459316,30.3155328306,53.5828957211,0.401417218877,37.1018798503,116.476155989,98.822916532,88.8971484726,9.90576805939,0.02
 09/20  16:00:00,238.352047998,30.3917382833,53.3155755697,0.290555801243,37.1018798503,116.476155989,106.337044839,87.8083076973,9.90576805939,8.62296908217
