Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  17:00:00,235.463722513,30.413924783,50.4007290475,0.296005967872,37.1018798503,116.476155989,97.2243673764,87.298599317,9.90576805939,0.02
 09/20  18:00:00,140.547026369,27.8398044516,39.6198863085,0.0,24.7345865669,47.5788473902,72.4683941794,67.4955101497,4.9528840297,0.02
 09/20  19:00:00,148.942098528,28.3797222194,40.4275359642,0.0,24.7345865669,47.5788473902,77.5438919474,72.5710079177,4.9528840297,0.02
 09/20  20:00:00,130.198097542,27.731820898,36.5408696935,0.0,12.3672932834,38.6892022431,90.5424205181,87.5506901002,2.97173041782,0.02
 09/20  21:00:00,90.172978068,15.4123445589,20.7929966102,0.0,12.3672932834,27.0668015668,63.1566555854,60.1649251676,2.97173041782,0.02
 09/20  22:00:00,84.1027780291,21.1314824242,28.1722836316,0.0,4.12243109448,15.9888894789,84.0094187601,81.0176883423,2.97173041782,0.02
 09/20  23:00:00,62.4145025661,12.3368085191,15.510585052,0.0,4.12243109448,15.9888894789,53.6574348037,50.6657043859,2.97173041782,0.02
 09/20  24:00:00,81.9368093211,20.5094423443,26.6541219568,0.0,4.12243109448,15.9888894789,93.7667059898,82.1931974881,2.97173041782,8.60177808393
 09/21  01:00:00,62.3003218966,12.3368085191,15.3964043597,0.0,4.12243109448,15.9888894789,56.7689534914,53.7772230736,2.97173041782,0.02
 09/21  02:00:00,81.3670043053,20.4662489228,26.1275104732,0.0,4.12243109448,15.9888894789,87.6415923677,84.6498619499,2.97173041782,0.02
 09/21  03:00:00,63.6133671294,13.0279032619,16.0183550547,0.0,4.12243109448,15.9888894789,56.807829801,53.8160993832,2.97173041782,0.02
 09/21  04:00:00,112.311676273,27.9477880052,32.1871599677,0.0,12.3672932834,24.9413748627,106.610545521,101.637661491,4.9528840297,0.02
 09/21  05:00:00,123.845884732,28.8080863498,33.5524116546,9.30865850175,12.3672932834,24.9413748627,170.854308013,165.881423983,4.9528840297,0.02
 09/21  06:00:00,177.418953579,29.2978472144,31.8543657179,5.9445314833,24.7345865669,70.7195625826,138.679921894,128.754153835,9.90576805939,0.02
 09/21  07:00:00,199.182052614,29.6928013941,30.9014613615,3.61998378089,37.1018798503,92.3937384068,119.719936499,109.794168439,9.90576805939,0.02
 09/21  08:00:00,203.035100511,29.7810649168,28.7988846151,2.14243751743,37.1018798503,104.434947198,112.998577379,103.072809319,9.90576805939,0.02
 09/21  09:00:00,213.245824771,29.8544960325,27.4892054872,1.54775778537,37.1018798503,116.476155989,109.550528407,99.6247603479,9.90576805939,0.02
 09/21  10:00:00,213.79578491,29.9090614355,27.8769107536,1.65491432455,37.1018798503,116.476155989,116.246870195,97.712898396,9.90576805939,8.62820373923
 09/21  11:00:00,213.693086099,29.9679348112,27.8346760335,1.53534649911,37.1018798503,116.476155989,105.760135791,95.8343677321,9.90576805939,0.02
 09/21  12:00:00,202.794434108,30.0090638834,29.0776983609,1.39428159442,37.1018798503,104.434947198,112.547317839,94.016387189,9.90576805939,8.62516259061
 09/21  13:00:00,218.335106318,30.0717338948,32.7146073107,1.19367233718,37.1018798503,116.476155989,102.109863859,92.1840957992,9.90576805939,0.02
 09/21  14:00:00,220.184250905,30.1167150408,34.6736841869,1.03888304373,37.1018798503,116.476155989,109.458678104,90.9247718328,9.90576805939,8.62813821193
 09/21  15:00:00,219.03613972,30.165773302,33.5679294261,0.947743864639,37.1018798503,116.476155989,99.82657655,89.9008084906,9.90576805939,0.02
 09/21  16:00:00,217.275817771,30.1909797147,31.7934767823,0.937183541418,37.1018798503,116.476155989,99.1240240357,89.1982559763,9.90576805939,0.02
 09/21  17:00:00,214.689707655,30.1683792438,29.1138384513,1.05437803285,37.1018798503,116.476155989,99.0190574963,89.093289437,9.90576805939,0.02
 09/21  18:00:00,126.33763455,27.731820898,25.5184649837,0.0,24.7345865669,47.5788473902,83.1361895764,69.5756934666,4.9528840297,8.6076120801
 09/21  19:00:00,135.286921875,28.3797222194,24.423201315,0.0,24.7345865669,47.5788473902,79.9826163515,75.0097323218,4.9528840297,0.02
 09/21  20:00:00,116.092409634,26.4360182553,23.7310012108,0.0,12.3672932834,38.6892022431,93.1255388385,90.1338084207,2.97173041782,0.02
 09/21  21:00:00,84.3291994346,16.2762129874,14.085360312,0.0,12.3672932834,27.0668015668,62.8038243582,59.8120939404,2.97173041782,0.02
 09/21  22:00:00,73.3107515151,20.2676139957,18.2441266549,0.0,4.12243109448,15.9888894789,86.1391231879,83.1473927701,2.97173041782,0.02
 09/21  23:00:00,58.9458485721,13.3734506333,11.0052900576,0.0,4.12243109448,15.9888894789,54.3470701812,51.3553397633,2.97173041782,0.02
 09/21  24:00:00,72.1771272775,20.2502818157,17.0993216068,0.0542799533966,4.12243109448,15.9888894789,85.9752697361,82.9835393183,2.97173041782,0.02
 09/22  01:00:00,67.5838653357,18.0559463845,14.6595758983,0.0517779305978,4.12243109448,15.9888894789,77.8531052079,74.8613747901,2.97173041782,0.02
 09/22  02:00:00,75.885278268,23.1098507484,17.6864827866,0.16432972681,4.12243109448,15.9888894789,96.3039234255,93.3121930077,2.97173041782,0.02
 09/22  03:00:00,67.6410481642,18.4878805987,13.8345958466,0.332591310655,4.12243109448,15.9888894789,78.3564651147,75.3647346969,2.97173041782,0.02
 09/22  04:00:00,99.1733469594,27.8757989695,18.7288659635,0.39195438598,12.3672932834,24.9413748627,109.08879484,104.115910811,4.9528840297,0.02
 09/22  05:00:00,119.080161506,28.7354435512,21.6033600426,16.5646302352,12.3672932834,24.9413748627,174.465122326,169.492238297,4.9528840297,0.02
 09/22  06:00:00,173.846971189,29.1841767965,21.9562401451,12.3843455276,24.7345865669,70.7195625826,141.988274126,132.062506066,9.90576805939,0.02
 09/22  07:00:00,194.303234227,29.4888254397,21.6797402227,8.16685880112,37.1018798503,92.3937384068,123.216542226,113.290774167,9.90576805939,0.02
 09/22  08:00:00,200.097327753,29.5745791984,21.159486576,7.05051370028,37.1018798503,104.434947198,125.943007242,107.415851061,9.90576805939,8.62138812141
 09/22  09:00:00,211.189661704,29.6382341672,21.277484555,5.91964637242,37.1018798503,116.476155989,113.749477524,103.823709465,9.90576805939,0.02
 09/22  10:00:00,211.046817214,29.6977225801,22.3520199155,4.64212600162,37.1018798503,116.476155989,110.58561343,100.65984537,9.90576805939,0.02
 09/22  11:00:00,210.83613955,29.7520069456,23.0384219146,3.69058557139,37.1018798503,116.476155989,116.460528357,97.925166792,9.90576805939,8.62959350546
 09/22  12:00:00,199.825672746,29.8962640238,24.679585719,2.84023560233,37.1018798503,104.434947198,103.612545458,93.6867773987,9.90576805939,0.02
 09/22  13:00:00,211.120037675,29.9619926824,24.3643706237,2.43850565845,37.1018798503,116.476155989,110.407217172,91.8718869278,9.90576805939,8.62956218444
 09/22  14:00:00,211.07540688,30.1482339648,24.7409344378,1.80974653281,37.1018798503,116.476155989,99.4974196037,89.5716515443,9.90576805939,0.02
 09/22  15:00:00,221.841652264,30.282192679,26.8542017668,1.20397295263,37.1018798503,116.476155989,96.765903264,86.8401352047,9.90576805939,0.02
 09/22  16:00:00,230.650205282,30.3672052545,26.5425056842,0.858241466532,37.1018798503,116.476155989,102.950253927,84.4214143978,9.90576805939,8.62307146995
 09/22  17:00:00,234.038719541,30.3176508113,25.392354954,0.7792564228,37.1018798503,116.476155989,93.6949559175,83.7691878581,9.90576805939,0.02
 09/22  18:00:00,146.219233482,27.731820898,21.1278782361,0.0,24.7345865669,47.5788473902,70.4501116082,65.4772275785,4.9528840297,0.02
 09/22  19:00:00,149.473981607,28.3797222194,19.3703014219,0.0,24.7345865669,47.5788473902,77.3124251731,72.3395411434,4.9528840297,0.02
 09/22  20:00:00,127.911502107,26.8679524696,17.9147549539,0.0,12.3672932834,38.6892022431,91.2027221451,88.2109917273,2.97173041782,0.02
 09/22  21:00:00,93.0578888557,14.9630781647,10.0623012416,0.0,12.3672932834,27.0668015668,54.8937434608,51.902013043,2.97173041782,0.02
 09/22  22:00:00,87.652468108,20.4115920672,14.1545308718,0.0,4.12243109448,15.9888894789,84.8802990787,81.8885686609,2.97173041782,0.02
 09/22  23:00:00,76.1451575202,18.4878805987,11.5051544596,0.0,4.12243109448,15.9888894789,74.4754361175,71.4837056997,2.97173041782,0.02
 09/22  24:00:00,85.611516027,22.9802704841,13.7289481972,0.0911510539793,4.12243109448,15.9888894789,102.833798795,91.2602799045,2.97173041782,8.60178847217
 09/23  01:00:00,74.4246400143,17.9695595416,10.7880684388,0.0535819536596,4.12243109448,15.9888894789,76.8714875422,73.8797571244,2.97173041782,0.02
 09/23  02:00:00,83.5241943223,22.8938836412,12.7738317127,0.447017811883,4.12243109448,15.9888894789,97.3272508938,94.3355204759,2.97173041782,0.02
 09/23  03:00:00,75.1325263899,18.7038477058,9.98692692715,0.891563029154,4.12243109448,15.9888894789,78.856928647,75.8651982292,2.97173041782,0.02
 09/23  04:00:00,92.2626864961,27.0839195767,13.7397654684,0.76531889172,4.12243109448,16.0517297156,116.421658699,113.429928281,2.97173041782,0.02
 09/23  05:00:00,91.8105876928,26.8679524696,13.3980965966,0.650347061421,4.12243109448,16.0517297156,117.623846308,114.63211589,2.97173041782,0.02
 09/23  06:00:00,121.612155774,29.0276235408,13.0954168957,5.09072125541,4.12243109448,39.6058045677,106.248279159,103.256548741,2.97173041782,0.02
 09/23  07:00:00,175.853967698,29.0789109389,16.2739421077,32.236442372,12.3672932834,65.3531420225,159.031686619,154.058802589,4.9528840297,0.02
 09/23  08:00:00,169.133428657,29.0618260631,18.0811050607,25.4818747913,12.3672932834,68.2430321324,150.929831489,145.956947459,4.9528840297,0.02
 09/23  09:00:00,194.302952326,29.0937006312,20.9421777101,17.9421141985,16.4897243779,93.1370602926,138.372336799,130.427722352,7.92461444751,0.02
 09/23  10:00:00,196.191797009,29.0935174327,23.1247544643,14.061215493,16.4897243779,93.1370602926,132.194763087,124.25014864,7.92461444751,0.02
 09/23  11:00:00,197.469023786,29.0928497064,24.59688729,10.8875454505,16.4897243779,93.1370602926,127.580092168,119.63547772,7.92461444751,0.02
 09/23  12:00:00,187.880941015,29.1194881186,26.8571190667,8.79090640607,16.4897243779,83.9857416113,132.57379576,116.039517582,7.92461444751,8.60966373039
 09/23  13:00:00,189.506742986,29.1767050382,29.3457790921,7.16141502182,16.4897243779,83.9857416113,120.850062955,112.905448508,7.92461444751,0.02
 09/23  14:00:00,192.428952235,29.2604273855,30.7817823511,5.84899601531,16.4897243779,83.9857416113,118.573039994,110.628425547,7.92461444751,0.02
 09/23  15:00:00,165.258982678,29.0276235408,29.0493717767,0.0,12.3672932834,70.6512738906,60.5985271665,55.6256431368,4.9528840297,0.02
 09/23  16:00:00,161.142541448,29.0276235408,27.7821787719,0.0,12.3672932834,70.6512738906,59.5493774358,54.5764934061,4.9528840297,0.02
 09/23  17:00:00,147.585540818,29.0276235408,25.7520219274,0.0,12.3672932834,58.1284167478,63.635155913,58.6622718833,4.9528840297,0.02
 09/23  18:00:00,109.690143724,26.4360182553,22.8794829295,0.0,12.3672932834,24.9413748627,86.567880405,81.5949963753,4.9528840297,0.02
 09/23  19:00:00,116.832756632,27.5158537909,21.5346040144,0.0,12.3672932834,24.9413748627,94.9632322185,89.9903481888,4.9528840297,0.02
 09/23  20:00:00,96.5897909412,26.4360182553,19.9161990263,0.0,4.12243109448,16.0517297156,105.506458023,102.514727605,2.97173041782,0.02
 09/23  21:00:00,64.5588090469,13.2180091277,9.72426588891,0.0,4.12243109448,15.9888894789,57.4604863749,54.468755957,2.97173041782,0.02
 09/23  22:00:00,83.4860506675,22.0300152128,15.8511886484,0.0,4.12243109448,15.9888894789,96.5422995734,93.5505691556,2.97173041782,0.02
 09/23  23:00:00,72.2874150442,18.7038477058,12.3367611616,0.0,4.12243109448,15.9888894789,78.717844715,75.7261142971,2.97173041782,0.02
 09/23  24:00:00,79.9240659121,22.0300152128,14.8886531913,0.0,4.12243109448,15.9888894789,99.0060124471,96.0142820293,2.97173041782,0.02
 09/24  01:00:00,67.9299795948,18.0559463845,11.4735525724,0.0622013962949,2.06121554724,15.9888894789,81.3048746267,78.3131442089,2.97173041782,0.02
 09/24  02:00:00,76.9734520547,22.8938836412,14.4932676902,0.213369536636,2.06121554724,15.9888894789,111.099300983,99.5257931125,2.97173041782,8.6017774527
 09/24  03:00:00,67.6085188671,18.0559463845,11.3543939149,0.181665373767,2.06121554724,15.9888894789,84.1257110281,81.1339806103,2.97173041782,0.02
 09/24  04:00:00,77.1164802368,22.8938836412,14.0655562828,0.602910634887,2.06121554724,15.9888894789,105.109004601,102.117274183,2.97173041782,0.02
 09/24  05:00:00,68.5607021479,18.7038477058,10.9490244338,1.22721399765,2.06121554724,15.9888894789,85.0816555927,82.0899251748,2.97173041782,0.02
 09/24  06:00:00,74.8765863309,22.0300152128,13.4939615418,0.0,2.06121554724,15.9888894789,105.280960784,102.289230366,2.97173041782,0.02
 09/24  07:00:00,60.3684979647,18.9198148129,10.8453891617,2.47370873204,2.06121554724,15.9888894789,84.9597770962,81.9680466784,2.97173041782,0.02
 09/24  08:00:00,91.8074210805,23.6713652269,14.0993061735,2.23476203187,4.12243109448,41.7362269337,101.673791539,96.7009075089,4.9528840297,0.02
 09/24  09:00:00,81.0232122583,19.0062016558,12.6566414053,1.44529418212,4.12243109448,41.7362269337,80.2240102012,75.2511261715,4.9528840297,0.02
 09/24  10:00:00,93.0713762492,23.4122046983,19.2029564785,0.571950948009,4.12243109448,41.7362269337,96.4064638502,91.4335798205,4.9528840297,0.02
 09/24  11:00:00,89.6539381624,19.3517490272,17.5892151732,0.687849756396,4.12243109448,41.7362269337,75.9101174567,70.937233427,4.9528840297,0.02
 09/24  12:00:00,104.324956551,23.7577520697,23.5542014181,0.385552691667,4.12243109448,41.7362269337,90.8478719318,85.8749879022,4.9528840297,0.02
 09/24  13:00:00,92.3470132774,18.5742674415,18.343185827,0.0659150713108,4.12243109448,41.7362269337,72.568160224,67.5952761943,4.9528840297,0.02
 09/24  14:00:00,107.49741694,23.7577520697,24.5662769132,0.0823101337656,4.12243109448,41.7362269337,89.1373745472,84.1644905175,4.9528840297,0.02
 09/24  15:00:00,97.0736195353,19.3517490272,20.8663625268,0.0425065651139,4.12243109448,41.7362269337,71.7241817785,66.7512977488,4.9528840297,0.02
 09/24  16:00:00,94.5631980081,23.7577520697,26.9218064133,0.00954635375404,4.12243109448,24.8785346261,88.394495361,83.4216113313,4.9528840297,0.02
 09/24  17:00:00,60.7312523764,15.8616109532,17.1093761423,0.0,2.06121554724,15.9888894789,69.6922650714,66.7005346536,2.97173041782,0.02
 09/24  18:00:00,66.7123047374,18.7038477058,19.0674687209,0.0110438007606,2.06121554724,15.9888894789,82.0116122758,79.019881858,2.97173041782,0.02
 09/24  19:00:00,61.8792259496,14.3583702647,12.7860864698,0.0022799332643,2.06121554724,15.9888894789,65.6330907023,62.6413602845,2.97173041782,0.02
 09/24  20:00:00,80.2018970598,22.8938836412,18.1536091424,0.0776250468302,2.06121554724,15.9888894789,101.893728743,98.901998325,2.97173041782,0.02
 09/24  21:00:00,68.8484260748,18.8118312594,13.779275604,0.260422877473,2.06121554724,15.9888894789,82.8642665495,79.8725361317,2.97173041782,0.02
 09/24  22:00:00,74.0653161881,22.0300152128,16.6231955451,0.0,2.06121554724,15.9888894789,104.605387562,101.613657144,2.97173041782,0.02
 09/24  23:00:00,65.6768730647,18.9198148129,12.6113017097,0.656925352415,2.06121554724,15.9888894789,84.3582662952,81.3665358774,2.97173041782,0.02
 09/24  24:00:00,74.712902314,23.3258178555,15.4830239551,1.09472449894,2.06121554724,15.9888894789,105.719843882,102.728113464,2.97173041782,0.02
 09/25  01:00:00,66.448638984,18.0559463845,12.2899279972,0.349030147575,4.12243109448,15.9888894789,84.7250033625,81.7332729446,2.97173041782,0.02
 09/25  02:00:00,76.2533521943,22.8938836412,15.734570274,1.10257416472,4.12243109448,15.9888894789,105.395634336,102.403903918,2.97173041782,0.02
 09/25  03:00:00,69.1747378235,18.9198148129,12.6603331438,1.92151934111,4.12243109448,15.9888894789,85.1092941488,82.117563731,2.97173041782,0.02
 09/25  04:00:00,101.795406961,28.2789375694,18.8671507307,1.84706167991,12.3672932834,24.9413748627,119.440527319,114.467643289,4.9528840297,0.02
 09/25  05:00:00,128.015569254,28.1901419314,21.6440512842,26.0046476831,12.3672932834,24.9413748627,187.701838364,182.728954334,4.9528840297,0.02
 09/25  06:00:00,182.482700274,29.1156306499,22.0494991662,20.9953610517,24.7345865669,70.7195625826,152.970140356,143.044372296,9.90576805939,0.02
 09/25  07:00:00,200.53453017,29.1552290213,22.783944462,13.627544961,37.1018798503,92.3937384068,141.235083628,122.72204731,9.90576805939,8.6072682591
 09/25  08:00:00,206.804256136,29.1902034496,24.1819581413,11.119394869,37.1018798503,104.434947198,125.612668836,115.686900777,9.90576805939,0.02
 09/25  09:00:00,219.272882631,29.2243489498,26.9870993198,8.70709288403,37.1018798503,116.476155989,120.621917268,110.696149209,9.90576805939,0.02
 09/25  10:00:00,220.893575701,29.2649538987,29.7387637644,7.5348868833,37.1018798503,116.476155989,126.000747118,107.466488367,9.90576805939,8.62849069106
 09/25  11:00:00,221.801039691,29.323237767,32.0023559569,6.12033898186,37.1018798503,116.476155989,114.356717178,104.430949119,9.90576805939,0.02
 09/25  12:00:00,212.747005671,29.3942332559,35.7997389942,4.81618247407,37.1018798503,104.434947198,111.57529802,101.64952996,9.90576805939,0.02
 09/25  13:00:00,225.748880261,29.467897516,38.2847379618,3.64112883759,37.1018798503,116.476155989,117.199457913,98.6650264208,9.90576805939,8.62866343241
 09/25  14:00:00,225.918585835,29.5375114887,39.252215553,2.77391310987,37.1018798503,116.476155989,106.288591555,96.3628234952,9.90576805939,0.02
 09/25  15:00:00,230.052739683,29.7044874956,43.9467090853,2.04678108107,37.1018798503,116.476155989,111.530017656,92.9972321294,9.90576805939,8.62701746721
 09/25  16:00:00,228.859027847,29.8254564782,43.1967876032,1.48262037687,37.1018798503,116.476155989,100.679072353,90.7533042934,9.90576805939,0.02
 09/25  17:00:00,225.694261362,29.8756657302,40.3628440187,1.10265175846,37.1018798503,116.476155989,99.664871143,89.7391030836,9.90576805939,0.02
 09/25  18:00:00,133.023717036,27.731820898,32.2045430736,0.0,24.7345865669,47.5788473902,73.1007005235,68.1278164938,4.9528840297,0.02
 09/25  19:00:00,140.728822039,28.3797222194,29.865075154,0.0,24.7345865669,47.5788473902,87.811562141,74.2511010975,4.9528840297,8.60757701382
 09/25  20:00:00,118.03302577,26.8679524696,25.2396662709,0.0,12.3672932834,38.6892022431,93.3424280644,90.3506976466,2.97173041782,0.02
 09/25  21:00:00,82.5090121221,14.9630781647,13.6040724573,0.0,12.3672932834,27.0668015668,55.8600933877,52.8683629699,2.97173041782,0.02
 09/25  22:00:00,72.4541135108,19.6023804943,18.0540710088,0.0,4.12243109448,15.9888894789,83.7925904817,80.8008600639,2.97173041782,0.02
 09/25  23:00:00,58.8064942017,13.2006769476,11.0387093009,0.0,4.12243109448,15.9888894789,54.2473833423,51.2556529245,2.97173041782,0.02
 09/25  24:00:00,72.4514932936,20.4230555014,17.2339234043,0.0,4.12243109448,15.9888894789,90.0454503325,87.0537199147,2.97173041782,0.02
 09/26  01:00:00,67.7768509448,17.9695595416,14.7577165033,0.0,4.12243109448,15.9888894789,77.7159900437,74.7242596259,2.97173041782,0.02
 09/26  02:00:00,76.8580196625,22.8938836412,19.0239236592,0.0573247240456,4.12243109448,15.9888894789,97.4063986018,94.414668184,2.97173041782,0.02
 09/26  03:00:00,70.467978075,18.9198148129,16.6115346291,0.214918593696,4.12243109448,15.9888894789,78.271103404,75.2793729862,2.97173041782,0.02
 09/26  04:00:00,106.067746804,28.0485726552,25.6921442198,0.150302298866,12.3672932834,24.9413748627,109.22202012,104.249136091,4.9528840297,0.02
 09/26  05:00:00,123.658701961,28.2189425801,28.0972862201,15.1657455084,12.3672932834,24.9413748627,175.517513184,170.544629154,4.9528840297,0.02
 09/26  06:00:00,178.429770584,29.1620457925,26.4068579945,12.538658116,24.7345865669,70.7195625826,142.097778029,132.172009969,9.90576805939,0.02
 09/26  07:00:00,198.196670193,29.3559103114,25.766412724,8.10653956267,37.1018798503,92.3937384068,123.197370211,113.271602151,9.90576805939,0.02
 09/26  08:00:00,204.32707317,29.4428398705,25.9790477517,6.59242269349,37.1018798503,104.434947198,117.060814391,107.135046331,9.90576805939,0.02
 09/26  09:00:00,216.350262716,29.5219132835,27.6267999261,4.84721296469,37.1018798503,116.476155989,121.573240282,103.044451654,9.90576805939,8.62302056895
 09/26  10:00:00,221.179324591,29.6006530684,33.8862710656,3.33746944059,37.1018798503,116.476155989,109.220904855,99.2951367956,9.90576805939,0.02
 09/26  11:00:00,228.338328219,29.7659948261,42.0117198107,2.20543155372,37.1018798503,116.476155989,113.298527317,94.762859695,9.90576805939,8.62989956217
 09/26  12:00:00,222.612452136,30.1407989072,48.6998445855,1.45845774537,37.1018798503,104.434947198,100.169203848,90.2434357887,9.90576805939,0.02
 09/26  13:00:00,237.957022205,30.5843548521,52.2294469948,0.788045968828,37.1018798503,116.476155989,95.6560732751,85.7303052157,9.90576805939,0.02
 09/26  14:00:00,240.535568502,30.9221028287,54.935615659,0.322920441463,37.1018798503,116.476155989,101.203609767,82.6693523524,9.90576805939,8.62848935522
 09/26  15:00:00,242.976895144,31.1638958017,57.3292138795,0.129045477541,37.1018798503,116.476155989,90.7987417214,80.872973662,9.90576805939,0.02
 09/26  16:00:00,242.876120538,31.1723797359,57.3134249389,0.0360827616361,37.1018798503,116.476155989,99.7311899822,81.2031774196,9.90576805939,8.62224450324
 09/26  17:00:00,240.765524515,31.1697147446,55.1851975222,0.0575404643873,37.1018798503,116.476155989,91.2683232156,81.3425551562,9.90576805939,0.02
 09/26  18:00:00,144.359231545,28.2501419551,43.0217544908,0.0,24.7345865669,47.5788473902,67.7976709293,62.8247868996,4.9528840297,0.02
 09/26  19:00:00,150.930828695,28.1637551123,40.2830676092,0.0,24.7345865669,47.5788473902,73.8859816133,68.9130975836,4.9528840297,0.02
 09/26  20:00:00,127.488877212,27.731820898,33.8316506011,0.0,12.3672932834,38.6892022431,87.7575283483,84.7657979305,2.97173041782,0.02
 09/26  21:00:00,90.7357524479,16.2762129874,20.4919032896,0.0,12.3672932834,27.0668015668,56.2946838096,53.3029533918,2.97173041782,0.02
 09/26  22:00:00,79.1443087435,20.2502818157,24.0601380279,0.0,4.12243109448,15.9888894789,78.5200217606,75.5282913428,2.97173041782,0.02
 09/26  23:00:00,60.5405894484,12.3368085191,13.4060437878,0.0,4.12243109448,15.9888894789,52.898878423,49.9071480052,2.97173041782,0.02
 09/26  24:00:00,78.1505445247,20.5382379585,22.5328901697,0.0,4.12243109448,15.9888894789,87.4044416262,84.4127112083,2.97173041782,0.02
 09/27  01:00:00,59.868236856,12.3368085191,12.7730996167,0.0,4.12243109448,15.9888894789,56.9806213751,53.9888909573,2.97173041782,0.02
 09/27  02:00:00,76.2594863385,20.68221603,20.1479781542,0.0,4.12243109448,15.9888894789,89.3861684948,86.394438077,2.97173041782,0.02
 09/27  03:00:00,59.6902053457,12.3368085191,11.9440178494,0.0,4.12243109448,15.9888894789,56.2280199662,53.2362895484,2.97173041782,0.02
 09/27  04:00:00,105.400139174,28.3653244123,24.6788430264,0.0,12.3672932834,24.9413748627,107.953814491,102.980930461,4.9528840297,0.02
 09/27  05:00:00,114.78635106,28.2773568326,26.1385559884,8.19370952402,12.3672932834,24.9413748627,180.099606095,166.544932392,4.9528840297,8.60178967249
 09/27  06:00:00,170.548349917,29.3226014997,24.7252796368,6.17825915251,24.7345865669,70.7195625826,139.166617607,129.240849547,9.90576805939,0.02
 09/27  07:00:00,193.225983947,29.6200618156,24.8113723074,3.82673938766,37.1018798503,92.3937384068,120.61025006,110.684482001,9.90576805939,0.02
 09/27  08:00:00,201.642089438,29.6962301812,27.2702063162,2.36293965746,37.1018798503,104.434947198,113.647544121,103.721776061,9.90576805939,0.02
 09/27  09:00:00,219.155384401,29.7894190942,33.6781662006,1.33343714052,37.1018798503,116.476155989,108.705492906,98.7797248467,9.90576805939,0.02
 09/27  10:00:00,227.669076544,30.0697488876,42.2589219498,0.985445755345,37.1018798503,116.476155989,112.494627861,93.9614596861,9.90576805939,8.62740011556
 09/27  11:00:00,239.475553879,30.5261149216,54.0051585119,0.58915116103,37.1018798503,116.476155989,98.8934400099,88.9676719505,9.90576805939,0.02
 09/27  12:00:00,234.631949507,30.9959884398,60.9849950313,0.337533226974,37.1018798503,104.434947198,103.324134945,84.7938228772,9.90576805939,8.62454400813
 09/27  13:00:00,251.339705145,31.5061927619,65.3533753457,0.125027738327,37.1018798503,116.476155989,90.9693784272,81.0436103678,9.90576805939,0.02
 09/27  14:00:00,256.0822649,32.0484708564,69.6550801199,0.0237420095925,37.1018798503,116.476155989,88.2890802734,78.363312214,9.90576805939,0.02
 09/27  15:00:00,259.952591969,32.5117019824,73.0861444528,0.0,37.1018798503,116.476155989,94.9058744139,76.3729455367,9.90576805939,8.6271608179
 09/27  16:00:00,259.782991141,32.6242157792,72.8045929978,0.0,37.1018798503,116.476155989,85.7717240321,75.8459559727,9.90576805939,0.02
 09/27  17:00:00,258.340429487,32.4809103149,71.5064048492,0.0,37.1018798503,116.476155989,86.5612673241,76.6354992647,9.90576805939,0.02
 09/27  18:00:00,156.330304783,28.3407281313,54.9022171163,0.0,24.7345865669,47.5788473902,65.4733998556,60.5005158259,4.9528840297,0.02
 09/27  19:00:00,162.409136821,28.1659239273,49.4100291495,0.0,24.7345865669,47.5788473902,79.4574988691,65.8969065427,4.9528840297,8.60770829669
 09/27  20:00:00,141.175322817,28.2717386658,46.9781865683,0.0,12.3672932834,38.6892022431,84.5951498077,81.6034193899,2.97173041782,0.02
 09/27  21:00:00,99.2626930059,17.2653971495,28.0039004618,0.0,12.3672932834,27.0668015668,58.417209638,55.4254792202,2.97173041782,0.02
 09/27  22:00:00,83.2466177178,21.3474495313,27.1001571352,0.0,4.12243109448,15.9888894789,78.8998979842,75.9081675664,2.97173041782,0.02
 09/27  23:00:00,64.6926626404,13.4166440548,16.7089105232,0.0,4.12243109448,15.9888894789,51.8592289979,48.86749858,2.97173041782,0.02
 09/27  24:00:00,75.6427869265,19.3864133872,21.4831294617,0.0,4.12243109448,15.9888894789,83.2070394104,80.2153089926,2.97173041782,0.02
 09/28  01:00:00,60.6039034579,12.5959690477,13.4408262576,0.0,4.12243109448,15.9888894789,56.5638699526,53.5721395348,2.97173041782,0.02
 09/28  02:00:00,76.0179539861,20.2502818157,20.9944279951,0.0,4.12243109448,15.9888894789,87.6642361017,84.6725056839,2.97173041782,0.02
 09/28  03:00:00,59.6103976329,12.3368085191,12.7064809122,0.0,4.12243109448,15.9888894789,57.6602353632,54.6685049454,2.97173041782,0.02
 09/28  04:00:00,105.966325314,28.2213463409,25.5682511692,0.0,12.3672932834,24.9413748627,107.876003217,102.903119187,4.9528840297,0.02
 09/28  05:00:00,113.319237778,28.3097463918,27.308630393,5.52413315701,12.3672932834,24.9413748627,171.371096884,166.398212855,4.9528840297,0.02
 09/28  06:00:00,171.456260056,29.4215209825,27.6335961917,4.07893400601,24.7345865669,70.7195625826,139.007107182,129.081339122,9.90576805939,0.02
 09/28  07:00:00,194.770278235,29.7000625607,27.8929141937,2.20948949282,37.1018798503,92.3937384068,119.879956636,109.954188577,9.90576805939,0.02
 09/28  08:00:00,205.3690047,29.803207118,32.3274806343,0.925538643122,37.1018798503,104.434947198,120.456423904,101.928924731,9.90576805939,8.62173111314
 09/28  09:00:00,227.875382311,30.0370515884,42.7537987561,0.730213087018,37.1018798503,116.476155989,106.509335309,96.5835672501,9.90576805939,0.02
 09/28  10:00:00,237.732929239,30.5196066649,52.3995023725,0.458861380148,37.1018798503,116.476155989,101.796184538,91.8704164782,9.90576805939,0.02
 09/28  11:00:00,243.750597315,30.9741594425,58.1115431304,0.309726468239,37.1018798503,116.476155989,105.792293669,87.256459243,9.90576805939,8.63006636644
 09/28  12:00:00,236.73002705,31.4268972094,62.8472853613,0.142472955042,37.1018798503,104.434947198,93.3686750762,83.4429070168,9.90576805939,0.02
 09/28  13:00:00,253.767614155,32.0207900869,67.3424818372,0.0491438333644,37.1018798503,116.476155989,98.4902442825,79.9544210314,9.90576805939,8.63005519176
 09/28  14:00:00,255.825887305,32.5407968613,68.9301693062,6.17563117711e-06,37.1018798503,116.476155989,87.6101652768,77.6843972174,9.90576805939,0.02
 09/28  15:00:00,256.776499767,32.8811318099,69.5405991229,0.0,37.1018798503,116.476155989,86.0714306637,76.1456626044,9.90576805939,0.02
 09/28  16:00:00,254.898743741,32.8931412527,67.6513868872,0.0,37.1018798503,116.476155989,94.2116102849,75.6824406459,9.90576805939,8.62340157968
 09/28  17:00:00,251.360445659,32.6410489447,64.3663191904,0.0,37.1018798503,116.476155989,86.4192911074,76.493523048,9.90576805939,0.02
 09/28  18:00:00,150.775399654,28.3425773373,49.345480647,0.0,24.7345865669,47.5788473902,65.8147560891,60.8418720594,4.9528840297,0.02
 09/28  19:00:00,157.664842252,28.165256168,44.6664063561,0.0,24.7345865669,47.5788473902,71.1738976295,66.2010135998,4.9528840297,0.02
 09/28  20:00:00,132.905579961,28.1637551123,38.8164118226,0.0,12.3672932834,38.6892022431,85.4151068811,82.4233764633,2.97173041782,0.02
 09/28  21:00:00,95.0532232991,17.4165741245,23.6432418834,0.0,12.3672932834,27.0668015668,58.7420199062,55.7502894884,2.97173041782,0.02
 09/28  22:00:00,80.7310195733,20.69954821,25.2324590501,0.0,4.12243109448,15.9888894789,81.5110703154,78.5193398976,2.97173041782,0.02
 09/28  23:00:00,64.8954439211,13.5246276083,16.8037069778,0.0,4.12243109448,15.9888894789,52.4704346949,49.4787042771,2.97173041782,0.02
 09/28  24:00:00,79.824640822,20.2676139957,24.7580144659,0.0,4.12243109448,15.9888894789,92.1720326361,89.1803022183,2.97173041782,0.02
 09/29  01:00:00,64.741793475,13.344655019,16.8300290156,0.0,4.12243109448,15.9888894789,64.3482455243,52.7747225103,2.97173041782,8.60179259618
 09/29  02:00:00,78.2480742923,19.3864133872,24.0884155382,0.0,4.12243109448,15.9888894789,89.2368743221,86.2451439043,2.97173041782,0.02
 09/29  03:00:00,64.056468881,13.2006769476,16.2886826697,0.0,4.12243109448,15.9888894789,57.7107014208,54.7189710029,2.97173041782,0.02
 09/29  04:00:00,111.661380996,27.9477880052,31.5368642461,0.0,12.3672932834,24.9413748627,105.840357043,100.867473013,4.9528840297,0.02
 09/29  05:00:00,120.676456314,28.8308238461,33.6522180879,6.0166857159,12.3672932834,24.9413748627,170.300110039,165.327226009,4.9528840297,0.02
 09/29  06:00:00,175.108594747,29.3231770272,32.0232235556,3.43998456681,24.7345865669,70.7195625826,138.374716097,128.448948037,9.90576805939,0.02
 09/29  07:00:00,201.011769778,29.7207628641,32.0948233861,1.87920393579,37.1018798503,92.3937384068,119.416207605,109.490439546,9.90576805939,0.02
 09/29  08:00:00,212.652992325,29.831834096,39.3163440801,1.192079098,37.1018798503,104.434947198,112.852045805,102.926277745,9.90576805939,0.02
 09/29  09:00:00,232.621325167,29.9651043166,47.8024330907,0.499397389791,37.1018798503,116.476155989,107.778145589,97.8523775291,9.90576805939,0.02
 09/29  10:00:00,242.67965524,30.3229325579,57.6858042681,0.315983763625,37.1018798503,116.476155989,111.531609917,92.9970240197,9.90576805939,8.62881783836
 09/29  11:00:00,253.065887795,30.8793752213,67.6100185178,0.221330739982,37.1018798503,116.476155989,97.4872619322,87.5614938729,9.90576805939,0.02
 09/29  12:00:00,248.423604269,31.4555012141,74.5576452322,0.0970404353813,37.1018798503,104.434947198,101.696954942,83.1651482675,9.90576805939,8.62603861534
 09/29  13:00:00,266.279278498,32.1293957697,79.7749291719,0.0198232934526,37.1018798503,116.476155989,89.5579465535,79.6321784941,9.90576805939,0.02
 09/29  14:00:00,267.571327331,32.6434503798,80.5728751011,0.0,37.1018798503,116.476155989,96.081889799,77.5473929198,9.90576805939,8.62872881979
 09/29  15:00:00,269.300554569,32.8540610426,82.0917728713,0.0,37.1018798503,116.476155989,86.7184883787,76.7927203193,9.90576805939,0.02
 09/29  16:00:00,268.59339095,32.8263024872,81.4128780314,0.0,37.1018798503,116.476155989,86.8346766303,76.9089085709,9.90576805939,0.02
 09/29  17:00:00,263.955273105,32.7178856743,76.8842543512,0.0,37.1018798503,116.476155989,95.5541325347,77.032548805,9.90576805939,8.61581567036
 09/29  18:00:00,157.506836508,28.3400587703,56.0794312074,0.0,24.7345865669,47.5788473902,65.6704282557,60.697544226,4.9528840297,0.02
 09/29  19:00:00,163.050663433,28.1654567907,50.0520365008,0.0,24.7345865669,47.5788473902,71.0948573808,66.1219733511,4.9528840297,0.02
 09/29  20:00:00,142.537738023,28.3797222194,48.2326173728,0.0,12.3672932834,38.6892022431,84.7293862947,81.7376558768,2.97173041782,0.02
 09/29  21:00:00,100.745843566,17.2653971495,29.4870481316,0.0,12.3672932834,27.0668015668,58.3988993684,55.4071689506,2.97173041782,0.02
 09/29  22:00:00,89.5020593043,21.3474495313,33.3555983809,0.0,4.12243109448,15.9888894789,78.5560889171,75.5643584993,2.97173041782,0.02
 09/29  23:00:00,72.3735509284,15.0494650075,22.7054435103,0.0,4.12243109448,15.9888894789,56.8419899229,53.850259505,2.97173041782,0.02
 09/29  24:00:00,84.679484844,20.69954821,29.1809252012,0.0,4.12243109448,15.9888894789,90.9652720933,87.9735416755,2.97173041782,0.02
 09/30  01:00:00,66.7160577518,13.2006769476,18.9482722881,0.0,4.12243109448,15.9888894789,51.803782058,48.8120516402,2.97173041782,0.02
 09/30  02:00:00,79.7616420081,19.3864133872,25.6019840757,0.0,4.12243109448,15.9888894789,88.0589299447,85.0671995269,2.97173041782,0.02
 09/30  03:00:00,67.3357678702,13.4166440548,19.352015238,0.0,4.12243109448,15.9888894789,56.9848250843,53.9930946664,2.97173041782,0.02
 09/30  04:00:00,94.7848431349,26.4360182553,33.3066040302,0.0,4.12243109448,16.0517297156,112.212414428,109.22068401,2.97173041782,0.02
 09/30  05:00:00,94.0893649946,26.6519853624,32.3951587446,0.0,4.12243109448,16.0517297156,111.383148461,108.391418043,2.97173041782,0.02
 09/30  06:00:00,125.472138366,29.0276235408,37.848219045,0.0,4.12243109448,39.6058045677,92.541867001,89.5501365832,2.97173041782,0.02
 09/30  07:00:00,165.767198527,29.0668494734,42.7493373258,8.41001626024,12.3672932834,65.3531420225,147.86813845,142.89525442,4.9528840297,0.02
 09/30  08:00:00,162.30812876,29.0514518085,44.7999977009,7.07233272111,12.3672932834,68.2430321324,144.799731094,139.826847065,4.9528840297,0.02
 09/30  09:00:00,188.35918412,29.100722178,46.2407920312,2.61645732931,16.4897243779,93.1370602926,142.958149615,126.422269484,7.92461444751,8.61126568421
 09/30  10:00:00,193.641803774,29.1415726976,52.6396996238,1.45924745142,16.4897243779,93.1370602926,128.520592974,120.575978526,7.92461444751,0.02
 09/30  11:00:00,198.047191251,29.2407855178,57.4410809866,0.964038060004,16.4897243779,93.1370602926,124.126590541,116.181976093,7.92461444751,0.02
 09/30  12:00:00,192.970902812,29.4205512902,61.6252450068,0.675428971138,16.4897243779,83.9857416113,120.421575735,112.476961288,7.92461444751,0.02
 09/30  13:00:00,197.030734116,29.5487076877,65.7880853871,0.444255165573,16.4897243779,83.9857416113,118.012983663,110.068369215,7.92461444751,0.02
 09/30  14:00:00,199.321927374,29.7183144198,68.1103095044,0.243659815291,16.4897243779,83.9857416113,115.362989432,107.418374984,7.92461444751,0.02
 09/30  15:00:00,177.924461538,29.0276235408,65.1040879202,0.0,12.3672932834,70.6512738906,64.9337571729,51.3713919143,4.9528840297,8.60948122889
 09/30  16:00:00,178.373716028,29.0276235408,65.5533668341,0.0,12.3672932834,70.6512738906,54.202454727,49.2295706973,4.9528840297,0.02
 09/30  17:00:00,165.193224715,29.0276235408,64.8963850389,0.0,12.3672932834,58.1284167478,57.9462313214,52.9733472917,4.9528840297,0.02
 09/30  18:00:00,122.528278346,28.336528798,56.110021791,0.0,12.3672932834,24.9413748627,81.6507611189,76.6778770892,4.9528840297,0.02
 09/30  19:00:00,128.632083452,28.0557715587,50.7487507955,0.0,12.3672932834,24.9413748627,90.3782280162,85.4053439865,4.9528840297,0.02
 09/30  20:00:00,109.174115978,27.731820898,46.4000746395,0.0,4.12243109448,16.0517297156,100.653634972,97.6619045545,2.97173041782,0.02
 09/30  21:00:00,72.4889449165,13.4886330905,24.4332036058,0.0,4.12243109448,15.9888894789,54.2984657391,51.3067353212,2.97173041782,0.02
 09/30  22:00:00,82.2793065253,19.3864133872,28.1196488978,0.0,4.12243109448,15.9888894789,89.7826664007,86.7909359829,2.97173041782,0.02
 09/30  23:00:00,61.4984399796,11.6759080628,15.2747489028,0.0,4.12243109448,15.9888894789,55.468565563,52.4768351452,2.97173041782,0.02
 09/30  24:00:00,75.5693897767,18.5052127787,22.3166997069,0.0,4.12243109448,15.9888894789,81.4056594989,78.4139290811,2.97173041782,0.02
 10/01  01:00:00,61.4818573371,13.6499433419,14.7810738626,0.0,2.06121554724,15.9888894789,59.2193025648,56.227572147,2.97173041782,0.02
 10/01  02:00:00,61.9060226168,14.0818775561,14.1875374374,0.0,2.06121554724,15.9888894789,59.0300758598,56.038345442,2.97173041782,0.02
 10/01  03:00:00,68.8934817642,17.6240121702,16.3149645,0.0,2.06121554724,15.9888894789,77.6270678635,74.6353374456,2.97173041782,0.02
 10/01  04:00:00,65.8839639862,17.6240121702,14.8004703441,0.0,2.06121554724,15.9888894789,79.1345080259,76.1427776081,2.97173041782,0.02
 10/01  05:00:00,66.2994004777,18.9198148129,14.1930457367,0.0,2.06121554724,15.9888894789,80.289429286,77.2976988682,2.97173041782,0.02
 10/01  06:00:00,73.9149031213,22.0300152128,18.0595971228,0.0,2.06121554724,15.9888894789,103.350155092,100.358424674,2.97173041782,0.02
 10/01  07:00:00,57.5602035739,17.6240121702,13.8310212668,0.0,2.06121554724,15.9888894789,83.5349290277,80.5431986099,2.97173041782,0.02
 10/01  08:00:00,89.8263010826,23.7577520697,17.9830017002,0.0,4.12243109448,41.7362269337,98.9384754897,93.96559146,4.9528840297,0.02
 10/01  09:00:00,84.333548123,19.3517490272,15.8168930287,0.0,4.12243109448,41.7362269337,77.5137714847,72.540887455,4.9528840297,0.02
 10/01  10:00:00,96.2948004336,23.1098507484,22.3223255258,0.0,4.12243109448,41.7362269337,94.1514915953,89.1786075656,4.9528840297,0.02
 10/01  11:00:00,87.8381901046,18.9198148129,19.3854473644,0.0,4.12243109448,41.7362269337,74.4613524578,69.4884684281,4.9528840297,0.02
 10/01  12:00:00,105.73092073,24.1032994411,26.3125176385,0.0,4.12243109448,41.7362269337,91.1426781323,86.1697941026,4.9528840297,0.02
 10/01  13:00:00,94.3006410631,19.3517490272,22.7889958949,0.0,4.12243109448,41.7362269337,72.8135504282,67.8406663985,4.9528840297,0.02
 10/01  14:00:00,112.147141287,24.1914787776,33.3347956115,0.0,4.12243109448,41.7362269337,89.0084840086,84.0355999789,4.9528840297,0.02
 10/01  15:00:00,103.265496249,19.3544390712,29.1310918394,0.0,4.12243109448,41.7362269337,80.0920135927,66.5373642334,4.9528840297,8.60176532966
 10/01  16:00:00,98.7270763921,24.1919055782,32.6912116546,0.0,4.12243109448,24.8785346261,88.8174117031,83.8445276734,4.9528840297,0.02
 10/01  17:00:00,66.6127496482,17.5893478102,21.7725719049,0.0,2.06121554724,15.9888894789,68.7497193391,65.7579889213,2.97173041782,0.02
 10/01  18:00:00,69.5681593889,18.7038477058,21.7773745006,0.0,2.06121554724,15.9888894789,80.2360980339,77.2443676161,2.97173041782,0.02
 10/01  19:00:00,69.3168838665,14.9804103447,15.9867126099,0.0,2.06121554724,15.9888894789,72.8873431269,69.8956127091,2.97173041782,0.02
 10/01  20:00:00,72.7889923097,15.4210106489,16.0345285653,0.0,2.06121554724,15.9888894789,74.3009414606,71.3092110428,2.97173041782,0.02
 10/01  21:00:00,73.0267905685,17.6240121702,17.049426498,0.0,2.06121554724,15.9888894789,83.387882938,80.3961525202,2.97173041782,0.02
 10/01  22:00:00,69.339178143,16.7428115617,15.2278169949,0.0,2.06121554724,15.9888894789,77.9927807403,75.0010503225,2.97173041782,0.02
 10/01  23:00:00,81.3379677268,23.3258178555,20.1298909216,0.0,2.06121554724,15.9888894789,105.236715719,102.244985301,2.97173041782,0.02
 10/01  24:00:00,72.6023271401,17.6240121702,16.9161125862,0.0,2.06121554724,15.9888894789,84.9163039758,81.924573558,2.97173041782,0.02
 10/02  01:00:00,84.7913500718,23.3258178555,21.4317838264,0.0,4.12243109448,15.9888894789,105.461725401,102.469994983,2.97173041782,0.02
 10/02  02:00:00,70.6422826505,17.8399792773,14.8107600871,0.0,4.12243109448,15.9888894789,85.1885215232,82.1967911054,2.97173041782,0.02
 10/02  03:00:00,76.8398153281,22.8938836412,17.0183136178,0.0366488956996,4.12243109448,15.9888894789,107.060584841,104.068854424,2.97173041782,0.02
 10/02  04:00:00,100.405532281,28.3653244123,19.7238215195,0.12011696677,12.3672932834,24.9413748627,121.31670319,116.34381916,4.9528840297,0.02
 10/02  05:00:00,118.185059642,28.1949007382,22.9532273282,14.696498114,12.3672932834,24.9413748627,189.404601998,184.431717969,4.9528840297,0.02
 10/02  06:00:00,174.140216923,29.1326846109,23.8875810561,10.7977419638,24.7345865669,70.7195625826,154.524678469,144.598910409,9.90576805939,0.02
 10/02  07:00:00,198.776183615,29.2284279096,25.1126426592,7.11812947015,37.1018798503,92.3937384068,134.202347776,124.276579717,9.90576805939,0.02
 10/02  08:00:00,202.328754147,29.2936242421,24.7148913668,6.00744853736,37.1018798503,104.434947198,127.843197922,117.917429863,9.90576805939,0.02
 10/02  09:00:00,215.754032849,29.3776391773,27.6220154952,4.40003360976,37.1018798503,116.476155989,131.502373312,112.971754356,9.90576805939,8.6248508962
 10/02  10:00:00,220.342693326,29.4750287705,33.0826579348,3.43003895628,37.1018798503,116.476155989,119.188605131,109.262837072,9.90576805939,0.02
 10/02  11:00:00,219.908561371,29.5788901238,33.4811085741,2.49336647536,37.1018798503,116.476155989,124.68843068,106.15226065,9.90576805939,8.63040196969
 10/02  12:00:00,207.034895591,29.633360462,33.0183489785,2.06980358648,37.1018798503,104.434947198,114.400570377,104.474802317,9.90576805939,0.02
 10/02  13:00:00,220.986744297,29.7419384753,35.2802428585,1.60934705387,37.1018798503,116.476155989,120.397622395,101.861388734,9.90576805939,8.63046560149
 10/02  14:00:00,219.660150266,29.7676596184,34.0632989864,1.47425601289,37.1018798503,116.476155989,110.541061236,100.615293176,9.90576805939,0.02
 10/02  15:00:00,215.762791001,29.7806374962,30.1985638751,1.42880855376,37.1018798503,116.476155989,109.804708635,99.878940576,9.90576805939,0.02
 10/02  16:00:00,214.052663568,29.7933917271,28.4938963309,1.41114073236,37.1018798503,116.476155989,117.693357473,99.1639037812,9.90576805939,8.6236856323
 10/02  17:00:00,214.223279917,29.8011975819,28.6214893301,1.44750692945,37.1018798503,116.476155989,108.429724936,98.503956877,9.90576805939,0.02
 10/02  18:00:00,126.204864238,27.5158537909,25.6016653308,0.0,24.7345865669,47.5788473902,80.0619789101,75.0890948804,4.9528840297,0.02
 10/02  19:00:00,139.887294818,28.3797222194,24.3252227682,0.0,24.7345865669,47.5788473902,85.5315695635,80.5586855338,4.9528840297,0.02
 10/02  20:00:00,116.151525864,26.4360182553,23.7900911294,0.0,12.3672932834,38.6892022431,99.0678430519,96.0761126341,2.97173041782,0.02
 10/02  21:00:00,82.3569429819,15.0494650075,13.3656027603,0.0,12.3672932834,27.0668015668,61.3509756059,58.3592451881,2.97173041782,0.02
 10/02  22:00:00,71.8910038862,19.6023804943,17.5153778858,0.0,4.12243109448,15.9888894789,87.0174559485,84.0257255307,2.97173041782,0.02
 10/02  23:00:00,64.8054625687,16.7254793817,13.3607136614,0.0,4.12243109448,15.9888894789,71.7883199756,68.7965895578,2.97173041782,0.02
 10/02  24:00:00,78.6811060668,22.9802704841,18.7908304319,0.00623713329329,4.12243109448,15.9888894789,98.2353775418,95.243647124,2.97173041782,0.02
 10/03  01:00:00,68.5363005718,18.0559463845,13.6819886066,0.0441070460635,4.12243109448,15.9888894789,79.5104865269,76.5187561091,2.97173041782,0.02
 10/03  02:00:00,73.3469242844,22.8938836412,14.9909386739,0.152458304909,4.12243109448,15.9888894789,109.831780759,98.2582557508,2.97173041782,8.60179459026
 10/03  03:00:00,66.2716556938,18.7038477058,11.5176154618,0.448331772561,4.12243109448,15.9888894789,82.0173691128,79.025638695,2.97173041782,0.02
 10/03  04:00:00,96.4476723916,28.0485726552,15.5288770479,0.567231402804,12.3672932834,24.9413748627,115.03710211,110.06421808,4.9528840297,0.02
 10/03  05:00:00,119.011910551,28.2223818952,18.3686667629,17.1223139021,12.3672932834,24.9413748627,182.643316029,177.670431999,4.9528840297,0.02
 10/03  06:00:00,176.430363558,29.1623643952,18.0655527072,15.5040476318,24.7345865669,70.7195625826,148.533920979,138.60815292,9.90576805939,0.02
 10/03  07:00:00,196.033410476,29.3354261699,18.2279339594,10.612499501,37.1018798503,92.3937384068,129.470625316,119.544857257,9.90576805939,0.02
 10/03  08:00:00,199.444660705,29.4192398747,19.6970654617,7.99901378193,37.1018798503,104.434947198,122.381225208,112.455457149,9.90576805939,0.02
 10/03  09:00:00,210.747909228,29.4941243476,21.536848234,5.36253223252,37.1018798503,116.476155989,117.702937536,107.777169477,9.90576805939,0.02
 10/03  10:00:00,211.868419885,29.6111925229,24.0704939774,3.67744913078,37.1018798503,116.476155989,121.727328621,103.192412835,9.90576805939,8.62914772622
 10/03  11:00:00,212.386678934,29.7478454375,25.5097265319,2.773924216,37.1018798503,116.476155989,109.387213518,99.461445459,9.90576805939,0.02
 10/03  12:00:00,199.8934738,29.8203831442,25.7612082077,1.9984508647,37.1018798503,104.434947198,116.805788419,98.2736590231,9.90576805939,8.62636133675
 10/03  13:00:00,211.69427641,29.8600281057,25.856907875,1.62218919937,37.1018798503,116.476155989,107.186214153,97.2604460935,9.90576805939,0.02
 10/03  14:00:00,211.345416839,29.8572492072,25.5773150307,1.55583362361,37.1018798503,116.476155989,115.485375566,96.9519425784,9.90576805939,8.627664928
 10/03  15:00:00,211.322865588,29.8724262195,25.5272762355,1.56842644173,37.1018798503,116.476155989,106.306276856,96.3805087968,9.90576805939,0.02
 10/03  16:00:00,211.41683614,29.8799509912,25.5257693338,1.656887025,37.1018798503,116.476155989,105.756142077,95.8303740174,9.90576805939,0.02
 10/03  17:00:00,210.867744856,29.877323349,24.8328354578,1.80444450351,37.1018798503,116.476155989,113.962044093,95.4403208475,9.90576805939,8.61595518573
 10/03  18:00:00,122.102338382,27.731820898,21.2831715874,0.0,24.7345865669,47.5788473902,78.7288301032,73.7559460735,4.9528840297,0.02
 10/03  19:00:00,135.911061203,28.1637551123,20.5649658257,0.0,24.7345865669,47.5788473902,84.4207197256,79.4478356959,4.9528840297,0.02
 10/03  20:00:00,113.115597827,26.8679524696,20.3222420714,0.0,12.3672932834,38.6892022431,97.9144768969,94.9227464791,2.97173041782,0.02
 10/03  21:00:00,80.9773834265,15.2222386932,11.8132775036,0.0,12.3672932834,27.0668015668,61.2716187603,58.2798883425,2.97173041782,0.02
 10/03  22:00:00,74.1454751499,22.0300152128,17.1124666088,0.0,4.12243109448,15.9888894789,95.0011904732,92.0094600554,2.97173041782,0.02
 10/03  23:00:00,67.0381264726,18.8334279701,13.0676273714,0.0365692553257,4.12243109448,15.9888894789,77.5910581918,74.599327774,2.97173041782,0.02
 10/03  24:00:00,73.7999134578,22.6779165341,15.9634206265,0.0687225194642,4.12243109448,15.9888894789,98.3872685153,95.3955380975,2.97173041782,0.02
 10/04  01:00:00,66.0377642257,18.0559463845,12.5824728437,0.0980395739446,4.12243109448,15.9888894789,79.9544723606,76.9627419427,2.97173041782,0.02
 10/04  02:00:00,74.1930085401,23.3258178555,15.0918298047,0.633798363844,4.12243109448,15.9888894789,100.007856174,97.0161257567,2.97173041782,0.02
 10/04  03:00:00,66.1536122004,18.4014937558,11.9184970406,0.555669975172,4.12243109448,15.9888894789,81.6041004657,78.6123700479,2.97173041782,0.02
 10/04  04:00:00,98.5426423688,28.0197770409,17.3950635973,0.951073237213,12.3672932834,24.9413748627,114.240926392,109.268042363,4.9528840297,0.02
 10/04  05:00:00,121.472246889,28.6842912185,19.9240504179,20.6871767199,12.3672932834,24.9413748627,180.705368142,175.732484113,4.9528840297,0.02
 10/04  06:00:00,175.00884339,29.1509832039,19.7251357958,15.8105148132,24.7345865669,70.7195625826,147.458686831,137.532918771,9.90576805939,0.02
 10/04  07:00:00,196.786864647,29.3676119635,19.2065542106,10.8957072299,37.1018798503,92.3937384068,128.561625625,118.635857566,9.90576805939,0.02
 10/04  08:00:00,199.991750592,29.4518389554,19.7502931199,8.47685620341,37.1018798503,104.434947198,130.591188371,112.063326664,9.90576805939,8.62209364708
 10/04  09:00:00,211.2498573,29.5260688695,21.3338982031,6.03553894085,37.1018798503,116.476155989,117.521604104,107.595836044,9.90576805939,0.02
 10/04  10:00:00,211.417630175,29.6046559964,23.0257052383,4.43224724441,37.1018798503,116.476155989,122.568099354,104.033179521,9.90576805939,8.62915177279
