Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  11:00:00,211.096050226,29.682288878,23.4212351725,3.63737845595,37.1018798503,116.476155989,111.218838793,101.293070733,9.90576805939,0.02
 10/04  12:00:00,198.644201978,29.8344588983,23.8583579154,2.63795498629,37.1018798503,104.434947198,107.756158458,97.8303903989,9.90576805939,0.02
 10/04  13:00:00,211.499780831,30.1306962035,25.0223574943,1.99153805489,37.1018798503,116.476155989,112.792122726,94.2556974159,9.90576805939,8.63065725032
 10/04  14:00:00,213.204905148,30.4411093984,27.0698891086,1.33894160178,37.1018798503,116.476155989,101.07858654,91.1528184804,9.90576805939,0.02
 10/04  15:00:00,215.957639972,30.6060243726,30.1515449914,0.845253026003,37.1018798503,116.476155989,107.629234043,89.0957609305,9.90576805939,8.62770505338
 10/04  16:00:00,217.04950576,30.6567892685,31.4233498183,0.615177028762,37.1018798503,116.476155989,97.7414024165,87.8156343571,9.90576805939,0.02
 10/04  17:00:00,216.572905477,30.5440953543,27.844755974,0.581820482809,37.1018798503,116.476155989,97.9642052215,88.0384371621,9.90576805939,0.02
 10/04  18:00:00,129.664010299,27.8398044516,21.2052192254,0.0,24.7345865669,47.5788473902,72.6341364306,67.6612524009,4.9528840297,0.02
 10/04  19:00:00,141.84521436,28.3797222194,19.3513930643,0.0,24.7345865669,47.5788473902,79.7951522307,74.822268201,4.9528840297,0.02
 10/04  20:00:00,120.221876027,27.2998866838,18.8929165628,0.0,12.3672932834,38.6892022431,102.814125353,91.2346460712,2.97173041782,8.60774886402
 10/04  21:00:00,83.7798199702,14.5311439504,10.9033504796,0.0,12.3672932834,27.0668015668,59.2812612128,56.289530795,2.97173041782,0.02
 10/04  22:00:00,76.8509510973,22.1739932842,15.1974850867,0.0,4.12243109448,15.9888894789,93.4126852913,90.4209548735,2.97173041782,0.02
 10/04  23:00:00,69.3559652446,18.4878805987,11.8478344044,0.0,4.12243109448,15.9888894789,75.9253423468,72.9336119289,2.97173041782,0.02
 10/04  24:00:00,74.3014050665,23.2394310126,15.0454568988,0.0512058842292,4.12243109448,15.9888894789,97.3790484779,94.3873180601,2.97173041782,0.02
 10/05  01:00:00,64.6488502005,17.6240121702,11.4040820412,0.0,4.12243109448,15.9888894789,79.6316030573,76.6398726395,2.97173041782,0.02
 10/05  02:00:00,73.0950159883,23.1098507484,12.9663559522,0.162735864626,4.12243109448,15.9888894789,100.064841215,97.0731107971,2.97173041782,0.02
 10/05  03:00:00,66.7555606672,18.9198148129,10.506830007,0.619701864266,4.12243109448,15.9888894789,81.1924899623,78.2007595445,2.97173041782,0.02
 10/05  04:00:00,98.016988235,27.5878428266,14.5404643901,0.366872540976,12.3672932834,24.9413748627,113.838996541,108.866112512,4.9528840297,0.02
 10/05  05:00:00,123.344265611,28.6889449545,17.402830571,20.1860577368,12.3672932834,24.9413748627,180.685708515,175.712824485,4.9528840297,0.02
 10/05  06:00:00,176.233902942,29.1665656433,17.6813188544,15.6110002489,24.7345865669,70.7195625826,147.400006984,137.474238924,9.90576805939,0.02
 10/05  07:00:00,196.481309044,29.4043831596,18.2361327939,10.985434922,37.1018798503,92.3937384068,128.653066162,118.727298103,9.90576805939,0.02
 10/05  08:00:00,199.625413935,29.4816427866,19.7018742952,8.12911252653,37.1018798503,104.434947198,121.416411229,111.49064317,9.90576805939,0.02
 10/05  09:00:00,211.663272835,29.5563933188,22.6461263787,5.10636670439,37.1018798503,116.476155989,124.816612462,106.287213088,9.90576805939,8.62363131451
 10/05  10:00:00,212.68339776,29.6879975889,25.0237099006,3.61672710551,37.1018798503,116.476155989,111.534346547,101.608578487,9.90576805939,0.02
 10/05  11:00:00,213.947109562,29.9951875569,26.9947398354,2.60195436828,37.1018798503,116.476155989,115.557448138,97.0209959871,9.90576805939,8.6306840915
 10/05  12:00:00,204.672022244,30.3657655448,30.049513308,1.47008583625,37.1018798503,104.434947198,103.223106677,93.2973386178,9.90576805939,0.02
 10/05  13:00:00,219.168297991,30.7326368682,33.2437749476,0.836673526272,37.1018798503,116.476155989,99.8231642725,89.8973962131,9.90576805939,0.02
 10/05  14:00:00,218.665196158,30.8676216132,32.9102284409,0.532373677267,37.1018798503,116.476155989,106.971908533,88.4369250085,9.90576805939,8.62921546467
 10/05  15:00:00,218.548610619,30.6495614254,33.2124299966,0.331840662445,37.1018798503,116.476155989,99.6441612636,89.7183932042,9.90576805939,0.02
 10/05  16:00:00,217.893442679,30.6185864036,32.6726105742,0.247983251216,37.1018798503,116.476155989,108.172134692,89.6424714723,9.90576805939,8.62389516033
 10/05  17:00:00,216.665473566,30.5832973819,31.4474851429,0.281598485682,37.1018798503,116.476155989,99.245907704,89.3201396446,9.90576805939,0.02
 10/05  18:00:00,127.295831269,27.8398044516,26.3686815977,0.0,24.7345865669,47.5788473902,73.7339502879,68.7610662582,4.9528840297,0.02
 10/05  19:00:00,141.565216038,28.3797222194,25.1482872549,0.0,24.7345865669,47.5788473902,79.9476985502,74.9748145205,4.9528840297,0.02
 10/05  20:00:00,118.650508081,27.2998866838,23.6855393875,0.0,12.3672932834,38.6892022431,93.7278115351,90.7360811173,2.97173041782,0.02
 10/05  21:00:00,84.3848351875,14.5311439504,13.7864377638,0.0,12.3672932834,27.0668015668,58.8704996487,55.8787692309,2.97173041782,0.02
 10/05  22:00:00,75.5500116109,19.6743695301,18.4979945745,0.0,4.12243109448,15.9888894789,84.0662484128,81.0745179949,2.97173041782,0.02
 10/05  23:00:00,60.4734454435,13.2006769476,11.5369910531,0.0,4.12243109448,15.9888894789,54.0395208133,51.0477903955,2.97173041782,0.02
 10/05  24:00:00,76.57540868,23.0666573269,15.9397558715,0.0,4.12243109448,15.9888894789,99.9922374618,97.000507044,2.97173041782,0.02
 10/06  01:00:00,66.837776552,17.6240121702,12.5755925839,0.0,4.12243109448,15.9888894789,78.4216942632,75.4299638454,2.97173041782,0.02
 10/06  02:00:00,75.3847241275,23.1098507484,16.9142667924,0.00728247004529,4.12243109448,15.9888894789,98.56997871,95.5782482922,2.97173041782,0.02
 10/06  03:00:00,68.0687566958,18.9198148129,13.3365517694,0.143852458471,4.12243109448,15.9888894789,80.0597465824,77.0680161646,2.97173041782,0.02
 10/06  04:00:00,98.2957694991,27.5878428266,18.442643728,0.0885536699301,12.3672932834,24.9413748627,120.688633701,107.133949075,4.9528840297,8.60180059661
 10/06  05:00:00,117.997446488,28.7174872346,21.3451228935,15.7581071761,12.3672932834,24.9413748627,178.971950028,173.999065998,4.9528840297,0.02
 10/06  06:00:00,173.666097195,29.2033663633,22.576635672,11.5638850642,24.7345865669,70.7195625826,145.546497387,135.620729327,9.90576805939,0.02
 10/06  07:00:00,197.571361611,29.5055182445,23.236568491,7.51228892351,37.1018798503,92.3937384068,126.68438891,116.758620851,9.90576805939,0.02
 10/06  08:00:00,202.052482837,29.5916337313,24.2883133503,5.85978766959,37.1018798503,104.434947198,120.388983723,110.463215663,9.90576805939,0.02
 10/06  09:00:00,213.057298463,29.6577444287,25.0118150377,4.03333521987,37.1018798503,116.476155989,116.260832993,106.335064934,9.90576805939,0.02
 10/06  10:00:00,212.738096599,29.7035906585,24.9822209479,3.69729856095,37.1018798503,116.476155989,122.671448414,104.136272891,9.90576805939,8.62940746361
 10/06  11:00:00,211.861918103,29.8502111978,25.181377117,2.47514543271,37.1018798503,116.476155989,109.891999013,99.9662309533,9.90576805939,0.02
 10/06  12:00:00,203.142252763,30.0399282205,26.9725873658,1.94171403158,37.1018798503,104.434947198,115.214552212,96.6821880397,9.90576805939,8.62659611278
 10/06  13:00:00,215.166727475,30.462919961,28.2619792922,1.35751532415,37.1018798503,116.476155989,102.276478849,92.3507107897,9.90576805939,0.02
 10/06  14:00:00,217.663327088,30.7721553995,28.3227045991,0.955026834003,37.1018798503,116.476155989,107.673552677,89.1384614081,9.90576805939,8.62932320934
 10/06  15:00:00,214.904445512,30.9152380531,28.8291608878,0.707271484182,37.1018798503,116.476155989,97.4152924081,87.4895243487,9.90576805939,0.02
 10/06  16:00:00,214.67871808,30.8983936171,28.8021021018,0.562903565038,37.1018798503,116.476155989,97.0641441858,87.1383761264,9.90576805939,0.02
 10/06  17:00:00,214.68216241,30.7940329176,26.6192168109,0.546584316338,37.1018798503,116.476155989,100.667537279,87.3551392281,9.90576805939,3.40662999182
 10/06  18:00:00,136.393538799,27.9477880052,21.2173353206,0.0,24.7345865669,47.5788473902,76.977343183,66.8017078795,4.9528840297,5.22275127376
 10/06  19:00:00,152.373214747,28.3797222194,18.8246602524,0.0,24.7345865669,47.5788473902,78.685523192,73.7126391623,4.9528840297,0.02
 10/06  20:00:00,128.134588333,26.8679524696,17.4149804655,0.0,12.3672932834,38.6892022431,93.3310817756,90.3393513578,2.97173041782,0.02
 10/06  21:00:00,92.6766795228,16.7254793817,10.3451629974,0.0,12.3672932834,27.0668015668,63.5398018966,60.5480714787,2.97173041782,0.02
 10/06  22:00:00,86.7774043918,22.0300152128,13.4858868273,0.0,4.12243109448,15.9888894789,91.2811566542,88.2894262363,2.97173041782,0.02
 10/06  23:00:00,78.2731802551,18.7470411272,10.8722082458,0.00071297192801,4.12243109448,15.9888894789,75.8369378272,72.8452074094,2.97173041782,0.02
 10/06  24:00:00,77.9290320519,22.6779165341,12.5505029951,0.0539009946981,4.12243109448,15.9888894789,97.1569748939,94.165244476,2.97173041782,0.02
 10/07  01:00:00,65.9846718624,18.0559463845,9.93542539445,0.0719020975815,4.12243109448,15.9888894789,79.6081746401,76.6164442223,2.97173041782,0.02
 10/07  02:00:00,75.3353558417,23.1098507484,11.6213803888,0.304981492037,4.12243109448,15.9888894789,100.081642944,97.0899125263,2.97173041782,0.02
 10/07  03:00:00,70.3009233522,18.7038477058,9.20708440381,0.742397188641,4.12243109448,15.9888894789,81.3331428383,78.3414124204,2.97173041782,0.02
 10/07  04:00:00,86.2436485053,26.6519853624,12.5555419088,0.160564968227,4.12243109448,16.0517297156,120.509867421,117.518137003,2.97173041782,0.02
 10/07  05:00:00,91.7120497508,27.9477880052,12.0534829071,2.11442047479,4.12243109448,16.0517297156,121.62951434,118.637783922,2.97173041782,0.02
 10/07  06:00:00,120.68242507,29.0276235408,12.0447700894,5.41986660939,4.12243109448,39.6058045677,113.895821363,110.904090946,2.97173041782,0.02
 10/07  07:00:00,178.332349717,29.0692678104,16.0601355536,32.8261132821,12.3672932834,65.3531420225,165.571399363,160.598515333,4.9528840297,0.02
 10/07  08:00:00,165.656582822,29.0567733972,19.4424439513,25.8507553796,12.3672932834,68.2430321324,155.34035518,150.367471151,4.9528840297,0.02
 10/07  09:00:00,186.981909372,29.0866302177,21.9018219171,18.9486335787,16.4897243779,93.1370602926,152.302397577,135.76793339,7.92461444751,8.60984973914
 10/07  10:00:00,184.299539567,29.087785743,22.8083286102,15.2453923816,16.4897243779,93.1370602926,137.82928215,129.884667702,7.92461444751,0.02
 10/07  11:00:00,179.878671146,29.090014129,23.8361139534,12.2127366447,16.4897243779,93.1370602926,133.887601652,125.942987204,7.92461444751,0.02
 10/07  12:00:00,168.243863489,29.1160249185,24.9980329379,9.92839317294,16.4897243779,83.9857416113,130.639227816,122.694613369,7.92461444751,0.02
 10/07  13:00:00,168.432205955,29.1433072519,26.7939923771,8.37787044007,16.4897243779,83.9857416113,127.742956703,119.798342256,7.92461444751,0.02
 10/07  14:00:00,168.203601979,29.1992864576,27.9261255676,7.11736151245,16.4897243779,83.9857416113,125.602001296,117.657386849,7.92461444751,0.02
 10/07  15:00:00,139.167393155,29.0276235408,24.8315131871,0.0,12.3672932834,70.6512738906,74.6101033094,61.0476204571,4.9528840297,8.6095988226
 10/07  16:00:00,136.005821531,29.0276235408,23.051998832,0.0,12.3672932834,70.6512738906,65.5020627008,60.5291786711,4.9528840297,0.02
 10/07  17:00:00,123.022740455,29.0276235408,22.1546139143,0.0,12.3672932834,58.1284167478,69.9134281773,64.9405441476,4.9528840297,0.02
 10/07  18:00:00,89.035235894,26.4360182553,21.3581322529,0.0,12.3672932834,24.9413748627,93.4307065279,88.4578224982,4.9528840297,0.02
 10/07  19:00:00,100.4814463,27.0839195767,20.1993598181,0.0,12.3672932834,24.9413748627,101.546909084,96.5740250541,4.9528840297,0.02
 10/07  20:00:00,81.9456287852,26.8679524696,20.0354554435,0.0,4.12243109448,16.0517297156,111.208000435,108.216270017,2.97173041782,0.02
 10/07  21:00:00,70.4800410534,19.3864133872,16.1213322293,0.0,4.12243109448,15.9888894789,90.9226922672,87.9309618493,2.97173041782,0.02
 10/07  22:00:00,67.0299039394,17.6240121702,14.537593422,0.0,4.12243109448,15.9888894789,82.3142426074,79.3225121896,2.97173041782,0.02
 10/07  23:00:00,76.0626102417,22.0300152128,19.0541806923,0.0,4.12243109448,15.9888894789,102.699233446,99.7075030285,2.97173041782,0.02
 10/07  24:00:00,66.4970386191,18.9198148129,12.4238987572,0.206906960967,4.12243109448,15.9888894789,82.7162771814,79.7245467636,2.97173041782,0.02
 10/08  01:00:00,70.9061162828,22.0300152128,15.0464573737,0.0,2.06121554724,15.9888894789,105.482564506,102.490834088,2.97173041782,0.02
 10/08  02:00:00,65.9142513774,18.6606542844,13.9346896463,0.329165937017,2.06121554724,15.9888894789,84.2017104556,81.2099800378,2.97173041782,0.02
 10/08  03:00:00,73.0554463606,22.0300152128,17.8245220556,0.0,2.06121554724,15.9888894789,106.501420435,103.509690017,2.97173041782,0.02
 10/08  04:00:00,66.2218574976,18.9198148129,13.501758134,0.93825325737,2.06121554724,15.9888894789,86.0241793079,83.0324488901,2.97173041782,0.02
 10/08  05:00:00,73.1010217946,22.6779165341,16.4560834714,0.648014721951,2.06121554724,15.9888894789,108.219372566,105.227642148,2.97173041782,0.02
 10/08  06:00:00,65.000320096,18.0559463845,13.3070807924,0.713354481971,2.06121554724,15.9888894789,87.1078834998,84.116153082,2.97173041782,0.02
 10/08  07:00:00,71.5244708995,23.3258178555,17.3278728782,2.42646942031,2.06121554724,15.9888894789,108.775361346,105.783630928,2.97173041782,0.02
 10/08  08:00:00,82.8949014335,19.0062016558,15.4165531532,1.68134777108,4.12243109448,41.7362269337,84.3293732669,79.3564892372,4.9528840297,0.02
 10/08  09:00:00,97.820749076,23.8441389126,24.726361946,2.22447437417,4.12243109448,41.7362269337,102.358387965,97.3855039357,4.9528840297,0.02
 10/08  10:00:00,89.4220856349,18.9198148129,22.6306065256,1.38238576761,4.12243109448,41.7362269337,82.480145539,77.5072615093,4.9528840297,0.02
 10/08  11:00:00,99.9080950353,23.3258178555,28.7933302178,1.13326296315,4.12243109448,41.7362269337,100.69768423,95.7248002002,4.9528840297,0.02
 10/08  12:00:00,92.0110262541,19.3517490272,24.9795240861,1.26707649036,4.12243109448,41.7362269337,81.5309809782,76.5580969485,4.9528840297,0.02
 10/08  13:00:00,103.031011476,23.8441389126,31.289866328,1.39412238036,4.12243109448,41.7362269337,100.352070457,95.3791864273,4.9528840297,0.02
 10/08  14:00:00,90.6315295147,18.9198148129,24.3876172843,0.95004851697,4.12243109448,41.7362269337,90.5428852281,76.9882094649,4.9528840297,8.60179173345
 10/08  15:00:00,101.233730363,23.3258178555,30.45098791,0.954040754884,4.12243109448,41.7362269337,100.935656395,95.9627723651,4.9528840297,0.02
 10/08  16:00:00,76.4907742419,19.3517490272,26.457163468,1.1655052824,4.12243109448,24.8785346261,81.929075727,76.9561916973,4.9528840297,0.02
 10/08  17:00:00,46.6150372615,11.8788760349,15.1086478049,1.25527021239,2.06121554724,15.9888894789,53.3411213275,50.3493909096,2.97173041782,0.02
 10/08  18:00:00,58.3350115695,16.666489481,20.7860685145,0.0,2.06121554724,15.9888894789,82.55128014,79.5595497221,2.97173041782,0.02
 10/08  19:00:00,74.9941249016,17.6066799902,23.5896997402,1.16301655768,2.06121554724,15.9888894789,82.5526460535,79.5609156357,2.97173041782,0.02
 10/08  20:00:00,86.3105350082,21.1228163342,30.527305018,1.93550057867,2.06121554724,15.9888894789,95.9529694773,92.9612390594,2.97173041782,0.02
 10/08  21:00:00,71.2037579831,16.5225114096,22.0529597751,0.0,2.06121554724,15.9888894789,81.1583974239,78.166667006,2.97173041782,0.02
 10/08  22:00:00,85.6908620452,21.0148327807,30.0703179989,1.88079823962,2.06121554724,15.9888894789,97.2849266908,94.293196273,2.97173041782,0.02
 10/08  23:00:00,76.0493627127,17.3863798381,24.6558612291,1.37883488553,2.06121554724,15.9888894789,81.78799263,78.7962622122,2.97173041782,0.02
 10/08  24:00:00,81.1094659073,22.461949427,24.8694482339,0.988737746531,2.06121554724,15.9888894789,109.461618254,106.469887836,2.97173041782,0.02
 10/09  01:00:00,75.258767554,18.9198148129,20.4896123228,3.18884485981,2.06121554724,15.9888894789,88.5859707707,85.5942403528,2.97173041782,0.02
 10/09  02:00:00,90.115896711,22.9802704841,32.3256738804,2.02062178772,2.06121554724,15.9888894789,109.282968985,106.291238567,2.97173041782,0.02
 10/09  03:00:00,75.5184908079,17.9695595416,24.421252124,0.46718357817,2.06121554724,15.9888894789,88.3305921956,85.3388617778,2.97173041782,0.02
 10/09  04:00:00,88.9614467261,22.8938836412,30.8480882689,2.4301442419,2.06121554724,15.9888894789,109.890934085,106.899203667,2.97173041782,0.02
 10/09  05:00:00,76.8489894814,18.5742674415,23.1703392715,2.44388717999,2.06121554724,15.9888894789,88.6889299612,85.6971995434,2.97173041782,0.02
 10/09  06:00:00,85.942493571,23.2394310126,26.2594796159,3.65425233591,2.06121554724,15.9888894789,110.750152401,107.758421983,2.97173041782,0.02
 10/09  07:00:00,65.5145312934,17.7967858559,19.5667789061,0.188804236061,2.06121554724,15.9888894789,89.2912457054,86.2995152876,2.97173041782,0.02
 10/09  08:00:00,102.748978104,23.9305257554,27.8245438466,4.49102484568,4.12243109448,41.7362269337,106.629969488,101.657085458,4.9528840297,0.02
 10/09  09:00:00,93.1864417344,18.8334279701,25.9064157594,2.07254931933,4.12243109448,41.7362269337,84.8323350789,79.8594510492,4.9528840297,0.02
 10/09  10:00:00,111.789345557,23.8441389126,38.7109990912,2.73132383561,4.12243109448,41.7362269337,102.439936023,97.4670519937,4.9528840297,0.02
 10/09  11:00:00,96.3490171491,18.6606542844,30.4734020287,0.84091208268,4.12243109448,41.7362269337,82.458335044,77.4854510143,4.9528840297,0.02
 10/09  12:00:00,111.061078709,23.7577520697,39.8749431801,0.925499667986,4.12243109448,41.7362269337,100.487960782,95.5150767528,4.9528840297,0.02
 10/09  13:00:00,97.4214458606,19.0062016558,31.5219809643,0.519214408037,4.12243109448,41.7362269337,81.3160572498,76.3431732201,4.9528840297,0.02
 10/09  14:00:00,107.485486599,23.3258178555,37.3473947243,0.309390143169,4.12243109448,41.7362269337,99.498360929,94.5254768993,4.9528840297,0.02
 10/09  15:00:00,99.5168296982,19.4597325807,33.4014923148,0.281555880689,4.12243109448,41.7362269337,80.9302273929,75.9573433632,4.9528840297,0.02
 10/09  16:00:00,93.3235211904,23.7577520697,39.6601676257,0.260409832468,4.12243109448,24.8785346261,99.882043716,94.9091596863,4.9528840297,0.02
 10/09  17:00:00,55.8720746012,15.4210106489,21.9499854336,0.0,2.06121554724,15.9888894789,74.8468164553,71.8550860375,2.97173041782,0.02
 10/09  18:00:00,60.229789712,14.4274249275,24.5949170125,0.421620034009,2.06121554724,15.9888894789,64.5761254343,61.5843950165,2.97173041782,0.02
 10/09  19:00:00,59.8548792295,11.2309747135,16.1492419046,0.00741905262366,2.06121554724,15.9888894789,64.145384653,52.5723272776,2.97173041782,8.60132695754
 10/09  20:00:00,66.7145160017,13.2006769476,20.5100060725,0.497939005275,2.06121554724,15.9888894789,59.4053579268,56.413627509,2.97173041782,0.02
 10/09  21:00:00,77.8696190393,17.1574135959,27.1349175268,0.968326012653,2.06121554724,15.9888894789,75.3088991664,72.3171687486,2.97173041782,0.02
 10/09  22:00:00,66.8631888203,13.5635564991,20.6436984914,0.124272988486,2.06121554724,15.9888894789,66.1830074243,63.1912770065,2.97173041782,0.02
 10/09  23:00:00,71.0711272407,14.0818775561,23.5395413585,0.918047538393,2.06121554724,15.9888894789,64.8486165352,61.8568861174,2.97173041782,0.02
 10/09  24:00:00,71.944487324,14.5138117704,23.4460447541,1.45297005726,2.06121554724,15.9888894789,64.2855055512,61.2937751334,2.97173041782,0.02
 10/10  01:00:00,82.8278379156,18.4878805987,28.824969825,0.793276176554,4.12243109448,15.9888894789,85.0788785712,82.0871481534,2.97173041782,0.02
 10/10  02:00:00,81.1927580515,18.0559463845,27.8342416382,0.580858743857,4.12243109448,15.9888894789,84.7282369906,81.7365065728,2.97173041782,0.02
 10/10  03:00:00,74.8085107874,14.5138117704,24.2199636009,1.48185915479,4.12243109448,15.9888894789,63.9582937991,60.9665633813,2.97173041782,0.02
 10/10  04:00:00,124.559997589,28.3653244123,42.9168793462,1.10106501366,12.3672932834,24.9413748627,120.76220611,115.78932208,4.9528840297,0.02
 10/10  05:00:00,151.665682934,28.1800907928,44.8178808986,26.4909824375,12.3672932834,24.9413748627,188.716057049,183.74317302,4.9528840297,0.02
 10/10  06:00:00,207.427342317,29.0978296527,48.5142966768,19.4930061839,24.7345865669,70.7195625826,154.111618852,144.185850793,9.90576805939,0.02
 10/10  07:00:00,231.214113457,29.1315405833,50.7972590167,11.6191572389,37.1018798503,92.3937384068,133.561552537,123.635784477,9.90576805939,0.02
 10/10  08:00:00,233.294131572,29.1458237925,52.321647505,9.51385878722,37.1018798503,104.434947198,127.04117092,117.115402861,9.90576805939,0.02
 10/10  09:00:00,244.99247451,29.1657118782,53.7295279184,7.74282575154,37.1018798503,116.476155989,131.687543872,113.15633396,9.90576805939,8.62544185289
 10/10  10:00:00,246.329577606,29.2101078756,56.8002267004,5.96425615918,37.1018798503,116.476155989,119.77844889,109.852680831,9.90576805939,0.02
 10/10  11:00:00,249.363180767,29.2688192759,61.2727850652,4.46632466815,37.1018798503,116.476155989,125.293856011,106.756855493,9.90576805939,8.63123245833
 10/10  12:00:00,239.906606693,29.343573269,64.7898609546,3.4597631834,37.1018798503,104.434947198,113.442358468,103.516590408,9.90576805939,0.02
 10/10  13:00:00,253.839335014,29.5749206486,67.3192680378,2.58990538016,37.1018798503,116.476155989,107.910449607,97.9846815477,9.90576805939,0.02
 10/10  14:00:00,251.997938798,29.5760132282,66.0537623293,2.01317184284,37.1018798503,116.476155989,115.917440487,97.3832465659,9.90576805939,8.62842586185
 10/10  15:00:00,251.615448216,29.7378569981,66.3564869662,1.16629792798,37.1018798503,116.476155989,105.074272349,95.1485042901,9.90576805939,0.02
 10/10  16:00:00,254.405049045,29.9929579423,69.4103723996,0.647443208662,37.1018798503,116.476155989,110.234879934,91.7048267636,9.90576805939,8.62428511113
 10/10  17:00:00,254.628255221,30.0859101538,69.8172875719,0.371952471346,37.1018798503,116.476155989,100.540794582,90.6150265226,9.90576805939,0.02
 10/10  18:00:00,158.396982833,27.9693847159,54.9910791427,0.0,24.7345865669,47.5788473902,72.718638667,67.7457546373,4.9528840297,0.02
 10/10  19:00:00,169.384434783,28.487705773,53.714372064,0.0,24.7345865669,47.5788473902,79.2221512796,74.2492672499,4.9528840297,0.02
 10/10  20:00:00,140.696170519,27.731820898,47.0389260226,0.0,12.3672932834,38.6892022431,93.6421570921,90.6504266743,2.97173041782,0.02
 10/10  21:00:00,97.1962877719,15.3950123789,27.8593962035,0.0,12.3672932834,27.0668015668,55.9720974745,52.9803670567,2.97173041782,0.02
 10/10  22:00:00,82.5307063167,19.3864133872,28.3710470253,0.0,4.12243109448,15.9888894789,83.6927168541,80.7009864363,2.97173041782,0.02
 10/10  23:00:00,67.5894062965,13.4166440548,19.6056523155,0.0,4.12243109448,15.9888894789,57.5433966676,54.5516662498,2.97173041782,0.02
 10/10  24:00:00,78.8794938998,18.5052127787,25.6268021693,0.0,4.12243109448,15.9888894789,81.5833402085,78.5916097907,2.97173041782,0.02
 10/11  01:00:00,59.4573647948,11.4382757306,13.5035130197,0.0,4.12243109448,15.9888894789,48.0009457292,45.0092153114,2.97173041782,0.02
 10/11  02:00:00,72.3512809675,18.937146993,18.1988110025,0.0,4.12243109448,15.9888894789,83.0311932434,80.0394628256,2.97173041782,0.02
 10/11  03:00:00,56.2230269683,11.5246625735,9.61664948173,0.0,4.12243109448,15.9888894789,56.9388465154,45.3653108389,2.97173041782,8.60180525869
 10/11  04:00:00,102.741043076,28.1997496301,21.470684674,0.0,12.3672932834,24.9413748627,113.601921736,108.629037706,4.9528840297,0.02
 10/11  05:00:00,114.631049082,28.2261672685,22.9613548765,11.2667975122,12.3672932834,24.9413748627,178.200273028,173.227388998,4.9528840297,0.02
 10/11  06:00:00,171.169678559,29.1732140701,22.6947387366,8.97951540437,24.7345865669,70.7195625826,144.988993282,135.063225222,9.90576805939,0.02
 10/11  07:00:00,197.02885736,29.360638293,22.6322182861,5.36984269426,37.1018798503,92.3937384068,126.423257702,116.497489642,9.90576805939,0.02
 10/11  08:00:00,199.157823075,29.4432986275,23.8420177139,3.5597344392,37.1018798503,104.434947198,119.727304905,109.801536845,9.90576805939,0.02
 10/11  09:00:00,213.563453204,29.5382876067,27.6368402519,2.03389197264,37.1018798503,116.476155989,114.62238712,104.696619061,9.90576805939,0.02
 10/11  10:00:00,219.79966001,29.7544421258,34.1799824967,1.51023979163,37.1018798503,116.476155989,118.424458268,99.8888302601,9.90576805939,8.62985994888
 10/11  11:00:00,224.071703941,30.1076294021,38.5580822615,1.05076921363,37.1018798503,116.476155989,105.35476808,95.4290000208,9.90576805939,0.02
 10/11  12:00:00,219.03230249,30.4579205139,42.2823542929,0.601921471251,37.1018798503,104.434947198,110.089481427,91.5566619024,9.90576805939,8.62705146476
 10/11  13:00:00,238.602828674,30.7959175193,49.438083831,0.340222159506,37.1018798503,116.476155989,98.0881075653,88.1623395059,9.90576805939,0.02
 10/11  14:00:00,243.703311677,31.1346451254,53.2859434827,0.133724887393,37.1018798503,116.476155989,103.892415217,85.358392955,9.90576805939,8.62825420231
 10/11  15:00:00,247.759265217,31.4308909736,55.1100941963,0.0477526621616,37.1018798503,116.476155989,93.1810745344,83.255306475,9.90576805939,0.02
 10/11  16:00:00,249.680188039,31.5016949262,55.3963026642,0.00118420873365,37.1018798503,116.476155989,92.5421284257,82.6163603663,9.90576805939,0.02
 10/11  17:00:00,252.271811272,31.3453651193,53.7545020604,0.0110482034034,37.1018798503,116.476155989,101.691519481,83.1694125151,9.90576805939,8.61633890681
 10/11  18:00:00,161.227432724,28.2501419551,38.5715439689,0.0,24.7345865669,47.5788473902,68.3849688802,63.4120848505,4.9528840297,0.02
 10/11  19:00:00,162.025823339,28.1637551123,31.1972053787,0.0,24.7345865669,47.5788473902,75.3097446606,70.3368606309,4.9528840297,0.02
 10/11  20:00:00,125.50408595,27.5158537909,26.3956338185,0.0,12.3672932834,38.6892022431,90.6227364026,87.6310059848,2.97173041782,0.02
 10/11  21:00:00,84.5950383883,15.308625536,14.9636027569,0.0,12.3672932834,27.0668015668,58.4558109442,55.4640805263,2.97173041782,0.02
 10/11  22:00:00,72.3467588924,19.3864133872,18.1195827712,0.0,4.12243109448,15.9888894789,83.0793755306,80.0876451128,2.97173041782,0.02
 10/11  23:00:00,59.1412760778,13.4598374762,11.1143292472,0.0,4.12243109448,15.9888894789,55.2902261698,52.298495752,2.97173041782,0.02
 10/11  24:00:00,75.2382678734,19.3864133872,21.0786091075,0.0,4.12243109448,15.9888894789,90.9642773615,87.9725469437,2.97173041782,0.02
 10/12  01:00:00,61.5204025389,14.2258556276,12.6417804638,0.0,4.12243109448,15.9888894789,61.1464125736,58.1546821557,2.97173041782,0.02
 10/12  02:00:00,75.1716469148,22.2459823199,17.4937620211,0.0,4.12243109448,15.9888894789,102.700474672,99.7087442542,2.97173041782,0.02
 10/12  03:00:00,67.3044047662,18.4878805987,13.4432380437,0.0,4.12243109448,15.9888894789,78.9375547063,75.9458242885,2.97173041782,0.02
 10/12  04:00:00,99.4635134943,28.2213463409,19.0541793111,0.011258696218,12.3672932834,24.9413748627,110.935088577,105.962204547,4.9528840297,0.02
 10/12  05:00:00,113.042341234,28.2548433281,21.7002652891,10.9105034312,12.3672932834,24.9413748627,178.352388209,173.379504179,4.9528840297,0.02
 10/12  06:00:00,170.276461253,29.2369648621,21.600797257,9.11648890154,24.7345865669,70.7195625826,144.924246519,134.99847846,9.90576805939,0.02
 10/12  07:00:00,196.809320368,29.4939589012,21.5217235539,6.12746875601,37.1018798503,92.3937384068,126.389620868,116.463852809,9.90576805939,0.02
 10/12  08:00:00,199.381609917,29.5728485986,23.073573122,4.42241689966,37.1018798503,104.434947198,128.540398668,110.012011388,9.90576805939,8.62261922107
 10/12  09:00:00,215.124386974,29.6702147362,28.7476309647,2.35214583711,37.1018798503,116.476155989,114.643138179,104.717370119,9.90576805939,0.02
 10/12  10:00:00,221.594971475,29.8803818447,35.8856803661,1.47385263065,37.1018798503,116.476155989,118.475765644,99.9401221419,9.90576805939,8.62987544314
 10/12  11:00:00,225.626307677,30.2366049808,40.0774857908,0.957030489318,37.1018798503,116.476155989,105.539872838,95.6141047782,9.90576805939,0.02
 10/12  12:00:00,216.335868805,30.5669863134,42.5694616537,0.650769067691,37.1018798503,104.434947198,102.125196785,92.1994287254,9.90576805939,0.02
 10/12  13:00:00,229.590290061,30.8875787784,43.9057941157,0.441716353331,37.1018798503,116.476155989,107.527921832,88.9906525691,9.90576805939,8.63150120388
 10/12  14:00:00,234.480562472,30.9772059347,48.9361074948,0.212221380178,37.1018798503,116.476155989,97.7291277261,87.8033596667,9.90576805939,0.02
 10/12  15:00:00,236.571528489,31.0885683756,51.028959873,0.0991748942618,37.1018798503,116.476155989,105.256071444,86.7218756104,9.90576805939,8.62842777398
 10/12  16:00:00,233.423446277,31.0244620036,48.0041502966,0.0405999223376,37.1018798503,116.476155989,96.9417970654,87.016029006,9.90576805939,0.02
 10/12  17:00:00,227.253718472,30.8942074167,42.0031442672,0.00321868191004,37.1018798503,116.476155989,97.864727251,87.9389591916,9.90576805939,0.02
 10/12  18:00:00,135.859615843,28.1637551123,32.2593194996,0.0,24.7345865669,47.5788473902,72.479324755,67.5064407253,4.9528840297,0.02
 10/12  19:00:00,145.830034073,28.487705773,30.1599594588,0.0,24.7345865669,47.5788473902,87.1413845441,73.5805191173,4.9528840297,8.60798139715
 10/12  20:00:00,121.091545067,27.2998866838,27.8662439001,0.0,12.3672932834,38.6892022431,92.4876624624,89.4959320445,2.97173041782,0.02
 10/12  21:00:00,85.5488018181,14.7039176361,16.9030137242,0.0,12.3672932834,27.0668015668,58.4949590694,55.5032286516,2.97173041782,0.02
 10/12  22:00:00,78.5544767658,20.2502818157,23.4439387249,0.0,4.12243109448,15.9888894789,83.3437583636,80.3520279457,2.97173041782,0.02
 10/12  23:00:00,61.125617004,12.3368085191,14.1435673585,0.0,4.12243109448,15.9888894789,56.8639537373,53.8722233195,2.97173041782,0.02
 10/12  24:00:00,75.5353532343,20.5958291871,19.7613037699,0.0,4.12243109448,15.9888894789,90.5459737418,87.554243324,2.97173041782,0.02
 10/13  01:00:00,58.1168157057,11.4556079106,12.0015873768,0.0,4.12243109448,15.9888894789,52.4206475688,49.428917151,2.97173041782,0.02
 10/13  02:00:00,78.591252764,19.65703735,24.1826592698,0.0,4.12243109448,15.9888894789,86.1677187843,83.1759883665,2.97173041782,0.02
 10/13  03:00:00,60.4728837661,11.6542428377,14.3030658176,0.0,4.12243109448,15.9888894789,49.8821006254,46.8903702076,2.97173041782,0.02
 10/13  04:00:00,112.555678842,27.731820898,32.6471292315,0.0,12.3672932834,24.9413748627,108.9400663,103.96718227,4.9528840297,0.02
 10/13  05:00:00,128.535621639,28.7375724616,38.2058889976,9.41543143503,12.3672932834,24.9413748627,174.127152938,169.154268908,4.9528840297,0.02
 10/13  06:00:00,183.990343243,29.2861160988,38.6868585303,5.69515883037,24.7345865669,70.7195625826,141.543237172,131.617469112,9.90576805939,0.02
 10/13  07:00:00,213.086296825,29.6669652553,40.5664288019,3.18674201178,37.1018798503,92.3937384068,122.961487096,113.035719036,9.90576805939,0.02
 10/13  08:00:00,218.846758147,29.769767165,44.501147039,2.26301526692,37.1018798503,104.434947198,125.398480005,106.869999515,9.90576805939,8.62271243021
 10/13  09:00:00,237.509016643,29.9102128742,52.0199131382,1.22451200438,37.1018798503,116.476155989,112.171926432,102.246158373,9.90576805939,0.02
 10/13  10:00:00,243.297789359,30.0988271862,58.0782653128,0.765660353472,37.1018798503,116.476155989,108.640454169,98.7146861093,9.90576805939,0.02
 10/13  11:00:00,242.944301113,30.1620781827,57.8559776597,0.571016780752,37.1018798503,116.476155989,115.493069662,96.955851822,9.90576805939,8.63144978017
 10/13  12:00:00,225.833377081,30.1474867229,52.8197470522,0.552695556014,37.1018798503,104.434947198,106.359043655,96.4332755959,9.90576805939,0.02
 10/13  13:00:00,236.47184875,30.1512226727,51.4216373449,0.543729697474,37.1018798503,116.476155989,114.167894206,95.630676662,9.90576805939,8.63144948466
 10/13  14:00:00,237.654236527,30.179707477,52.5833748781,0.53616132282,37.1018798503,116.476155989,104.702436353,94.7766682941,9.90576805939,0.02
 10/13  15:00:00,219.740593744,30.1247201928,34.5113535253,0.749661320971,37.1018798503,116.476155989,113.196142779,94.6618632329,9.90576805939,8.62851148693
 10/13  16:00:00,211.298217387,30.0792016034,25.8893492404,0.975432386428,37.1018798503,116.476155989,104.620139745,94.6943716856,9.90576805939,0.02
 10/13  17:00:00,211.149025522,30.0414713029,25.5628857862,1.19154095199,37.1018798503,116.476155989,104.602529824,94.6767617643,9.90576805939,0.02
 10/13  18:00:00,124.764133374,27.6238373445,21.7037642764,0.0,24.7345865669,47.5788473902,78.0419706866,73.0690866569,4.9528840297,0.02
 10/13  19:00:00,136.109603132,28.3797222194,20.5475107396,0.0,24.7345865669,47.5788473902,83.6842622663,78.7113782366,4.9528840297,0.02
 10/13  20:00:00,111.449025866,26.8679524696,18.6556363292,0.0,12.3672932834,38.6892022431,97.2702754533,94.2785450355,2.97173041782,0.02
 10/13  21:00:00,79.4949228013,14.9630781647,10.3220465282,0.0,12.3672932834,27.0668015668,66.4315433781,54.8546970355,2.97173041782,8.60511592484
 10/13  22:00:00,73.2359826887,22.0300152128,15.7857614059,0.0,4.12243109448,15.9888894789,94.4706901003,91.4789596825,2.97173041782,0.02
 10/13  23:00:00,67.1379847545,18.8334279701,12.154726856,0.00937241448602,4.12243109448,15.9888894789,77.2645484862,74.2728180684,2.97173041782,0.02
 10/13  24:00:00,72.8985370527,22.6779165341,14.5942122563,0.0595554595431,4.12243109448,15.9888894789,98.148833049,95.1571026312,2.97173041782,0.02
 10/14  01:00:00,66.2547867457,18.0559463845,11.4050007737,0.0992387324752,4.12243109448,15.9888894789,79.8949510835,76.9032206657,2.97173041782,0.02
 10/14  02:00:00,77.3068217984,23.1098507484,13.7291520465,0.510877302157,4.12243109448,15.9888894789,100.048306231,97.056575813,2.97173041782,0.02
 10/14  03:00:00,69.7253706312,18.7038477058,10.7644982348,0.873566705721,4.12243109448,15.9888894789,81.4197174881,78.4279870703,2.97173041782,0.02
 10/14  04:00:00,84.6732434277,26.6519853624,15.1258317817,0.170552257629,4.12243109448,16.0517297156,120.431555742,117.439825324,2.97173041782,0.02
 10/14  05:00:00,87.1661785027,27.2998866838,14.4720708566,1.09314892764,4.12243109448,16.0517297156,121.368262423,118.376532005,2.97173041782,0.02
 10/14  06:00:00,115.527221107,29.0276235408,14.0575117731,4.54012900476,4.12243109448,39.6058045677,106.92376888,103.932038462,2.97173041782,0.02
 10/14  07:00:00,174.023318153,29.0758825026,17.3895363424,31.0723762028,12.3672932834,65.3531420225,160.161216272,155.188332242,4.9528840297,0.02
 10/14  08:00:00,161.472331351,29.0600189654,18.2113696688,25.211531941,12.3672932834,68.2430321324,155.433572966,150.460688936,4.9528840297,0.02
 10/14  09:00:00,184.459777649,29.0887244472,20.2340423346,18.2662505572,16.4897243779,93.1370602926,143.96868331,136.024068863,7.92461444751,0.02
 10/14  10:00:00,182.807154194,29.0893617953,21.9102577254,14.641438564,16.4897243779,93.1370602926,137.831593823,129.886979376,7.92461444751,0.02
 10/14  11:00:00,183.254855571,29.0902064934,23.4064412234,11.6488751247,16.4897243779,93.1370602926,141.965897912,125.429264329,7.92461444751,8.61201913518
 10/14  12:00:00,168.98040235,29.113458669,25.0110760188,9.44089576638,16.4897243779,83.9857416113,130.464108322,122.519493874,7.92461444751,0.02
 10/14  13:00:00,171.328129507,29.1512911825,25.5099520315,7.90419755242,16.4897243779,83.9857416113,127.289191598,119.34457715,7.92461444751,0.02
 10/14  14:00:00,170.875229751,29.2361308141,28.411438166,6.51089931176,16.4897243779,83.9857416113,124.968198552,117.023584105,7.92461444751,0.02
 10/14  15:00:00,150.475740641,29.0276235408,27.319317231,0.0,12.3672932834,70.6512738906,65.1259531951,60.1530691654,4.9528840297,0.02
 10/14  16:00:00,152.182112595,29.0276235408,25.4788346519,0.0,12.3672932834,70.6512738906,63.880375282,58.9074912523,4.9528840297,0.02
 10/14  17:00:00,133.135468322,29.0276235408,23.0199153263,0.0,12.3672932834,58.1284167478,68.797076885,63.8241928553,4.9528840297,0.02
 10/14  18:00:00,96.2922733953,26.4360182553,20.7017209718,0.0,12.3672932834,24.9413748627,93.1686686839,88.1957846542,4.9528840297,0.02
 10/14  19:00:00,106.576878082,27.2998866838,19.7485115685,0.0,12.3672932834,24.9413748627,106.234462614,96.2878473432,4.9528840297,4.99373124153
 10/14  20:00:00,92.2083594279,26.8679524696,18.6562505592,0.0,4.12243109448,16.0517297156,114.077638826,107.479558803,2.97173041782,3.62634960564
 10/14  21:00:00,80.5082236373,19.3864133872,14.0812579082,0.0,4.12243109448,15.9888894789,90.4673955412,87.4756651234,2.97173041782,0.02
 10/14  22:00:00,76.1620946891,17.6240121702,12.397277193,0.0,4.12243109448,15.9888894789,81.8477960387,78.8560656209,2.97173041782,0.02
 10/14  23:00:00,84.1639888735,22.5699329806,15.5851695245,0.035143829182,4.12243109448,15.9888894789,102.375832292,99.3841018744,2.97173041782,0.02
 10/14  24:00:00,68.7366926356,18.0559463845,11.9070101515,0.0663357643949,4.12243109448,15.9888894789,82.5845405259,79.5928101081,2.97173041782,0.02
 10/15  01:00:00,73.0235530126,22.0300152128,15.5926683817,0.0,2.06121554724,15.9888894789,105.676219758,102.68448934,2.97173041782,0.02
 10/15  02:00:00,65.6110685988,18.9198148129,12.8284151734,0.50465309188,2.06121554724,15.9888894789,85.0254568131,82.0337263953,2.97173041782,0.02
 10/15  03:00:00,71.4872960021,22.0300152128,16.0171879193,0.0,2.06121554724,15.9888894789,107.323976871,104.332246454,2.97173041782,0.02
 10/15  04:00:00,65.4768019327,18.9198148129,12.6054081732,1.09486929605,2.06121554724,15.9888894789,86.5094681281,83.5177377103,2.97173041782,0.02
 10/15  05:00:00,72.8797852372,22.7859000877,15.9598725188,0.963484028557,2.06121554724,15.9888894789,109.00948446,106.017754042,2.97173041782,0.02
 10/15  06:00:00,64.6281766491,18.0559463845,12.9542375607,0.776395881536,2.06121554724,15.9888894789,88.2417659467,85.2500355289,2.97173041782,0.02
 10/15  07:00:00,70.954611216,23.3258178555,16.5668127485,2.63682001668,2.06121554724,15.9888894789,109.373016512,106.381286094,2.97173041782,0.02
 10/15  08:00:00,81.331352065,19.0062016558,14.0522469246,1.41396141691,4.12243109448,41.7362269337,84.4056167776,79.4327327479,4.9528840297,0.02
 10/15  09:00:00,92.0955382781,23.8441389126,19.4433956581,1.28562893826,4.12243109448,41.7362269337,101.541812338,96.5689283083,4.9528840297,0.02
 10/15  10:00:00,83.0398089743,18.9198148129,16.3715670818,0.707516815435,4.12243109448,41.7362269337,80.7316488284,75.7587647987,4.9528840297,0.02
 10/15  11:00:00,94.9003873793,23.4122046983,23.0241434679,0.398314977903,4.12243109448,41.7362269337,96.6758703951,91.7029863654,4.9528840297,0.02
 10/15  12:00:00,88.7418623264,19.3517490272,21.8462256801,0.437148678785,4.12243109448,41.7362269337,77.1272324663,72.1543484366,4.9528840297,0.02
 10/15  13:00:00,100.839549989,23.7577520697,28.9864439559,0.21285122368,4.12243109448,41.7362269337,93.5022039623,88.5293199326,4.9528840297,0.02
 10/15  14:00:00,91.505509522,19.1789753415,25.1427301384,0.122932198039,4.12243109448,41.7362269337,74.9530781237,69.980194094,4.9528840297,0.02
 10/15  15:00:00,105.372552513,24.189686284,33.2142250949,0.138530834397,4.12243109448,41.7362269337,92.0175331887,87.044649159,4.9528840297,0.02
 10/15  16:00:00,77.6138276653,19.2653621843,28.1287899175,0.0810926825855,4.12243109448,24.8785346261,75.291783321,70.3188992913,4.9528840297,0.02
 10/15  17:00:00,68.8758445385,21.1314824242,28.4828878582,0.0337963294054,2.06121554724,15.9888894789,88.2061807956,85.2144503778,2.97173041782,0.02
 10/15  18:00:00,56.6633286625,14.9804103447,18.427773305,0.0,2.06121554724,15.9888894789,72.2516632549,69.259932837,2.97173041782,0.02
 10/15  19:00:00,67.3778541412,15.6369777561,18.8194925107,0.0,2.06121554724,15.9888894789,79.4803169344,76.4885865166,2.97173041782,0.02
 10/15  20:00:00,72.8860008496,18.4878805987,21.3641470705,0.0197724565229,2.06121554724,15.9888894789,85.2870559083,82.2953254905,2.97173041782,0.02
 10/15  21:00:00,65.6388985518,15.4036784689,17.5324942516,0.132413869737,2.06121554724,15.9888894789,68.2823872257,65.2906568079,2.97173041782,0.02
 10/15  22:00:00,76.7364554979,20.2589479057,23.6762596941,0.0763338942154,2.06121554724,15.9888894789,97.9112033079,94.9194728901,2.97173041782,0.02
 10/15  23:00:00,67.1987593615,15.2913618703,19.186341233,0.157185959182,2.06121554724,15.9888894789,68.8583175006,65.8665870828,2.97173041782,0.02
 10/15  24:00:00,76.5202994313,23.0018671948,19.0988252699,0.497638551736,2.06121554724,15.9888894789,116.928824982,105.355285781,2.97173041782,8.60180878313
 10/16  01:00:00,70.9081054941,18.315106913,17.1677819592,0.248412966621,4.12243109448,15.9888894789,86.6490811032,83.6573506854,2.97173041782,0.02
 10/16  02:00:00,83.0536084131,22.461949427,25.4117680164,0.329343953081,4.12243109448,15.9888894789,107.585991575,104.594261157,2.97173041782,0.02
 10/16  03:00:00,76.9437718977,18.8334279701,22.4906727763,0.897959206631,4.12243109448,15.9888894789,86.6379799904,83.6462495726,2.97173041782,0.02
 10/16  04:00:00,115.519283364,28.3653244123,34.1572416593,0.819987837206,12.3672932834,24.9413748627,122.118791689,117.145907659,4.9528840297,0.02
 10/16  05:00:00,140.000890016,28.191266535,37.0041149546,22.628779125,12.3672932834,24.9413748627,189.684129451,184.711245421,4.9528840297,0.02
 10/16  06:00:00,193.881286828,29.1159532065,37.596259421,16.8468638402,24.7345865669,70.7195625826,155.014351663,145.088583603,9.90576805939,0.02
 10/16  07:00:00,217.721119679,29.1837229601,38.4675782344,10.4036565352,37.1018798503,92.3937384068,134.44101573,124.51524767,9.90576805939,0.02
 10/16  08:00:00,221.029230702,29.2233071692,41.6981775592,7.79494437999,37.1018798503,104.434947198,126.805094155,116.879326095,9.90576805939,0.02
 10/16  09:00:00,234.923511427,29.289125688,45.6616128411,5.61830910278,37.1018798503,116.476155989,129.930950559,111.400926573,9.90576805939,8.62425592663
 10/16  10:00:00,239.986146596,29.4857246404,52.3102720378,3.83514737292,37.1018798503,116.476155989,116.113866682,106.188098623,9.90576805939,0.02
 10/16  11:00:00,245.963566709,29.7098633261,59.2822865082,2.61614451184,37.1018798503,116.476155989,111.881433763,101.955665703,9.90576805939,0.02
 10/16  12:00:00,239.526302093,30.007823285,65.8094736375,1.39554857111,37.1018798503,104.434947198,116.55301641,98.0195353053,9.90576805939,8.62771304522
 10/16  13:00:00,257.451755224,30.3808050009,71.7406016395,0.975103901889,37.1018798503,116.476155989,103.414336474,93.4885684151,9.90576805939,0.02
 10/16  14:00:00,261.282452944,30.4557333942,75.8061799596,0.665486726219,37.1018798503,116.476155989,109.997684048,91.4616034095,9.90576805939,8.63031257866
 10/16  15:00:00,261.689434862,30.3592671458,76.5811939389,0.39415933169,37.1018798503,116.476155989,99.5978277584,89.672059699,9.90576805939,0.02
 10/16  16:00:00,260.134284504,30.3831433235,75.2335241631,0.163307886652,37.1018798503,116.476155989,109.452573539,90.9220414233,9.90576805939,8.6247640565
 10/16  17:00:00,258.68443195,30.3830662577,73.8549745383,0.0932614863999,37.1018798503,116.476155989,101.611179065,91.6854110058,9.90576805939,0.02
 10/16  18:00:00,164.322962672,28.1637551123,58.3735184583,0.0,24.7345865669,47.5788473902,73.3599589352,68.3870749055,4.9528840297,0.02
 10/16  19:00:00,174.790083042,28.5956893265,59.0120340751,0.0,24.7345865669,47.5788473902,78.7324905552,73.7596065255,4.9528840297,0.02
 10/16  20:00:00,145.997551752,27.731820898,52.340304817,0.0,12.3672932834,38.6892022431,92.5227967253,89.5310663074,2.97173041782,0.02
 10/16  21:00:00,104.417571556,17.1574135959,33.2667434571,0.0,12.3672932834,27.0668015668,61.6330000871,58.6412696693,2.97173041782,0.02
 10/16  22:00:00,84.7592875375,19.3864133872,30.5996281155,0.0,4.12243109448,15.9888894789,82.5690799678,79.57734955,2.97173041782,0.02
 10/16  23:00:00,67.03323874,12.5786368677,19.9132588157,0.0,4.12243109448,15.9888894789,52.6760816928,49.684351275,2.97173041782,0.02
 10/16  24:00:00,78.2674676977,19.3864133872,24.1078082284,0.0,4.12243109448,15.9888894789,88.3236920367,85.3319616189,2.97173041782,0.02
 10/17  01:00:00,60.4147452058,11.6974362592,14.2017327694,0.0,4.12243109448,15.9888894789,48.8418366045,45.8501061867,2.97173041782,0.02
 10/17  02:00:00,73.3399042308,18.5052127787,20.0872122427,0.0,4.12243109448,15.9888894789,82.9669861468,79.975255729,2.97173041782,0.02
 10/17  03:00:00,57.6443499596,11.6974362592,11.4313374556,0.0,4.12243109448,15.9888894789,48.7519424706,45.7602120528,2.97173041782,0.02
 10/17  04:00:00,108.073654259,28.2717386658,27.6251857376,0.0,12.3672932834,24.9413748627,112.368060432,107.395176402,4.9528840297,0.02
 10/17  05:00:00,117.048324115,28.2501048761,28.3564763099,8.2650130325,12.3672932834,24.9413748627,176.781468854,171.808584824,4.9528840297,0.02
 10/17  06:00:00,173.044462853,29.2475814685,27.8745624366,5.60010807569,24.7345865669,70.7195625826,152.145403284,133.637821877,9.90576805939,8.60181334763
 10/17  07:00:00,203.119622138,29.5218373373,28.1326598012,3.44979397875,37.1018798503,92.3937384068,124.954376663,115.028608603,9.90576805939,0.02
 10/17  08:00:00,202.720893638,29.5944265324,27.6331338741,3.18055023515,37.1018798503,104.434947198,119.729088161,109.803320102,9.90576805939,0.02
 10/17  09:00:00,213.911975977,29.6346630305,26.90509648,3.01777278916,37.1018798503,116.476155989,117.026700393,107.100932334,9.90576805939,0.02
 10/17  10:00:00,212.491793522,29.6736723209,25.6859468561,2.77712766097,37.1018798503,116.476155989,123.224549993,104.688315285,9.90576805939,8.63046664819
 10/17  11:00:00,211.874479375,29.7072016029,25.1962316807,2.61580574147,37.1018798503,116.476155989,112.692954024,102.767185965,9.90576805939,0.02
 10/17  12:00:00,199.990073201,29.7482173355,25.5335053233,2.39484622568,37.1018798503,104.434947198,119.522492778,100.989145371,9.90576805939,8.62757934765
 10/17  13:00:00,213.374010876,29.7970706083,27.0137982928,2.20792326442,37.1018798503,116.476155989,109.148950962,99.2231829029,9.90576805939,0.02
 10/17  14:00:00,214.297994846,29.8869833993,28.198070206,1.85785596366,37.1018798503,116.476155989,115.484535458,96.9483702969,9.90576805939,8.63039710133
 10/17  15:00:00,212.525987341,29.9052736723,26.5400900373,1.72581957425,37.1018798503,116.476155989,105.784322119,95.85855406,9.90576805939,0.02
 10/17  16:00:00,211.463149474,29.9069474522,25.5290413935,1.67287466267,37.1018798503,116.476155989,105.298216883,95.3724488232,9.90576805939,0.02
 10/17  17:00:00,211.436702933,29.9175041057,25.5324066319,1.63361845683,37.1018798503,116.476155989,113.430919873,94.9084595272,9.90576805939,8.6166922868
 10/17  18:00:00,127.238440605,27.6238373445,21.8289112323,0.0,24.7345865669,47.5788473902,78.0345889182,73.0617048885,4.9528840297,0.02
 10/17  19:00:00,136.547212321,28.3797222194,20.9851339216,0.0,24.7345865669,47.5788473902,83.5383620981,78.5654780684,4.9528840297,0.02
 10/17  20:00:00,112.617066557,26.4360182553,20.255627916,0.0,12.3672932834,38.6892022431,96.8812417385,93.8895113207,2.97173041782,0.02
 10/17  21:00:00,82.046457178,15.3950123789,11.688182245,0.0,12.3672932834,27.0668015668,60.638059372,57.6463289542,2.97173041782,0.02
 10/17  22:00:00,72.159409058,19.3864133872,15.7573289856,0.0,4.12243109448,15.9888894789,85.5711159842,82.5793855664,2.97173041782,0.02
 10/17  23:00:00,65.7516890396,16.8982530674,12.1727024475,0.0,4.12243109448,15.9888894789,73.370400319,70.3786699012,2.97173041782,0.02
 10/17  24:00:00,79.9883814327,22.8938836412,19.0961009832,0.0419671075922,4.12243109448,15.9888894789,96.6492113487,93.6574809309,2.97173041782,0.02
