Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/18  01:00:00,71.1527892175,18.0559463845,14.1555628463,0.0364851760281,4.12243109448,15.9888894789,78.602643721,75.6109133031,2.97173041782,0.02
 10/18  02:00:00,77.9660370275,23.1098507484,14.8217825391,0.339112271294,4.12243109448,15.9888894789,99.3540186605,96.3622882427,2.97173041782,0.02
 10/18  03:00:00,71.4334967803,18.4878805987,11.3907926322,0.567710276957,4.12243109448,15.9888894789,80.7792460305,77.7875156127,2.97173041782,0.02
 10/18  04:00:00,100.436469208,27.8757989695,15.4920762866,0.757819592346,12.3672932834,24.9413748627,113.506771943,108.533887913,4.9528840297,0.02
 10/18  05:00:00,123.762371354,28.6946032866,17.7691977444,19.761116403,12.3672932834,24.9413748627,180.384346213,175.411462184,4.9528840297,0.02
 10/18  06:00:00,179.656609886,29.1541307168,17.6824443003,15.5784195944,24.7345865669,70.7195625826,147.165915436,137.240147377,9.90576805939,0.02
 10/18  07:00:00,204.211006323,29.3758700128,17.6882475523,11.0378878497,37.1018798503,92.3937384068,128.621799757,118.696031698,9.90576805939,0.02
 10/18  08:00:00,200.011056625,29.4555494909,18.7741298649,8.93516060423,37.1018798503,104.434947198,131.088379932,112.559555922,9.90576805939,8.62305595068
 10/18  09:00:00,210.83109781,29.5258023066,20.6259541934,6.32492135961,37.1018798503,116.476155989,117.824900379,107.899132319,9.90576805939,0.02
 10/18  10:00:00,210.250022984,29.6274569541,21.93104544,4.33643456137,37.1018798503,116.476155989,121.85233341,103.316089094,9.90576805939,8.63047625681
 10/18  11:00:00,211.064510316,29.7848992172,23.4269611153,3.4974303755,37.1018798503,116.476155989,108.901238822,98.9754707627,9.90576805939,0.02
 10/18  12:00:00,199.164243906,29.881572672,24.3355378085,2.63361860119,37.1018798503,104.434947198,107.165711601,97.2399435412,9.90576805939,0.02
 10/18  13:00:00,210.564197943,29.8627096738,24.2306672839,2.11559258617,37.1018798503,116.476155989,115.392509882,96.8546029374,9.90576805939,8.6321388848
 10/18  14:00:00,211.40299364,29.8858623857,25.2616408969,1.90042638702,37.1018798503,116.476155989,106.346976257,96.4212081976,9.90576805939,0.02
 10/18  15:00:00,211.240728328,30.0186106139,25.2427021498,1.6245707792,37.1018798503,116.476155989,113.023600379,94.4888238111,9.90576805939,8.62900850894
 10/18  16:00:00,210.168727614,29.9656407561,24.1592889881,1.68953289022,37.1018798503,116.476155989,104.257491172,94.3317231127,9.90576805939,0.02
 10/18  17:00:00,209.694245379,29.9439348304,23.6736884435,1.72345276878,37.1018798503,116.476155989,104.260358255,94.3345901951,9.90576805939,0.02
 10/18  18:00:00,126.089761228,27.731820898,20.5722242989,0.0,24.7345865669,47.5788473902,86.4506532223,72.8896035788,4.9528840297,8.60816561376
 10/18  19:00:00,134.734560177,28.1637551123,19.3884392252,0.0,24.7345865669,47.5788473902,83.6907860084,78.7179019787,4.9528840297,0.02
 10/18  20:00:00,111.180380442,26.8679524696,18.346939257,0.0,12.3672932834,38.6892022431,97.4483384904,94.4566080726,2.97173041782,0.02
 10/18  21:00:00,82.6507463733,15.3950123789,10.7169453815,0.0,12.3672932834,27.0668015668,60.9678915757,57.9761611579,2.97173041782,0.02
 10/18  22:00:00,77.2514136016,22.0300152128,15.6493286143,0.0,4.12243109448,15.9888894789,94.3196922727,91.3279618548,2.97173041782,0.02
 10/18  23:00:00,70.3257348646,18.5742674415,12.5129421488,0.0189418673149,4.12243109448,15.9888894789,76.9630262364,73.9712958185,2.97173041782,0.02
 10/18  24:00:00,78.3592150241,23.0666573269,15.3413374722,0.138185104503,4.12243109448,15.9888894789,97.1764112934,94.1846808756,2.97173041782,0.02
 10/19  01:00:00,69.409928058,17.6240121702,12.4706534532,0.0,4.12243109448,15.9888894789,79.2946664914,76.3029360736,2.97173041782,0.02
 10/19  02:00:00,78.7785742474,23.1098507484,15.3267011786,0.334201018787,4.12243109448,15.9888894789,99.6835818997,96.6918514819,2.97173041782,0.02
 10/19  03:00:00,70.3792422754,18.7038477058,12.008078136,0.626529895068,4.12243109448,15.9888894789,80.8594565686,77.8677261507,2.97173041782,0.02
 10/19  04:00:00,102.505940347,28.0485726552,17.00209842,0.684407950864,12.3672932834,24.9413748627,113.183489814,108.210605784,4.9528840297,0.02
 10/19  05:00:00,120.66846055,28.2380872353,20.2282218245,17.475919319,12.3672932834,24.9413748627,180.34895036,175.37606633,4.9528840297,0.02
 10/19  06:00:00,175.13069918,29.2029421952,19.9228096581,15.6715978591,24.7345865669,70.7195625826,146.873651699,136.947883639,9.90576805939,0.02
 10/19  07:00:00,201.988018527,29.4129227285,19.7228912715,10.836868272,37.1018798503,92.3937384068,128.264816402,118.339048343,9.90576805939,0.02
 10/19  08:00:00,202.114858818,29.4943135777,22.0139906478,8.29371300918,37.1018798503,104.434947198,130.17396856,111.645053538,9.90576805939,8.623146962
 10/19  09:00:00,213.046624418,29.5690762547,23.4804815418,5.64266075975,37.1018798503,116.476155989,116.776690963,106.850922904,9.90576805939,0.02
 10/19  10:00:00,213.063198099,29.6698232979,24.8964294795,4.14186290527,37.1018798503,116.476155989,112.754713186,102.828945127,9.90576805939,0.02
 10/19  11:00:00,212.964507044,29.8437774423,25.5610450314,3.07643350011,37.1018798503,116.476155989,117.076713519,98.5388367612,9.90576805939,8.63210869849
 10/19  12:00:00,204.193242672,29.9547205647,25.517321447,2.17565547393,37.1018798503,104.434947198,106.262991944,96.3372238847,9.90576805939,0.02
 10/19  13:00:00,215.87482723,30.0306035279,25.5111163749,1.64547253795,37.1018798503,116.476155989,113.651666644,95.1141569294,9.90576805939,8.6317416551
 10/19  14:00:00,215.888192341,30.1325787545,25.508034157,1.28001148606,37.1018798503,116.476155989,103.611804472,93.6860364128,9.90576805939,0.02
 10/19  15:00:00,217.062124584,30.1987364486,28.6617187174,0.986326666017,37.1018798503,116.476155989,111.233143642,92.6994138702,9.90576805939,8.62796171211
 10/19  16:00:00,216.54794351,30.2483674004,29.4137095892,0.779172466534,37.1018798503,116.476155989,101.630710148,91.7049420883,9.90576805939,0.02
 10/19  17:00:00,216.376165216,30.194864767,28.1821105699,0.807459519825,37.1018798503,116.476155989,101.51942114,91.5936530802,9.90576805939,0.02
 10/19  18:00:00,135.029095333,27.731820898,23.1585175109,0.0,24.7345865669,47.5788473902,75.4346564283,70.4617723986,4.9528840297,0.02
 10/19  19:00:00,143.236738423,28.3797222194,20.8162605808,0.0,24.7345865669,47.5788473902,81.5843316735,76.6114476438,4.9528840297,0.02
 10/19  20:00:00,117.758876507,26.8679524696,19.2739068005,0.0,12.3672932834,38.6892022431,104.351882121,92.7719589128,2.97173041782,8.60819279087
 10/19  21:00:00,82.8596022967,14.9630781647,10.8762031341,0.0,12.3672932834,27.0668015668,57.1262364023,54.1345059845,2.97173041782,0.02
 10/19  22:00:00,76.5372544618,19.5303914586,15.4828444134,0.0,4.12243109448,15.9888894789,85.0435338683,82.0518034505,2.97173041782,0.02
 10/19  23:00:00,72.2307803532,18.4878805987,13.735884253,0.0,4.12243109448,15.9888894789,76.7776118801,73.7858814623,2.97173041782,0.02
 10/19  24:00:00,78.8949630367,22.9802704841,16.009005742,0.0416016524319,4.12243109448,15.9888894789,96.9728918619,93.981161444,2.97173041782,0.02
 10/20  01:00:00,71.8734214177,17.9695595416,12.8613987026,0.0230024730559,4.12243109448,15.9888894789,78.8319195048,75.840189087,2.97173041782,0.02
 10/20  02:00:00,82.8758855135,22.8938836412,16.1307982431,0.186439512072,4.12243109448,15.9888894789,99.1362280188,96.144497601,2.97173041782,0.02
 10/20  03:00:00,73.5828796538,18.9198148129,12.5910835112,0.556027191788,4.12243109448,15.9888894789,79.8519448832,76.8602144654,2.97173041782,0.02
 10/20  04:00:00,104.032636466,27.9621858123,17.3909339848,0.421102968611,12.3672932834,24.9413748627,112.522867635,107.549983605,4.9528840297,0.02
 10/20  05:00:00,121.626055744,28.2464342265,20.2286403907,16.4294317317,12.3672932834,24.9413748627,179.73919282,174.76630879,4.9528840297,0.02
 10/20  06:00:00,177.631805082,29.2200758892,20.4628550027,14.5234488976,24.7345865669,70.7195625826,146.105420063,136.179652004,9.90576805939,0.02
 10/20  07:00:00,201.85588537,29.4437471505,19.9357605117,10.0064921404,37.1018798503,92.3937384068,127.797973085,117.872205026,9.90576805939,0.02
 10/20  08:00:00,200.556493896,29.5128718555,20.0885640877,8.64220660807,37.1018798503,104.434947198,122.247228125,112.321460066,9.90576805939,0.02
 10/20  09:00:00,211.355817994,29.5876808753,21.5434231679,5.87029154094,37.1018798503,116.476155989,126.05260799,107.520523285,9.90576805939,8.62631664615
 10/20  10:00:00,211.45571119,29.699946894,23.4266685368,3.97403568694,37.1018798503,116.476155989,112.561661264,102.635893204,9.90576805939,0.02
 10/20  11:00:00,212.688923581,29.8489904337,25.0168035821,3.17294927566,37.1018798503,116.476155989,117.256532396,98.7185375098,9.90576805939,8.63222682643
 10/20  12:00:00,201.570999157,29.9933219232,24.137790015,2.38314068763,37.1018798503,104.434947198,106.286527054,96.3607589945,9.90576805939,0.02
 10/20  13:00:00,213.375962888,30.0159292432,23.8438008025,1.9560627619,37.1018798503,116.476155989,114.180075991,95.6421056925,9.90576805939,8.63220223955
 10/20  14:00:00,214.265006011,30.2494938462,23.6570329872,1.52688253076,37.1018798503,116.476155989,102.824715653,92.8989475935,9.90576805939,0.02
 10/20  15:00:00,211.980822773,30.1457379051,23.1917459342,1.42928516985,37.1018798503,116.476155989,104.91744241,93.2973049538,9.90576805939,1.7143693965
 10/20  16:00:00,213.361809815,30.1175828555,23.8445259817,1.32026069476,37.1018798503,116.476155989,109.988264727,93.1520985774,9.90576805939,6.93039809037
 10/20  17:00:00,215.560277477,30.0686265404,23.6567822804,1.41286034946,37.1018798503,116.476155989,102.807492456,92.8817243968,9.90576805939,0.02
 10/20  18:00:00,137.079060554,27.6238373445,20.2430401839,0.0,24.7345865669,47.5788473902,76.7854363613,71.8125523316,4.9528840297,0.02
 10/20  19:00:00,144.780060446,28.3797222194,19.3486372917,0.0,24.7345865669,47.5788473902,82.6045711701,77.6316871404,4.9528840297,0.02
 10/20  20:00:00,122.423346595,26.8679524696,18.3449011877,0.0,12.3672932834,38.6892022431,96.2508019264,93.2590715085,2.97173041782,0.02
 10/20  21:00:00,90.849614679,16.7254793817,11.2578045583,0.0,12.3672932834,27.0668015668,73.2634170583,61.6864849712,2.97173041782,8.6052016692
 10/20  22:00:00,85.0081262001,22.1739932842,14.5767385966,0.0,4.12243109448,15.9888894789,92.4662077254,89.4744773076,2.97173041782,0.02
 10/20  23:00:00,76.0930196805,18.4878805987,11.4468798368,0.0204538069646,4.12243109448,15.9888894789,76.2619744776,73.2702440598,2.97173041782,0.02
 10/20  24:00:00,83.9856106627,22.9802704841,15.2162920596,0.145498125018,4.12243109448,15.9888894789,97.2032435925,94.2115131747,2.97173041782,0.02
 10/21  01:00:00,73.7916844188,17.9695595416,11.1269173047,0.0828078177631,4.12243109448,15.9888894789,79.1889162417,76.1971858239,2.97173041782,0.02
 10/21  02:00:00,84.4891210018,22.8938836412,12.1927360049,0.59601616435,4.12243109448,15.9888894789,100.26282769,97.2710972717,2.97173041782,0.02
 10/21  03:00:00,75.1037801684,18.7038477058,9.44879686319,1.05020958131,4.12243109448,15.9888894789,81.2964476062,78.3047171884,2.97173041782,0.02
 10/21  04:00:00,91.0587219373,27.0839195767,12.5572278772,0.902568431344,4.12243109448,16.0517297156,120.649212209,117.657481791,2.97173041782,0.02
 10/21  05:00:00,91.581471426,27.731820898,12.634618048,2.4024782992,4.12243109448,16.0517297156,121.935820148,118.944089731,2.97173041782,0.02
 10/21  06:00:00,119.725962038,29.0276235408,13.0419691316,6.65374443489,4.12243109448,39.6058045677,111.488525117,108.496794699,2.97173041782,0.02
 10/21  07:00:00,185.514415177,29.0700567901,16.4573603363,36.0883091864,12.3672932834,65.3531420225,164.482084152,159.509200122,4.9528840297,0.02
 10/21  08:00:00,171.593135298,29.0573775851,17.8265938517,29.3367359041,12.3672932834,68.2430321324,156.931448757,151.958564728,4.9528840297,0.02
 10/21  09:00:00,192.199165347,29.0878190192,20.2283653923,21.1727598227,16.4897243779,93.1370602926,144.193941873,136.249327425,7.92461444751,0.02
 10/21  10:00:00,188.925064978,29.0888485412,22.4273344025,17.469352412,16.4897243779,93.1370602926,138.292961259,130.348346812,7.92461444751,0.02
 10/21  11:00:00,186.995025929,29.088539919,23.829418862,14.0370553022,16.4897243779,93.1370602926,142.416508981,125.879194884,7.92461444751,8.61269964991
 10/21  12:00:00,177.871210481,29.1083990705,26.0314725424,11.4843772267,16.4897243779,83.9857416113,130.47921246,122.534598013,7.92461444751,0.02
 10/21  13:00:00,179.508222083,29.1362741611,29.3532272075,9.63524747756,16.4897243779,83.9857416113,127.506426548,119.561812101,7.92461444751,0.02
 10/21  14:00:00,179.416134568,29.1453607957,30.4526166239,8.23879871169,16.4897243779,83.9857416113,125.735765773,117.791151325,7.92461444751,0.02
 10/21  15:00:00,149.080360772,29.0276235408,27.3090617393,0.0,12.3672932834,70.6512738906,68.7374284171,63.7645443874,4.9528840297,0.02
 10/21  16:00:00,149.233132834,29.0276235408,28.563429336,0.0,12.3672932834,70.6512738906,69.2189316222,64.2460475925,4.9528840297,0.02
 10/21  17:00:00,134.831852408,29.0276235408,28.156508983,0.0,12.3672932834,58.1284167478,72.1169332169,67.1440491872,4.9528840297,0.02
 10/21  18:00:00,98.8926359259,26.4360182553,24.5496507428,0.0,12.3672932834,24.9413748627,103.913951255,90.3592448014,4.9528840297,8.60182242342
 10/21  19:00:00,107.854281446,27.0839195767,25.0632527035,0.0,12.3672932834,24.9413748627,102.190647995,97.2177639657,4.9528840297,0.02
 10/21  20:00:00,91.5172641068,26.8679524696,24.1282736928,0.0,4.12243109448,16.0517297156,110.920062866,107.928332448,2.97173041782,0.02
 10/21  21:00:00,60.4353657334,11.7493414468,11.3752668614,0.0,4.12243109448,15.9888894789,57.8952665676,54.9035361498,2.97173041782,0.02
 10/21  22:00:00,69.2807292671,15.8616109532,15.8531794152,0.0,4.12243109448,15.9888894789,77.8305181298,74.838787712,2.97173041782,0.02
 10/21  23:00:00,64.6655688087,14.5311439504,13.5651227924,0.0494030402157,4.12243109448,15.9888894789,66.7857123717,63.7939819539,2.97173041782,0.02
 10/21  24:00:00,87.4681283201,22.8938836412,20.6853542382,0.0806085429627,4.12243109448,15.9888894789,101.567928846,98.5761984284,2.97173041782,0.02
 10/22  01:00:00,72.997827783,17.6240121702,16.4790724924,0.0,2.06121554724,15.9888894789,82.4774158677,79.4856854499,2.97173041782,0.02
 10/22  02:00:00,81.1497783951,23.3258178555,22.2700679611,0.334451574852,2.06121554724,15.9888894789,104.076651097,101.084920679,2.97173041782,0.02
 10/22  03:00:00,67.7997554761,17.6240121702,16.6603992136,0.0,2.06121554724,15.9888894789,84.0623348297,81.0706044119,2.97173041782,0.02
 10/22  04:00:00,79.6703250014,23.3258178555,22.4040760059,0.499382081304,2.06121554724,15.9888894789,105.475737444,102.484007026,2.97173041782,0.02
 10/22  05:00:00,66.8497472224,17.6240121702,16.4201798729,0.0,2.06121554724,15.9888894789,85.1972486113,82.2055181935,2.97173041782,0.02
 10/22  06:00:00,77.7871807712,23.2178343019,20.7460614862,0.717365987425,2.06121554724,15.9888894789,107.663200619,104.671470201,2.97173041782,0.02
 10/22  07:00:00,64.5152665425,18.4878805987,14.5035107841,0.799481886486,2.06121554724,15.9888894789,86.4335473145,83.4418168966,2.97173041782,0.02
 10/22  08:00:00,89.4502653015,23.4697959269,16.3605755596,1.0940898307,4.12243109448,41.7362269337,103.692047674,98.7191636439,4.9528840297,0.02
 10/22  09:00:00,81.8508382564,19.2077709558,13.0846499657,0.416066221279,4.12243109448,41.7362269337,81.8562388898,76.8833548601,4.9528840297,0.02
 10/22  10:00:00,95.322144538,23.7577520697,17.3596817412,0.367862090338,4.12243109448,41.7362269337,98.6852893386,93.7124053089,4.9528840297,0.02
 10/22  11:00:00,85.9171051127,18.6606542844,14.1208397775,0.16210804563,4.12243109448,41.7362269337,79.475797641,74.5029136113,4.9528840297,0.02
 10/22  12:00:00,95.0656654839,23.7577520697,16.8060916823,0.573619791119,4.12243109448,41.7362269337,99.7559926465,94.7831086168,4.9528840297,0.02
 10/22  13:00:00,85.5065812031,19.0062016558,13.0967763562,0.54628441086,4.12243109448,41.7362269337,81.5173196516,76.5444356219,4.9528840297,0.02
 10/22  14:00:00,98.6265143804,23.3258178555,16.8405407923,0.443048307053,4.12243109448,41.7362269337,98.1770824689,93.2041984392,4.9528840297,0.02
 10/22  15:00:00,87.0414642527,19.3517490272,13.0138996327,0.819526787302,4.12243109448,41.7362269337,80.6244824205,75.6515983908,4.9528840297,0.02
 10/22  16:00:00,79.2533372968,23.8441389126,15.6083073041,1.20491252411,4.12243109448,24.8785346261,100.890825872,95.9179418425,4.9528840297,0.02
 10/22  17:00:00,56.947343812,17.6240121702,12.4978311204,0.0,2.06121554724,15.9888894789,85.2671157839,82.275385366,2.97173041782,0.02
 10/22  18:00:00,80.600976528,23.2394310126,16.0300210568,2.00395156306,2.06121554724,15.9888894789,107.735756595,104.744026177,2.97173041782,0.02
 10/22  19:00:00,72.8176042242,17.6240121702,12.3765100228,0.0,2.06121554724,15.9888894789,87.1227944184,84.1310640006,2.97173041782,0.02
 10/22  20:00:00,84.3001730825,23.0018671948,14.7625630203,2.21155503086,2.06121554724,15.9888894789,109.138898398,106.14716798,2.97173041782,0.02
 10/22  21:00:00,75.8639445995,18.9198148129,11.45902435,4.10949593722,2.06121554724,15.9888894789,88.4830510569,85.4913206391,2.97173041782,0.02
 10/22  22:00:00,80.5460507824,22.0300152128,13.956118069,0.0,2.06121554724,15.9888894789,110.31587551,107.324145092,2.97173041782,0.02
 10/22  23:00:00,78.9720296281,19.1789753415,10.8175464715,6.08506201981,2.06121554724,15.9888894789,97.9318581837,86.3583133586,2.97173041782,8.60181440727
 10/22  24:00:00,89.4443285398,24.1032994411,13.3251011023,9.56303376076,2.06121554724,15.9888894789,111.531004668,108.53927425,2.97173041782,0.02
 10/23  01:00:00,80.7184497416,19.3517490272,10.2848400317,8.51105150456,4.12243109448,15.9888894789,89.551979162,86.5602487442,2.97173041782,0.02
 10/23  02:00:00,97.5156354693,24.189686284,12.8090646091,11.5575308174,4.12243109448,15.9888894789,110.995455535,108.003725117,2.97173041782,0.02
 10/23  03:00:00,84.748047075,19.3517490272,9.81551265815,10.028408659,4.12243109448,15.9888894789,89.6160948158,86.624364398,2.97173041782,0.02
 10/23  04:00:00,120.363244871,28.5956893265,14.1775977723,9.91327324107,12.3672932834,24.9413748627,126.527738743,121.554854713,4.9528840297,0.02
 10/23  05:00:00,148.775433646,28.1795881876,17.9787303665,35.4630173914,12.3672932834,24.9413748627,194.878744351,189.905860321,4.9528840297,0.02
 10/23  06:00:00,205.204339085,29.0781773171,18.621668872,33.6080802174,24.7345865669,70.7195625826,159.924542542,149.998774482,9.90576805939,0.02
 10/23  07:00:00,221.236799456,29.1149626045,18.6239290222,22.5516708104,37.1018798503,92.3937384068,139.132492045,129.206723985,9.90576805939,0.02
 10/23  08:00:00,212.656861621,29.1271375346,18.6232963214,19.2108137473,37.1018798503,104.434947198,133.002084545,123.076316486,9.90576805939,0.02
 10/23  09:00:00,220.257442188,29.1412144044,18.6210288056,16.8617163843,37.1018798503,116.476155989,137.888434585,119.356114253,9.90576805939,8.62655227322
 10/23  10:00:00,217.816172145,29.1524701785,19.1651520291,15.0192105075,37.1018798503,116.476155989,126.221396347,116.295628287,9.90576805939,0.02
 10/23  11:00:00,216.952884857,29.1616400624,20.0949173662,13.3410052181,37.1018798503,116.476155989,131.934618321,113.396336859,9.90576805939,8.63251340266
 10/23  12:00:00,206.079699095,29.1719048081,20.485174164,12.1751976674,37.1018798503,104.434947198,121.028750157,111.102982098,9.90576805939,0.02
 10/23  13:00:00,215.312344307,29.2003249326,20.4750004851,11.0192404695,37.1018798503,116.476155989,118.80165991,108.875891851,9.90576805939,0.02
 10/23  14:00:00,213.797420098,29.2445420191,20.4782732296,9.37929786256,37.1018798503,116.476155989,124.857011268,106.32019723,9.90576805939,8.63104597877
 10/23  15:00:00,216.197540102,29.2850599923,21.00870928,8.19741265275,37.1018798503,116.476155989,113.976209278,104.050441219,9.90576805939,0.02
 10/23  16:00:00,218.971130127,29.322664211,20.8528389922,7.62622764102,37.1018798503,116.476155989,121.066808416,102.535731364,9.90576805939,8.62530899267
 10/23  17:00:00,220.815145467,29.3535477485,20.4724865773,7.5187342714,37.1018798503,116.476155989,111.789520836,101.863752777,9.90576805939,0.02
 10/23  18:00:00,137.059371236,27.4438647552,16.8581573773,0.0,24.7345865669,47.5788473902,83.9582948792,78.9854108495,4.9528840297,0.02
 10/23  19:00:00,144.497556144,28.0197770409,16.0965678935,0.0,24.7345865669,47.5788473902,89.0327523221,84.0598682924,4.9528840297,0.02
 10/23  20:00:00,125.159088573,26.8679524696,16.0468001489,0.0400759726648,12.3672932834,38.6892022431,101.96307451,98.9713440925,2.97173041782,0.02
 10/23  21:00:00,100.011344616,20.68221603,12.1590520004,0.545653949271,12.3672932834,27.0668015668,83.1503157745,80.1585853567,2.97173041782,0.02
 10/23  22:00:00,72.239469365,17.6240121702,10.3959039566,0.0,4.12243109448,15.9888894789,77.7689602844,74.7772298666,2.97173041782,0.02
 10/23  23:00:00,82.8486958705,22.8074967984,12.7235553312,1.0069703968,4.12243109448,15.9888894789,99.4718799042,96.4801494864,2.97173041782,0.02
 10/23  24:00:00,73.8606134002,18.0559463845,10.4594467586,0.707954515743,4.12243109448,15.9888894789,81.0574930605,78.0657626427,2.97173041782,0.02
 10/24  01:00:00,85.1580751557,23.1098507484,12.9619600217,2.12321794221,4.12243109448,15.9888894789,110.210761822,98.6378610693,2.97173041782,8.60117033519
 10/24  02:00:00,73.2465563772,17.9695595416,9.68442377698,0.800597677933,4.12243109448,15.9888894789,82.3684212553,79.3766908375,2.97173041782,0.02
 10/24  03:00:00,90.9878901884,24.0169125983,12.166140105,6.29525467141,4.12243109448,15.9888894789,103.233302703,100.241572285,2.97173041782,0.02
 10/24  04:00:00,112.335301918,27.731820898,14.0765486185,3.23170549033,12.3672932834,24.9413748627,116.311828094,111.338944064,4.9528840297,0.02
 10/24  05:00:00,146.552756575,28.6455609509,17.3894755905,33.3133499911,12.3672932834,24.9413748627,184.25432459,179.28144056,4.9528840297,0.02
 10/24  06:00:00,196.964663526,29.1236921962,17.1393898899,24.7610224134,24.7345865669,70.7195625826,150.79480308,140.869035021,9.90576805939,0.02
 10/24  07:00:00,219.873671069,29.1868961307,16.7570452203,17.7687163022,37.1018798503,92.3937384068,131.405159278,121.479391219,9.90576805939,0.02
 10/24  08:00:00,216.227318781,29.2221920424,16.761539142,15.9849745953,37.1018798503,104.434947198,125.587059064,115.661291004,9.90576805939,0.02
 10/24  09:00:00,225.839988281,29.2751615841,16.7612735212,14.0636704425,37.1018798503,116.476155989,130.593830947,112.061422738,9.90576805939,8.62664014987
 10/24  10:00:00,222.953967445,29.340536926,17.3119067607,11.1721102154,37.1018798503,116.476155989,117.842478923,107.916710864,9.90576805939,0.02
 10/24  11:00:00,222.739053476,29.3888788571,18.2495757082,9.33714549227,37.1018798503,116.476155989,114.735651064,104.809883005,9.90576805939,0.02
 10/24  12:00:00,210.703686506,29.4339630579,18.6340632778,7.64281805682,37.1018798503,104.434947198,120.651063959,102.116779641,9.90576805939,8.62851625857
 10/24  13:00:00,220.971797366,29.459921832,19.1725778779,7.05720338533,37.1018798503,116.476155989,111.192613758,101.266845699,9.90576805939,0.02
 10/24  14:00:00,221.008885931,29.5173459803,20.0983613445,5.78492514783,37.1018798503,116.476155989,117.662667662,99.1257626069,9.90576805939,8.63113699581
 10/24  15:00:00,221.122090488,29.5857947686,21.0131357439,4.75745560944,37.1018798503,116.476155989,105.721263355,95.7954952955,9.90576805939,0.02
 10/24  16:00:00,222.861296394,29.6421422578,21.3927837492,3.94912918471,37.1018798503,116.476155989,111.800524042,93.269327631,9.90576805939,8.62542835145
 10/24  17:00:00,224.669038049,29.643584655,21.385432921,3.46763261674,37.1018798503,116.476155989,102.731143164,92.8053751041,9.90576805939,0.02
 10/24  18:00:00,144.675312091,27.731820898,17.8465796678,0.0,24.7345865669,47.5788473902,77.439018817,72.4661347873,4.9528840297,0.02
 10/24  19:00:00,151.478314952,28.235744148,16.5382797737,0.0,24.7345865669,47.5788473902,83.8639085814,78.8910245517,4.9528840297,0.02
 10/24  20:00:00,128.268608151,26.8679524696,16.0699942632,0.0,12.3672932834,38.6892022431,97.6269177874,94.6351873696,2.97173041782,0.02
 10/24  21:00:00,100.872975484,20.5382379585,12.6054416746,0.0559314877344,12.3672932834,27.0668015668,80.4446837047,77.4529532868,2.97173041782,0.02
 10/24  22:00:00,74.881686805,17.6240121702,11.0558876889,0.0,4.12243109448,15.9888894789,75.4954081385,72.5036777207,2.97173041782,0.02
 10/24  23:00:00,86.1925983388,23.1098507484,13.5469219272,0.442744604583,4.12243109448,15.9888894789,96.8645575407,93.8728271228,2.97173041782,0.02
 10/24  24:00:00,73.0330736649,18.0559463845,10.0920558807,0.365996638308,4.12243109448,15.9888894789,79.5289671129,76.5372366951,2.97173041782,0.02
 10/25  01:00:00,83.9570439709,22.8938836412,12.3220843249,1.08828953229,4.12243109448,15.9888894789,100.078508077,97.0867776594,2.97173041782,0.02
 10/25  02:00:00,75.5773990924,18.7470411272,9.364249437,1.9489872616,4.12243109448,15.9888894789,81.3666056542,78.3748752363,2.97173041782,0.02
 10/25  03:00:00,86.6861996044,23.3258178555,11.4468326945,3.13384678121,4.12243109448,15.9888894789,111.086116371,99.512569978,2.97173041782,8.60181597559
 10/25  04:00:00,111.671783008,27.5878428266,13.1063257914,1.91142957778,12.3672932834,24.9413748627,115.070822368,110.097938338,4.9528840297,0.02
 10/25  05:00:00,153.096054516,28.6582590918,16.5537105202,30.1143520411,12.3672932834,24.9413748627,182.223523071,177.250639041,4.9528840297,0.02
 10/25  06:00:00,212.717823547,29.1426034342,16.2307104103,22.6960782886,24.7345865669,70.7195625826,149.980869492,140.055101433,9.90576805939,0.02
 10/25  07:00:00,236.435913338,29.2576016603,15.8387323138,16.7535415889,37.1018798503,92.3937384068,130.77314207,120.84737401,9.90576805939,0.02
 10/25  08:00:00,220.479834024,29.3246770908,16.3746188988,15.0560917731,37.1018798503,104.434947198,124.195388031,114.269619972,9.90576805939,0.02
 10/25  09:00:00,224.886884074,29.3914810168,17.8578855032,11.7242494194,37.1018798503,116.476155989,119.66003406,109.734266001,9.90576805939,0.02
 10/25  10:00:00,225.227146375,29.4648713114,20.2503530106,8.38572856916,37.1018798503,116.476155989,123.064584006,104.527501491,9.90576805939,8.63131445561
 10/25  11:00:00,227.794055415,29.5457356919,22.4430270294,6.9330673697,37.1018798503,116.476155989,109.911133101,99.9853650418,9.90576805939,0.02
 10/25  12:00:00,217.781533724,29.6840762759,24.5232830451,5.63224512418,37.1018798503,104.434947198,114.687185982,96.1530974121,9.90576805939,8.62832051034
 10/25  13:00:00,227.465534997,29.92519422,26.8566979059,4.34496630954,37.1018798503,116.476155989,102.940218113,93.014450054,9.90576805939,0.02
 10/25  14:00:00,230.404005018,30.1236865416,29.6509351138,3.0700398971,37.1018798503,116.476155989,109.126355684,90.5893338227,9.90576805939,8.63125380219
 10/25  15:00:00,234.292678605,30.3002662733,32.6479475026,2.02435496249,37.1018798503,116.476155989,98.119639871,88.1938718116,9.90576805939,0.02
 10/25  16:00:00,235.556341332,30.3232744915,33.9123591138,1.71741259203,37.1018798503,116.476155989,105.6851916,87.1539231338,9.90576805939,8.62550040676
 10/25  17:00:00,237.666730197,30.2184078438,33.8176530609,1.56592961166,37.1018798503,116.476155989,97.2465416262,87.3207735668,9.90576805939,0.02
 10/25  18:00:00,156.75844173,27.731820898,26.8152556077,0.0,24.7345865669,47.5788473902,72.8389949399,67.8661109102,4.9528840297,0.02
 10/25  19:00:00,161.115411531,28.3797222194,24.9452148605,0.0,24.7345865669,47.5788473902,79.2281121487,74.255228119,4.9528840297,0.02
 10/25  20:00:00,136.178341936,26.4360182553,23.3024576216,0.0,12.3672932834,38.6892022431,93.0642374179,90.0725070001,2.97173041782,0.02
 10/25  21:00:00,95.2811842973,15.3950123789,14.0977486494,0.0,12.3672932834,27.0668015668,58.8874646312,55.8957342134,2.97173041782,0.02
 10/25  22:00:00,88.0288013582,19.3864133872,17.8424497595,0.0,4.12243109448,15.9888894789,83.3406135238,80.348883106,2.97173041782,0.02
 10/25  23:00:00,69.0356638936,13.4598374762,11.2684107172,0.0,4.12243109448,15.9888894789,55.8915967627,52.8998663449,2.97173041782,0.02
 10/25  24:00:00,87.8583201809,22.6779165341,15.5048687266,0.026074992955,4.12243109448,15.9888894789,100.164639662,97.1729092438,2.97173041782,0.02
 10/26  01:00:00,77.8395601306,18.0559463845,12.7524059762,0.0466660624299,4.12243109448,15.9888894789,78.1670551033,75.1753246855,2.97173041782,0.02
 10/26  02:00:00,95.0239587835,23.3258178555,17.184341315,0.207281546806,4.12243109448,15.9888894789,96.9111670823,93.9194366645,2.97173041782,0.02
 10/26  03:00:00,83.7974879047,18.4014937558,13.657142416,0.185576402625,4.12243109448,15.9888894789,79.00840653,76.0166761122,2.97173041782,0.02
 10/26  04:00:00,117.767417284,28.0197770409,19.2622932193,0.343752714375,12.3672932834,24.9413748627,110.750259188,105.777375158,4.9528840297,0.02
 10/26  05:00:00,133.333873373,28.6952296495,21.9936608219,18.8655973219,12.3672932834,24.9413748627,186.245974081,172.691265366,4.9528840297,8.60182468522
 10/26  06:00:00,185.247064981,29.1692519761,22.2839272644,14.1196879779,24.7345865669,70.7195625826,144.812043028,134.886274969,9.90576805939,0.02
 10/26  07:00:00,213.106530317,29.4208157707,21.7631126577,9.72856185035,37.1018798503,92.3937384068,126.265078633,116.339310574,9.90576805939,0.02
 10/26  08:00:00,207.468752091,29.4797128729,21.3867666704,8.61900284599,37.1018798503,104.434947198,121.25637388,111.330605821,9.90576805939,0.02
 10/26  09:00:00,217.032319913,29.5465949266,22.4377518185,6.03371305197,37.1018798503,116.476155989,116.611773788,106.686005728,9.90576805939,0.02
 10/26  10:00:00,217.009824337,29.6601169652,24.519631038,4.27018786878,37.1018798503,116.476155989,120.307407982,101.771920858,9.90576805939,8.62971906463
 10/26  11:00:00,226.346287388,29.8927653331,28.4512690472,3.28731894759,37.1018798503,116.476155989,106.798229889,96.8724618297,9.90576805939,0.02
 10/26  12:00:00,224.880525316,30.1973240268,32.5612583087,2.23437720559,37.1018798503,104.434947198,111.112678316,92.5784655511,9.90576805939,8.62844470507
 10/26  13:00:00,237.405028769,30.4574214647,34.0051687003,1.4693821207,37.1018798503,116.476155989,99.6872181796,89.7614501202,9.90576805939,0.02
 10/26  14:00:00,236.263323896,30.6601234326,34.166573638,1.13380088241,37.1018798503,116.476155989,106.342103383,87.8050071287,9.90576805939,8.6313281947
 10/26  15:00:00,233.179314637,30.7771655363,34.2532522045,0.908646387871,37.1018798503,116.476155989,96.2514716115,86.3257035521,9.90576805939,0.02
 10/26  16:00:00,230.014641449,30.7075962763,32.4069731949,0.77652347429,37.1018798503,116.476155989,96.0013944732,86.0756264138,9.90576805939,0.02
 10/26  17:00:00,229.51871891,30.4546746712,30.9982997684,0.792863162886,37.1018798503,116.476155989,106.343185993,87.8202880797,9.90576805939,8.61712985431
 10/26  18:00:00,147.080082751,27.8398044516,25.058417393,0.0,24.7345865669,47.5788473902,73.2756023435,68.3027183138,4.9528840297,0.02
 10/26  19:00:00,152.624265308,28.3797222194,24.1138666484,0.0,24.7345865669,47.5788473902,79.172887814,74.2000037843,4.9528840297,0.02
 10/26  20:00:00,120.860527607,26.8679524696,20.6062704655,0.0,12.3672932834,38.6892022431,93.6395078604,90.6477774425,2.97173041782,0.02
 10/26  21:00:00,83.6856082387,14.9630781647,10.5861317223,0.0,12.3672932834,27.0668015668,56.4536571192,53.4619267014,2.97173041782,0.02
 10/26  22:00:00,81.6385380485,22.0300152128,15.186642198,0.0,4.12243109448,15.9888894789,92.6121200973,89.6203896795,2.97173041782,0.02
 10/26  23:00:00,74.3956375384,18.8334279701,11.5026292329,0.0,4.12243109448,15.9888894789,75.9798150339,72.988084616,2.97173041782,0.02
 10/26  24:00:00,84.9364675735,22.6779165341,16.7197839776,0.00755636234836,4.12243109448,15.9888894789,96.1087350795,93.1170046616,2.97173041782,0.02
 10/27  01:00:00,73.8340887386,18.0559463845,12.2281347522,0.0308851463408,4.12243109448,15.9888894789,78.2539244252,75.2621940073,2.97173041782,0.02
 10/27  02:00:00,83.2898204212,23.1098507484,12.4540821446,0.220204740272,4.12243109448,15.9888894789,98.9528711371,95.9611407193,2.97173041782,0.02
 10/27  03:00:00,73.9310148353,18.7038477058,9.88362329421,0.532881702929,4.12243109448,15.9888894789,80.6394041364,77.6476737185,2.97173041782,0.02
 10/27  04:00:00,105.383868577,27.5878428266,13.5518983956,0.423427442473,12.3672932834,24.9413748627,113.359996944,108.387112915,4.9528840297,0.02
 10/27  05:00:00,129.783871347,28.6897746276,16.46699829,20.7371498425,12.3672932834,24.9413748627,180.348865991,175.375981961,4.9528840297,0.02
 10/27  06:00:00,182.591175384,29.1730886846,16.746362092,16.0899624347,24.7345865669,70.7195625826,147.395781878,137.470013819,9.90576805939,0.02
 10/27  07:00:00,209.394245206,29.4075516095,16.2040000977,11.8726053781,37.1018798503,92.3937384068,137.3490044,118.83588779,9.90576805939,8.607348551
 10/27  08:00:00,204.706780048,29.4620693606,16.9129751826,10.7657158375,37.1018798503,104.434947198,123.549410925,113.623642866,9.90576805939,0.02
 10/27  09:00:00,215.628346789,29.5230002334,19.3189638682,8.00308514177,37.1018798503,116.476155989,118.635539835,108.709771776,9.90576805939,0.02
 10/27  10:00:00,213.817611962,29.6097029191,21.5319788046,5.75087535256,37.1018798503,116.476155989,122.32092053,103.783742214,9.90576805939,8.63141025637
 10/27  11:00:00,211.933736751,29.7314069186,22.8131898852,4.82743825581,37.1018798503,116.476155989,109.798264805,99.8724967457,9.90576805939,0.02
 10/27  12:00:00,201.377555503,29.9702050083,23.1894904853,3.84170266192,37.1018798503,104.434947198,115.006795984,96.4724117855,9.90576805939,8.62861613893
 10/27  13:00:00,211.468872012,30.2945347129,23.842762755,2.66242598331,37.1018798503,116.476155989,102.973447718,93.0476796585,9.90576805939,0.02
 10/27  14:00:00,211.066487311,30.5300798177,24.3289538338,1.85232188251,37.1018798503,116.476155989,109.250335792,90.7131367559,9.90576805939,8.63143097621
 10/27  15:00:00,211.581919915,30.6922828142,25.0179062927,1.51687524205,37.1018798503,116.476155989,98.620839635,88.6950715756,9.90576805939,0.02
 10/27  16:00:00,211.424569285,30.674286103,24.8181011613,1.29591474333,37.1018798503,116.476155989,97.893132889,87.9673648296,9.90576805939,0.02
 10/27  17:00:00,212.410226489,30.4857080913,23.650866225,1.24237235227,37.1018798503,116.476155989,107.278053847,88.7550815255,9.90576805939,8.61720426201
 10/27  18:00:00,135.504318008,27.8398044516,19.1906425471,0.0,24.7345865669,47.5788473902,74.7247706659,69.7518866362,4.9528840297,0.02
 10/27  19:00:00,137.750519675,28.3797222194,18.0333109299,0.0,24.7345865669,47.5788473902,81.5181847943,76.5453007646,4.9528840297,0.02
 10/27  20:00:00,113.943989214,26.8679524696,17.408457307,0.0,12.3672932834,38.6892022431,95.8001660622,92.8084356444,2.97173041782,0.02
 10/27  21:00:00,86.3027144718,16.7254793817,10.6973584433,0.0,12.3672932834,27.0668015668,64.5865633802,61.5948329624,2.97173041782,0.02
 10/27  22:00:00,76.7944588841,22.0300152128,13.7833552172,0.0,4.12243109448,15.9888894789,92.5809583835,89.5892279657,2.97173041782,0.02
 10/27  23:00:00,68.9928061527,18.8334279701,10.853913596,0.0637768741906,4.12243109448,15.9888894789,76.9991307566,74.0074003387,2.97173041782,0.02
 10/27  24:00:00,79.504467963,22.6779165341,13.0236551284,0.103347577279,4.12243109448,15.9888894789,97.6347672734,94.6430368556,2.97173041782,0.02
 10/28  01:00:00,68.8448194825,18.0559463845,10.9732926395,0.112271476688,4.12243109448,15.9888894789,79.5551784514,76.5634480336,2.97173041782,0.02
 10/28  02:00:00,73.9143570492,23.1098507484,13.7093889591,0.437625246911,4.12243109448,15.9888894789,100.199018139,97.2072877209,2.97173041782,0.02
 10/28  03:00:00,66.6686596858,18.7038477058,11.1833154488,0.820834547751,4.12243109448,15.9888894789,81.5262504582,78.5345200403,2.97173041782,0.02
 10/28  04:00:00,78.0352149684,26.6519853624,16.2067416204,0.134264915546,4.12243109448,16.0517297156,120.751420505,117.759690087,2.97173041782,0.02
 10/28  05:00:00,80.0669446091,27.2998866838,16.6370592749,1.08777553941,4.12243109448,16.0517297156,121.742548004,118.750817586,2.97173041782,0.02
 10/28  06:00:00,109.358323359,29.0276235408,17.0032860873,4.73111572445,4.12243109448,39.6058045677,102.426322515,99.4345920972,2.97173041782,0.02
 10/28  07:00:00,174.219348742,29.0763553886,20.7191701476,31.8353255092,12.3672932834,65.3531420225,159.57914091,154.60625688,4.9528840297,0.02
 10/28  08:00:00,158.442897991,29.060229348,21.3706369172,26.6276594133,12.3672932834,68.2430321324,165.033587709,151.471624285,4.9528840297,8.60907939455
 10/28  09:00:00,181.707604354,29.0910709565,23.0213134482,19.1939864293,16.4897243779,93.1370602926,144.784811434,136.840196987,7.92461444751,0.02
 10/28  10:00:00,181.034377926,29.0912143537,26.0827423943,15.4590782304,16.4897243779,93.1370602926,138.50965,130.565035553,7.92461444751,0.02
 10/28  11:00:00,182.873173333,29.0995463687,31.0321271367,12.3401443455,16.4897243779,93.1370602926,134.096853754,126.152239307,7.92461444751,0.02
 10/28  12:00:00,175.549067972,29.1090661427,34.8365727996,10.3536945311,16.4897243779,83.9857416113,131.601865751,123.657251303,7.92461444751,0.02
 10/28  13:00:00,178.475518421,29.1151812759,39.5370772672,8.57351722723,16.4897243779,83.9857416113,138.222196762,121.686872091,7.92461444751,8.61071022432
 10/28  14:00:00,184.14472463,29.1252401819,46.6784843293,7.09133231905,16.4897243779,83.9857416113,127.483521878,119.53890743,7.92461444751,0.02
 10/28  15:00:00,159.905742312,29.0276235408,47.0853586206,0.0,12.3672932834,70.6512738906,68.2611730428,63.2882890131,4.9528840297,0.02
 10/28  16:00:00,160.896561946,29.0276235408,48.076174097,0.0,12.3672932834,70.6512738906,67.6687983124,62.6959142827,4.9528840297,0.02
 10/28  17:00:00,150.165670345,29.0276235408,49.8688083813,0.0,12.3672932834,58.1284167478,71.015311023,66.0424269933,4.9528840297,0.02
 10/28  18:00:00,107.399797858,26.4360182553,33.4853828606,0.0,12.3672932834,24.9413748627,94.2681105596,89.2952265299,4.9528840297,0.02
 10/28  19:00:00,108.12206788,27.2998866838,28.6454511009,0.0,12.3672932834,24.9413748627,101.711389487,96.738505457,4.9528840297,0.02
 10/28  20:00:00,86.5613669729,26.8679524696,24.6511917191,0.0,4.12243109448,16.0517297156,111.04830404,108.056573622,2.97173041782,0.02
 10/28  21:00:00,57.3223269462,11.7493414468,10.8651399495,0.0,4.12243109448,15.9888894789,58.1150556817,55.1233252639,2.97173041782,0.02
 10/28  22:00:00,76.2897324895,22.0300152128,19.1372642228,0.0,4.12243109448,15.9888894789,102.333213,99.3414825822,2.97173041782,0.02
 10/28  23:00:00,67.6446985542,18.0559463845,14.7428548322,0.0300820391804,4.12243109448,15.9888894789,81.9307714655,78.9390410476,2.97173041782,0.02
 10/28  24:00:00,74.4503060679,22.8938836412,15.7434560373,0.0914855270523,4.12243109448,15.9888894789,103.234347289,100.242616871,2.97173041782,0.02
 10/29  01:00:00,62.9896142024,17.6240121702,12.4384330364,0.0,2.06121554724,15.9888894789,84.4119022408,81.4201718229,2.97173041782,0.02
 10/29  02:00:00,74.4551110793,23.3258178555,17.7374413418,0.602519598293,2.06121554724,15.9888894789,105.731482036,102.739751618,2.97173041782,0.02
 10/29  03:00:00,63.883273296,17.6240121702,13.5987637966,0.0,2.06121554724,15.9888894789,86.0605444136,83.0688139958,2.97173041782,0.02
 10/29  04:00:00,72.8416243096,23.0018671948,16.0376916237,0.908053469587,2.06121554724,15.9888894789,107.69284636,104.701115943,2.97173041782,0.02
 10/29  05:00:00,64.9689031766,18.4878805987,12.4490152329,1.32031091793,2.06121554724,15.9888894789,87.2504205166,84.2586900988,2.97173041782,0.02
 10/29  06:00:00,71.3427866975,22.461949427,14.9896766783,0.875836194619,2.06121554724,15.9888894789,117.713232142,106.139673727,2.97173041782,8.60182799745
 10/29  07:00:00,66.7193684138,18.9198148129,11.7251431859,3.22373856854,2.06121554724,15.9888894789,88.1892925172,85.1975620994,2.97173041782,0.02
 10/29  08:00:00,89.5191913731,23.4985915412,16.052950794,3.03485537539,4.12243109448,41.7362269337,106.120691531,101.147807501,4.9528840297,0.02
 10/29  09:00:00,85.1075906953,19.3517490272,16.003831534,3.25534684495,4.12243109448,41.7362269337,83.97894204,79.0060580103,4.9528840297,0.02
 10/29  10:00:00,98.725581988,23.3258178555,27.414122473,1.13947138278,4.12243109448,41.7362269337,100.581078679,95.6081946493,4.9528840297,0.02
 10/29  11:00:00,92.4993609557,19.0062016558,25.8865200929,0.928194222531,4.12243109448,41.7362269337,78.6342435874,73.6613595577,4.9528840297,0.02
 10/29  12:00:00,110.116397731,23.7577520697,38.6783059646,0.702797509073,4.12243109448,41.7362269337,95.1240093611,90.1511253314,4.9528840297,0.02
 10/29  13:00:00,102.210164613,19.3517490272,35.8899563604,0.347762084721,4.12243109448,41.7362269337,75.690437726,70.7175536963,4.9528840297,0.02
 10/29  14:00:00,111.61588226,23.3258178555,40.9958399914,0.0880976027367,4.12243109448,41.7362269337,91.7969642467,86.824080217,4.9528840297,0.02
 10/29  15:00:00,99.3461199427,19.1357819201,33.4354829102,0.0669596859967,4.12243109448,41.7362269337,75.6904023939,70.7175183642,4.9528840297,0.02
 10/29  16:00:00,95.5033205007,23.7577520697,41.6157153491,0.0160530571805,4.12243109448,24.8785346261,94.4927611488,89.5198771191,4.9528840297,0.02
 10/29  17:00:00,58.8237151365,15.8616109532,24.44814123,0.0,2.06121554724,15.9888894789,73.6149430827,70.6232126649,2.97173041782,0.02
 10/29  18:00:00,76.5187861816,18.3928276658,30.1706543754,0.00602402118661,2.06121554724,15.9888894789,85.2653273318,82.2735969139,2.97173041782,0.02
 10/29  19:00:00,65.8028019877,14.0992097362,19.1461632948,0.0,2.06121554724,15.9888894789,69.8068542261,66.8151238083,2.97173041782,0.02
 10/29  20:00:00,71.2973103848,15.3993454239,23.1015391512,0.0216305600323,2.06121554724,15.9888894789,71.4441301085,68.4523996907,2.97173041782,0.02
 10/29  21:00:00,70.8807124754,16.7254793817,21.4288331327,0.117436981996,2.06121554724,15.9888894789,76.3530657008,73.3613352829,2.97173041782,0.02
 10/29  22:00:00,63.0262300711,13.6499433419,16.5574728923,0.0750567376715,2.06121554724,15.9888894789,64.6684673392,61.6767369214,2.97173041782,0.02
 10/29  23:00:00,66.6602568181,14.4274249275,19.2094736011,0.277846389036,2.06121554724,15.9888894789,63.6877194237,60.6959890059,2.97173041782,0.02
 10/29  24:00:00,68.6081489381,18.0559463845,17.6838538577,0.207851652606,2.06121554724,15.9888894789,85.9309983473,82.9392679295,2.97173041782,0.02
 10/30  01:00:00,81.1114787274,22.8938836412,22.9393749979,0.427672400476,4.12243109448,15.9888894789,106.772463947,103.78073353,2.97173041782,0.02
 10/30  02:00:00,74.314100846,16.7168132917,22.3665343844,0.573457950186,4.12243109448,15.9888894789,74.7211376251,71.7294072073,2.97173041782,0.02
 10/30  03:00:00,79.4530971156,18.9198148129,25.0895754536,0.721994094303,4.12243109448,15.9888894789,85.2328240241,82.2410936063,2.97173041782,0.02
 10/30  04:00:00,113.098861832,27.6598318623,32.926876193,0.335423410705,12.3672932834,24.9413748627,121.170343632,116.197459602,4.9528840297,0.02
 10/30  05:00:00,140.362158783,28.6305198775,34.3524369841,25.2024715157,12.3672932834,24.9413748627,188.48607429,183.51319026,4.9528840297,0.02
 10/30  06:00:00,188.405516563,29.1080263545,32.5390344239,16.4362443317,24.7345865669,70.7195625826,154.399363022,144.473594962,9.90576805939,0.02
 10/30  07:00:00,213.691179891,29.1702457418,29.4217206071,10.7346903542,37.1018798503,92.3937384068,142.960996589,124.447199173,9.90576805939,8.60802935612
 10/30  08:00:00,210.823756341,29.2073686132,30.1062920116,9.19725936783,37.1018798503,104.434947198,128.211212667,118.285444607,9.90576805939,0.02
 10/30  09:00:00,227.421593576,29.2725200658,37.1898159854,6.60477541744,37.1018798503,116.476155989,122.610004927,112.684236868,9.90576805939,0.02
 10/30  10:00:00,232.979888663,29.4082661492,44.3777595098,4.83872822912,37.1018798503,116.476155989,125.660734021,107.123112062,9.90576805939,8.63185390036
 10/30  11:00:00,239.83253278,29.6742443335,52.2504631893,3.55252713984,37.1018798503,116.476155989,111.877274562,101.951506503,9.90576805939,0.02
 10/30  12:00:00,232.823486614,29.9992481048,58.3818912943,2.12877440726,37.1018798503,104.434947198,116.193382582,97.658753936,9.90576805939,8.62886058688
 10/30  13:00:00,250.939847791,30.3267501765,64.9778221627,1.27998802841,37.1018798503,116.476155989,103.531059819,93.60529176,9.90576805939,0.02
 10/30  14:00:00,253.103638916,30.6233626319,67.2269927934,0.898132709875,37.1018798503,116.476155989,109.052215678,90.5146887323,9.90576805939,8.63175888669
 10/30  15:00:00,253.020634314,30.8971819687,67.1793943087,0.589187216642,37.1018798503,116.476155989,97.5500115704,87.624243511,9.90576805939,0.02
 10/30  16:00:00,252.373214454,31.0152693763,66.6930753265,0.310527592818,37.1018798503,116.476155989,96.0622592728,86.1364912134,9.90576805939,0.02
 10/30  17:00:00,249.778400109,30.8930063112,64.346618128,0.185570922698,37.1018798503,116.476155989,105.4939889,86.970861597,9.90576805939,8.61735924358
 10/30  18:00:00,159.420440315,28.2501419551,48.6862587484,0.0,24.7345865669,47.5788473902,71.4836713992,66.5107873695,4.9528840297,0.02
 10/30  19:00:00,159.821261145,28.1637551123,44.4751335705,0.0,24.7345865669,47.5788473902,77.6746300347,72.701746005,4.9528840297,0.02
 10/30  20:00:00,134.742213008,27.731820898,41.0849546388,0.0,12.3672932834,38.6892022431,92.1406828698,89.1489524519,2.97173041782,0.02
 10/30  21:00:00,94.9844722555,15.930665616,25.0861529917,0.0,12.3672932834,27.0668015668,60.0834576295,57.0917272116,2.97173041782,0.02
 10/30  22:00:00,79.2819738956,19.3864133872,25.1223138629,0.0,4.12243109448,15.9888894789,82.797645995,79.8059155771,2.97173041782,0.02
 10/30  23:00:00,66.60301059,13.3734506333,18.6624492899,0.0,4.12243109448,15.9888894789,53.8288308895,50.8371004717,2.97173041782,0.02
 10/30  24:00:00,78.9862205486,19.3864133872,24.8265604697,0.0,4.12243109448,15.9888894789,90.0216410265,87.0299106087,2.97173041782,0.02
 10/31  01:00:00,64.4342766747,12.5786368677,17.3142960183,0.0,4.12243109448,15.9888894789,52.1581088357,49.1663784179,2.97173041782,0.02
 10/31  02:00:00,76.8453856107,18.937146993,23.1607587973,0.0,4.12243109448,15.9888894789,82.4870589401,79.4953285223,2.97173041782,0.02
 10/31  03:00:00,61.2872617154,11.4382757306,15.3334091295,0.0,4.12243109448,15.9888894789,47.2898284228,44.2980980049,2.97173041782,0.02
 10/31  04:00:00,118.25218635,28.2933353766,37.7821205075,0.0,12.3672932834,24.9413748627,109.260536261,104.287652232,4.9528840297,0.02
 10/31  05:00:00,126.113006571,28.2619054379,38.7384673283,6.93590329858,12.3672932834,24.9413748627,175.486532932,170.513648902,4.9528840297,0.02
 10/31  06:00:00,185.679792473,29.3049496863,41.975555557,4.07707567655,24.7345865669,70.7195625826,142.093078701,132.167310642,9.90576805939,0.02
 10/31  07:00:00,218.562293961,29.5973710761,41.8375125536,2.76288599693,37.1018798503,92.3937384068,131.855100668,113.341312136,9.90576805939,8.6080204726
 10/31  08:00:00,216.361903131,29.6813018216,42.0004527882,2.36730992413,37.1018798503,104.434947198,117.931131209,108.005363149,9.90576805939,0.02
 10/31  09:00:00,229.832830237,29.7956055391,44.197997394,1.48473857414,37.1018798503,116.476155989,113.84929237,103.923524311,9.90576805939,0.02
 10/31  10:00:00,232.087777866,29.9639152936,46.756329681,1.01239574645,37.1018798503,116.476155989,119.141134602,100.603375101,9.90576805939,8.63199144111
 10/31  11:00:00,235.259390682,30.3967582398,50.047717783,0.459608281914,37.1018798503,116.476155989,105.652048068,95.7262800083,9.90576805939,0.02
 10/31  12:00:00,227.593486895,30.7624961384,54.2231792754,0.294235883886,37.1018798503,104.434947198,110.326745818,91.7919565165,9.90576805939,8.62902124183
 10/31  13:00:00,241.382333185,31.132174926,55.7701576453,0.124706261685,37.1018798503,116.476155989,98.6085231643,88.6827551049,9.90576805939,0.02
