Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  14:00:00,241.653073455,31.5088015076,55.7446283075,0.0444877627532,37.1018798503,116.476155989,104.575848112,86.0381657689,9.90576805939,8.63191428366
 10/31  15:00:00,242.288292299,31.7725683509,56.1554299633,0.00541900672075,37.1018798503,116.476155989,94.1046246106,84.1788565512,9.90576805939,0.02
 10/31  16:00:00,242.500050272,31.808022534,56.3190482905,0.0186293120965,37.1018798503,116.476155989,93.3970042732,83.4712362138,9.90576805939,0.02
 10/31  17:00:00,241.197415304,31.5524799752,55.2312987246,0.0604337111329,37.1018798503,116.476155989,103.164264585,84.6410561546,9.90576805939,8.61744037105
 10/31  18:00:00,149.361244912,28.2501419551,38.6270629202,0.0,24.7345865669,47.5788473902,70.5592805975,65.5863965678,4.9528840297,0.02
 10/31  19:00:00,147.441653711,28.1637551123,32.0955244112,0.0,24.7345865669,47.5788473902,77.177931718,72.2050476883,4.9528840297,0.02
 10/31  20:00:00,122.325293721,27.731820898,28.668033182,0.0,12.3672932834,38.6892022431,91.6624995179,88.6707691001,2.97173041782,0.02
 10/31  21:00:00,83.4523801892,15.2222386932,14.2882535635,0.0,12.3672932834,27.0668015668,58.8001794043,55.8084489864,2.97173041782,0.02
 10/31  22:00:00,71.8193333447,19.3864133872,17.6210340387,0.0,4.12243109448,15.9888894789,83.3094026791,80.3176722613,2.97173041782,0.02
 10/31  23:00:00,58.5588209674,12.3368085191,11.6549016509,0.0,4.12243109448,15.9888894789,57.2134600456,54.2217296278,2.97173041782,0.02
 10/31  24:00:00,74.1336179106,20.5382379585,18.8221331295,0.0,4.12243109448,15.9888894789,90.9431377902,87.9514073724,2.97173041782,0.02
 11/01  01:00:00,59.3220904965,12.9415164191,11.8134631576,0.0,4.12243109448,15.9888894789,58.9720883586,55.9803579408,2.97173041782,0.02
 11/01  02:00:00,74.9045163902,20.69954821,19.4059542285,0.0,4.12243109448,15.9888894789,95.7427225269,92.7509921091,2.97173041782,0.02
 11/01  03:00:00,70.186800728,18.7470411272,16.6329269349,0.0131968436196,4.12243109448,15.9888894789,80.0192861152,77.0275556974,2.97173041782,0.02
 11/01  04:00:00,105.522933003,28.134959498,25.178545547,0.0326973607844,12.3672932834,24.9413748627,109.975685406,105.002801377,4.9528840297,0.02
 11/01  05:00:00,118.180099386,28.2643547194,27.8822232578,9.85679077069,12.3672932834,24.9413748627,177.101795823,172.128911793,4.9528840297,0.02
 11/01  06:00:00,174.883807741,29.3033764176,27.8125376568,7.4456819816,24.7345865669,70.7195625826,143.47876557,133.55299751,9.90576805939,0.02
 11/01  07:00:00,206.403048548,29.5915285608,27.8645504799,4.5824453838,37.1018798503,92.3937384068,133.430108633,114.916273747,9.90576805939,8.60806682669
 11/01  08:00:00,203.732524788,29.666737036,27.8489431836,3.90400462452,37.1018798503,104.434947198,119.640486673,109.714718614,9.90576805939,0.02
 11/01  09:00:00,215.257676407,29.734383278,28.1977974954,2.97099793646,37.1018798503,116.476155989,116.294492611,106.368724552,9.90576805939,0.02
 11/01  10:00:00,215.100958151,29.8218039412,28.425923602,2.4980940559,37.1018798503,116.476155989,122.062204743,103.525198783,9.90576805939,8.631237901
 11/01  11:00:00,214.575796109,29.9078114619,28.2045346103,2.1081327392,37.1018798503,116.476155989,110.910138488,100.984370429,9.90576805939,0.02
 11/01  12:00:00,202.345046178,29.9366297634,28.1982582165,1.8965827658,37.1018798503,104.434947198,118.361201914,99.826416839,9.90576805939,8.62901701545
 11/01  13:00:00,214.348685602,29.9923225616,28.4036598531,1.59739947548,37.1018798503,116.476155989,108.182711001,98.2569429419,9.90576805939,0.02
 11/01  14:00:00,213.781635146,29.9982656654,27.9241450514,1.50406549183,37.1018798503,116.476155989,115.722269829,97.1844744464,9.90576805939,8.6320273236
 11/01  15:00:00,213.224408687,29.9927961189,27.3691690933,1.50756285071,37.1018798503,116.476155989,106.570828485,96.6450604255,9.90576805939,0.02
 11/01  16:00:00,213.265353208,29.9969176106,27.4058216937,1.5082534396,37.1018798503,116.476155989,106.038732938,96.1129648787,9.90576805939,0.02
 11/01  17:00:00,213.489563042,29.9835902299,27.5404619178,1.61231377381,37.1018798503,116.476155989,114.347740625,95.8244753047,9.90576805939,8.61749726102
 11/01  18:00:00,134.630356684,27.6238373445,24.5224785026,0.0,24.7345865669,47.5788473902,78.8019796117,73.829095582,4.9528840297,0.02
 11/01  19:00:00,139.508544784,28.3797222194,23.9464460886,0.0,24.7345865669,47.5788473902,84.1742624125,79.2013783828,4.9528840297,0.02
 11/01  20:00:00,116.588931503,26.8679524696,23.7955365876,0.0,12.3672932834,38.6892022431,97.5631584457,94.5714280279,2.97173041782,0.02
 11/01  21:00:00,82.02263678,14.9630781647,13.1176690353,0.0,12.3672932834,27.0668015668,57.6272630255,54.6355326077,2.97173041782,0.02
 11/01  22:00:00,72.0884419628,19.3864133872,17.9287816328,0.0,4.12243109448,15.9888894789,86.0054768026,83.0137463848,2.97173041782,0.02
 11/01  23:00:00,69.3416486469,18.8334279701,15.7865077122,0.0,4.12243109448,15.9888894789,78.1461242128,75.154393795,2.97173041782,0.02
 11/01  24:00:00,77.5144654391,22.6779165341,19.9735979866,0.0124029282202,4.12243109448,15.9888894789,97.6337448927,94.6420144749,2.97173041782,0.02
 11/02  01:00:00,69.2292902243,18.0559463845,16.4180873802,0.03354337219,4.12243109448,15.9888894789,79.270100439,76.2783700212,2.97173041782,0.02
 11/02  02:00:00,78.6301040054,23.1098507484,20.536124111,0.133581026179,4.12243109448,15.9888894789,99.4281038672,96.4363734494,2.97173041782,0.02
 11/02  03:00:00,70.4305833033,18.7038477058,16.6820748597,0.32294758242,4.12243109448,15.9888894789,80.7308755296,77.7391451118,2.97173041782,0.02
 11/02  04:00:00,104.929811548,27.6598318623,24.9060625908,0.187186328285,12.3672932834,24.9413748627,112.950719125,107.977835096,4.9528840297,0.02
 11/02  05:00:00,125.277456525,28.7110683571,27.9029823251,16.4866750348,12.3672932834,24.9413748627,179.631426799,174.658542769,4.9528840297,0.02
 11/02  06:00:00,179.931068666,29.1924283167,28.3645157215,12.0519127727,24.7345865669,70.7195625826,146.048460467,136.122692408,9.90576805939,0.02
 11/02  07:00:00,211.203714501,29.4882470915,29.3287881326,8.02215880669,37.1018798503,92.3937384068,136.034233625,117.520384523,9.90576805939,8.60808104254
 11/02  08:00:00,210.926554834,29.5830684874,29.9673269645,6.714150183,37.1018798503,104.434947198,121.776478572,111.850710512,9.90576805939,0.02
 11/02  09:00:00,219.994106236,29.6345439198,30.0304218868,5.97463135814,37.1018798503,116.476155989,118.896903694,108.971135634,9.90576805939,0.02
 11/02  10:00:00,221.659430718,29.6786972341,32.4588086811,5.16679214012,37.1018798503,116.476155989,125.197126586,106.659138152,9.90576805939,8.63222037437
 11/02  11:00:00,224.308346935,29.7202292638,35.8704266856,4.36235972628,37.1018798503,116.476155989,114.302864299,104.37709624,9.90576805939,0.02
 11/02  12:00:00,215.2688832,29.7570663404,39.3919995544,3.8062454951,37.1018798503,104.434947198,121.160882714,102.626054984,9.90576805939,8.62905966991
 11/02  13:00:00,229.161186585,29.7870855039,41.5514033277,3.46738168012,37.1018798503,116.476155989,110.925018235,100.999250176,9.90576805939,0.02
 11/02  14:00:00,228.851164826,29.8176770061,41.5985207471,3.07980911559,37.1018798503,116.476155989,118.324387327,99.786522906,9.90576805939,8.63209636204
 11/02  15:00:00,229.928244619,29.8527202982,42.9888087436,2.73182578945,37.1018798503,116.476155989,108.250356462,98.3245884024,9.90576805939,0.02
 11/02  16:00:00,232.407028602,29.879833746,45.6203604425,2.55246124585,37.1018798503,116.476155989,107.207140367,97.281372308,9.90576805939,0.02
 11/02  17:00:00,234.033886666,29.906882122,47.3949189371,2.37889908937,37.1018798503,116.476155989,114.90782797,96.3845309323,9.90576805939,8.61752897856
 11/02  18:00:00,147.793314032,27.6238373445,37.6854340334,0.0,24.7345865669,47.5788473902,79.0706959493,74.0978119196,4.9528840297,0.02
 11/02  19:00:00,153.669609473,28.3797222194,38.1075077106,0.0,24.7345865669,47.5788473902,84.0577598506,79.0848758209,4.9528840297,0.02
 11/02  20:00:00,126.490946392,26.8679524696,33.6975479703,0.0,12.3672932834,38.6892022431,97.0985009185,94.1067705007,2.97173041782,0.02
 11/02  21:00:00,87.7797131806,14.9630781647,18.874743406,0.0,12.3672932834,27.0668015668,57.4012598143,54.4095293965,2.97173041782,0.02
 11/02  22:00:00,76.5560203873,19.3864133872,22.3963598524,0.0,4.12243109448,15.9888894789,85.6229175511,82.6311871333,2.97173041782,0.02
 11/02  23:00:00,60.7734318107,12.6650237105,13.5670639302,0.0,4.12243109448,15.9888894789,53.7207371238,50.729006706,2.97173041782,0.02
 11/02  24:00:00,75.1983827539,19.2610976536,21.1878153642,0.00198954018711,4.12243109448,15.9888894789,83.5755293518,80.583798934,2.97173041782,0.02
 11/03  01:00:00,57.1543700484,11.0063415164,11.6305949328,0.00185630596192,4.12243109448,15.9888894789,50.0479384888,47.056208071,2.97173041782,0.02
 11/03  02:00:00,77.8800863383,21.3474495313,21.6784086605,0.0552138205391,4.12243109448,15.9888894789,93.354346214,90.3626157961,2.97173041782,0.02
 11/03  03:00:00,71.8755038614,18.4878805987,18.4787145269,0.187195374085,4.12243109448,15.9888894789,80.3728807124,77.3811502946,2.97173041782,0.02
 11/03  04:00:00,107.00754581,27.8757989695,26.8056105787,0.14940528857,12.3672932834,24.9413748627,111.876837805,106.903953775,4.9528840297,0.02
 11/03  05:00:00,125.147634457,28.742662591,28.4614627041,15.766778147,12.3672932834,24.9413748627,178.640405403,173.667521374,4.9528840297,0.02
 11/03  06:00:00,178.937952903,29.2001016538,27.8752212143,11.540418028,24.7345865669,70.7195625826,153.883439449,135.37746201,9.90576805939,8.60020937951
 11/03  07:00:00,208.590279218,29.5268930621,27.2245153553,7.47435381952,37.1018798503,92.3937384068,126.647088291,116.721320231,9.90576805939,0.02
 11/03  08:00:00,207.599126287,29.6082926373,26.682091009,6.64672547896,37.1018798503,104.434947198,121.535500616,111.609732557,9.90576805939,0.02
 11/03  09:00:00,216.546112466,29.6561736919,26.5380872712,5.99732823865,37.1018798503,116.476155989,118.767922777,108.842154717,9.90576805939,0.02
 11/03  10:00:00,216.334662093,29.6872438397,26.798180698,5.49411259391,37.1018798503,116.476155989,125.277505385,106.73942458,9.90576805939,8.63231274647
 11/03  11:00:00,216.057742904,29.7138687561,26.9832084906,5.00531683918,37.1018798503,116.476155989,114.909013238,104.983245178,9.90576805939,0.02
 11/03  12:00:00,203.136042006,29.7386597032,26.5534063124,4.53041271443,37.1018798503,104.434947198,121.940953569,103.407139253,9.90576805939,8.6280462571
 11/03  13:00:00,214.443247706,29.7580036151,25.9707858829,4.35912534573,37.1018798503,116.476155989,111.971511552,102.045743493,9.90576805939,0.02
 11/03  14:00:00,214.223340957,29.7753049674,25.9528000914,4.1400841435,37.1018798503,116.476155989,119.616061873,101.079569271,9.90576805939,8.63072454278
 11/03  15:00:00,213.885995428,29.7881309669,25.7628574544,3.98010338056,37.1018798503,116.476155989,109.840891952,99.9151238931,9.90576805939,0.02
 11/03  16:00:00,213.705608733,29.7976597829,25.6655317858,3.88803415558,37.1018798503,116.476155989,117.638154906,99.1060553581,9.90576805939,8.62633148807
 11/03  17:00:00,213.418881515,29.7941605152,25.2747436327,3.99680225455,37.1018798503,116.476155989,108.758099633,98.8323315737,9.90576805939,0.02
 11/03  18:00:00,134.68654582,27.731820898,22.1215125522,0.0,24.7345865669,47.5788473902,81.8139243836,76.8410403539,4.9528840297,0.02
 11/03  19:00:00,137.331413227,28.235744148,21.9132855998,0.0,24.7345865669,47.5788473902,86.8729023043,81.9000182746,4.9528840297,0.02
 11/03  20:00:00,114.270370685,26.8679524696,21.4769679985,0.0,12.3672932834,38.6892022431,99.9476398462,96.9559094284,2.97173041782,0.02
 11/03  21:00:00,81.6988429237,15.308625536,12.4364942222,0.0118291229795,12.3672932834,27.0668015668,61.9369290827,58.9451986649,2.97173041782,0.02
 11/03  22:00:00,75.314162918,22.0300152128,18.4335993126,0.0,4.12243109448,15.9888894789,95.9165848405,92.9248544227,2.97173041782,0.02
 11/03  23:00:00,68.5620965101,18.9198148129,14.4588090134,0.450295288421,4.12243109448,15.9888894789,78.5592144277,75.5674840099,2.97173041782,0.02
 11/03  24:00:00,74.8249407826,22.2459823199,17.7006337336,0.0217940444567,4.12243109448,15.9888894789,99.2070459766,96.2153155587,2.97173041782,0.02
 11/04  01:00:00,68.1394653267,18.4878805987,14.3515010252,0.578370164001,4.12243109448,15.9888894789,79.9332931813,76.9415627635,2.97173041782,0.02
 11/04  02:00:00,77.000648302,23.2394310126,17.8983871206,1.01228159699,4.12243109448,15.9888894789,101.121547183,98.1298167647,2.97173041782,0.02
 11/04  03:00:00,67.6477237658,18.0559463845,14.4631360697,0.406927703774,4.12243109448,15.9888894789,90.4186060899,78.845038385,2.97173041782,8.6018372871
 11/04  04:00:00,84.6972419677,27.2998866838,21.3120920462,1.04303943068,4.12243109448,16.0517297156,120.880860134,117.889129716,2.97173041782,0.02
 11/04  05:00:00,86.4878123982,27.731820898,21.9474750834,1.76629270862,4.12243109448,16.0517297156,121.787059937,118.795329519,2.97173041782,0.02
 11/04  06:00:00,114.807059793,29.0276235408,22.8915838442,4.29155393487,4.12243109448,39.6058045677,102.567062563,99.5753321453,2.97173041782,0.02
 11/04  07:00:00,180.248787524,29.0671539887,27.2114132016,31.3817222928,12.3672932834,65.3531420225,160.032655404,155.059771374,4.9528840297,0.02
 11/04  08:00:00,167.634321087,29.0550584469,28.9798987103,25.8658157289,12.3672932834,68.2430321324,156.936183877,151.963299848,4.9528840297,0.02
 11/04  09:00:00,189.222831536,29.0832509884,30.1110919618,19.627234243,16.4897243779,93.1370602926,146.175715362,138.231100915,7.92461444751,0.02
 11/04  10:00:00,190.438443924,29.0845303778,33.0971231616,17.8554225374,16.4897243779,93.1370602926,141.907561424,133.962946977,7.92461444751,0.02
 11/04  11:00:00,191.888568377,29.0833260309,36.9903496075,15.4135115643,16.4897243779,93.1370602926,138.425575107,130.480960659,7.92461444751,0.02
 11/04  12:00:00,183.900979558,29.0819605531,41.7698241986,11.7994413129,16.4897243779,83.9857416113,142.558020681,126.022559988,7.92461444751,8.61084624577
 11/04  13:00:00,189.189616014,29.0899332245,49.9559546521,8.89399873517,16.4897243779,83.9857416113,130.169307841,122.224693393,7.92461444751,0.02
 11/04  14:00:00,195.208818437,29.1160064086,57.6666846263,7.17645721873,16.4897243779,83.9857416113,127.339692371,119.395077923,7.92461444751,0.02
 11/04  15:00:00,171.053625166,29.0276235408,58.2332253964,0.0,12.3672932834,70.6512738906,65.8728043059,60.8999202762,4.9528840297,0.02
 11/04  16:00:00,172.393677983,29.0276235408,59.5732705676,0.0,12.3672932834,70.6512738906,63.9932222953,59.0203382656,4.9528840297,0.02
 11/04  17:00:00,157.91347178,29.0276235408,57.6166009294,0.0,12.3672932834,58.1284167478,68.5118407111,63.5389566814,4.9528840297,0.02
 11/04  18:00:00,116.14046795,26.4360182553,39.8768853902,0.0,12.3672932834,24.9413748627,92.7931501375,87.8202661078,4.9528840297,0.02
 11/04  19:00:00,121.657764232,27.0839195767,42.3971136628,0.0,12.3672932834,24.9413748627,99.9148157556,94.9419317259,4.9528840297,0.02
 11/04  20:00:00,101.885578379,26.8679524696,39.9754022268,0.0,4.12243109448,16.0517297156,108.930341449,105.938611031,2.97173041782,0.02
 11/04  21:00:00,61.2829110124,11.0150076064,15.7394424305,0.0,4.12243109448,15.9888894789,55.3833992673,52.3916688494,2.97173041782,0.02
 11/04  22:00:00,73.1096692169,15.8616109532,22.5778787556,0.0,4.12243109448,15.9888894789,77.4280497044,74.4363192866,2.97173041782,0.02
 11/04  23:00:00,73.2548225756,15.6369777561,22.9605487756,0.0,4.12243109448,15.9888894789,76.2732827732,73.2815523554,2.97173041782,0.02
 11/04  24:00:00,71.1039219691,14.0818775561,22.4291658341,0.0,4.12243109448,15.9888894789,70.6992225006,59.1256811128,2.97173041782,8.60181096999
 11/05  01:00:00,58.9879379263,11.0150076064,15.5056847795,0.0,2.06121554724,15.9888894789,56.5089495743,53.5172191565,2.97173041782,0.02
 11/05  02:00:00,68.447270188,14.2978446633,21.617762579,0.0,2.06121554724,15.9888894789,64.1920768151,61.2003463972,2.97173041782,0.02
 11/05  03:00:00,72.9797273783,17.6240121702,22.6952173455,0.0,2.06121554724,15.9888894789,87.8331166565,84.8413862386,2.97173041782,0.02
 11/05  04:00:00,72.0211039989,17.1574135959,22.2354241001,0.0193025127781,2.06121554724,15.9888894789,75.3484515245,72.3567211067,2.97173041782,0.02
 11/05  05:00:00,59.0146390017,11.6629089277,14.8842592239,0.000225622507723,2.06121554724,15.9888894789,57.7662519785,54.7745215607,2.97173041782,0.02
 11/05  06:00:00,83.7623829549,22.461949427,28.493226073,0.0178747809156,2.06121554724,15.9888894789,106.300612642,103.308882224,2.97173041782,0.02
 11/05  07:00:00,77.8133215081,18.8334279701,26.2083702509,0.111025658001,2.06121554724,15.9888894789,84.7697185233,81.7779881054,2.97173041782,0.02
 11/05  08:00:00,105.094216537,23.6713652269,32.4327818543,0.138017195254,4.12243109448,41.7362269337,102.021999521,97.0491154916,4.9528840297,0.02
 11/05  09:00:00,87.5563094405,19.0062016558,21.9658650041,0.210192215996,4.12243109448,41.7362269337,81.5107630699,76.5378790402,4.9528840297,0.02
 11/05  10:00:00,92.1381881361,23.3258178555,21.9524896553,0.330442646229,4.12243109448,41.7362269337,101.158574747,96.1856907176,4.9528840297,0.02
 11/05  11:00:00,82.285368976,19.3517490272,15.8372809,0.565967407516,4.12243109448,41.7362269337,82.3216473205,77.3487632908,4.9528840297,0.02
 11/05  12:00:00,89.8008845457,23.8441389126,17.9711670531,0.699225203444,4.12243109448,41.7362269337,101.746189954,96.7733059239,4.9528840297,0.02
 11/05  13:00:00,79.9066337694,18.9198148129,13.3100997896,0.748263271149,4.12243109448,41.7362269337,83.0720411162,78.0991570865,4.9528840297,0.02
 11/05  14:00:00,88.0704367287,23.3258178555,16.0790805683,0.873006715539,4.12243109448,41.7362269337,102.566785929,97.5939018988,4.9528840297,0.02
 11/05  15:00:00,80.1460526986,19.3517490272,12.3539048484,1.27283420805,4.12243109448,41.7362269337,83.2126833766,78.2397993469,4.9528840297,0.02
 11/05  16:00:00,72.918516375,23.8441389126,15.2937048929,1.69343082419,4.12243109448,24.8785346261,102.980994071,98.0081100416,4.9528840297,0.02
 11/05  17:00:00,51.8680458141,17.6240121702,12.0324722844,0.0,2.06121554724,15.9888894789,86.8396086364,83.8478782186,2.97173041782,0.02
 11/05  18:00:00,76.9574946162,23.2394310126,14.823106268,2.19194876118,2.06121554724,15.9888894789,109.792007823,106.800277405,2.97173041782,0.02
 11/05  19:00:00,67.5613353673,17.6240121702,11.585300988,0.0,2.06121554724,15.9888894789,88.6271749734,85.6354445555,2.97173041782,0.02
 11/05  20:00:00,82.3517802532,23.3258178555,14.5726865958,3.22639206824,2.06121554724,15.9888894789,110.450846894,107.459116476,2.97173041782,0.02
 11/05  21:00:00,70.1155260552,18.0559463845,11.5947866832,1.18085049475,2.06121554724,15.9888894789,89.5562454752,86.5645150574,2.97173041782,0.02
 11/05  22:00:00,86.2530707193,23.8441389126,14.3194962888,6.0495722514,2.06121554724,15.9888894789,111.276309743,108.284579325,2.97173041782,0.02
 11/05  23:00:00,75.875947832,19.0925884986,11.2497576857,5.42624980133,2.06121554724,15.9888894789,89.9965716434,87.0048412256,2.97173041782,0.02
 11/05  24:00:00,90.2009578545,24.189686284,13.881180441,9.43700421077,2.06121554724,15.9888894789,112.199891313,109.208160895,2.97173041782,0.02
 11/06  01:00:00,79.9174441351,19.3517490272,10.6936710378,7.92421506463,4.12243109448,15.9888894789,89.9638194618,86.972089044,2.97173041782,0.02
 11/06  02:00:00,92.0765657215,24.189686284,12.7417011111,10.9734996849,4.12243109448,15.9888894789,111.965930514,108.974200096,2.97173041782,0.02
 11/06  03:00:00,80.0271960949,19.3517490272,9.98523171566,9.53837406748,4.12243109448,15.9888894789,90.4807193026,87.4889888848,2.97173041782,0.02
 11/06  04:00:00,91.2836941199,24.189686284,12.7874489301,12.6047824271,4.12243109448,15.9888894789,121.272463862,109.698895141,2.97173041782,8.60183830231
 11/06  05:00:00,108.436712699,28.1637551123,15.027579702,7.75290245342,12.3672932834,24.9413748627,128.302638954,123.329754925,4.9528840297,0.02
 11/06  06:00:00,149.820072714,28.6031627806,18.3313303613,45.3832624311,12.3672932834,24.9413748627,196.35390854,191.38102451,4.9528840297,0.02
 11/06  07:00:00,195.120414361,29.0650393294,18.9336445464,32.7781039165,24.7345865669,70.7195625826,161.618880869,151.69311281,9.90576805939,0.02
 11/06  08:00:00,204.142395308,29.1029443355,19.1728905316,21.8944501935,37.1018798503,92.3937384068,140.499529014,130.573760955,9.90576805939,0.02
 11/06  09:00:00,209.558579458,29.1144139131,19.4462107239,18.5084504706,37.1018798503,104.434947198,133.891492209,123.965724149,9.90576805939,0.02
 11/06  10:00:00,219.220716263,29.1260738166,19.6410184963,16.0990735677,37.1018798503,116.476155989,130.502321185,119.965939409,9.90576805939,0.630613716142
 11/06  11:00:00,217.380441896,29.1387525999,19.6477976345,14.2387696973,37.1018798503,116.476155989,134.591635033,116.664610912,9.90576805939,8.0212560617
 11/06  12:00:00,215.594435529,29.1500928898,19.9688302509,12.120128502,37.1018798503,116.476155989,123.06783653,113.14206847,9.90576805939,0.02
 11/06  13:00:00,203.997782921,29.1708026496,20.4722676928,10.370239142,37.1018798503,104.434947198,128.842556434,110.306978904,9.90576805939,8.62980947019
 11/06  14:00:00,213.313014713,29.2220174777,21.2390117855,8.15820004989,37.1018798503,116.476155989,116.906275272,106.980507212,9.90576805939,0.02
 11/06  15:00:00,212.686251647,29.2974850175,22.2341977472,6.3313904719,37.1018798503,116.476155989,121.00587969,102.467504165,9.90576805939,8.63260746565
 11/06  16:00:00,211.931410716,29.3676686867,22.6530621882,5.19405717614,37.1018798503,116.476155989,109.427797236,99.5020291763,9.90576805939,0.02
 11/06  17:00:00,213.605903403,29.3949755076,22.3883536328,4.49165318708,37.1018798503,116.476155989,117.638826223,99.1064639463,9.90576805939,8.62659421734
 11/06  18:00:00,226.981809416,29.4129942809,21.6234735952,4.37016234422,37.1018798503,116.476155989,110.021700344,100.095932285,9.90576805939,0.02
 11/06  19:00:00,145.1267089,27.731820898,17.8301076261,0.0,24.7345865669,47.5788473902,82.2251511878,77.2522671581,4.9528840297,0.02
 11/06  20:00:00,147.663477825,27.5878428266,16.6210309759,0.0,24.7345865669,47.5788473902,87.6116641462,82.6387801165,4.9528840297,0.02
 11/06  21:00:00,127.241260065,27.2998866838,15.8629691863,0.00579576181753,12.3672932834,38.6892022431,101.362724084,98.3709936658,2.97173041782,0.02
 11/06  22:00:00,101.832626955,20.4835811029,12.3743438505,0.0,12.3672932834,27.0668015668,85.2012360345,82.2095056167,2.97173041782,0.02
 11/06  23:00:00,79.15448246,18.4878805987,10.0182879806,0.278962263636,4.12243109448,15.9888894789,77.5101635862,74.5184331683,2.97173041782,0.02
 11/06  24:00:00,92.652912902,22.0300152128,11.5047021953,0.0,4.12243109448,15.9888894789,99.0789252132,96.0871947954,2.97173041782,0.02
 11/07  01:00:00,84.2080485372,18.9198148129,8.15040187053,1.82623359512,4.12243109448,15.9888894789,89.4737503606,77.901321537,2.97173041782,8.6006984058
 11/07  02:00:00,95.1995141877,22.7211099555,9.63739233517,1.39533535526,4.12243109448,15.9888894789,101.811744892,98.8200144746,2.97173041782,0.02
 11/07  03:00:00,86.8851819119,19.3517490272,7.39508121839,4.82491734788,4.12243109448,15.9888894789,82.5908374133,79.5991069954,2.97173041782,0.02
 11/07  04:00:00,100.899344589,24.189686284,8.78512972879,7.87747213732,4.12243109448,15.9888894789,104.009671,101.017940582,2.97173041782,0.02
 11/07  05:00:00,123.465294811,28.1637551123,9.47114776506,5.51869582947,12.3672932834,24.9413748627,117.73271986,112.75983583,4.9528840297,0.02
 11/07  06:00:00,159.369407844,28.6279972488,13.3227118617,37.0336475417,12.3672932834,24.9413748627,185.970084174,180.997200145,4.9528840297,0.02
 11/07  07:00:00,208.032125585,29.1066592174,14.2390716661,27.5664564971,24.7345865669,70.7195625826,162.656564973,152.730796914,9.90576805939,0.02
 11/07  08:00:00,219.318514286,29.16313962,14.496089466,19.8703388398,37.1018798503,92.3937384068,141.902279597,131.976511537,9.90576805939,0.02
 11/07  09:00:00,221.976393469,29.1921353111,15.3866793167,15.6515602041,37.1018798503,104.434947198,131.061090283,121.135322224,9.90576805939,0.02
 11/07  10:00:00,229.698854324,29.2629196105,16.9490951709,11.774618216,37.1018798503,116.476155989,128.596422803,110.062685746,9.90576805939,8.62796899746
 11/07  11:00:00,227.836392152,29.3404908421,18.209472658,9.52133695943,37.1018798503,116.476155989,114.900602373,104.974834314,9.90576805939,0.02
 11/07  12:00:00,233.138633078,29.4430987755,19.5562130149,8.21883311884,37.1018798503,116.476155989,119.174312515,100.634264845,9.90576805939,8.63427961047
 11/07  13:00:00,226.312118103,29.5192897232,20.474325037,6.90661588642,37.1018798503,104.434947198,107.83678888,97.9110208211,9.90576805939,0.02
 11/07  14:00:00,234.762447353,29.5402414588,20.6676540324,5.84166938776,37.1018798503,116.476155989,115.675428905,97.1353708178,9.90576805939,8.63429002735
 11/07  15:00:00,233.189283863,29.5576783694,20.6694789123,5.08184755229,37.1018798503,116.476155989,106.32375102,96.3979829601,9.90576805939,0.02
 11/07  16:00:00,233.666142629,29.547079717,20.6657204161,4.73403963861,37.1018798503,116.476155989,106.387755734,96.461987675,9.90576805939,0.02
 11/07  17:00:00,235.406624359,29.552433174,20.4038918689,4.61142153235,37.1018798503,116.476155989,114.806981932,96.2748725907,9.90576805939,8.62634128167
 11/07  18:00:00,246.584476998,29.550813269,19.6268414847,4.83709334154,37.1018798503,116.476155989,106.778897539,96.8531294794,9.90576805939,0.02
 11/07  19:00:00,158.682922288,27.731820898,15.1797356409,0.0,24.7345865669,47.5788473902,80.4709452002,75.4980611705,4.9528840297,0.02
 11/07  20:00:00,159.21698776,28.0197770409,13.4878321946,0.0,24.7345865669,47.5788473902,86.3120495345,81.3391655048,4.9528840297,0.02
 11/07  21:00:00,138.947639722,26.8679524696,12.3140971613,0.0206180980422,12.3672932834,38.6892022431,99.649763056,96.6580326382,2.97173041782,0.02
 11/07  22:00:00,111.579314624,21.3474495313,8.93697863501,0.299582990851,12.3672932834,27.0668015668,92.7148506663,81.1376599685,2.97173041782,8.60546027999
 11/07  23:00:00,83.7998094049,17.6240121702,6.70612889158,0.0,4.12243109448,15.9888894789,76.5837599659,73.592029548,2.97173041782,0.02
 11/07  24:00:00,101.594774865,23.3258178555,8.17580402064,2.01051623704,4.12243109448,15.9888894789,98.6156198333,95.6238894155,2.97173041782,0.02
 11/08  01:00:00,88.7043701985,18.5742674415,5.89511818533,2.12065749688,4.12243109448,15.9888894789,79.7592233804,76.7674929626,2.97173041782,0.02
 11/08  02:00:00,108.451672187,24.189686284,7.12243983267,6.77835090782,4.12243109448,15.9888894789,101.130427219,98.1386968011,2.97173041782,0.02
 11/08  03:00:00,94.88886267,19.3517490272,5.3535219683,6.99128651034,4.12243109448,15.9888894789,82.3873723094,79.3956418916,2.97173041782,0.02
 11/08  04:00:00,111.876025855,24.189686284,6.35173630956,10.7313655792,4.12243109448,15.9888894789,104.040174773,101.048444355,2.97173041782,0.02
 11/08  05:00:00,135.067961587,28.1637551123,6.45264609126,7.42982304633,12.3672932834,24.9413748627,117.28663558,112.31375155,4.9528840297,0.02
 11/08  06:00:00,170.955125424,28.6269152427,9.66797972213,40.6592453659,12.3672932834,24.9413748627,184.917549634,179.944665605,4.9528840297,0.02
 11/08  07:00:00,217.741506246,29.1044192576,9.98959185208,31.2983639781,24.7345865669,70.7195625826,175.942388344,166.016620285,9.90576805939,0.02
 11/08  08:00:00,227.388980058,29.1710665063,9.99643010456,22.8545626953,37.1018798503,92.3937384068,157.5622322,147.636464141,9.90576805939,0.02
 11/08  09:00:00,230.102652956,29.2028926065,10.9919532187,18.4885711006,37.1018798503,104.434947198,146.516692393,136.590924334,9.90576805939,0.02
 11/08  10:00:00,241.35904154,29.2736602795,12.3513736752,14.552441847,37.1018798503,116.476155989,142.858866975,124.325286076,9.90576805939,8.6278128399
 11/08  11:00:00,242.107361127,29.3400027081,13.1137421446,11.8728401324,37.1018798503,116.476155989,125.218488986,115.292720927,9.90576805939,0.02
 11/08  12:00:00,241.972106662,29.427716303,13.6751189123,10.2523996974,37.1018798503,116.476155989,125.902773897,107.363980085,9.90576805939,8.63302575275
 11/08  13:00:00,230.743215744,29.5529210297,14.5552577001,8.94755595174,37.1018798503,104.434947198,108.995018834,99.069250775,9.90576805939,0.02
 11/08  14:00:00,241.35452721,29.7479934771,15.3293686701,7.70311515672,37.1018798503,116.476155989,113.043134253,94.5028664717,9.90576805939,8.634499722
 11/08  15:00:00,240.532587632,29.8459760201,15.841919721,6.42416353195,37.1018798503,116.476155989,102.535322651,92.6095545917,9.90576805939,0.02
 11/08  16:00:00,237.831098377,29.8507446323,15.7631832904,5.49612279299,37.1018798503,116.476155989,110.372093232,91.835123502,9.90576805939,8.63120167079
 11/08  17:00:00,237.155209357,29.6866591311,14.958769946,5.22302014869,37.1018798503,116.476155989,102.969102923,93.0433348637,9.90576805939,0.02
 11/08  18:00:00,249.059819161,29.5645679049,14.1795712252,5.52632980169,37.1018798503,116.476155989,106.505389134,96.5796210751,9.90576805939,0.02
 11/08  19:00:00,161.852107759,27.731820898,10.6270362162,0.0,24.7345865669,47.5788473902,80.1207297949,75.1478457652,4.9528840297,0.02
 11/08  20:00:00,161.449387387,28.0197770409,9.88653510165,0.0166130614728,24.7345865669,47.5788473902,94.6562253964,81.0946456485,4.9528840297,8.60869571825
 11/08  21:00:00,139.574000661,26.8679524696,8.9212955292,0.0748193146169,12.3672932834,38.6892022431,99.9286299599,96.9368995421,2.97173041782,0.02
 11/08  22:00:00,114.996762158,22.2286501399,6.89168744841,0.521953002792,12.3672932834,27.0668015668,86.2851528292,83.2934224114,2.97173041782,0.02
 11/08  23:00:00,85.4414801977,17.6240121702,5.62834859741,0.0,4.12243109448,15.9888894789,76.5564951912,73.5647647734,2.97173041782,0.02
 11/08  24:00:00,103.586218058,23.9305257554,6.89662761052,3.79378338224,4.12243109448,15.9888894789,98.180187482,95.1884570642,2.97173041782,0.02
 11/09  01:00:00,91.031651227,19.3517490272,4.81400388832,5.36884819768,4.12243109448,15.9888894789,80.4761932127,77.4844627949,2.97173041782,0.02
 11/09  02:00:00,107.594596243,24.189686284,5.99880581243,8.7491029757,4.12243109448,15.9888894789,101.831282981,98.8395525636,2.97173041782,0.02
 11/09  03:00:00,93.4793721675,19.3517490272,4.24574666272,8.68949852097,4.12243109448,15.9888894789,83.1872708498,80.195540432,2.97173041782,0.02
 11/09  04:00:00,109.587226394,24.189686284,4.44966508109,13.1439607914,4.12243109448,15.9888894789,104.906363675,101.914633258,2.97173041782,0.02
 11/09  05:00:00,131.921211982,28.1637551123,4.4832534311,9.24153171066,12.3672932834,24.9413748627,118.147512057,113.174628027,4.9528840297,0.02
 11/09  06:00:00,170.522163549,28.6212302579,7.66962584409,44.6086682051,12.3672932834,24.9413748627,186.045589018,181.072704988,4.9528840297,0.02
 11/09  07:00:00,218.231677504,29.0963478355,8.077053405,35.0942259353,24.7345865669,70.7195625826,183.55300612,173.62723806,9.90576805939,0.02
 11/09  08:00:00,228.248240689,29.165075092,8.64379051422,25.597879379,37.1018798503,92.3937384068,163.563280607,153.637512548,9.90576805939,0.02
 11/09  09:00:00,231.684276043,29.1974610701,10.8294284506,20.3519169365,37.1018798503,104.434947198,156.596341232,138.067375713,9.90576805939,8.62319745957
 11/09  10:00:00,242.350181766,29.2672681346,13.5538832947,15.6594840063,37.1018798503,116.476155989,130.237634014,120.311865955,9.90576805939,0.02
 11/09  11:00:00,242.089776066,29.342794589,14.7910791595,12.6110598802,37.1018798503,116.476155989,118.606758218,108.680990159,9.90576805939,0.02
 11/09  12:00:00,240.627158332,29.441654606,15.9326246215,10.6719813218,37.1018798503,116.476155989,119.144046629,100.603918152,9.90576805939,8.63436041823
 11/09  13:00:00,227.749821795,29.6219986125,17.203661849,8.93549408696,37.1018798503,104.434947198,106.31398516,96.3882171002,9.90576805939,0.02
 11/09  14:00:00,238.380422637,29.7993371581,17.8996546683,7.4963373202,37.1018798503,116.476155989,112.363988768,93.8235947466,9.90576805939,8.63462596232
 11/09  15:00:00,237.959713017,29.8825804504,18.0946783986,6.18029944155,37.1018798503,116.476155989,102.099261773,92.1734937135,9.90576805939,0.02
 11/09  16:00:00,237.313655283,29.8925147297,18.0953503075,5.33004877404,37.1018798503,116.476155989,109.757569102,91.2205226342,9.90576805939,8.63127840814
 11/09  17:00:00,236.210271403,29.7309354937,17.4962222571,4.96606817321,37.1018798503,116.476155989,102.250800852,92.3250327923,9.90576805939,0.02
 11/09  18:00:00,245.925262559,29.5774905397,16.4654715137,5.17138732831,37.1018798503,116.476155989,104.761264763,94.8354967032,9.90576805939,0.02
 11/09  19:00:00,154.599625467,27.5878428266,12.185625508,0.0,24.7345865669,47.5788473902,88.4155544143,74.8556917626,4.9528840297,8.60697862201
 11/09  20:00:00,152.173654623,28.0197770409,11.0294036989,0.00191331763991,24.7345865669,47.5788473902,86.1685924131,81.1957083834,4.9528840297,0.02
 11/09  21:00:00,130.468835149,26.8679524696,10.3986867997,0.0491996327531,12.3672932834,38.6892022431,99.9281568701,96.9364264522,2.97173041782,0.02
 11/09  22:00:00,107.789452066,22.2718435613,8.53436280082,0.411888032765,12.3672932834,27.0668015668,86.5269106377,83.5351802199,2.97173041782,0.02
 11/09  23:00:00,78.4821684076,17.6240121702,6.89593094131,0.0,4.12243109448,15.9888894789,76.994749739,74.0030193212,2.97173041782,0.02
 11/09  24:00:00,91.4853295568,22.6347231127,7.79590549522,0.836487301718,4.12243109448,15.9888894789,98.7402389496,95.7485085318,2.97173041782,0.02
 11/10  01:00:00,84.310693695,19.3517490272,5.59447656924,4.14723516854,4.12243109448,15.9888894789,80.3357803122,77.3440498944,2.97173041782,0.02
 11/10  02:00:00,99.5029685183,24.189686284,6.83341114469,7.20113067254,4.12243109448,15.9888894789,101.728934513,98.7372040955,2.97173041782,0.02
 11/10  03:00:00,87.0695959098,19.3517490272,5.18078122655,7.32118777029,4.12243109448,15.9888894789,82.9983657945,80.0066353767,2.97173041782,0.02
 11/10  04:00:00,101.501484094,24.189686284,6.57345146749,11.0900980054,4.12243109448,15.9888894789,104.641984291,101.650253873,2.97173041782,0.02
 11/10  05:00:00,125.684994321,28.1637551123,6.34844705238,7.81615573818,12.3672932834,24.9413748627,117.734930537,112.762046507,4.9528840297,0.02
 11/10  06:00:00,164.595944808,28.6254084242,9.4457676849,41.8728053246,12.3672932834,24.9413748627,185.2532569,180.28037287,4.9528840297,0.02
 11/10  07:00:00,211.843585425,29.1011660678,9.97786674922,32.561879199,24.7345865669,70.7195625826,176.285532071,166.359764011,9.90576805939,0.02
 11/10  08:00:00,223.440993624,29.1752875464,10.6260978819,23.6230380211,37.1018798503,92.3937384068,155.791253998,145.865485939,9.90576805939,0.02
 11/10  09:00:00,221.203548681,29.2223730929,12.7226099045,18.7088908698,37.1018798503,104.434947198,149.16683914,130.636085745,9.90576805939,8.62498533579
 11/10  10:00:00,227.244914107,29.3049198082,15.7483065076,13.9429461852,37.1018798503,116.476155989,122.861142499,112.935374439,9.90576805939,0.02
 11/10  11:00:00,228.349726354,29.4053389831,17.9816077072,11.0715265883,37.1018798503,116.476155989,122.325510011,103.786706905,9.90576805939,8.63303504691
 11/10  12:00:00,232.096520068,29.5247734212,19.2404283607,9.36057763242,37.1018798503,116.476155989,109.210418585,99.2846505253,9.90576805939,0.02
 11/10  13:00:00,218.610806385,29.6475979395,20.247393087,7.70632458368,37.1018798503,104.434947198,115.303665422,96.7679227876,9.90576805939,8.62997457484
 11/10  14:00:00,227.415207495,29.6433307298,20.6581605459,6.37940845602,37.1018798503,116.476155989,106.125205346,96.1994372865,9.90576805939,0.02
 11/10  15:00:00,230.482478983,29.5664527439,20.6618893902,5.59811097541,37.1018798503,116.476155989,114.981759784,96.4429842664,9.90576805939,8.63300745806
 11/10  16:00:00,230.099253516,29.5579004448,20.3985923091,5.13589524078,37.1018798503,116.476155989,106.474182701,96.5484146416,9.90576805939,0.02
 11/10  17:00:00,227.186552516,29.5588026024,19.8899410894,5.06192532866,37.1018798503,116.476155989,106.966100774,97.0403327151,9.90576805939,0.02
 11/10  18:00:00,238.673186575,29.5600644965,19.3873532813,5.17572170663,37.1018798503,116.476155989,115.806705821,97.282990322,9.90576805939,8.61794743915
 11/10  19:00:00,148.124726857,27.731820898,15.7888123866,0.0,24.7345865669,47.5788473902,81.0791335202,76.1062494905,4.9528840297,0.02
 11/10  20:00:00,145.730096019,28.0197770409,15.5189587758,0.0,24.7345865669,47.5788473902,86.78613104,81.8132470103,4.9528840297,0.02
 11/10  21:00:00,123.281117865,26.8679524696,15.3570850422,0.00149395479285,12.3672932834,38.6892022431,99.9543046043,96.9625741864,2.97173041782,0.02
 11/10  22:00:00,98.5063473067,21.4770297956,12.2631636182,0.206124730994,12.3672932834,27.0668015668,84.6040114077,81.6122809899,2.97173041782,0.02
 11/10  23:00:00,71.0264380196,17.6240121702,11.0087774435,0.0,4.12243109448,15.9888894789,76.8377780836,73.8460476658,2.97173041782,0.02
 11/10  24:00:00,80.8168944254,22.0300152128,15.0547634252,0.0,4.12243109448,15.9888894789,98.1446631541,95.1529327362,2.97173041782,0.02
 11/11  01:00:00,69.9755753855,18.9198148129,12.2578572998,0.966122011645,2.06121554724,15.9888894789,79.70238998,76.7106595622,2.97173041782,0.02
 11/11  02:00:00,72.7829616418,22.0300152128,15.032060359,0.0,2.06121554724,15.9888894789,101.894084746,98.9023543282,2.97173041782,0.02
 11/11  03:00:00,65.7904361115,18.8334279701,11.976149512,2.06074474365,2.06121554724,15.9888894789,83.6627769602,80.6710465424,2.97173041782,0.02
 11/11  04:00:00,70.8043179439,22.0300152128,15.8537784783,0.0,2.06121554724,15.9888894789,104.954432728,101.96270231,2.97173041782,0.02
 11/11  05:00:00,67.9724260504,18.9198148129,13.2321454063,3.15996770772,2.06121554724,15.9888894789,84.4317148287,81.4399844109,2.97173041782,0.02
 11/11  06:00:00,77.7618657063,23.3258178555,18.3050712469,3.34164343954,2.06121554724,15.9888894789,105.763147933,102.771417515,2.97173041782,0.02
 11/11  07:00:00,70.388966757,18.9198148129,15.1421903564,3.66646337972,2.06121554724,15.9888894789,85.7927097129,82.8009792951,2.97173041782,0.02
 11/11  08:00:00,71.4783360748,23.7577520697,18.9764668948,5.35145052295,2.06121554724,15.9888894789,106.426063874,103.434333457,2.97173041782,0.02
 11/11  09:00:00,83.3185141253,18.4878805987,16.075060524,2.38152169819,4.12243109448,41.7362269337,83.6708797491,78.6979957194,4.9528840297,0.02
 11/11  10:00:00,95.4642165631,23.6713652269,21.5824769753,3.70748804105,4.12243109448,41.7362269337,110.943646263,97.3889272364,4.9528840297,8.60183499663
 11/11  11:00:00,85.611275309,18.9198148129,17.3051901345,3.01221912426,4.12243109448,41.7362269337,82.4777557797,77.50487175,4.9528840297,0.02
 11/11  12:00:00,96.7891139953,23.7577520697,22.503621088,3.97587247172,4.12243109448,41.7362269337,101.398971105,96.4260870751,4.9528840297,0.02
 11/11  13:00:00,88.5892630507,19.3517490272,19.1534922158,3.65341239716,4.12243109448,41.7362269337,82.230613169,77.2577291394,4.9528840297,0.02
 11/11  14:00:00,96.0127372889,23.3258178555,23.600158801,2.37020583503,4.12243109448,41.7362269337,100.766426418,95.7935423882,4.9528840297,0.02
 11/11  15:00:00,87.168458298,18.9198148129,19.3285508221,2.40889741156,4.12243109448,41.7362269337,81.6450640541,76.6721800244,4.9528840297,0.02
 11/11  16:00:00,98.6778972705,23.7577520697,25.2648750376,2.9318474371,4.12243109448,41.7362269337,101.485195969,96.5123119394,4.9528840297,0.02
 11/11  17:00:00,72.3579092146,19.3517490272,20.0081327615,3.4171190809,4.12243109448,24.8785346261,82.4080162527,77.435132223,4.9528840297,0.02
 11/11  18:00:00,77.3065191594,22.461949427,23.0518646156,1.28815912736,2.06121554724,15.9888894789,105.758723008,102.76699259,2.97173041782,0.02
 11/11  19:00:00,69.3228537128,17.8831726988,18.4325315704,0.346651585809,2.06121554724,15.9888894789,87.4801253733,84.4883949555,2.97173041782,0.02
 11/11  20:00:00,82.0435977474,22.8938836412,23.6252470969,2.73513416493,2.06121554724,15.9888894789,108.957720672,105.965990254,2.97173041782,0.02
 11/11  21:00:00,72.4580521327,18.4878805987,18.6485514494,2.66112224786,2.06121554724,15.9888894789,87.9959312025,85.0042007847,2.97173041782,0.02
 11/11  22:00:00,79.8857321096,22.461949427,23.0944820356,1.53996781237,2.06121554724,15.9888894789,109.77277111,106.781040692,2.97173041782,0.02
 11/11  23:00:00,73.946186105,18.7470411272,18.730946686,3.80770045402,2.06121554724,15.9888894789,88.654526966,85.6627965481,2.97173041782,0.02
 11/11  24:00:00,81.9725431978,22.7859000877,23.8058070787,2.59150318575,2.06121554724,15.9888894789,110.603901403,107.612170985,2.97173041782,0.02
 11/12  01:00:00,71.230083033,18.0559463845,18.8005328959,1.71310582762,2.06121554724,15.9888894789,89.2510621995,86.2593317817,2.97173041782,0.02
 11/12  02:00:00,83.4783887873,23.3258178555,22.145263723,5.2179742671,2.06121554724,15.9888894789,111.142648053,108.150917635,2.97173041782,0.02
 11/12  03:00:00,70.9252391986,18.4878805987,15.9146373972,3.86222324032,2.06121554724,15.9888894789,89.9551156266,86.9633852088,2.97173041782,0.02
 11/12  04:00:00,81.1575182415,23.5417849626,17.5450366371,7.2813636548,2.06121554724,15.9888894789,112.5342697,109.542539282,2.97173041782,0.02
 11/12  05:00:00,75.6875120135,19.5677161343,13.2298470598,10.2294508044,2.06121554724,15.9888894789,90.9450668247,87.9533364069,2.97173041782,0.02
 11/12  06:00:00,82.6100586712,23.7577520697,16.1501797119,9.91279384318,2.06121554724,15.9888894789,113.342145273,110.350414855,2.97173041782,0.02
 11/12  07:00:00,77.6669950068,19.7836832414,11.6917200485,13.4441085242,2.06121554724,15.9888894789,91.622109706,88.6303792882,2.97173041782,0.02
 11/12  08:00:00,74.0397999244,23.7577520697,15.6017453589,11.1213408614,2.06121554724,15.9888894789,114.007584231,111.015853813,2.97173041782,0.02
 11/12  09:00:00,92.5493027847,19.7836832414,14.4017424786,11.8955934141,4.12243109448,41.7362269337,88.9160725955,83.9431885659,4.9528840297,0.02
 11/12  10:00:00,98.1089556113,23.6137739983,19.7947353182,8.1949154686,4.12243109448,41.7362269337,107.571603886,102.598719856,4.9528840297,0.02
 11/12  11:00:00,92.5833835692,19.4957270986,19.3777260816,7.33587913967,4.12243109448,41.7362269337,85.4070741785,80.4341901488,4.9528840297,0.02
 11/12  12:00:00,103.942739614,23.4697959269,29.1217647136,4.84829267652,4.12243109448,41.7362269337,103.612722735,98.6398387049,4.9528840297,0.02
 11/12  13:00:00,85.3056936371,17.6240121702,21.3011381877,0.0,4.12243109448,41.7362269337,82.0998706236,77.1269865939,4.9528840297,0.02
 11/12  14:00:00,102.705128572,23.2394310126,31.172876216,1.70402449992,4.12243109448,41.7362269337,108.171453426,94.6167438688,4.9528840297,8.60182552753
 11/12  15:00:00,89.7745158375,18.4878805987,23.9102107478,1.0023732133,4.12243109448,41.7362269337,81.9824817467,77.009597717,4.9528840297,0.02
 11/12  16:00:00,100.759323678,23.2394310126,29.4676391268,1.54936733777,4.12243109448,41.7362269337,102.195674638,97.2227906082,4.9528840297,0.02
 11/12  17:00:00,73.8278035363,18.9198148129,23.6214018043,1.77022809256,4.12243109448,24.8785346261,83.7046097694,78.7317257397,4.9528840297,0.02
 11/12  18:00:00,77.1255380787,20.2589479057,23.1277431425,1.0139314556,2.06121554724,15.9888894789,96.8024657034,93.8107352856,2.97173041782,0.02
 11/12  19:00:00,69.8637481039,17.6240121702,19.5792379071,0.0,2.06121554724,15.9888894789,88.5621737776,85.5704433598,2.97173041782,0.02
 11/12  20:00:00,83.273460166,22.7859000877,23.0995134715,1.65063108905,2.06121554724,15.9888894789,110.450264897,107.458534479,2.97173041782,0.02
 11/12  21:00:00,76.2321841839,18.0559463845,15.449442103,1.32802362847,2.06121554724,15.9888894789,88.7830103398,85.791279922,2.97173041782,0.02
 11/12  22:00:00,90.8430583837,23.0666573269,16.4040573445,3.57290337883,2.06121554724,15.9888894789,110.501612849,107.509882431,2.97173041782,0.02
 11/12  23:00:00,74.5656835982,17.6240121702,12.2337541253,0.0,2.06121554724,15.9888894789,89.4694847601,86.4777543423,2.97173041782,0.02
 11/12  24:00:00,90.0534667343,23.3258178555,14.2329913067,5.80494738864,2.06121554724,15.9888894789,112.051000202,109.059269784,2.97173041782,0.02
 11/13  01:00:00,84.2548000468,19.2653621843,10.479030086,7.88549837274,4.12243109448,15.9888894789,89.9367252827,86.9449948649,2.97173041782,0.02
 11/13  02:00:00,101.337477948,24.189686284,12.5105045613,11.7515722617,4.12243109448,15.9888894789,111.658721823,108.666991405,2.97173041782,0.02
 11/13  03:00:00,91.1792179301,19.3517490272,9.59191485959,10.2948189058,4.12243109448,15.9888894789,89.9845791012,86.9928486834,2.97173041782,0.02
 11/13  04:00:00,110.092682053,24.189686284,11.610614416,13.7017731369,4.12243109448,15.9888894789,111.890257202,108.898526785,2.97173041782,0.02
 11/13  05:00:00,133.094407839,28.1637551123,13.0737466836,8.64163746912,12.3672932834,24.9413748627,127.411848324,122.438964294,4.9528840297,0.02
 11/13  06:00:00,180.601961021,28.6045549999,16.297740201,49.7868714075,12.3672932834,24.9413748627,195.396728021,190.423843991,4.9528840297,0.02
 11/13  07:00:00,227.792938786,29.0667994856,16.2607892292,37.7660981158,24.7345865669,70.7195625826,165.900988978,155.975220918,9.90576805939,0.02
 11/13  08:00:00,236.866884955,29.1041563348,15.7542394314,25.8745004958,37.1018798503,92.3937384068,146.426198507,136.500430448,9.90576805939,0.02
 11/13  09:00:00,237.742964581,29.1148534301,15.8396017081,20.7073674288,37.1018798503,104.434947198,146.923880678,128.392836991,9.90576805939,8.62527562701
 11/13  10:00:00,245.838095091,29.1230973959,16.0301820258,18.0382573073,37.1018798503,116.476155989,132.731524851,122.805756791,9.90576805939,0.02
 11/13  11:00:00,242.349101698,29.1289529918,16.0280385417,16.4633071581,37.1018798503,116.476155989,138.417436169,119.878185355,9.90576805939,8.63348275457
 11/13  12:00:00,242.426107524,29.1336053217,16.3679286318,14.7934983992,37.1018798503,116.476155989,125.738281639,115.81251358,9.90576805939,0.02
 11/13  13:00:00,231.525593642,29.1376225091,16.6090815634,13.2391358376,37.1018798503,104.434947198,121.738842178,111.813074118,9.90576805939,0.02
 11/13  14:00:00,241.013681309,29.1414655576,16.8741031983,11.2638745338,37.1018798503,116.476155989,126.148373956,107.608840937,9.90576805939,8.63376495962
 11/13  15:00:00,241.493197294,29.1482081242,16.7978732918,10.9876107105,37.1018798503,116.476155989,116.280989551,106.355221492,9.90576805939,0.02
 11/13  16:00:00,240.770154658,29.1707606487,16.6024243994,10.1948702135,37.1018798503,116.476155989,123.975072714,105.43754913,9.90576805939,8.63175552491
 11/13  17:00:00,240.018635847,29.1964285731,16.2731808186,9.80518747509,37.1018798503,116.476155989,114.665343515,104.739575456,9.90576805939,0.02
 11/13  18:00:00,255.365036208,29.2137284478,15.7600440268,10.2346382947,37.1018798503,116.476155989,124.706152995,106.183715146,9.90576805939,8.61666979021
 11/13  19:00:00,161.61718305,27.4438647552,12.2792782435,0.0,24.7345865669,47.5788473902,85.7025422609,80.7296582312,4.9528840297,0.02
 11/13  20:00:00,161.349762805,28.0197770409,11.5338149154,0.100751224107,24.7345865669,47.5788473902,90.4588587823,85.4859747526,4.9528840297,0.02
 11/13  21:00:00,139.307208824,26.8679524696,10.9298585091,0.244289046503,12.3672932834,38.6892022431,103.732528206,100.740797789,2.97173041782,0.02
 11/13  22:00:00,114.722691881,22.3582304041,8.67971976185,1.48108893318,12.3672932834,27.0668015668,89.0181808623,86.0264504445,2.97173041782,0.02
 11/13  23:00:00,82.7689256846,17.6240121702,7.07922424074,0.0,4.12243109448,15.9888894789,78.9616731177,75.9699426998,2.97173041782,0.02
 11/13  24:00:00,100.80916367,23.3258178555,8.96474313189,3.90244406454,4.12243109448,15.9888894789,100.531146968,97.5394165505,2.97173041782,0.02
 11/14  01:00:00,93.6135505938,19.7836832414,6.96958927225,8.24759396598,4.12243109448,15.9888894789,81.1471534671,78.1554230493,2.97173041782,0.02
