Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  02:00:00,105.234995798,23.7577520697,8.55206677506,7.9628411205,4.12243109448,15.9888894789,102.343985613,99.352255195,2.97173041782,0.02
 11/14  03:00:00,95.988069505,19.7836832414,6.34839352834,11.6828398887,4.12243109448,15.9888894789,83.1893365465,80.1976061287,2.97173041782,0.02
 11/14  04:00:00,106.049192445,23.7577520697,7.85797365264,10.4090764873,4.12243109448,15.9888894789,104.71469932,101.722968902,2.97173041782,0.02
 11/14  05:00:00,134.648246562,28.5956893265,8.97316718126,11.1493050453,12.3672932834,24.9413748627,118.635151376,113.662267346,4.9528840297,0.02
 11/14  06:00:00,163.519084352,28.1746131945,12.5390235427,37.9365562534,12.3672932834,24.9413748627,187.662656294,182.689772265,4.9528840297,0.02
 11/14  07:00:00,218.1589189,29.094184726,13.0827242653,35.6695987127,24.7345865669,70.7195625826,167.926927901,158.001159842,9.90576805939,0.02
 11/14  08:00:00,229.351357862,29.125938422,13.6491685525,24.699258936,37.1018798503,92.3937384068,155.380299761,136.866136608,9.90576805939,8.60839509353
 11/14  09:00:00,230.621748701,29.1430887694,14.5391537804,19.9382898474,37.1018798503,104.434947198,135.965366592,126.039598533,9.90576805939,0.02
 11/14  10:00:00,240.348434501,29.156600932,15.3130480822,17.3916336357,37.1018798503,116.476155989,128.841060186,118.915292127,9.90576805939,0.02
 11/14  11:00:00,238.88880941,29.1785222885,17.3615589867,13.936904847,37.1018798503,116.476155989,128.05945879,109.52156569,9.90576805939,8.6321250403
 11/14  12:00:00,240.300937287,29.2351979073,19.8296194603,10.677192257,37.1018798503,116.476155989,113.649013667,103.723245608,9.90576805939,0.02
 11/14  13:00:00,229.121539235,29.3335903061,21.5645775859,8.59111926726,37.1018798503,104.434947198,117.364704285,98.8284397043,9.90576805939,8.63049652156
 11/14  14:00:00,235.893222044,29.4856014688,22.2074713649,7.27071224586,37.1018798503,116.476155989,105.707278041,95.7815099812,9.90576805939,0.02
 11/14  15:00:00,232.516178179,29.5969338878,21.8911095385,6.0612434286,37.1018798503,116.476155989,112.251537832,93.7139650555,9.90576805939,8.63180471747
 11/14  16:00:00,229.134726937,29.6139676343,21.6640035719,5.11267632665,37.1018798503,116.476155989,103.002508446,93.0767403864,9.90576805939,0.02
 11/14  17:00:00,226.79464422,29.5221498614,21.0813864515,4.74895558891,37.1018798503,116.476155989,112.64558278,94.112472224,9.90576805939,8.62734249615
 11/14  18:00:00,240.344342583,29.4729696984,20.4023412779,4.96209969146,37.1018798503,116.476155989,106.055095369,96.12932731,9.90576805939,0.02
 11/14  19:00:00,152.680189037,27.5878428266,16.8385078817,0.0,24.7345865669,47.5788473902,79.8439792321,74.8710952024,4.9528840297,0.02
 11/14  20:00:00,153.427226558,28.0197770409,15.9545473362,0.0,24.7345865669,47.5788473902,85.4928225812,80.5199385515,4.9528840297,0.02
 11/14  21:00:00,131.924579053,26.8679524696,15.6967989625,0.0146368908412,12.3672932834,38.6892022431,98.9643147326,95.9725843148,2.97173041782,0.02
 11/14  22:00:00,106.316496461,21.0450955814,12.1766318843,0.133363764747,12.3672932834,27.0668015668,83.7494653258,80.757734908,2.97173041782,0.02
 11/14  23:00:00,79.3355414167,18.0559463845,10.2539368562,0.161751808871,4.12243109448,15.9888894789,76.259887018,73.2681566002,2.97173041782,0.02
 11/14  24:00:00,91.2574377194,22.0300152128,13.9876017716,0.0,4.12243109448,15.9888894789,97.4236315257,94.4319011079,2.97173041782,0.02
 11/15  01:00:00,81.8953100397,18.7038477058,11.4465715367,0.720456178155,4.12243109448,15.9888894789,78.7791244254,75.7873940076,2.97173041782,0.02
 11/15  02:00:00,93.5708153448,22.8074967984,14.0000260293,0.878297451458,4.12243109448,15.9888894789,99.5845914266,96.5928610088,2.97173041782,0.02
 11/15  03:00:00,80.1824598335,18.0559463845,10.7691687045,0.673134909568,4.12243109448,15.9888894789,81.1372738719,78.1455434541,2.97173041782,0.02
 11/15  04:00:00,93.3515907254,23.1098507484,13.2725997111,1.96614522828,4.12243109448,15.9888894789,110.245169308,98.6715911694,2.97173041782,8.60184772108
 11/15  05:00:00,120.199425193,28.134959498,15.0873324997,2.37470224373,12.3672932834,24.9413748627,114.388352696,109.415468666,4.9528840297,0.02
 11/15  06:00:00,146.183564226,28.2128606639,18.387858223,24.97041938,12.3672932834,24.9413748627,182.111219813,177.138335783,4.9528840297,0.02
 11/15  07:00:00,201.286922338,29.1440884571,18.6281164713,22.1776939534,24.7345865669,70.7195625826,147.877903955,137.952135896,9.90576805939,0.02
 11/15  08:00:00,216.391646909,29.246652648,18.955791356,15.1525213905,37.1018798503,92.3937384068,128.857079053,118.931310993,9.90576805939,0.02
 11/15  09:00:00,217.996096707,29.3202147707,19.188084143,13.2521215476,37.1018798503,104.434947198,123.535685185,113.609917126,9.90576805939,0.02
 11/15  10:00:00,224.911745697,29.362939971,19.1916576213,12.1830038172,37.1018798503,116.476155989,129.755557583,111.222650579,9.90576805939,8.62713894487
 11/15  11:00:00,221.951561314,29.3985603788,19.4571219809,10.975045861,37.1018798503,116.476155989,118.823230091,108.897462032,9.90576805939,0.02
 11/15  12:00:00,221.222434722,29.4286279489,19.6521470621,9.87469846772,37.1018798503,116.476155989,125.333672192,106.792612742,9.90576805939,8.63529139117
 11/15  13:00:00,209.645737981,29.4495561109,19.3870237579,9.19530318632,37.1018798503,104.434947198,115.250924724,105.325156665,9.90576805939,0.02
 11/15  14:00:00,219.418088935,29.4754285833,19.1917632314,8.57204627138,37.1018798503,116.476155989,113.882824634,103.957056575,9.90576805939,0.02
 11/15  15:00:00,221.520151199,29.4992409786,19.1937337523,8.11157330721,37.1018798503,116.476155989,121.144772885,102.605379623,9.90576805939,8.63362520282
 11/15  16:00:00,222.42500304,29.5169264344,18.8724433219,7.86047803051,37.1018798503,116.476155989,111.531730976,101.605962917,9.90576805939,0.02
 11/15  17:00:00,221.663469897,29.5080871736,18.3147724868,8.69034973166,37.1018798503,116.476155989,120.555198031,102.021969656,9.90576805939,8.6274603159
 11/15  18:00:00,234.988843396,29.5144457506,18.0777079113,8.67224537047,37.1018798503,116.476155989,111.861679666,101.935911606,9.90576805939,0.02
 11/15  19:00:00,142.659224791,27.731820898,14.9618482505,0.0,24.7345865669,47.5788473902,83.9354323124,78.9625482827,4.9528840297,0.02
 11/15  20:00:00,143.500952585,28.1637551123,14.9416995632,0.0325115040831,24.7345865669,47.5788473902,88.9326320823,83.9597480526,4.9528840297,0.02
 11/15  21:00:00,122.388950437,26.8679524696,15.1052700062,0.104001960853,12.3672932834,38.6892022431,102.711246969,98.4760116801,2.97173041782,1.26350487064
 11/15  22:00:00,100.423899358,21.3906429528,12.25200487,0.576575599973,12.3672932834,27.0668015668,92.7155994274,82.3822192009,2.97173041782,7.36164980871
 11/15  23:00:00,73.5101101795,17.6240121702,10.4210723486,0.0,4.12243109448,15.9888894789,77.3961265585,74.4043961407,2.97173041782,0.02
 11/15  24:00:00,87.7551722014,23.1530441698,13.1909613318,1.46962123621,4.12243109448,15.9888894789,98.5511825719,95.5594521541,2.97173041782,0.02
 11/16  01:00:00,76.4146780002,18.2719134916,10.6383261627,1.05124823017,4.12243109448,15.9888894789,80.4590358121,77.4673053943,2.97173041782,0.02
 11/16  02:00:00,85.7693064542,22.461949427,13.54716247,0.835735621149,4.12243109448,15.9888894789,100.502338906,97.5106084884,2.97173041782,0.02
 11/16  03:00:00,78.712313226,19.0062016558,10.7416283966,3.24239146068,4.12243109448,15.9888894789,81.9554536528,78.963723235,2.97173041782,0.02
 11/16  04:00:00,84.7877757745,24.0169125983,13.5073127357,5.72602159715,4.12243109448,15.9888894789,102.947892063,99.9561616454,2.97173041782,0.02
 11/16  05:00:00,97.5456556151,27.5158537909,15.6446381975,2.20843243428,12.3672932834,24.9413748627,116.836307249,111.863423219,4.9528840297,0.02
 11/16  06:00:00,130.479463706,28.6553536162,18.8763962226,30.7709826826,12.3672932834,24.9413748627,183.899780242,178.926896212,4.9528840297,0.02
 11/16  07:00:00,182.329764275,29.1354600474,19.2092053673,23.6628866746,24.7345865669,70.7195625826,150.521962257,140.596194197,9.90576805939,0.02
 11/16  08:00:00,200.795894477,29.2529868546,19.6739438096,16.9010995534,37.1018798503,92.3937384068,131.507289256,121.581521196,9.90576805939,0.02
 11/16  09:00:00,206.177044684,29.3258092984,20.1333370854,14.404952994,37.1018798503,104.434947198,125.329673787,115.403905728,9.90576805939,0.02
 11/16  10:00:00,217.129002668,29.3725566442,20.3195323252,13.0823567649,37.1018798503,116.476155989,130.969980468,112.436708354,9.90576805939,8.62750405449
 11/16  11:00:00,216.343037412,29.4061045648,20.5742289103,12.007505569,37.1018798503,116.476155989,120.125964146,110.200196086,9.90576805939,0.02
 11/16  12:00:00,215.632226887,29.4333750592,20.8076158446,11.035816339,37.1018798503,116.476155989,126.82833455,108.287175563,9.90576805939,8.635390928
 11/16  13:00:00,203.065588608,29.4576579884,21.236110112,10.0582078336,37.1018798503,104.434947198,116.638698665,106.712930606,9.90576805939,0.02
 11/16  14:00:00,214.694947465,29.4817491949,21.6287543689,9.22901653383,37.1018798503,116.476155989,123.48688556,104.945632305,9.90576805939,8.6354851951
 11/16  15:00:00,213.873287878,29.5046205558,21.3395233006,8.67395449656,37.1018798503,116.476155989,113.761053078,103.835285018,9.90576805939,0.02
 11/16  16:00:00,213.44897911,29.5262250192,21.4154328224,8.15231444645,37.1018798503,116.476155989,121.284734306,102.74687453,9.90576805939,8.63209171604
 11/16  17:00:00,213.206262273,29.5449185179,21.6290309577,7.67793228962,37.1018798503,116.476155989,111.677682954,101.751914894,9.90576805939,0.02
 11/16  18:00:00,227.27491953,29.5506817782,21.5747751549,7.7012176636,37.1018798503,116.476155989,111.298427385,101.372659326,9.90576805939,0.02
 11/16  19:00:00,133.224960326,27.731820898,18.3107224815,0.0,24.7345865669,47.5788473902,92.9114965237,79.3497542099,4.9528840297,8.60885828411
 11/16  20:00:00,133.397797107,28.1637551123,18.0516404988,0.0,24.7345865669,47.5788473902,89.1528164639,84.1799324342,4.9528840297,0.02
 11/16  21:00:00,110.900337215,26.8679524696,18.0534150192,0.0535147627505,12.3672932834,38.6892022431,101.956391549,98.9646611312,2.97173041782,0.02
 11/16  22:00:00,89.066829166,20.5094423443,13.9410185002,0.352805250066,12.3672932834,27.0668015668,83.6203348586,80.6286044408,2.97173041782,0.02
 11/16  23:00:00,64.8417231275,17.6240121702,12.255984782,0.0,4.12243109448,15.9888894789,77.7446532324,74.7529228146,2.97173041782,0.02
 11/16  24:00:00,74.8987137502,23.1098507484,15.4173331727,1.04451991651,4.12243109448,15.9888894789,99.0475338837,96.0558034658,2.97173041782,0.02
 11/17  01:00:00,65.7697149534,18.0559463845,12.2316326986,0.532494556188,4.12243109448,15.9888894789,80.8842473723,77.8925169545,2.97173041782,0.02
 11/17  02:00:00,74.9545477877,22.8938836412,15.4186873863,1.33685251891,4.12243109448,15.9888894789,101.354462754,98.3627323364,2.97173041782,0.02
 11/17  03:00:00,67.4986174545,18.6606542844,12.0795220337,1.7959425268,4.12243109448,15.9888894789,82.0036664269,79.0119360091,2.97173041782,0.02
 11/17  04:00:00,74.3366942931,22.6347231127,15.0853162982,1.17081704415,4.12243109448,15.9888894789,103.022701238,100.03097082,2.97173041782,0.02
 11/17  05:00:00,99.7834576131,28.0197770409,17.0560438495,2.53090552697,12.3672932834,24.9413748627,115.693341346,110.720457316,4.9528840297,0.02
 11/17  06:00:00,128.527972333,28.6709321339,19.9033489302,27.7769600357,12.3672932834,24.9413748627,182.999941268,178.027057239,4.9528840297,0.02
 11/17  07:00:00,181.364418635,29.1561969722,20.3568647389,21.5291446481,24.7345865669,70.7195625826,149.817803114,139.892035055,9.90576805939,0.02
 11/17  08:00:00,200.389335697,29.3080513413,20.6581563818,15.4552577092,37.1018798503,92.3937384068,130.861082395,120.935314335,9.90576805939,0.02
 11/17  09:00:00,206.03251235,29.389737383,21.2994050013,13.0304276092,37.1018798503,104.434947198,133.120319879,114.590281758,9.90576805939,8.62427006172
 11/17  10:00:00,217.348780851,29.435340135,22.0366907005,11.5222069072,37.1018798503,116.476155989,121.290420837,111.364652777,9.90576805939,0.02
 11/17  11:00:00,216.547585095,29.4712668841,22.6920837064,10.0289952026,37.1018798503,116.476155989,127.184705408,108.645080395,9.90576805939,8.63385695421
 11/17  12:00:00,216.139381148,29.4985066378,23.257495479,9.02799068351,37.1018798503,116.476155989,116.716573345,106.790805286,9.90576805939,0.02
 11/17  13:00:00,203.604244787,29.5314975505,23.7155434239,8.04354583722,37.1018798503,104.434947198,123.684593986,105.148022917,9.90576805939,8.63080300981
 11/17  14:00:00,215.086190561,29.5685579153,24.1534562796,7.00878911784,37.1018798503,116.476155989,113.146163254,103.220395195,9.90576805939,0.02
 11/17  15:00:00,214.372214101,29.600882655,24.2263290669,6.18976165868,37.1018798503,116.476155989,120.287195189,101.74758345,9.90576805939,8.63384367987
 11/17  16:00:00,213.336185403,29.6454431227,24.261466144,5.0743149137,37.1018798503,116.476155989,109.432844683,99.5070766234,9.90576805939,0.02
 11/17  17:00:00,212.763542776,29.6658243502,24.0870531877,4.65624002836,37.1018798503,116.476155989,108.280073187,98.3543051272,9.90576805939,0.02
 11/17  18:00:00,226.549877446,29.6683981632,23.6189347161,4.8143054901,37.1018798503,116.476155989,117.24551035,98.7212612169,9.90576805939,8.61848107363
 11/17  19:00:00,135.1066227,27.731820898,20.1924080928,0.0,24.7345865669,47.5788473902,81.803928368,76.8310443383,4.9528840297,0.02
 11/17  20:00:00,135.437616184,28.235744148,20.0194755856,0.0,24.7345865669,47.5788473902,87.092935697,82.1200516673,4.9528840297,0.02
 11/17  21:00:00,112.283658483,26.8679524696,19.4902433161,0.0,12.3672932834,38.6892022431,100.339925787,97.3481953694,2.97173041782,0.02
 11/17  22:00:00,85.123473756,17.9522273616,12.9697155176,0.0649699253974,12.3672932834,27.0668015668,71.84922029,68.8574898722,2.97173041782,0.02
 11/17  23:00:00,72.8905793207,22.0300152128,15.7765313246,0.0,4.12243109448,15.9888894789,95.362520889,92.3707904712,2.97173041782,0.02
 11/17  24:00:00,67.4630377173,18.9198148129,12.4853672019,0.759561171706,4.12243109448,15.9888894789,79.2249631526,76.2332327348,2.97173041782,0.02
 11/18  01:00:00,72.7080836322,22.2459823199,15.2355653626,0.07663820808,4.12243109448,15.9888894789,100.054007946,97.0622775282,2.97173041782,0.02
 11/18  02:00:00,67.1746877564,18.4878805987,12.4569379716,0.921061325553,4.12243109448,15.9888894789,80.6135163965,77.6217859787,2.97173041782,0.02
 11/18  03:00:00,75.7952309925,23.2394310126,15.9043330365,1.55517218554,4.12243109448,15.9888894789,101.891694143,98.8999637253,2.97173041782,0.02
 11/18  04:00:00,66.8709411629,18.0559463845,13.0733904888,0.614253524339,4.12243109448,15.9888894789,82.3905100438,79.398779626,2.97173041782,0.02
 11/18  05:00:00,82.7535825606,27.2998866838,18.9527681756,1.45870313355,4.12243109448,16.0517297156,121.732450501,118.740720083,2.97173041782,0.02
 11/18  06:00:00,84.4068974577,27.731820898,18.9940538792,2.6387980711,4.12243109448,16.0517297156,122.569549945,119.577819527,2.97173041782,0.02
 11/18  07:00:00,114.391717963,29.0276235408,19.9363402972,6.83145462522,4.12243109448,39.6058045677,112.083195666,100.509618476,2.97173041782,8.60184677167
 11/18  08:00:00,174.174219269,29.0673160967,24.1377809867,35.4281231024,12.3672932834,65.3531420225,160.86142927,155.88854524,4.9528840297,0.02
 11/18  09:00:00,165.435786284,29.0553028859,25.7326413893,29.2634427147,12.3672932834,68.2430321324,157.501450372,152.528566342,4.9528840297,0.02
 11/18  10:00:00,189.174848688,29.0832050567,27.1999356347,22.4904323468,16.4897243779,93.1370602926,147.275524944,139.330910496,7.92461444751,0.02
 11/18  11:00:00,189.111611839,29.0847299758,29.2460775846,20.3794142389,16.4897243779,93.1370602926,142.800453072,134.855838625,7.92461444751,0.02
 11/18  12:00:00,191.747510222,29.083327051,33.3642963019,18.8984833374,16.4897243779,93.1370602926,140.536171277,132.59155683,7.92461444751,0.02
 11/18  13:00:00,184.282058965,29.0818308107,36.2699552653,17.6804994168,16.4897243779,83.9857416113,138.698538792,130.753924344,7.92461444751,0.02
 11/18  14:00:00,185.444152838,29.0801613377,38.5494973891,16.5647321386,16.4897243779,83.9857416113,145.696327846,129.160402439,7.92461444751,8.61131095901
 11/18  15:00:00,186.648494168,29.0786402981,40.6075168364,15.7126451701,16.4897243779,83.9857416113,135.827258439,127.882643991,7.92461444751,0.02
 11/18  16:00:00,150.4810345,29.0276235408,37.6448452982,0.015769766534,12.3672932834,70.6512738906,77.4531786877,72.480294658,4.9528840297,0.02
 11/18  17:00:00,148.722815924,29.0276235408,35.669577612,0.232811537174,12.3672932834,70.6512738906,76.1947518271,71.2218677974,4.9528840297,0.02
 11/18  18:00:00,151.48315442,29.0276235408,36.4173282654,0.673946869434,12.3672932834,58.1284167478,79.1495170262,74.1766329965,4.9528840297,0.02
 11/18  19:00:00,110.407121738,26.4360182553,31.7943716666,0.0,12.3672932834,24.9413748627,101.05633886,96.0834548303,4.9528840297,0.02
 11/18  20:00:00,111.322470233,27.0839195767,32.03278617,0.0290326480057,12.3672932834,24.9413748627,106.762902323,101.790018293,4.9528840297,0.02
 11/18  21:00:00,93.2319508353,26.8679524696,31.119600759,0.202173078585,4.12243109448,16.0517297156,114.998837161,112.007106743,2.97173041782,0.02
 11/18  22:00:00,59.0677739494,11.0150076064,13.5243045219,0.0,4.12243109448,15.9888894789,57.2042198508,54.212489433,2.97173041782,0.02
 11/18  23:00:00,70.7401384858,15.8616109532,20.2083471786,0.0,4.12243109448,15.9888894789,80.2806487875,77.2889183697,2.97173041782,0.02
 11/18  24:00:00,70.4228863905,15.6369777561,20.1099459487,0.0186657957327,4.12243109448,15.9888894789,78.6341037601,75.6423733423,2.97173041782,0.02
 11/19  01:00:00,63.5564612872,13.2006769476,17.181001974,0.668885419904,2.06121554724,15.9888894789,61.2943640189,58.3026336011,2.97173041782,0.02
 11/19  02:00:00,79.4097502473,20.9285144521,25.7241105718,0.0,2.06121554724,15.9888894789,112.924445705,101.352530009,2.97173041782,8.60018527874
 11/19  03:00:00,76.2323221305,18.8334279701,23.4858017629,1.25259350129,2.06121554724,15.9888894789,85.1485636538,82.156833236,2.97173041782,0.02
 11/19  04:00:00,80.8173742856,22.0300152128,25.9980252663,0.0,2.06121554724,15.9888894789,106.68812169,103.696391272,2.97173041782,0.02
 11/19  05:00:00,75.2911084089,18.9198148129,21.9199081922,1.79088667548,2.06121554724,15.9888894789,86.1279596166,83.1362291988,2.97173041782,0.02
 11/19  06:00:00,78.2794765589,22.0300152128,23.460127686,0.0,2.06121554724,15.9888894789,107.919341997,104.927611579,2.97173041782,0.02
 11/19  07:00:00,71.0175344205,18.9198148129,17.1854896139,2.25173139169,2.06121554724,15.9888894789,86.8942540583,83.9025236405,2.97173041782,0.02
 11/19  08:00:00,71.1405869731,23.0666573269,20.3261680605,2.00592803299,2.06121554724,15.9888894789,108.682138947,105.69040853,2.97173041782,0.02
 11/19  09:00:00,82.5305047771,18.7470411272,15.5637517743,1.68688731191,4.12243109448,41.7362269337,85.0991944687,80.126310439,4.9528840297,0.02
 11/19  10:00:00,92.9369259892,23.8441389126,19.3989575726,2.7613636596,4.12243109448,41.7362269337,103.365627822,98.3927437922,4.9528840297,0.02
 11/19  11:00:00,81.8185562518,18.5742674415,15.0905997336,1.50599631649,4.12243109448,41.7362269337,83.7514885707,78.778604541,4.9528840297,0.02
 11/19  12:00:00,92.438164573,23.7577520697,18.3493235816,2.88322012213,4.12243109448,41.7362269337,103.342797525,98.3699134954,4.9528840297,0.02
 11/19  13:00:00,84.5589021917,19.3517490272,14.1962045417,2.81533467206,4.12243109448,41.7362269337,83.3475545494,78.3746705197,4.9528840297,0.02
 11/19  14:00:00,97.8739579434,23.7577520697,18.4431721362,1.69208412853,4.12243109448,41.7362269337,99.3252747365,94.3523907068,4.9528840297,0.02
 11/19  15:00:00,89.6076225247,18.5742674415,15.4721432501,0.623083012605,4.12243109448,41.7362269337,78.7629296838,73.7900456541,4.9528840297,0.02
 11/19  16:00:00,107.273077111,23.7577520697,20.1105260655,1.1682231399,4.12243109448,41.7362269337,96.5928988793,91.6200148496,4.9528840297,0.02
 11/19  17:00:00,78.4580174426,19.3517490272,15.4797754983,1.30731260915,4.12243109448,24.8785346261,78.8897220478,73.9168380181,4.9528840297,0.02
 11/19  18:00:00,89.2134460825,22.461949427,18.3285613353,0.563123440945,2.06121554724,15.9888894789,103.279942526,100.288212108,2.97173041782,0.02
 11/19  19:00:00,75.0417160463,18.0559463845,13.9913995508,0.578259095132,2.06121554724,15.9888894789,86.5428942974,83.5511638796,2.97173041782,0.02
 11/19  20:00:00,85.8619235016,22.8938836412,16.7320191751,1.76630818006,2.06121554724,15.9888894789,108.473455338,105.48172492,2.97173041782,0.02
 11/19  21:00:00,75.8492007526,18.7038477058,12.8052785561,2.70941784127,2.06121554724,15.9888894789,88.1960637321,85.2043333143,2.97173041782,0.02
 11/19  22:00:00,81.8436971763,22.0300152128,15.4239261087,0.0,2.06121554724,15.9888894789,110.311875954,107.320145537,2.97173041782,0.02
 11/19  23:00:00,79.6657594317,19.5677161343,11.5786219646,7.1014189672,2.06121554724,15.9888894789,89.3235791741,86.3318487562,2.97173041782,0.02
 11/19  24:00:00,90.3418175208,23.7577520697,13.9011081807,7.74262655603,2.06121554724,15.9888894789,111.609573152,108.617842735,2.97173041782,0.02
 11/20  01:00:00,84.6346003314,19.7836832414,10.7043352348,10.4087972101,4.12243109448,15.9888894789,89.5100315468,86.518301129,2.97173041782,0.02
 11/20  02:00:00,91.8081355898,23.7577520697,13.0268596356,9.18187496493,4.12243109448,15.9888894789,111.52462425,108.532893832,2.97173041782,0.02
 11/20  03:00:00,85.5730831492,19.7836832414,9.96188893129,12.5379563024,4.12243109448,15.9888894789,90.0942217933,87.1024913755,2.97173041782,0.02
 11/20  04:00:00,94.4919774671,23.7577520697,12.3311537584,10.7461089536,4.12243109448,15.9888894789,112.258431323,109.266700905,2.97173041782,0.02
 11/20  05:00:00,121.227938136,28.5956893265,14.1711906711,11.0189510824,12.3672932834,24.9413748627,127.602066453,122.629182423,4.9528840297,0.02
 11/20  06:00:00,150.94452905,28.1716897135,16.7483807541,38.7741129054,12.3672932834,24.9413748627,204.889234258,191.334583949,4.9528840297,8.60176627932
 11/20  07:00:00,206.557874028,29.0773425465,16.2374622233,37.1334085267,24.7345865669,70.7195625826,166.467805272,156.542037212,9.90576805939,0.02
 11/20  08:00:00,218.789505913,29.1095148931,16.0001662808,25.2748453649,37.1018798503,92.3937384068,146.048087176,136.122319116,9.90576805939,0.02
 11/20  09:00:00,216.760331013,29.1193027466,17.2073435437,19.3994814254,37.1018798503,104.434947198,133.937961341,124.012193282,9.90576805939,0.02
 11/20  10:00:00,224.186610627,29.1348118538,19.3123318988,14.357583916,37.1018798503,116.476155989,125.529832699,115.604064639,9.90576805939,0.02
 11/20  11:00:00,222.718026163,29.1876391547,21.050981732,11.5042872495,37.1018798503,116.476155989,128.53828388,109.998244127,9.90576805939,8.63427169391
 11/20  12:00:00,223.077105179,29.3243370669,22.5529866498,9.43082069714,37.1018798503,116.476155989,114.747224959,104.8214569,9.90576805939,0.02
 11/20  13:00:00,212.86723687,29.5107541895,23.9135165627,7.75005765536,37.1018798503,104.434947198,119.256457383,100.719415909,9.90576805939,8.63127341448
 11/20  14:00:00,223.075141297,29.6708953429,24.8473439628,6.32514136032,37.1018798503,116.476155989,107.606515573,97.6807475135,9.90576805939,0.02
 11/20  15:00:00,222.800838374,29.7823298267,25.5032211569,4.93593817892,37.1018798503,116.476155989,113.946562664,95.4069118945,9.90576805939,8.63388271053
 11/20  16:00:00,223.261590247,29.7903271121,26.7708210532,4.047325791,37.1018798503,116.476155989,104.265364172,94.3395961125,9.90576805939,0.02
 11/20  17:00:00,222.207747556,29.6579122722,25.8829911257,3.57878283415,37.1018798503,116.476155989,113.870139182,95.3364808295,9.90576805939,8.62789029283
 11/20  18:00:00,235.988777235,29.5158706471,24.7264405968,3.55135214659,37.1018798503,116.476155989,106.948402429,97.0226343697,9.90576805939,0.02
 11/20  19:00:00,149.157301249,27.4438647552,21.4344105025,0.0,24.7345865669,47.5788473902,79.6537805624,74.6808965327,4.9528840297,0.02
 11/20  20:00:00,151.362043497,27.983782523,21.4555576514,0.0,24.7345865669,47.5788473902,84.814346032,79.8414620023,4.9528840297,0.02
 11/20  21:00:00,129.647897981,26.8679524696,21.2877928435,0.0,12.3672932834,38.6892022431,107.084526135,95.5039050281,2.97173041782,8.60889068889
 11/20  22:00:00,90.5656155968,14.9630781647,12.4368870199,0.00259109744764,12.3672932834,27.0668015668,62.5363738261,59.5446434083,2.97173041782,0.02
 11/20  23:00:00,89.8511785444,22.461949427,18.5035526239,0.00284621393574,4.12243109448,15.9888894789,95.0811488589,92.0894184411,2.97173041782,0.02
 11/20  24:00:00,80.3818765189,17.7103990131,15.268054676,0.0,4.12243109448,15.9888894789,77.4887961185,74.4970657007,2.97173041782,0.02
 11/21  01:00:00,92.3760596442,22.8938836412,18.9343246368,0.0973313168532,4.12243109448,15.9888894789,96.9871346888,93.995404271,2.97173041782,0.02
 11/21  02:00:00,81.7336195595,18.4878805987,15.1015080199,0.215228120504,4.12243109448,15.9888894789,79.3527012576,76.3609708397,2.97173041782,0.02
 11/21  03:00:00,90.0421248189,22.461949427,17.9927552697,0.145936866189,4.12243109448,15.9888894789,99.0445385625,96.0528081447,2.97173041782,0.02
 11/21  04:00:00,72.2573655116,18.8334279701,14.2182770625,0.536900475076,4.12243109448,15.9888894789,81.4112826151,78.4195521973,2.97173041782,0.02
 11/21  05:00:00,101.254943319,28.134959498,20.3987165246,0.544535798856,12.3672932834,24.9413748627,114.846837287,109.873953258,4.9528840297,0.02
 11/21  06:00:00,122.927949912,28.2098138196,22.628288308,19.9131162921,12.3672932834,24.9413748627,182.94097752,177.968093491,4.9528840297,0.02
 11/21  07:00:00,178.325348057,29.1428885904,22.4817930543,16.3784539182,24.7345865669,70.7195625826,148.765898708,138.840130649,9.90576805939,0.02
 11/21  08:00:00,199.958701642,29.2575730253,22.3077091888,11.0763830924,37.1018798503,92.3937384068,129.602529789,119.67676173,9.90576805939,0.02
 11/21  09:00:00,202.888740361,29.355284721,22.9686357135,8.25185518264,37.1018798503,104.434947198,122.539290676,112.613522616,9.90576805939,0.02
 11/21  10:00:00,214.526187073,29.4595017954,24.5384629884,6.17364713812,37.1018798503,116.476155989,125.318121782,106.782973922,9.90576805939,8.6293798001
 11/21  11:00:00,214.721546407,29.6546146681,25.4339340422,5.27777059097,37.1018798503,116.476155989,111.950798521,102.025030461,9.90576805939,0.02
 11/21  12:00:00,214.799627991,29.9884482528,26.1846150414,4.27112421817,37.1018798503,116.476155989,116.150100856,97.6083583537,9.90576805939,8.63597444329
 11/21  13:00:00,201.705220056,30.2425578343,25.9724489447,3.17657195713,37.1018798503,104.434947198,104.413368456,94.4876003969,9.90576805939,0.02
 11/21  14:00:00,212.227216127,30.2887916491,25.2179117091,2.36506724396,37.1018798503,116.476155989,111.914497791,93.3726522403,9.90576805939,8.63607749083
 11/21  15:00:00,211.070238718,30.3642714122,24.4065932073,1.94415059166,37.1018798503,116.476155989,101.840864863,91.9150968039,9.90576805939,0.02
 11/21  16:00:00,209.321677038,30.1601247565,22.9191328147,1.88740010546,37.1018798503,116.476155989,111.553743214,93.0153681815,9.90576805939,8.63260697317
 11/21  17:00:00,208.002011865,29.9438762339,21.6367513082,2.06697532661,37.1018798503,116.476155989,104.914778153,94.989010094,9.90576805939,0.02
 11/21  18:00:00,221.49906183,29.8044982064,20.8963022792,2.34999616972,37.1018798503,116.476155989,106.14776541,96.2219973508,9.90576805939,0.02
 11/21  19:00:00,134.80419726,27.731820898,17.0124490534,0.0,24.7345865669,47.5788473902,88.0685147686,74.5065906871,4.9528840297,8.60904005188
 11/21  20:00:00,136.218126213,28.235744148,15.9355669518,0.0,24.7345865669,47.5788473902,85.3048128871,80.3319288574,4.9528840297,0.02
 11/21  21:00:00,115.042413488,26.8679524696,15.3367244812,0.0,12.3672932834,38.6892022431,98.9831996766,95.9914692588,2.97173041782,0.02
 11/21  22:00:00,94.1269985182,21.5634166385,12.1025227248,0.0463048930991,12.3672932834,27.0668015668,82.6020037424,79.6102733246,2.97173041782,0.02
 11/21  23:00:00,68.7172749652,17.6240121702,10.413692077,0.0,4.12243109448,15.9888894789,76.276344736,73.2846143182,2.97173041782,0.02
 11/21  24:00:00,79.6374767682,23.1098507484,13.1947616997,0.286986593841,4.12243109448,15.9888894789,97.711130946,94.7194005282,2.97173041782,0.02
 11/22  01:00:00,69.7826675733,18.0559463845,10.6377936011,0.19364962513,4.12243109448,15.9888894789,79.9238855288,76.932155111,2.97173041782,0.02
 11/22  02:00:00,81.4038001174,22.8938836412,13.3186658131,0.64559978201,4.12243109448,15.9888894789,100.263621614,97.2718911961,2.97173041782,0.02
 11/22  03:00:00,72.9523858242,18.7470411272,10.3596397726,1.24638436287,4.12243109448,15.9888894789,81.5282194813,78.5364890635,2.97173041782,0.02
 11/22  04:00:00,80.1043646715,22.5483362699,12.7708198264,0.713310131257,4.12243109448,15.9888894789,102.576894937,99.5851645189,2.97173041782,0.02
 11/22  05:00:00,105.784619044,28.0197770409,14.8137954068,1.89730207822,12.3672932834,24.9413748627,115.121202517,110.148318487,4.9528840297,0.02
 11/22  06:00:00,131.762405438,28.6692832711,18.3106706553,25.9549539493,12.3672932834,24.9413748627,182.595161799,177.622277769,4.9528840297,0.02
 11/22  07:00:00,181.332212137,29.1449703168,18.6122078879,19.3131316315,24.7345865669,70.7195625826,149.140313915,139.214545856,9.90576805939,0.02
 11/22  08:00:00,199.70968623,29.3145619483,18.6192199995,13.3745318646,37.1018798503,92.3937384068,130.082199935,120.156431876,9.90576805939,0.02
 11/22  09:00:00,201.115777721,29.4028696686,18.6197554162,10.6632673268,37.1018798503,104.434947198,132.062298186,113.531715722,9.90576805939,8.62481440414
 11/22  10:00:00,212.136773816,29.4507664155,18.949656115,9.38177543828,37.1018798503,116.476155989,119.996095356,110.070327297,9.90576805939,0.02
 11/22  11:00:00,212.068466933,29.4839649123,19.7774363487,8.45181401178,37.1018798503,116.476155989,126.328884447,107.788590603,9.90576805939,8.63452578468
 11/22  12:00:00,211.501479783,29.574680458,21.0672799655,6.50409199245,37.1018798503,116.476155989,113.015720655,103.089952595,9.90576805939,0.02
 11/22  13:00:00,200.271537885,29.6890001983,22.8520100632,5.41685874933,37.1018798503,104.434947198,118.058922021,99.5219155809,9.90576805939,8.63123838081
 11/22  14:00:00,212.716222314,29.7070530531,24.2940974595,4.3596480399,37.1018798503,116.476155989,108.596398507,98.6706304477,9.90576805939,0.02
 11/22  15:00:00,212.897787959,29.7535038167,25.363376632,3.42565389751,37.1018798503,116.476155989,116.335698317,97.795475817,9.90576805939,8.6344544409
 11/22  16:00:00,212.826784705,29.8091735919,25.8669604618,2.79565626872,37.1018798503,116.476155989,106.414902961,96.4891349018,9.90576805939,0.02
 11/22  17:00:00,211.984528,29.7779108606,25.0760333491,2.77612581955,37.1018798503,116.476155989,115.258969455,96.7251437227,9.90576805939,8.62805767327
 11/22  18:00:00,225.052884679,29.7496541974,23.9283751021,2.92663024747,37.1018798503,116.476155989,107.205068128,97.2793000689,9.90576805939,0.02
 11/22  19:00:00,135.262788111,27.731820898,20.3485642033,0.0,24.7345865669,47.5788473902,80.4436570043,75.4707729747,4.9528840297,0.02
 11/22  20:00:00,135.836175703,28.1637551123,20.4900127526,0.0,24.7345865669,47.5788473902,85.7319737655,80.7590897358,4.9528840297,0.02
 11/22  21:00:00,114.146758235,26.8679524696,21.3533309208,0.0,12.3672932834,38.6892022431,98.9993517638,96.0076213459,2.97173041782,0.02
 11/22  22:00:00,81.6943324261,15.308625536,12.4437990662,0.0,12.3672932834,27.0668015668,61.6369744094,58.6452439916,2.97173041782,0.02
 11/22  23:00:00,76.4234926379,22.0300152128,19.5410624866,0.0,4.12243109448,15.9888894789,95.409980633,92.4182502151,2.97173041782,0.02
 11/22  24:00:00,70.3528169878,18.6606542844,16.898552059,0.071895846712,4.12243109448,15.9888894789,77.6021858523,74.6104554345,2.97173041782,0.02
 11/23  01:00:00,76.6222449474,22.2459823199,21.5864727841,0.000455504053631,2.06121554724,15.9888894789,98.9327704086,95.9410399908,2.97173041782,0.02
 11/23  02:00:00,69.3376231673,18.4878805987,17.9945010881,0.194742110659,2.06121554724,15.9888894789,79.9638306423,76.9721002245,2.97173041782,0.02
 11/23  03:00:00,79.7085640631,23.2394310126,23.1387201978,0.54107851603,2.06121554724,15.9888894789,109.958187765,98.3846007013,2.97173041782,8.60185664561
 11/23  04:00:00,68.9250447647,17.6240121702,18.6405333626,0.0,2.06121554724,15.9888894789,82.0220772203,79.0303468025,2.97173041782,0.02
 11/23  05:00:00,81.57126609,23.3258178555,24.6177111336,0.838402961689,2.06121554724,15.9888894789,102.747220506,99.7554900879,2.97173041782,0.02
 11/23  06:00:00,70.481442172,18.2287200701,19.2292527555,0.362970288236,2.06121554724,15.9888894789,83.2595417018,80.267811284,2.97173041782,0.02
 11/23  07:00:00,79.0889877455,22.461949427,23.422940812,0.414763518884,2.06121554724,15.9888894789,103.775942423,100.784212006,2.97173041782,0.02
 11/23  08:00:00,66.5971156042,18.9198148129,20.7645687076,1.29973315647,2.06121554724,15.9888894789,84.3178553742,81.3261249564,2.97173041782,0.02
 11/23  09:00:00,99.39807855,23.7289564555,28.526151605,0.640083611675,4.12243109448,41.7362269337,100.517433237,95.5445492074,4.9528840297,0.02
 11/23  10:00:00,91.8055553201,19.3517490272,25.5634724247,0.381919997358,4.12243109448,41.7362269337,78.5543300767,73.5814460471,4.9528840297,0.02
 11/23  11:00:00,99.2798326862,23.0018671948,29.4934252952,0.0963597516875,4.12243109448,41.7362269337,94.7897376146,89.8168535849,4.9528840297,0.02
 11/23  12:00:00,94.2285796076,19.43813587,27.8063547481,0.181655683537,4.12243109448,41.7362269337,75.19253351,70.2196494803,4.9528840297,0.02
 11/23  13:00:00,103.605163989,23.4122046983,33.3815788585,0.099056650275,4.12243109448,41.7362269337,93.694619252,88.7217352223,4.9528840297,0.02
 11/23  14:00:00,93.7152903888,18.9198148129,27.9657115124,0.071493066457,4.12243109448,41.7362269337,76.2002780269,71.2273939972,4.9528840297,0.02
 11/23  15:00:00,105.122532069,23.7577520697,34.6080980754,0.0899105057663,4.12243109448,41.7362269337,94.8551626611,89.8822786314,4.9528840297,0.02
 11/23  16:00:00,94.4590223693,19.3517490272,28.3772343391,0.125878121671,4.12243109448,41.7362269337,77.5341187581,72.5612347284,4.9528840297,0.02
 11/23  17:00:00,87.646012031,23.4122046983,32.0223998106,0.135118565488,4.12243109448,24.8785346261,97.8083492649,92.8354652352,4.9528840297,0.02
 11/23  18:00:00,62.3521521995,13.2180091277,16.4909626876,0.0,2.06121554724,15.9888894789,62.2648148818,59.273084464,2.97173041782,0.02
 11/23  19:00:00,61.2791665072,12.094843142,16.5269009361,0.190176181349,2.06121554724,15.9888894789,53.0396523345,50.0479219167,2.97173041782,0.02
 11/23  20:00:00,70.172338168,16.1768955239,21.0565726858,0.177366633331,2.06121554724,15.9888894789,75.5532207251,72.5614903073,2.97173041782,0.02
 11/23  21:00:00,67.7813270505,15.8529448632,19.1733573162,0.158943586191,2.06121554724,15.9888894789,74.2851371105,71.2934066927,2.97173041782,0.02
 11/23  22:00:00,74.7214852485,18.7470411272,22.5629516845,0.381620972472,2.06121554724,15.9888894789,85.7771454044,82.7854149866,2.97173041782,0.02
 11/23  23:00:00,59.2388142933,11.8788760349,14.43356897,0.37319790399,2.06121554724,15.9888894789,55.4483628451,52.4566324273,2.97173041782,0.02
 11/23  24:00:00,66.1591128776,15.4123445589,17.493500303,0.228217591741,2.06121554724,15.9888894789,71.976462668,68.9847322502,2.97173041782,0.02
 11/24  01:00:00,80.7945263476,21.3474495313,24.1504943077,0.463416969805,4.12243109448,15.9888894789,99.9579318787,96.9662014609,2.97173041782,0.02
 11/24  02:00:00,72.0809897315,17.6023469452,19.1746144211,0.53401458177,4.12243109448,15.9888894789,80.1838018944,77.1920714766,2.97173041782,0.02
 11/24  03:00:00,82.5176534888,22.9802704841,24.1017527433,0.568121768622,4.12243109448,15.9888894789,106.889323814,103.897593396,2.97173041782,0.02
 11/24  04:00:00,72.2732138708,18.4878805987,18.1949379664,0.868680672036,4.12243109448,15.9888894789,86.5328791614,83.5411487436,2.97173041782,0.02
 11/24  05:00:00,107.624560355,28.0197770409,26.4998771767,0.928173885366,12.3672932834,24.9413748627,122.33535628,117.36247225,4.9528840297,0.02
 11/24  06:00:00,134.835310805,28.6401292657,28.0765162985,25.9419329439,12.3672932834,24.9413748627,197.854797482,184.300046692,4.9528840297,8.60186676
 11/24  07:00:00,181.486823876,29.1174858375,23.4734547792,18.2742597016,24.7345865669,70.7195625826,156.177922081,146.252154021,9.90576805939,0.02
 11/24  08:00:00,199.202992744,29.1654210754,19.400683365,13.3198490522,37.1018798503,92.3937384068,136.530895383,126.605127324,9.90576805939,0.02
 11/24  09:00:00,202.856766442,29.2086610971,16.9947806257,12.3081501197,37.1018798503,104.434947198,131.338509831,121.412741771,9.90576805939,0.02
 11/24  10:00:00,219.572447412,29.2488127442,15.9249079064,11.7736275239,37.1018798503,116.476155989,128.996589138,119.070821079,9.90576805939,0.02
 11/24  11:00:00,225.400694404,29.2819467965,15.4110258126,11.4632138426,37.1018798503,116.476155989,135.680834372,117.140341035,9.90576805939,8.63472527763
 11/24  12:00:00,229.931806497,29.308319575,14.3715599523,11.3583988779,37.1018798503,116.476155989,135.281495253,118.267541516,9.90576805939,7.10818567739
 11/24  13:00:00,221.561492177,29.315567726,13.5626423663,12.261889681,37.1018798503,104.434947198,131.769058976,120.317025325,9.90576805939,1.54626559165
 11/24  14:00:00,235.008342855,29.3344857237,13.0161168229,12.3434863436,37.1018798503,116.476155989,130.673037152,120.747269092,9.90576805939,0.02
 11/24  15:00:00,237.328699141,29.3617374704,12.1676924799,11.6297112052,37.1018798503,116.476155989,138.840774485,120.300358904,9.90576805939,8.63464752157
 11/24  16:00:00,236.759418853,29.3916880239,11.7174193113,10.7114925904,37.1018798503,116.476155989,129.375520875,119.449752816,9.90576805939,0.02
 11/24  17:00:00,239.338633967,29.3956075369,11.7165025703,11.2299370443,37.1018798503,116.476155989,137.447195561,118.913160678,9.90576805939,8.62826682376
 11/24  18:00:00,251.844780269,29.4012482365,11.7089536983,11.5699907048,37.1018798503,116.476155989,128.364418249,118.438650189,9.90576805939,0.02
 11/24  19:00:00,157.685804932,27.731820898,8.34239812166,0.113495352169,24.7345865669,47.5788473902,88.239966206,83.2670821763,4.9528840297,0.02
 11/24  20:00:00,157.892362898,28.1637551123,8.26726778856,0.485107854508,24.7345865669,47.5788473902,91.9116800932,86.9387960635,4.9528840297,0.02
 11/24  21:00:00,135.242160271,26.8679524696,8.41423207294,0.508789193302,12.3672932834,38.6892022431,113.437574154,101.856834644,2.97173041782,8.60900909135
 11/24  22:00:00,112.697612342,22.3006391756,7.37301403743,1.9127191136,12.3672932834,27.0668015668,89.6229396507,86.6312092329,2.97173041782,0.02
 11/24  23:00:00,88.9802830339,19.3517490272,6.33161546533,4.99940866373,4.12243109448,15.9888894789,79.2925865418,76.300856124,2.97173041782,0.02
 11/24  24:00:00,105.71714149,24.189686284,7.80361011201,8.42305807084,4.12243109448,15.9888894789,101.191342396,98.1996119783,2.97173041782,0.02
 11/25  01:00:00,92.5019404562,19.3517490272,5.90095357149,8.1382812192,4.12243109448,15.9888894789,82.3596730514,79.3679426336,2.97173041782,0.02
 11/25  02:00:00,109.963621853,24.189686284,7.26701136621,11.6703242372,4.12243109448,15.9888894789,103.664727761,100.672997343,2.97173041782,0.02
 11/25  03:00:00,94.8712440288,19.3517490272,5.52021344614,10.6690110111,4.12243109448,15.9888894789,84.2016206717,81.2098902539,2.97173041782,0.02
 11/25  04:00:00,110.865634222,24.189686284,6.90322082563,14.2581078667,4.12243109448,15.9888894789,105.012764219,102.021033801,2.97173041782,0.02
 11/25  05:00:00,119.971070432,28.1637551123,7.50837781182,12.6556780229,4.12243109448,16.0517297156,125.240496338,122.24876592,2.97173041782,0.02
 11/25  06:00:00,123.575122885,28.5956893265,7.58100578151,16.314580019,4.12243109448,16.0517297156,126.693571404,123.701840986,2.97173041782,0.02
 11/25  07:00:00,151.779323329,29.0276235408,7.84104155643,20.7900975599,4.12243109448,39.6058045677,135.341246657,132.349516239,2.97173041782,0.02
 11/25  08:00:00,220.816060109,29.0276235408,11.3819981702,60.0521209637,12.3672932834,65.3531420225,191.975190633,187.002306603,4.9528840297,0.02
 11/25  09:00:00,202.242779395,29.0276235408,11.9700238362,46.655243417,12.3672932834,68.2430321324,183.6984484,178.72556437,4.9528840297,0.02
 11/25  10:00:00,218.228180138,29.034497141,12.8320286518,35.0016124182,16.4897243779,93.1370602926,167.283121209,159.338506761,7.92461444751,0.02
 11/25  11:00:00,215.251153602,29.0410228819,13.6534878759,31.1922632845,16.4897243779,93.1370602926,167.22102941,150.68214838,7.92461444751,8.61426658233
 11/25  12:00:00,214.680403437,29.0437039647,14.2529934623,28.8466608223,16.4897243779,93.1370602926,153.967136149,146.022521701,7.92461444751,0.02
 11/25  13:00:00,204.032200668,29.0449905672,15.1122442477,26.2084303493,16.4897243779,83.9857416113,148.562135389,140.617520941,7.92461444751,0.02
 11/25  14:00:00,202.616223244,29.0457059771,15.5456985655,24.7236903865,16.4897243779,83.9857416113,145.033799448,137.089185001,7.92461444751,0.02
 11/25  15:00:00,201.504336344,29.0461914815,15.8216593196,24.0981913219,16.4897243779,83.9857416113,143.584889336,135.640274889,7.92461444751,0.02
 11/25  16:00:00,157.579058038,29.0276235408,13.1195848618,0.9371290606,12.3672932834,70.6512738906,89.1164650071,84.1435809774,4.9528840297,0.02
 11/25  17:00:00,160.727363998,29.0276235408,13.0785145682,3.01807486583,12.3672932834,70.6512738906,98.3215304401,84.7574151297,4.9528840297,8.61123128077
 11/25  18:00:00,161.891648548,29.0276235408,13.0594242624,5.05054868086,12.3672932834,58.1284167478,93.3264707796,88.3535867499,4.9528840297,0.02
 11/25  19:00:00,118.477645555,26.4360182553,12.5498071288,0.0,12.3672932834,24.9413748627,104.960952644,99.9880686145,4.9528840297,0.02
 11/25  20:00:00,117.377732015,26.4360182553,12.2622285545,0.0,12.3672932834,24.9413748627,109.902577687,104.929693658,4.9528840297,0.02
 11/25  21:00:00,108.029937687,27.731820898,12.60812442,4.84600445967,4.12243109448,16.0517297156,117.963202649,114.971472231,2.97173041782,0.02
 11/25  22:00:00,100.903974426,23.3084856755,10.3501086048,10.0082258119,4.12243109448,15.9888894789,99.0266662649,96.034935847,2.97173041782,0.02
 11/25  23:00:00,90.4334965861,19.3517490272,8.56941563013,9.23848898622,4.12243109448,15.9888894789,85.1503850256,82.1586546077,2.97173041782,0.02
 11/25  24:00:00,106.34208468,24.189686284,11.1054904314,12.68283787,4.12243109448,15.9888894789,106.635212859,103.643482441,2.97173041782,0.02
 11/26  01:00:00,91.2853327221,19.3517490272,8.70784687635,11.3503404329,2.06121554724,15.9888894789,86.9735387416,83.9818083238,2.97173041782,0.02
 11/26  02:00:00,107.289393001,24.189686284,10.7378159118,15.4688850471,2.06121554724,15.9888894789,109.250788445,106.259058027,2.97173041782,0.02
 11/26  03:00:00,92.5425333741,19.3517490272,8.48498024854,12.8880553354,2.06121554724,15.9888894789,88.4660578285,85.4743274106,2.97173041782,0.02
 11/26  04:00:00,108.84930637,24.189686284,10.6875976519,17.1020092682,2.06121554724,15.9888894789,110.620819388,107.62908897,2.97173041782,0.02
 11/26  05:00:00,93.5782441589,19.3517490272,8.44739910008,13.9990244536,2.06121554724,15.9888894789,89.3783854369,86.3866550191,2.97173041782,0.02
 11/26  06:00:00,109.276228625,24.189686284,10.6417052865,18.3086187621,2.06121554724,15.9888894789,111.679790134,108.688059716,2.97173041782,0.02
 11/26  07:00:00,93.3872120085,19.3517490272,8.2425672683,14.9855176508,2.06121554724,15.9888894789,90.316553394,87.3248229761,2.97173041782,0.02
 11/26  08:00:00,104.377092119,24.189686284,10.1770996958,19.7075467527,2.06121554724,15.9888894789,112.703432841,109.711702423,2.97173041782,0.02
 11/26  09:00:00,104.555702555,19.3517490272,8.27199725573,13.3636297012,4.12243109448,41.7362269337,88.331454044,83.3585700143,4.9528840297,0.02
 11/26  10:00:00,117.110111503,24.189686284,10.9368235169,14.4943772261,4.12243109448,41.7362269337,105.903753707,100.930869677,4.9528840297,0.02
 11/26  11:00:00,100.284375178,19.3517490272,9.16283132927,10.0778937849,4.12243109448,41.7362269337,83.5299162244,78.5570321947,4.9528840297,0.02
 11/26  12:00:00,112.548939102,24.189686284,13.0714825783,10.1453297506,4.12243109448,41.7362269337,100.867846651,95.8949626209,4.9528840297,0.02
 11/26  13:00:00,98.5757191392,19.3517490272,11.3523636842,7.14731940203,4.12243109448,41.7362269337,80.8512620786,75.8783780489,4.9528840297,0.02
 11/26  14:00:00,111.677572066,24.189686284,15.0155276783,7.75132031347,4.12243109448,41.7362269337,99.2201098607,94.247225831,4.9528840297,0.02
 11/26  15:00:00,97.5144703113,19.3517490272,11.6900795684,5.95164903289,4.12243109448,41.7362269337,81.3773689879,76.4044849582,4.9528840297,0.02
 11/26  16:00:00,107.624275387,23.9305257554,14.3111380439,5.89210275978,4.12243109448,41.7362269337,108.866979578,95.312288312,4.9528840297,8.60180723676
 11/26  17:00:00,79.8204119232,19.0637928844,11.1008097294,4.64755197726,4.12243109448,24.8785346261,81.7935145278,76.8206304981,4.9528840297,0.02
 11/26  18:00:00,93.5376927576,23.3258178555,13.2650497682,6.25904420267,2.06121554724,15.9888894789,106.540099259,103.548368841,2.97173041782,0.02
 11/26  19:00:00,88.2168149784,19.7836832414,9.79534380462,13.1547362491,2.06121554724,15.9888894789,88.2866371473,85.2949067295,2.97173041782,0.02
 11/26  20:00:00,94.9177004879,23.7577520697,11.872454714,11.837364691,2.06121554724,15.9888894789,110.671835464,107.680105046,2.97173041782,0.02
 11/26  21:00:00,88.6324202962,19.7836832414,9.02814706607,16.2575021858,2.06121554724,15.9888894789,89.9433983588,86.951667941,2.97173041782,0.02
 11/26  22:00:00,95.7155379662,23.7577520697,10.9321392663,14.3414768562,2.06121554724,15.9888894789,112.451257735,109.459527317,2.97173041782,0.02
 11/26  23:00:00,90.9543162983,19.7836832414,8.46590712174,19.0105189498,2.06121554724,15.9888894789,91.1034661364,88.1117357186,2.97173041782,0.02
 11/26  24:00:00,98.0360125622,23.7577520697,9.88993465661,16.6245032398,2.06121554724,15.9888894789,113.709770834,110.718040416,2.97173041782,0.02
 11/27  01:00:00,94.3039693361,19.7836832414,7.75075528514,20.5214387153,4.12243109448,15.9888894789,91.2167041194,88.2249737016,2.97173041782,0.02
 11/27  02:00:00,99.7913830311,23.7577520697,10.2222706842,17.0943206574,4.12243109448,15.9888894789,113.087184263,110.095453845,2.97173041782,0.02
 11/27  03:00:00,95.4308642077,19.7836832414,8.66224425342,21.4340122473,4.12243109448,15.9888894789,91.1138976959,88.1221672781,2.97173041782,0.02
 11/27  04:00:00,97.3518341154,23.7577520697,11.8391492801,17.541074163,4.12243109448,15.9888894789,113.334826585,110.343096167,2.97173041782,0.02
 11/27  05:00:00,117.933964003,28.5956893265,14.4460253672,16.8254033782,12.3672932834,24.9413748627,129.715851615,124.742967585,4.9528840297,0.02
 11/27  06:00:00,152.111765399,28.1637551123,18.1526763386,49.1481691289,12.3672932834,24.9413748627,198.745840847,193.772956818,4.9528840297,0.02
 11/27  07:00:00,208.709700046,29.0276235408,18.6150893898,48.7078982539,24.7345865669,70.7195625826,163.447221792,153.521453733,9.90576805939,0.02
 11/27  08:00:00,220.654009115,29.0313046518,18.6214590806,33.3022616033,37.1018798503,92.3937384068,142.069714651,132.143946591,9.90576805939,0.02
 11/27  09:00:00,218.181856482,29.0395080516,18.8354111071,27.9939409305,37.1018798503,104.434947198,144.099385266,125.567177454,9.90576805939,8.62643975274
 11/27  10:00:00,227.195561945,29.0457747934,19.5325000819,24.2627090237,37.1018798503,116.476155989,131.494603441,121.568835382,9.90576805939,0.02
 11/27  11:00:00,224.827058957,29.0537523341,20.2456852204,21.1723378981,37.1018798503,116.476155989,136.963288223,118.422454269,9.90576805939,8.63506589417
