Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  12:00:00,222.529800138,29.0621425469,20.4648210208,18.6473936823,37.1018798503,116.476155989,125.605088251,115.679320192,9.90576805939,0.02
 11/27  13:00:00,208.728308282,29.0693359045,20.5914203192,16.7538558237,37.1018798503,104.434947198,123.460152476,113.534384416,9.90576805939,0.02
 11/27  14:00:00,219.795216997,29.0772802482,21.1118330662,15.2506593057,37.1018798503,116.476155989,129.728022755,111.185371532,9.90576805939,8.63688316352
 11/27  15:00:00,218.940312878,29.0851356183,21.5105052011,13.9893867085,37.1018798503,116.476155989,127.954255523,109.41349025,9.90576805939,8.63499721309
 11/27  16:00:00,218.111808045,29.092232267,21.6402890728,13.02427583,37.1018798503,116.476155989,117.949635817,108.023867758,9.90576805939,0.02
 11/27  17:00:00,219.822212934,29.1007224842,21.9043261241,12.1135356661,37.1018798503,116.476155989,116.70007636,106.774308301,9.90576805939,0.02
 11/27  18:00:00,230.749614439,29.1217453025,21.776532416,11.4030715835,37.1018798503,116.476155989,124.20540993,105.680581039,9.90576805939,8.61906083214
 11/27  19:00:00,131.784011208,26.4360182553,18.1655877943,0.0,24.7345865669,47.5788473902,87.4127620066,82.4398779769,4.9528840297,0.02
 11/27  20:00:00,132.445668185,27.731820898,17.5314393249,0.0,24.7345865669,47.5788473902,91.9769938127,87.004109783,4.9528840297,0.02
 11/27  21:00:00,109.722443359,26.4360182553,17.3609508035,0.0,12.3672932834,38.6892022431,104.844136357,101.852405939,2.97173041782,0.02
 11/27  22:00:00,87.431850916,19.3864133872,13.1857557504,0.0,12.3672932834,27.0668015668,85.1794405362,82.1877101184,2.97173041782,0.02
 11/27  23:00:00,65.3488248401,17.6240121702,11.4670868904,0.0,4.12243109448,15.9888894789,79.2231081751,76.2313777572,2.97173041782,0.02
 11/27  24:00:00,74.2932479401,22.0300152128,14.50884417,0.0,4.12243109448,15.9888894789,100.951980064,97.9602496463,2.97173041782,0.02
 11/28  01:00:00,65.5188308846,17.6240121702,11.2716890141,0.0,4.12243109448,15.9888894789,82.2094038886,79.2176734708,2.97173041782,0.02
 11/28  02:00:00,76.8468195488,23.1530441698,13.6535516151,1.79094886848,4.12243109448,15.9888894789,102.655183821,99.6634534035,2.97173041782,0.02
 11/28  03:00:00,65.9723487786,17.6240121702,10.4089605936,0.0,4.12243109448,15.9888894789,82.665092538,79.6733621202,2.97173041782,0.02
 11/28  04:00:00,77.5336029885,22.9802704841,12.4160624431,2.30000008948,4.12243109448,15.9888894789,104.021876759,101.030146341,2.97173041782,0.02
 11/28  05:00:00,104.386055177,28.134959498,13.6005442355,3.40216880794,12.3672932834,24.9413748627,117.759545655,112.786661625,4.9528840297,0.02
 11/28  06:00:00,134.903232388,28.1948263741,16.5019487857,28.8927619627,12.3672932834,24.9413748627,186.519998841,181.547114811,4.9528840297,0.02
 11/28  07:00:00,191.471849503,29.12024342,16.2236210097,26.1517520374,24.7345865669,70.7195625826,164.525779588,146.018138017,9.90576805939,8.60187351092
 11/28  08:00:00,211.143171782,29.1622019494,15.9952423726,18.683429817,37.1018798503,92.3937384068,136.990515738,127.064747679,9.90576805939,0.02
 11/28  09:00:00,209.444814819,29.1938386139,15.9997494802,16.4416984666,37.1018798503,104.434947198,130.247573141,120.321805082,9.90576805939,0.02
 11/28  10:00:00,217.379129569,29.2137779544,15.8815241906,14.9552753143,37.1018798503,116.476155989,127.012918435,117.087150375,9.90576805939,0.02
 11/28  11:00:00,215.577139853,29.2336891613,16.2479359207,13.9757571516,37.1018798503,116.476155989,132.176201307,113.635262452,9.90576805939,8.63517079552
 11/28  12:00:00,217.308150694,29.253079298,16.2405945605,13.4270734843,37.1018798503,116.476155989,129.633657454,111.091085932,9.90576805939,8.636803462
 11/28  13:00:00,207.25705007,29.2658495518,16.0004005749,13.6267352605,37.1018798503,104.434947198,121.297911653,111.372143594,9.90576805939,0.02
 11/28  14:00:00,216.430794596,29.2967851229,16.0009998355,12.2320348585,37.1018798503,116.476155989,124.115224332,108.531482837,9.90576805939,5.67797343609
 11/28  15:00:00,214.366180731,29.3240870917,16.4472219428,11.2879707589,37.1018798503,116.476155989,119.103133703,106.220735356,9.90576805939,2.97663028792
 11/28  16:00:00,213.576706727,29.3417752589,16.6533700361,10.9291175451,37.1018798503,116.476155989,115.149127311,105.223359252,9.90576805939,0.02
 11/28  17:00:00,217.149050355,29.3609138502,16.5805935979,10.4896586455,37.1018798503,116.476155989,122.598474012,104.064074534,9.90576805939,8.62863141911
 11/28  18:00:00,230.475158816,29.3755221483,16.2495020306,10.4344491593,37.1018798503,116.476155989,113.321254229,103.39548617,9.90576805939,0.02
 11/28  19:00:00,137.93960914,27.731820898,12.4590802071,0.0416674052782,24.7345865669,47.5788473902,86.2860224558,81.3131384261,4.9528840297,0.02
 11/28  20:00:00,138.557268581,28.0197770409,11.5288829138,0.173836236902,24.7345865669,47.5788473902,91.5089731252,86.5360890955,4.9528840297,0.02
 11/28  21:00:00,117.519661146,26.8679524696,11.5621859427,0.346847102957,12.3672932834,38.6892022431,112.483630051,100.904308445,2.97173041782,8.60759118762
 11/28  22:00:00,99.3832360091,22.2286501399,10.0679229663,1.26090275109,12.3672932834,27.0668015668,88.9333875985,85.9416571807,2.97173041782,0.02
 11/28  23:00:00,72.776054541,17.6240121702,8.55491265271,0.0,4.12243109448,15.9888894789,78.391885221,75.4001548031,2.97173041782,0.02
 11/28  24:00:00,89.9639803642,23.3258178555,10.8954207595,2.99279246802,4.12243109448,15.9888894789,100.308452822,97.3167224037,2.97173041782,0.02
 11/29  01:00:00,84.693364481,19.7836832414,8.32239727366,7.17259110373,4.12243109448,15.9888894789,81.1859424004,78.1942119825,2.97173041782,0.02
 11/29  02:00:00,95.1432941215,23.7577520697,10.3025829756,6.86937322804,4.12243109448,15.9888894789,101.907533704,98.9158032864,2.97173041782,0.02
 11/29  03:00:00,88.0157753307,19.7836832414,7.88540049781,9.8856906921,4.12243109448,15.9888894789,82.6320301371,79.6402997193,2.97173041782,0.02
 11/29  04:00:00,97.8362467747,23.7577520697,9.50716881552,8.96941557277,4.12243109448,15.9888894789,103.966551615,100.974821198,2.97173041782,0.02
 11/29  05:00:00,125.521919586,28.5956893265,10.3254255089,9.21599618298,12.3672932834,24.9413748627,117.52505481,112.552170781,4.9528840297,0.02
 11/29  06:00:00,153.1939934,28.1856810129,13.9655750365,33.2574044604,12.3672932834,24.9413748627,185.626897785,180.654013755,4.9528840297,0.02
 11/29  07:00:00,209.24692472,29.0972805317,14.7667954279,31.7014715491,24.7345865669,70.7195625826,160.656276048,150.730507988,9.90576805939,0.02
 11/29  08:00:00,227.237763465,29.1563710886,14.9689761809,22.5854427214,37.1018798503,92.3937384068,139.924701705,129.998933646,9.90576805939,0.02
 11/29  09:00:00,223.803227384,29.1781479316,15.3030376415,17.7908953616,37.1018798503,104.434947198,139.537932506,121.005549791,9.90576805939,8.6266146556
 11/29  10:00:00,230.471185332,29.2332258242,15.8170185378,13.4030908721,37.1018798503,116.476155989,122.269416302,112.343648242,9.90576805939,0.02
 11/29  11:00:00,228.199883882,29.3083005255,16.3453937819,10.7681778973,37.1018798503,116.476155989,114.694707568,104.768939509,9.90576805939,0.02
 11/29  12:00:00,227.855964606,29.3761147273,17.189274645,9.34733861152,37.1018798503,116.476155989,119.929495905,101.386790149,9.90576805939,8.63693769692
 11/29  13:00:00,216.657510607,29.3637237976,17.291505629,8.68427591583,37.1018798503,104.434947198,111.936810409,102.01104235,9.90576805939,0.02
 11/29  14:00:00,226.093241789,29.3875865719,17.0530391131,8.16434146009,37.1018798503,116.476155989,120.31569646,101.772819964,9.90576805939,8.63710843679
 11/29  15:00:00,226.238766849,29.4387224007,17.3853019897,7.22671705512,37.1018798503,116.476155989,117.311499729,98.7705561529,9.90576805939,8.6351755169
 11/29  16:00:00,226.362177757,29.4487115335,17.0220450418,6.97304681999,37.1018798503,116.476155989,108.0849823,98.1592142408,9.90576805939,0.02
 11/29  17:00:00,228.240539493,29.4457012933,15.9849310213,7.34813149742,37.1018798503,116.476155989,109.069888816,99.1441207562,9.90576805939,0.02
 11/29  18:00:00,241.437402638,29.443517704,14.5946307182,8.0401194682,37.1018798503,116.476155989,120.439554756,101.914572289,9.90576805939,8.61921440687
 11/29  19:00:00,150.095578607,27.731820898,10.2317185038,0.00235244101472,24.7345865669,47.5788473902,83.8525486656,78.8796646359,4.9528840297,0.02
 11/29  20:00:00,150.540641897,28.0197770409,9.95591025396,0.0703030252056,24.7345865669,47.5788473902,88.9483355949,83.9754515652,4.9528840297,0.02
 11/29  21:00:00,130.421097403,26.8679524696,10.1381919397,0.144812229425,12.3672932834,38.6892022431,101.856289583,98.864559165,2.97173041782,0.02
 11/29  22:00:00,108.781600338,22.3582304041,8.82245755341,1.06476176394,12.3672932834,27.0668015668,87.7757553139,84.784024896,2.97173041782,0.02
 11/29  23:00:00,78.8999842172,17.6240121702,7.70029863977,0.0,4.12243109448,15.9888894789,77.8080814463,74.8163510285,2.97173041782,0.02
 11/29  24:00:00,91.4854856467,22.2459823199,10.3073929824,0.360304747009,4.12243109448,15.9888894789,99.5801030697,96.5883726519,2.97173041782,0.02
 11/30  01:00:00,87.0791014281,19.7836832414,8.35193956642,5.90997581193,4.12243109448,15.9888894789,80.2998248611,77.3080944433,2.97173041782,0.02
 11/30  02:00:00,98.470633281,23.7577520697,10.7349419415,5.97035967399,4.12243109448,15.9888894789,100.789181031,97.7974506133,2.97173041782,0.02
 11/30  03:00:00,87.865647838,19.7836832414,8.26098970169,8.96121638654,4.12243109448,15.9888894789,81.9557559912,78.9640255734,2.97173041782,0.02
 11/30  04:00:00,97.2887494366,23.7577520697,10.2518512342,8.17340902991,4.12243109448,15.9888894789,103.258254646,100.266524228,2.97173041782,0.02
 11/30  05:00:00,125.267674363,28.5956893265,12.081150906,8.0643839659,12.3672932834,24.9413748627,116.491225123,111.518341093,4.9528840297,0.02
 11/30  06:00:00,150.686325412,28.1884392236,15.7408603746,31.3341910274,12.3672932834,24.9413748627,184.353378503,179.380494473,4.9528840297,0.02
 11/30  07:00:00,206.234180409,29.1022467631,16.0031032547,29.7138165315,24.7345865669,70.7195625826,163.776827261,145.269197754,9.90576805939,8.60186144735
 11/30  08:00:00,223.873268596,29.1715176681,15.7330388003,21.151005514,37.1018798503,92.3937384068,135.771967448,125.846199389,9.90576805939,0.02
 11/30  09:00:00,219.468480118,29.208563371,16.1441670201,16.7301495836,37.1018798503,104.434947198,127.019076813,117.093308753,9.90576805939,0.02
 11/30  10:00:00,226.280960392,29.2822872694,17.4516039065,12.5174683876,37.1018798503,116.476155989,119.01926214,109.093494081,9.90576805939,0.02
 11/30  11:00:00,223.125025542,29.356202379,18.9941989569,10.0494880306,37.1018798503,116.476155989,123.13915871,104.599471465,9.90576805939,8.63391918599
 11/30  12:00:00,223.217544638,29.406229078,19.3831768268,8.85235156535,37.1018798503,116.476155989,120.656806275,102.113998186,9.90576805939,8.63704002902
 11/30  13:00:00,211.83831956,29.4222884209,19.7812253434,7.96045873853,37.1018798503,104.434947198,111.439095464,101.513327404,9.90576805939,0.02
 11/30  14:00:00,220.184797464,29.4887904072,20.4669377548,6.9833931552,37.1018798503,116.476155989,117.679863611,99.1370613871,9.90576805939,8.63703416488
 11/30  15:00:00,218.648688239,29.5136077283,21.5633122598,6.18577295329,37.1018798503,116.476155989,107.92567409,97.9999060309,9.90576805939,0.02
 11/30  16:00:00,218.698597264,29.5650098958,22.2059500909,5.41155345052,37.1018798503,116.476155989,107.35764435,95.9344860463,9.90576805939,1.51739024435
 11/30  17:00:00,221.120642363,29.5567257712,21.3081255692,5.22485356385,37.1018798503,116.476155989,113.079435124,96.0424303266,9.90576805939,7.13123673758
 11/30  18:00:00,233.535021109,29.546926122,20.6602498087,5.28355487685,37.1018798503,116.476155989,107.149538399,97.2237703397,9.90576805939,0.02
 11/30  19:00:00,145.565322376,27.731820898,17.6193083255,0.0,24.7345865669,47.5788473902,80.6099215888,75.6370375591,4.9528840297,0.02
 11/30  20:00:00,148.256236196,28.0197770409,17.5960213808,0.0,24.7345865669,47.5788473902,86.0005433039,81.0276592742,4.9528840297,0.02
 11/30  21:00:00,126.489276043,26.8679524696,17.7645354674,0.00150542644224,12.3672932834,38.6892022431,107.670298982,96.0895881199,2.97173041782,8.6089804445
 11/30  22:00:00,102.597892447,20.68221603,13.0207923029,0.195573948761,12.3672932834,27.0668015668,81.8531837689,78.8614533511,2.97173041782,0.02
 11/30  23:00:00,78.6857494886,17.6240121702,10.1317456254,0.0,4.12243109448,15.9888894789,76.3155123932,73.3237819754,2.97173041782,0.02
 11/30  24:00:00,95.4143089718,22.2459823199,11.0601463946,0.0901420165599,4.12243109448,15.9888894789,97.7051944274,94.7134640096,2.97173041782,0.02
 12/01  01:00:00,85.2083961382,18.4878805987,7.29787939633,1.03845392084,4.12243109448,15.9888894789,79.5930530634,76.6013226456,2.97173041782,0.02
 12/01  02:00:00,100.143970944,23.1530441698,7.45596352129,2.54153679294,4.12243109448,15.9888894789,101.136299546,98.1445691285,2.97173041782,0.02
 12/01  03:00:00,91.7000059803,19.3517490272,4.36137699875,5.64557145949,4.12243109448,15.9888894789,82.0864542845,79.0947238666,2.97173041782,0.02
 12/01  04:00:00,108.866736336,24.189686284,3.68739962852,9.54238788396,4.12243109448,15.9888894789,103.882086995,100.890356578,2.97173041782,0.02
 12/01  05:00:00,132.193886037,28.1637551123,2.8988372345,6.98866681862,12.3672932834,24.9413748627,117.825171565,112.852287535,4.9528840297,0.02
 12/01  06:00:00,169.167324826,28.632708239,6.39235928217,40.4184309993,12.3672932834,24.9413748627,185.792315644,180.819431614,4.9528840297,0.02
 12/01  07:00:00,217.836613368,29.1172632774,6.68969919596,31.1163451419,24.7345865669,70.7195625826,187.221426084,177.295658025,9.90576805939,0.02
 12/01  08:00:00,237.089570181,29.1965499022,6.69633927986,23.9299447927,37.1018798503,92.3937384068,169.943623845,160.017855786,9.90576805939,0.02
 12/01  09:00:00,234.842992661,29.2216983559,6.99028026791,21.2471353926,37.1018798503,104.434947198,170.884558295,152.352048255,9.90576805939,8.62674198051
 12/01  10:00:00,243.431324479,29.2685304604,7.84190689645,18.4255274055,37.1018798503,116.476155989,154.252166995,144.326398935,9.90576805939,0.02
 12/01  11:00:00,239.603757773,29.3440949041,9.29425428416,14.6740873393,37.1018798503,116.476155989,151.139637143,132.598474054,9.90576805939,8.63539502951
 12/01  12:00:00,238.996968234,29.3931228354,10.3572122003,12.5896552337,37.1018798503,116.476155989,133.871428313,123.945660253,9.90576805939,0.02
 12/01  13:00:00,228.334755619,29.422664944,10.6152519385,11.3701040978,37.1018798503,104.434947198,139.037968564,120.500159209,9.90576805939,8.63204129538
 12/01  14:00:00,239.239636156,29.4371411668,10.6087767013,10.9795075873,37.1018798503,116.476155989,129.386406602,119.460638542,9.90576805939,0.02
 12/01  15:00:00,241.845557938,29.4494115089,10.6240695237,10.6831282515,37.1018798503,116.476155989,137.1260773,118.584911686,9.90576805939,8.63539755498
 12/01  16:00:00,243.421567537,29.4567626058,10.2815562964,10.7346395522,37.1018798503,116.476155989,128.851315708,118.925547648,9.90576805939,0.02
 12/01  17:00:00,246.759858174,29.4525243871,10.0262198039,11.5344169659,37.1018798503,116.476155989,130.316958819,120.39119076,9.90576805939,0.02
 12/01  18:00:00,260.650633748,29.4517380387,10.3777071719,12.0152151331,37.1018798503,116.476155989,137.935575706,119.410528059,9.90576805939,8.61927958755
 12/01  19:00:00,164.200972309,27.731820898,7.5898732172,0.144460312993,24.7345865669,47.5788473902,86.694089177,81.7212051473,4.9528840297,0.02
 12/01  20:00:00,164.318403978,28.1637551123,7.77709480357,0.491444800672,24.7345865669,47.5788473902,90.2973959632,85.3245119335,4.9528840297,0.02
 12/01  21:00:00,142.980736333,26.8679524696,8.2432398425,0.516435784765,12.3672932834,38.6892022431,102.88673931,99.8950088923,2.97173041782,0.02
 12/01  22:00:00,118.414952292,22.1566611042,7.12676581855,1.69392492484,12.3672932834,27.0668015668,88.1233891043,85.1316586865,2.97173041782,0.02
 12/01  23:00:00,95.2625668839,19.6972963986,6.14698480252,6.34494050595,4.12243109448,15.9888894789,77.9131166118,74.9213861939,2.97173041782,0.02
 12/01  24:00:00,108.704760144,23.7577520697,8.04208075672,7.01995571945,4.12243109448,15.9888894789,99.1619455458,96.170215128,2.97173041782,0.02
 12/02  01:00:00,98.7620194362,19.7836832414,6.44683142976,10.3985164105,4.12243109448,15.9888894789,80.5770527436,77.5853223258,2.97173041782,0.02
 12/02  02:00:00,110.834699989,23.7577520697,8.38351196356,9.26118708848,4.12243109448,15.9888894789,101.637925023,98.6461946053,2.97173041782,0.02
 12/02  03:00:00,101.323933013,19.7836832414,6.56449412889,12.8512377512,4.12243109448,15.9888894789,82.3809273271,79.3891969093,2.97173041782,0.02
 12/02  04:00:00,112.034823972,23.7577520697,8.32107767581,10.9974548074,4.12243109448,15.9888894789,103.604509525,100.612779107,2.97173041782,0.02
 12/02  05:00:00,127.710802175,28.5956893265,9.49451087877,14.7428159519,4.12243109448,16.0517297156,123.459710046,120.467979628,2.97173041782,0.02
 12/02  06:00:00,120.270572363,28.1637551123,8.81212086949,12.3232913503,4.12243109448,16.0517297156,133.77997279,122.206366182,2.97173041782,8.60187619051
 12/02  07:00:00,145.746709685,29.0276235408,7.68837617324,19.422010809,4.12243109448,39.6058045677,133.486087928,130.494357511,2.97173041782,0.02
 12/02  08:00:00,213.597432727,29.0276235408,10.7651197068,57.9133464923,12.3672932834,65.3531420225,191.955128207,186.982244178,4.9528840297,0.02
 12/02  09:00:00,195.647919565,29.0276235408,10.7651599736,47.2897187793,12.3672932834,68.2430321324,187.79032416,182.817440131,4.9528840297,0.02
 12/02  10:00:00,216.141259991,29.0347214006,9.93269266314,38.3670537144,16.4897243779,93.1370602926,179.3882063,171.443591852,7.92461444751,0.02
 12/02  11:00:00,214.274446377,29.0412308278,9.48874989058,35.1389627928,16.4897243779,93.1370602926,176.509468932,168.564854485,7.92461444751,0.02
 12/02  12:00:00,212.636243796,29.0438955128,9.49817922962,32.9279290171,16.4897243779,93.1370602926,174.146320045,166.201705597,7.92461444751,0.02
 12/02  13:00:00,201.166886849,29.0451739783,9.48449333651,31.0943193361,16.4897243779,83.9857416113,180.869166881,164.332702559,7.92461444751,8.61184987523
 12/02  14:00:00,199.762830348,29.0458515686,9.77883009851,29.8171234874,16.4897243779,83.9857416113,170.121174432,162.176559984,7.92461444751,0.02
 12/02  15:00:00,199.973282168,29.0463047299,9.68951984966,29.478116537,16.4897243779,83.9857416113,169.376167181,161.431552733,7.92461444751,0.02
 12/02  16:00:00,154.889556271,29.0276235408,5.44434827209,3.76283644609,12.3672932834,70.6512738906,120.035190557,115.062306527,4.9528840297,0.02
 12/02  17:00:00,161.489910149,29.0276235408,4.36010811134,7.42095885575,12.3672932834,70.6512738906,124.08481167,119.11192764,4.9528840297,0.02
 12/02  18:00:00,165.186967163,29.0276235408,3.80057238145,9.79247957519,12.3672932834,58.1284167478,129.661982805,124.689098775,4.9528840297,0.02
 12/02  19:00:00,129.560104534,28.1637551123,3.37982135663,7.61773553456,12.3672932834,24.9413748627,111.742405321,106.769521292,4.9528840297,0.02
 12/02  20:00:00,135.382922524,28.5956893265,3.07053787945,11.0332564553,12.3672932834,24.9413748627,113.180253013,108.207368983,4.9528840297,0.02
 12/02  21:00:00,122.437045577,28.1637551123,1.86786065268,13.2100747062,4.12243109448,16.0517297156,121.656978704,118.665248286,2.97173041782,0.02
 12/02  22:00:00,112.957058626,23.3084856755,0.708257937354,18.1512456279,4.12243109448,15.9888894789,111.039592643,99.4660043242,2.97173041782,8.60185790104
 12/02  23:00:00,101.665066266,19.3517490272,0.131285988082,16.8053798896,4.12243109448,15.9888894789,87.1839765144,84.1922460965,2.97173041782,0.02
 12/02  24:00:00,119.621222917,24.189686284,0.0960929645556,21.8476587361,4.12243109448,15.9888894789,114.672997752,111.681267334,2.97173041782,0.02
 12/03  01:00:00,103.740510857,19.3517490272,0.0234017131376,20.4393306167,2.06121554724,15.9888894789,95.7159617566,92.7242313388,2.97173041782,0.02
 12/03  02:00:00,122.846656048,24.189686284,0.0889813888899,26.2458911214,2.06121554724,15.9888894789,116.192658817,113.200928399,2.97173041782,0.02
 12/03  03:00:00,107.000983958,19.3517490272,0.0393105800249,23.5006249921,2.06121554724,15.9888894789,93.9314406987,90.9397102809,2.97173041782,0.02
 12/03  04:00:00,126.061395907,24.189686284,0.0524766429593,29.5865152537,2.06121554724,15.9888894789,119.164298246,116.172567828,2.97173041782,0.02
 12/03  05:00:00,109.587223776,19.3517490272,0.0,25.9322252007,2.06121554724,15.9888894789,99.6467222999,96.6549918821,2.97173041782,0.02
 12/03  06:00:00,128.51146706,24.189686284,0.0,32.2819480386,2.06121554724,15.9888894789,128.554512209,125.562781791,2.97173041782,0.02
 12/03  07:00:00,113.073726639,19.3517490272,0.0,29.9879174169,2.06121554724,15.9888894789,107.282042865,104.290312447,2.97173041782,0.02
 12/03  08:00:00,128.569025144,24.189686284,0.0,37.1761371958,2.06121554724,15.9888894789,143.271119241,140.279388823,2.97173041782,0.02
 12/03  09:00:00,123.04086568,19.3517490272,0.0,26.6749031585,4.12243109448,41.7362269337,110.272777297,105.299893267,4.9528840297,0.02
 12/03  10:00:00,140.537764211,24.189686284,0.239290640615,31.4140256415,4.12243109448,41.7362269337,120.230614621,115.257730591,4.9528840297,0.02
 12/03  11:00:00,122.233873951,19.3517490272,0.752433039394,24.9779206763,4.12243109448,41.7362269337,91.1437065936,86.1708225639,4.9528840297,0.02
 12/03  12:00:00,139.733553904,24.189686284,2.26296327489,28.5746353827,4.12243109448,41.7362269337,111.301931463,106.329047433,4.9528840297,0.02
 12/03  13:00:00,120.197675051,19.3517490272,2.7782128803,20.857383161,4.12243109448,41.7362269337,88.1215871231,83.1487030934,4.9528840297,0.02
 12/03  14:00:00,140.621620907,24.189686284,4.28493721264,24.4563003258,4.12243109448,41.7362269337,107.808793723,102.835909693,4.9528840297,0.02
 12/03  15:00:00,120.827598458,19.3517490272,3.73520201197,18.928804894,4.12243109448,41.7362269337,87.2238314297,82.2509474,4.9528840297,0.02
 12/03  16:00:00,136.541630258,24.189686284,4.71241910969,22.2698682099,4.12243109448,41.7362269337,107.211409723,102.238525693,4.9528840297,0.02
 12/03  17:00:00,103.529674895,19.3517490272,3.32600047791,18.5041188624,4.12243109448,24.8785346261,87.6228331444,82.6499491147,4.9528840297,0.02
 12/03  18:00:00,126.265607028,24.189686284,3.47322334262,27.049703459,2.06121554724,15.9888894789,113.105816182,110.114085764,2.97173041782,0.02
 12/03  19:00:00,107.801157588,19.3517490272,2.14424468106,23.5477566956,2.06121554724,15.9888894789,93.0043114898,90.012581072,2.97173041782,0.02
 12/03  20:00:00,126.588952462,24.189686284,1.48100471385,30.4341089473,2.06121554724,15.9888894789,116.69354435,113.701813932,2.97173041782,0.02
 12/03  21:00:00,109.168626996,19.3517490272,0.89624775473,26.3252961471,2.06121554724,15.9888894789,94.6320325544,91.6403021366,2.97173041782,0.02
 12/03  22:00:00,129.214124524,24.189686284,0.769516025925,33.4814203768,2.06121554724,15.9888894789,118.410130777,115.418400359,2.97173041782,0.02
 12/03  23:00:00,111.281606674,19.3517490272,0.0150422125024,28.8544655509,2.06121554724,15.9888894789,97.4656685475,94.4739381297,2.97173041782,0.02
 12/03  24:00:00,131.338353979,24.189686284,0.0,35.9737680463,2.06121554724,15.9888894789,123.605447135,120.613716718,2.97173041782,0.02
 12/04  01:00:00,114.108595327,19.3517490272,0.0241508982941,29.3867945421,4.12243109448,15.9888894789,96.8804498959,93.888719478,2.97173041782,0.02
 12/04  02:00:00,133.758558442,24.189686284,0.0956563315521,36.4234116893,4.12243109448,15.9888894789,127.459555059,115.88653804,2.97173041782,8.6012866011
 12/04  03:00:00,115.033150952,19.3517490272,0.0141834289715,30.480505819,4.12243109448,15.9888894789,97.6000321531,94.6083017353,2.97173041782,0.02
 12/04  04:00:00,135.323749864,24.189686284,0.0,37.8495372105,4.12243109448,15.9888894789,124.717951324,121.726220906,2.97173041782,0.02
 12/04  05:00:00,152.126208857,28.1637551123,0.0,26.5853648106,12.3672932834,24.9413748627,143.329021032,138.356137002,4.9528840297,0.02
 12/04  06:00:00,210.663582229,28.5956893265,2.53186167083,82.2736559824,12.3672932834,24.9413748627,208.132080332,203.159196303,4.9528840297,0.02
 12/04  07:00:00,255.000325277,29.0276235408,1.80115674628,69.9464255774,24.7345865669,70.7195625826,225.617598734,215.691830675,9.90576805939,0.02
 12/04  08:00:00,265.251740414,29.0290773454,1.73927333576,53.8270482898,37.1018798503,92.3937384068,210.450311022,200.524542962,9.90576805939,0.02
 12/04  09:00:00,257.535619761,29.0350060143,3.18506355433,45.5592717595,37.1018798503,104.434947198,196.454442758,186.528674698,9.90576805939,0.02
 12/04  10:00:00,264.448543362,29.0418462939,4.88730871184,40.1374003818,37.1018798503,116.476155989,193.319106394,174.782766032,9.90576805939,8.630572302
 12/04  11:00:00,260.375691737,29.0469844736,6.53556610252,35.7602267474,37.1018798503,116.476155989,174.55982975,164.634061691,9.90576805939,0.02
 12/04  12:00:00,256.851231574,29.0539469812,8.20189241867,31.3438476751,37.1018798503,116.476155989,173.262084155,154.718699979,9.90576805939,8.63761611681
 12/04  13:00:00,243.943941289,29.0619525035,8.90994714011,28.4140437195,37.1018798503,104.434947198,158.687844914,148.762076855,9.90576805939,0.02
 12/04  14:00:00,251.656061197,29.069268932,9.25982789729,25.4083405832,37.1018798503,116.476155989,163.723865288,145.180466276,9.90576805939,8.63763095252
 12/04  15:00:00,250.129008035,29.0757043754,9.51463990343,23.1769457136,37.1018798503,116.476155989,151.806899183,141.881131124,9.90576805939,0.02
 12/04  16:00:00,247.734034972,29.0816799573,9.16214219387,21.4611642625,37.1018798503,116.476155989,159.416667156,140.876877514,9.90576805939,8.63402158294
 12/04  17:00:00,249.425260905,29.0904318979,9.2607583554,20.4969301676,37.1018798503,116.476155989,149.481851206,139.556083146,9.90576805939,0.02
 12/04  18:00:00,261.661739309,29.1031806339,9.15777646684,19.9424429464,37.1018798503,116.476155989,148.26830631,138.342538251,9.90576805939,0.02
 12/04  19:00:00,157.323351912,26.4360182553,5.56736746817,0.0,24.7345865669,47.5788473902,102.883485377,89.321245456,4.9528840297,8.60935589124
 12/04  20:00:00,158.434263827,27.2998866838,4.81943115462,0.902212397698,24.7345865669,47.5788473902,95.9062166761,90.9333326464,4.9528840297,0.02
 12/04  21:00:00,138.731140409,27.2998866838,4.2131946408,2.41431600527,12.3672932834,38.6892022431,108.704064282,105.712333864,2.97173041782,0.02
 12/04  22:00:00,121.511467797,23.3084856755,3.25598929905,9.16994216857,12.3672932834,27.0668015668,92.6570407011,89.6653102832,2.97173041782,0.02
 12/04  23:00:00,94.7391421188,19.3517490272,2.38534584732,10.8093510678,4.12243109448,15.9888894789,82.1514189041,79.1596884863,2.97173041782,0.02
 12/04  24:00:00,112.087266368,24.189686284,3.45821498503,15.0402432195,4.12243109448,15.9888894789,104.616606726,101.624876308,2.97173041782,0.02
 12/05  01:00:00,97.7237071336,19.3517490272,2.931867204,13.7028732976,4.12243109448,15.9888894789,84.9017890287,81.9100586109,2.97173041782,0.02
 12/05  02:00:00,114.380053794,24.189686284,3.96856259215,17.8261712359,4.12243109448,15.9888894789,106.603919466,103.612189049,2.97173041782,0.02
 12/05  03:00:00,99.8964153507,19.3517490272,3.36371027103,15.8283509392,4.12243109448,15.9888894789,85.7693611169,82.7776306991,2.97173041782,0.02
 12/05  04:00:00,117.346650104,24.189686284,4.53283007144,20.2450284034,4.12243109448,15.9888894789,107.642127606,104.650397188,2.97173041782,0.02
 12/05  05:00:00,137.730917595,28.1637551123,4.70343565952,13.9644177329,12.3672932834,24.9413748627,122.046990719,117.074106689,4.9528840297,0.02
 12/05  06:00:00,187.331075497,28.5988566761,8.06096402611,59.3764189527,12.3672932834,24.9413748627,191.905714092,186.932830062,4.9528840297,0.02
 12/05  07:00:00,232.186223852,29.0399184504,8.29551465209,47.0144431802,24.7345865669,70.7195625826,188.674488736,178.748720677,9.90576805939,0.02
 12/05  08:00:00,248.125820545,29.0794314918,8.64953033435,34.5504761695,37.1018798503,92.3937384068,169.983865298,160.058097238,9.90576805939,0.02
 12/05  09:00:00,241.983786724,29.092114789,9.24973824523,30.053141445,37.1018798503,104.434947198,169.882836408,151.350176537,9.90576805939,8.62689181106
 12/05  10:00:00,251.25231889,29.1057179603,9.1533766594,26.9287886231,37.1018798503,116.476155989,157.350356317,147.424588258,9.90576805939,0.02
 12/05  11:00:00,248.614176846,29.1183384162,9.90166015149,23.8744528329,37.1018798503,116.476155989,160.498775032,141.957056642,9.90576805939,8.63595033068
 12/05  12:00:00,247.322987517,29.1296977501,10.9033238168,21.4918934279,37.1018798503,116.476155989,144.779999488,134.854231429,9.90576805939,0.02
 12/05  13:00:00,236.14402693,29.1406044925,11.4705152201,19.3382924421,37.1018798503,104.434947198,148.695008735,130.156679323,9.90576805939,8.63256135259
 12/05  14:00:00,245.921057494,29.1514296759,12.0165448867,17.1680773469,37.1018798503,116.476155989,135.360303791,125.434535732,9.90576805939,0.02
 12/05  15:00:00,244.542487596,29.1605041811,12.2261222537,15.1358038355,37.1018798503,116.476155989,140.334823045,121.793157172,9.90576805939,8.63589781318
 12/05  16:00:00,242.911972502,29.1691045647,11.9310340631,13.8042195809,37.1018798503,116.476155989,130.470166432,120.544398373,9.90576805939,0.02
 12/05  17:00:00,244.774158274,29.1843747955,11.3685327206,13.7852429413,37.1018798503,116.476155989,140.505928345,121.97265663,9.90576805939,8.6275036559
 12/05  18:00:00,256.858215065,29.2007975798,10.8221275017,14.1792105278,37.1018798503,116.476155989,134.032494718,124.106726659,9.90576805939,0.02
 12/05  19:00:00,159.211966109,27.2998866838,7.27926000281,0.156341780406,24.7345865669,47.5788473902,88.4854369854,83.5125529557,4.9528840297,0.02
 12/05  20:00:00,160.421376346,28.1637551123,7.19559239851,0.814142378197,24.7345865669,47.5788473902,91.5244187471,86.5515347174,4.9528840297,0.02
 12/05  21:00:00,136.51995858,26.4360182553,7.33329375545,0.0,12.3672932834,38.6892022431,104.422618007,101.430887589,2.97173041782,0.02
 12/05  22:00:00,114.438883836,22.2718435613,6.53943054982,2.65310110507,12.3672932834,27.0668015668,98.3199190009,86.7423355132,2.97173041782,8.60585306985
 12/05  23:00:00,90.8517779047,19.3517490272,5.40042028116,6.87642614194,4.12243109448,15.9888894789,79.5246148369,76.5328844191,2.97173041782,0.02
 12/05  24:00:00,107.245224575,24.189686284,6.68080370046,10.7784055567,4.12243109448,15.9888894789,101.472834303,98.4811038856,2.97173041782,0.02
 12/06  01:00:00,93.537299515,19.3517490272,5.17399268425,10.0608555494,4.12243109448,15.9888894789,82.5722322572,79.5805018394,2.97173041782,0.02
 12/06  02:00:00,110.459246669,24.189686284,6.36191056846,13.8038822968,4.12243109448,15.9888894789,104.051067259,101.059336841,2.97173041782,0.02
 12/06  03:00:00,95.8236480246,19.3517490272,4.79161897404,12.3717170458,4.12243109448,15.9888894789,84.4083891027,81.4166586848,2.97173041782,0.02
 12/06  04:00:00,112.434957435,24.189686284,6.1091874369,16.1020612101,4.12243109448,15.9888894789,106.076451999,103.084721581,2.97173041782,0.02
 12/06  05:00:00,134.056715277,28.1637551123,6.78881581768,11.1095381701,12.3672932834,24.9413748627,119.699110668,114.726226638,4.9528840297,0.02
 12/06  06:00:00,177.884827542,28.6023798397,10.0186306628,51.2345294754,12.3672932834,24.9413748627,188.522339375,183.549455346,4.9528840297,0.02
 12/06  07:00:00,223.742245218,29.0709290794,9.99233345867,39.8756472658,24.7345865669,70.7195625826,179.2286562,169.302888141,9.90576805939,0.02
 12/06  08:00:00,241.935933966,29.1201000855,9.7054357365,28.952699204,37.1018798503,92.3937384068,162.16514484,152.239376781,9.90576805939,0.02
 12/06  09:00:00,237.033703964,29.1417585189,9.49758897966,25.755035109,37.1018798503,104.434947198,156.746630729,146.82086267,9.90576805939,0.02
 12/06  10:00:00,246.88908346,29.1549231109,9.50230690461,23.094092655,37.1018798503,116.476155989,161.311416492,142.77597035,9.90576805939,8.62967808258
 12/06  11:00:00,244.540895777,29.1662421585,9.50769855478,20.8599892833,37.1018798503,116.476155989,149.391216329,139.465448269,9.90576805939,0.02
 12/06  12:00:00,243.402693447,29.1755733998,9.79831954847,18.9712559091,37.1018798503,116.476155989,154.364708334,135.821220911,9.90576805939,8.63771936395
 12/06  13:00:00,232.179563101,29.1834526298,10.0073948202,17.3648587991,37.1018798503,104.434947198,142.492309055,132.566540996,9.90576805939,0.02
 12/06  14:00:00,241.927173047,29.1911093611,10.0122049101,16.1747812656,37.1018798503,116.476155989,149.43084362,130.88724183,9.90576805939,8.63783373097
 12/06  15:00:00,240.644759406,29.208273641,9.72572617867,14.7770119152,37.1018798503,116.476155989,139.356929187,129.431161128,9.90576805939,0.02
 12/06  16:00:00,237.402207725,29.2468632803,9.50940952884,13.3793963571,37.1018798503,116.476155989,145.957948947,127.417959456,9.90576805939,8.63422143136
 12/06  17:00:00,240.537484901,29.2600816742,8.80150339593,13.7091172621,37.1018798503,116.476155989,138.870369332,128.944601273,9.90576805939,0.02
 12/06  18:00:00,255.738822459,29.2631673221,8.30700352994,14.6576299999,37.1018798503,116.476155989,150.513867622,131.988550383,9.90576805939,8.6195491796
 12/06  19:00:00,158.274250559,27.4438647552,4.98331530852,0.223751798047,24.7345865669,47.5788473902,89.8192527952,84.8463687655,4.9528840297,0.02
 12/06  20:00:00,159.63426311,27.8757989695,4.96274404113,0.945680498595,24.7345865669,47.5788473902,92.3069503762,87.3340663465,4.9528840297,0.02
 12/06  21:00:00,140.835428623,27.731820898,5.78183936592,2.57349241269,12.3672932834,38.6892022431,105.018402877,102.02667246,2.97173041782,0.02
 12/06  22:00:00,120.450879889,23.3084856755,5.63404477254,6.99959196974,12.3672932834,27.0668015668,89.8683165617,86.8765861439,2.97173041782,0.02
 12/06  23:00:00,93.4753067661,19.3517490272,4.4811094548,8.80716345352,4.12243109448,15.9888894789,79.8043243826,76.8125939648,2.97173041782,0.02
 12/06  24:00:00,111.031998709,24.189686284,5.34589514222,12.9275200295,4.12243109448,15.9888894789,102.016878923,99.0251485052,2.97173041782,0.02
 12/07  01:00:00,96.3055901288,19.3517490272,4.10655379188,11.8963826341,4.12243109448,15.9888894789,83.0591568898,80.067426472,2.97173041782,0.02
 12/07  02:00:00,112.640630295,24.189686284,5.26017655067,15.8597759287,4.12243109448,15.9888894789,104.795735506,101.804005088,2.97173041782,0.02
 12/07  03:00:00,97.6425811048,19.3517490272,4.05653819938,14.1241207572,4.12243109448,15.9888894789,85.0448046636,82.0530742457,2.97173041782,0.02
 12/07  04:00:00,114.451815619,24.189686284,5.18500175602,18.0457685747,4.12243109448,15.9888894789,106.894764126,103.903033708,2.97173041782,0.02
 12/07  05:00:00,135.52948782,28.1637551123,5.98617026072,12.6242714086,12.3672932834,24.9413748627,120.618267883,115.645383853,4.9528840297,0.02
 12/07  06:00:00,179.879521548,28.6021637361,9.70343916752,53.2277705452,12.3672932834,24.9413748627,188.707411343,183.734527313,4.9528840297,0.02
 12/07  07:00:00,225.697863032,29.0696626408,9.69815008972,42.0794386692,24.7345865669,70.7195625826,180.849498659,170.9237306,9.90576805939,0.02
 12/07  08:00:00,242.808752496,29.12507911,9.78538525165,30.8714211837,37.1018798503,92.3937384068,171.464431142,152.949710224,9.90576805939,8.6089528587
 12/07  09:00:00,237.028072695,29.1467574021,9.99396027923,27.1667753118,37.1018798503,104.434947198,155.44805228,145.522284221,9.90576805939,0.02
 12/07  10:00:00,245.069440052,29.1590114261,10.6351046615,23.7938455597,37.1018798503,116.476155989,149.110511485,139.184743425,9.90576805939,0.02
 12/07  11:00:00,240.988698581,29.1686766583,11.4504058931,20.5192128986,37.1018798503,116.476155989,150.445296386,131.903334728,9.90576805939,8.63619359859
 12/07  12:00:00,238.784147098,29.1781911425,11.9910716814,18.7496391756,37.1018798503,116.476155989,146.153566166,127.60992411,9.90576805939,8.63787399663
 12/07  13:00:00,225.159061058,29.1862442605,12.8432858374,17.1875408613,37.1018798503,104.434947198,133.182708647,123.256940588,9.90576805939,0.02
 12/07  14:00:00,233.317886215,29.1989482127,13.6493368552,15.865064047,37.1018798503,116.476155989,137.168832763,118.62671927,9.90576805939,8.63634543332
 12/07  15:00:00,231.604188895,29.2226723936,14.5413791762,14.3423032579,37.1018798503,116.476155989,123.389975377,113.464207317,9.90576805939,0.02
 12/07  16:00:00,229.277593047,29.2715481533,14.983563565,12.2052112633,37.1018798503,116.476155989,126.115489989,107.575425421,9.90576805939,8.63429650844
 12/07  17:00:00,231.119127645,29.293200941,14.6996021263,11.8596711723,37.1018798503,116.476155989,116.982590272,107.056822212,9.90576805939,0.02
 12/07  18:00:00,243.322076116,29.3019345475,14.4960054518,12.3012477157,37.1018798503,116.476155989,118.412013683,108.486245623,9.90576805939,0.02
 12/07  19:00:00,147.498756284,27.4438647552,11.1760925582,0.0505109653526,24.7345865669,47.5788473902,86.3596566384,81.3867726087,4.9528840297,0.02
 12/07  20:00:00,148.172861882,27.8757989695,10.8031984887,0.280868946821,24.7345865669,47.5788473902,99.728077184,86.1658488704,4.9528840297,8.60934428391
 12/07  21:00:00,126.968060387,27.2998866838,10.7302553119,0.873874201719,12.3672932834,38.6892022431,104.075820999,101.084090581,2.97173041782,0.02
 12/07  22:00:00,101.981382327,21.1488146042,8.70997969469,0.0,12.3672932834,27.0668015668,89.5056995308,86.5139691129,2.97173041782,0.02
 12/07  23:00:00,81.3871398674,19.2653621843,7.30250018787,4.60856388323,4.12243109448,15.9888894789,79.2128295919,76.2210991741,2.97173041782,0.02
 12/07  24:00:00,97.87529582,24.189686284,9.53328562234,8.42525869552,4.12243109448,15.9888894789,100.803430315,97.8116998974,2.97173041782,0.02
 12/08  01:00:00,86.3610069227,19.3517490272,7.23293168194,8.24803079394,4.12243109448,15.9888894789,82.0595051118,79.067774694,2.97173041782,0.02
 12/08  02:00:00,101.112053557,24.189686284,8.94566760392,11.5574430011,4.12243109448,15.9888894789,103.417385068,100.42565465,2.97173041782,0.02
 12/08  03:00:00,88.2050370893,19.3517490272,7.00324530092,10.2902360602,4.12243109448,15.9888894789,83.7955860779,80.8038556601,2.97173041782,0.02
 12/08  04:00:00,103.19170012,24.189686284,8.87013895206,13.7520443402,4.12243109448,15.9888894789,105.154771265,102.163040847,2.97173041782,0.02
 12/08  05:00:00,124.982416038,28.1637551123,8.4481251636,9.47708584751,12.3672932834,24.9413748627,118.945093616,113.972209586,4.9528840297,0.02
 12/08  06:00:00,166.453298265,28.6046090277,11.1299217414,46.9704413848,12.3672932834,24.9413748627,187.037284384,182.064400354,4.9528840297,0.02
 12/08  07:00:00,213.939202306,29.083141113,11.3297669001,36.0911469214,24.7345865669,70.7195625826,173.652241039,163.726472979,9.90576805939,0.02
 12/08  08:00:00,235.002952763,29.1448084969,11.0920637804,26.4789747373,37.1018798503,92.3937384068,155.95954168,146.033773621,9.90576805939,0.02
 12/08  09:00:00,231.51754369,29.1644672267,12.0862116715,23.3025439303,37.1018798503,104.434947198,154.914708973,136.381587202,9.90576805939,8.62735371155
 12/08  10:00:00,245.957210354,29.1770601248,12.807470955,21.105432907,37.1018798503,116.476155989,139.177156785,129.251388726,9.90576805939,0.02
 12/08  11:00:00,246.337122869,29.1937735486,12.815264847,17.6910653015,37.1018798503,116.476155989,142.643973216,124.101996676,9.90576805939,8.63620848081
 12/08  12:00:00,244.639679212,29.238542863,12.4727115918,14.8065003369,37.1018798503,116.476155989,130.262429264,120.336661205,9.90576805939,0.02
 12/08  13:00:00,233.341771918,29.2539394538,12.2212218354,13.7789471562,37.1018798503,104.434947198,138.416508166,119.877839504,9.90576805939,8.63290060249
 12/08  14:00:00,242.827496939,29.286674999,12.2211018248,12.4386019678,37.1018798503,116.476155989,127.798582376,117.872814317,9.90576805939,0.02
 12/08  15:00:00,241.73677497,29.3299581851,11.5850854489,10.9480929658,37.1018798503,116.476155989,135.18233766,116.64036091,9.90576805939,8.63620869066
 12/08  16:00:00,242.169725544,29.3455387435,11.1266601873,10.9101443316,37.1018798503,116.476155989,127.705782065,117.780014006,9.90576805939,0.02
 12/08  17:00:00,245.926246535,29.3498903829,10.4857011863,11.7575275606,37.1018798503,116.476155989,138.823689493,120.288421687,9.90576805939,8.62949974661
 12/08  18:00:00,259.063034515,29.3570665079,10.0189246819,12.2938930994,37.1018798503,116.476155989,132.284475372,122.358707312,9.90576805939,0.02
 12/08  19:00:00,163.157534301,27.5878428266,6.0668136625,0.132993923265,24.7345865669,47.5788473902,87.5200954458,82.5472114161,4.9528840297,0.02
 12/08  20:00:00,162.663886613,28.0197770409,4.57828533378,0.615969717572,24.7345865669,47.5788473902,91.1938051551,86.2209211254,4.9528840297,0.02
 12/08  21:00:00,139.712860653,26.8679524696,3.69143575046,0.659622281468,12.3672932834,38.6892022431,104.366759836,101.375029419,2.97173041782,0.02
 12/08  22:00:00,120.623018576,23.3084856755,3.16438507538,5.84073318634,12.3672932834,27.0668015668,90.0266642381,87.0349338203,2.97173041782,0.02
 12/08  23:00:00,93.3841202848,19.3517490272,2.22360475937,8.02970283652,4.12243109448,15.9888894789,79.7719950375,76.7802646197,2.97173041782,0.02
 12/08  24:00:00,110.674086539,24.189686284,2.25819913906,12.9098069594,4.12243109448,15.9888894789,110.72742352,99.1538111027,2.97173041782,8.60188199947
 12/09  01:00:00,96.917449685,19.3517490272,1.15634393007,12.0328754848,4.12243109448,15.9888894789,83.6017243848,80.609993967,2.97173041782,0.02
 12/09  02:00:00,115.177261237,24.189686284,0.434102522595,17.6804552734,4.12243109448,15.9888894789,106.408582777,103.41685236,2.97173041782,0.02
 12/09  03:00:00,99.6187360286,19.3517490272,0.0570783083048,15.3606893407,4.12243109448,15.9888894789,88.9232998978,85.93156948,2.97173041782,0.02
 12/09  04:00:00,118.408763337,24.189686284,0.08197525002,21.3744690491,4.12243109448,15.9888894789,113.234669844,110.242939426,2.97173041782,0.02
 12/09  05:00:00,126.148145028,28.1637551123,0.0,17.912769216,4.12243109448,16.0517297156,138.623045737,135.631315319,2.97173041782,0.02
 12/09  06:00:00,133.444476856,28.5956893265,0.0,24.6493061891,4.12243109448,16.0517297156,142.018485594,139.026755176,2.97173041782,0.02
 12/09  07:00:00,163.454957969,29.0276235408,0.0,30.7209553671,4.12243109448,39.6058045677,180.808188095,177.816457677,2.97173041782,0.02
 12/09  08:00:00,239.40451495,29.0276235408,1.38733897429,73.3422197296,12.3672932834,65.3531420225,231.827244978,226.854360948,4.9528840297,0.02
 12/09  09:00:00,218.66146092,29.0276235408,2.60612828151,61.6702360933,12.3672932834,68.2430321324,223.717722477,218.744838448,4.9528840297,0.02
 12/09  10:00:00,234.770284529,29.0283622828,6.20879676632,49.8369960138,16.4897243779,93.1370602926,199.320715896,191.376101449,7.92461444751,0.02
 12/09  11:00:00,230.218180497,29.0318373247,9.0059669847,44.0821879579,16.4897243779,93.1370602926,180.984546161,173.039931714,7.92461444751,0.02
 12/09  12:00:00,228.081842654,29.0354359786,10.148338376,40.9231578557,16.4897243779,93.1370602926,182.36229027,165.82286744,7.92461444751,8.61480838287
 12/09  13:00:00,216.674328724,29.0377129148,10.6094770043,37.748047578,16.4897243779,83.9857416113,169.285022674,161.340408227,7.92461444751,0.02
 12/09  14:00:00,214.270742941,29.0391800879,10.908087653,35.2102829194,16.4897243779,83.9857416113,166.554137912,158.609523464,7.92461444751,0.02
 12/09  15:00:00,211.481831217,29.0402668261,11.1176700301,32.536517027,16.4897243779,83.9857416113,163.269637613,155.325023166,7.92461444751,0.02
 12/09  16:00:00,161.624730735,29.0276235408,7.48932585057,3.0868117711,12.3672932834,70.6512738906,109.742247129,104.769363099,4.9528840297,0.02
 12/09  17:00:00,167.224991979,29.0276235408,6.64194663624,6.97194541589,12.3672932834,70.6512738906,113.744600516,108.771716486,4.9528840297,0.02
 12/09  18:00:00,168.733504632,29.0276235408,6.07266313286,9.89454803913,12.3672932834,58.1284167478,129.112999063,115.554190677,4.9528840297,8.60592435703
 12/09  19:00:00,132.633849968,28.2501419551,5.68941994045,8.04403743013,12.3672932834,24.9413748627,110.017833354,105.044949324,4.9528840297,0.02
 12/09  20:00:00,132.78952069,28.1637551123,5.65987339402,8.78682630807,12.3672932834,24.9413748627,112.415542033,107.442658003,4.9528840297,0.02
 12/09  21:00:00,123.057354204,28.5956893265,5.65060147577,15.5490532152,4.12243109448,16.0517297156,120.900805445,117.909075027,2.97173041782,0.02
 12/09  22:00:00,106.877248764,22.8765514612,4.68605923052,13.9565429312,4.12243109448,15.9888894789,100.357269691,97.3655392735,2.97173041782,0.02
 12/09  23:00:00,103.493913864,19.7836832414,4.00819784139,19.2249762384,4.12243109448,15.9888894789,85.9519446713,82.9602142535,2.97173041782,0.02
 12/09  24:00:00,112.755458175,23.7577520697,5.36924513034,15.9411840193,4.12243109448,15.9888894789,107.875295487,104.883565069,2.97173041782,0.02
 12/10  01:00:00,105.331068638,19.7836832414,4.30873947556,22.0304692227,2.06121554724,15.9888894789,87.9063171412,84.9145867234,2.97173041782,0.02
 12/10  02:00:00,114.209239013,23.7577520697,5.48838197289,18.2995570205,2.06121554724,15.9888894789,110.733123013,107.741392595,2.97173041782,0.02
 12/10  03:00:00,108.00743292,19.7836832414,3.88397617755,24.5703562646,2.06121554724,15.9888894789,89.6273136333,86.6355832155,2.97173041782,0.02
 12/10  04:00:00,115.15839663,23.7577520697,4.23520787267,20.2217349187,2.06121554724,15.9888894789,112.607887518,109.6161571,2.97173041782,0.02
 12/10  05:00:00,109.618119211,19.7836832414,3.12181400574,26.8406484336,2.06121554724,15.9888894789,91.0616556338,88.0699252159,2.97173041782,0.02
 12/10  06:00:00,116.562741846,23.7577520697,3.98185607365,21.8497735034,2.06121554724,15.9888894789,114.136523058,111.14479264,2.97173041782,0.02
 12/10  07:00:00,111.478555674,19.7836832414,3.10253229685,28.7481426256,2.06121554724,15.9888894789,92.1495586419,89.1578282241,2.97173041782,0.02
 12/10  08:00:00,115.971530322,23.7577520697,3.94863752611,23.2968829577,2.06121554724,15.9888894789,115.256929808,112.265199391,2.97173041782,0.02
 12/10  09:00:00,124.105543456,19.7836832414,3.5694831152,26.5650284526,4.12243109448,41.7362269337,90.4926409346,85.5197569049,4.9528840297,0.02
 12/10  10:00:00,129.644734938,23.7577520697,5.79669463419,19.372129729,4.12243109448,41.7362269337,109.392901913,104.420017884,4.9528840297,0.02
 12/10  11:00:00,120.315941937,19.7836832414,5.80920319725,22.5525308681,4.12243109448,41.7362269337,87.3552235854,82.3823395557,4.9528840297,0.02
 12/10  12:00:00,126.339091977,23.7577520697,8.79432743236,16.2475186636,4.12243109448,41.7362269337,106.25528553,101.2824015,4.9528840297,0.02
 12/10  13:00:00,115.8637449,19.7836832414,7.68999510407,18.0900069163,4.12243109448,41.7362269337,84.7952914886,79.8224074589,4.9528840297,0.02
 12/10  14:00:00,123.176877297,23.7577520697,10.3958089394,13.1302112306,4.12243109448,41.7362269337,103.572165758,98.5992817283,4.9528840297,0.02
 12/10  15:00:00,111.74148991,19.7836832414,8.57904432176,14.5907630962,4.12243109448,41.7362269337,83.1595557125,78.1866716828,4.9528840297,0.02
 12/10  16:00:00,120.008028071,23.7577520697,10.7969319512,10.8900241108,4.12243109448,41.7362269337,101.802378081,96.8294940509,4.9528840297,0.02
 12/10  17:00:00,94.5841727251,19.7836832414,7.95213894971,14.4012762363,4.12243109448,24.8785346261,83.852631199,78.8797471693,4.9528840297,0.02
 12/10  18:00:00,106.677215007,23.7577520697,9.33580206639,15.0498231202,2.06121554724,15.9888894789,108.933665069,105.941934651,2.97173041782,0.02
 12/10  19:00:00,101.785090058,19.7836832414,6.99939855446,20.7518006442,2.06121554724,15.9888894789,89.9948760717,87.0031456539,2.97173041782,0.02
 12/10  20:00:00,111.164489317,23.7577520697,8.86976984988,17.4746497218,2.06121554724,15.9888894789,121.327312462,109.754102198,2.97173041782,8.60147984668
