Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  21:00:00,105.151225137,19.7836832414,6.98926437833,23.2996796003,2.06121554724,15.9888894789,91.3548351545,88.3631047367,2.97173041782,0.02
 12/10  22:00:00,112.129438368,23.7577520697,8.56733025394,19.2336628071,2.06121554724,15.9888894789,114.106472337,111.114741919,2.97173041782,0.02
 12/10  23:00:00,105.938060325,19.7836832414,6.39636809212,25.3604460048,2.06121554724,15.9888894789,92.3429930458,89.3512626279,2.97173041782,0.02
 12/10  24:00:00,112.024300979,23.7577520697,7.34488212099,20.8141526443,2.06121554724,15.9888894789,115.305033215,112.313302797,2.97173041782,0.02
 12/11  01:00:00,107.9890034,19.7836832414,5.0753526206,26.5479567262,4.12243109448,15.9888894789,92.51959983,89.5278694122,2.97173041782,0.02
 12/11  02:00:00,114.007785252,23.7577520697,6.02769004891,21.4856578103,4.12243109448,15.9888894789,115.0779728,112.086242382,2.97173041782,0.02
 12/11  03:00:00,109.114659183,19.7836832414,4.5142973793,27.9660775245,4.12243109448,15.9888894789,92.9038917726,89.9121613547,2.97173041782,0.02
 12/11  04:00:00,115.139419333,23.7577520697,5.28134755014,22.7346038901,4.12243109448,15.9888894789,115.830890755,112.839160337,2.97173041782,0.02
 12/11  05:00:00,144.359755424,28.5956893265,6.48106292631,24.1409431164,12.3672932834,24.9413748627,132.08883628,127.11595225,4.9528840297,0.02
 12/11  06:00:00,180.841267423,28.1637551123,9.98392200544,58.1821438686,12.3672932834,24.9413748627,202.13735746,197.16447343,4.9528840297,0.02
 12/11  07:00:00,241.287502866,29.0276376903,9.69489131002,60.6240914847,24.7345865669,70.7195625826,194.797574522,184.871806462,9.90576805939,0.02
 12/11  08:00:00,253.438817806,29.028918865,10.4236028506,44.0519384978,37.1018798503,92.3937384068,173.764616407,163.838848348,9.90576805939,0.02
 12/11  09:00:00,245.240145667,29.0338689079,11.4427500847,37.7318888725,37.1018798503,104.434947198,162.318323789,152.392555729,9.90576805939,0.02
 12/11  10:00:00,250.77548271,29.0406943526,12.6237192058,32.9915893736,37.1018798503,116.476155989,162.347093426,143.811536731,9.90576805939,8.62978863595
 12/11  11:00:00,244.102410774,29.0458888069,13.6478340971,29.2970154051,37.1018798503,116.476155989,146.444746782,136.518978723,9.90576805939,0.02
 12/11  12:00:00,241.315780257,29.0512847463,14.539441343,25.9651778917,37.1018798503,116.476155989,148.985894455,130.441737434,9.90576805939,8.63838896109
 12/11  13:00:00,229.926061735,29.059292739,15.5967642952,22.478825665,37.1018798503,104.434947198,133.057159854,123.131391794,9.90576805939,0.02
 12/11  14:00:00,238.50783437,29.066809171,16.0258352283,18.9906428415,37.1018798503,116.476155989,135.691416687,117.147163421,9.90576805939,8.63848520604
 12/11  15:00:00,237.375577995,29.073647428,16.3554842213,17.1512332524,37.1018798503,116.476155989,132.50206741,113.959833126,9.90576805939,8.63646622411
 12/11  16:00:00,233.482628686,29.081801954,16.5895668787,14.4385917759,37.1018798503,116.476155989,119.518214169,109.59244611,9.90576805939,0.02
 12/11  17:00:00,234.621122764,29.089684587,16.2580690003,14.0483863195,37.1018798503,116.476155989,119.811080398,109.885312339,9.90576805939,0.02
 12/11  18:00:00,246.750781253,29.1010922194,16.021677422,13.6825767452,37.1018798503,116.476155989,128.971232698,110.447310246,9.90576805939,8.61815439253
 12/11  19:00:00,150.239495667,26.4360182553,12.7742522822,0.0,24.7345865669,47.5788473902,87.9313927947,82.958508765,4.9528840297,0.02
 12/11  20:00:00,149.907709823,27.2998866838,12.0882274156,0.0974005257088,24.7345865669,47.5788473902,92.4367373861,87.4638533564,4.9528840297,0.02
 12/11  21:00:00,127.744780682,26.8679524696,11.4603176365,0.220767431215,12.3672932834,38.6892022431,105.600095353,102.608364935,2.97173041782,0.02
 12/11  22:00:00,104.273177101,21.1488146042,9.62931313,0.0,12.3672932834,27.0668015668,90.1960956717,87.2043652539,2.97173041782,0.02
 12/11  23:00:00,76.5519724281,17.6240121702,8.20329282691,0.0,4.12243109448,15.9888894789,79.799192731,76.8074623132,2.97173041782,0.02
 12/11  24:00:00,89.8332299103,22.5483362699,10.4034135974,1.28129084448,4.12243109448,15.9888894789,101.665962825,98.674232407,2.97173041782,0.02
 12/12  01:00:00,85.4030800859,19.3517490272,8.36867580909,5.93683502452,4.12243109448,15.9888894789,82.3883388056,79.3966083878,2.97173041782,0.02
 12/12  02:00:00,99.8649716134,24.189686284,10.7394364491,8.95083181872,4.12243109448,15.9888894789,103.640288175,100.648557757,2.97173041782,0.02
 12/12  03:00:00,87.3201300868,19.3517490272,8.05413763112,8.3784814356,4.12243109448,15.9888894789,84.0233297002,81.0315992824,2.97173041782,0.02
 12/12  04:00:00,102.742089176,24.189686284,9.56576657188,11.9705536451,4.12243109448,15.9888894789,114.675491356,103.101872098,2.97173041782,8.60188883984
 12/12  05:00:00,125.027481083,28.1637551123,10.3235110827,7.98192243138,12.3672932834,24.9413748627,119.394107358,114.421223329,4.9528840297,0.02
 12/12  06:00:00,166.504144327,28.6074093678,13.2091962061,45.4837151835,12.3672932834,24.9413748627,187.728478347,182.755594317,4.9528840297,0.02
 12/12  07:00:00,213.755908987,29.0632388909,12.6416613184,35.5551675831,24.7345865669,70.7195625826,170.753378736,160.827610677,9.90576805939,0.02
 12/12  08:00:00,232.23101982,29.1009557271,12.543600948,25.3768161919,37.1018798503,92.3937384068,152.899901532,142.974133473,9.90576805939,0.02
 12/12  09:00:00,226.221525893,29.1206007919,12.7899750317,21.500241488,37.1018798503,104.434947198,144.48336958,134.557601521,9.90576805939,0.02
 12/12  10:00:00,234.990597501,29.1360690776,14.0726561074,17.752776928,37.1018798503,116.476155989,143.778359307,125.241331397,9.90576805939,8.63125985036
 12/12  11:00:00,232.597202834,29.1504745451,15.9129199505,14.8346666206,37.1018798503,116.476155989,123.929517693,114.003749634,9.90576805939,0.02
 12/12  12:00:00,229.061657656,29.206468886,17.458732521,11.6563087619,37.1018798503,116.476155989,123.112068602,104.568220198,9.90576805939,8.63808034423
 12/12  13:00:00,216.563137401,29.3280691221,18.7380246368,9.92518593295,37.1018798503,104.434947198,109.849879478,99.9241114189,9.90576805939,0.02
 12/12  14:00:00,225.676279485,29.5113027407,19.4615567814,8.42510546372,37.1018798503,116.476155989,115.240723689,96.6964573618,9.90576805939,8.63849826824
 12/12  15:00:00,223.053427821,29.6013481973,19.384713668,7.04590238434,37.1018798503,116.476155989,104.887147428,94.9613793688,9.90576805939,0.02
 12/12  16:00:00,222.273024748,29.5909991818,18.5392446389,6.07537133811,37.1018798503,116.476155989,112.886594577,94.3459803313,9.90576805939,8.63484618623
 12/12  17:00:00,222.383653598,29.4419123371,17.209258792,5.90447168842,37.1018798503,116.476155989,106.18891819,96.2631501301,9.90576805939,0.02
 12/12  18:00:00,232.424920102,29.3820174738,15.3610506218,6.28699588778,37.1018798503,116.476155989,109.650728233,99.7249601737,9.90576805939,0.02
 12/12  19:00:00,142.288627337,27.731820898,10.8187846164,0.0,24.7345865669,47.5788473902,91.5249132022,77.9624500671,4.9528840297,8.60957910541
 12/12  20:00:00,141.904386358,27.5878428266,10.1719047805,0.0219554844378,24.7345865669,47.5788473902,88.4326796827,83.459795653,4.9528840297,0.02
 12/12  21:00:00,121.025705457,27.2998866838,10.4550441265,0.213119780661,12.3672932834,38.6892022431,101.898387314,98.9066568965,2.97173041782,0.02
 12/12  22:00:00,98.4455133808,21.1488146042,9.22738606543,0.0,12.3672932834,27.0668015668,87.9058003135,84.9140698957,2.97173041782,0.02
 12/12  23:00:00,72.5049171454,17.6240121702,8.05207705375,0.0,4.12243109448,15.9888894789,77.9831433961,74.9914129783,2.97173041782,0.02
 12/12  24:00:00,85.6289578323,23.2394310126,10.2050045827,1.35423725789,4.12243109448,15.9888894789,99.7676595792,96.7759291614,2.97173041782,0.02
 12/13  01:00:00,76.1583932982,18.8334279701,7.84405168342,2.37722178938,4.12243109448,15.9888894789,81.4451993928,78.453468975,2.97173041782,0.02
 12/13  02:00:00,90.1898660248,24.189686284,9.86755829404,5.73142298291,4.12243109448,15.9888894789,102.214666549,99.2229361313,2.97173041782,0.02
 12/13  03:00:00,80.6076751842,19.3517490272,7.96815213434,5.71224545515,4.12243109448,15.9888894789,82.807546371,79.8158159532,2.97173041782,0.02
 12/13  04:00:00,95.1043221683,24.189686284,10.3461061202,8.48483304848,4.12243109448,15.9888894789,104.225438503,101.233708085,2.97173041782,0.02
 12/13  05:00:00,116.113955704,28.1637551123,11.4323666265,5.50847675202,12.3672932834,24.9413748627,117.22831259,112.255428561,4.9528840297,0.02
 12/13  06:00:00,152.443213103,28.6186763264,14.6371526112,38.0031703796,12.3672932834,24.9413748627,184.813239916,179.840355887,4.9528840297,0.02
 12/13  07:00:00,200.110078082,29.0953996722,14.9523236815,28.208631275,24.7345865669,70.7195625826,159.664510888,149.738742829,9.90576805939,0.02
 12/13  08:00:00,220.256970252,29.1537466325,14.9619573096,20.4720033112,37.1018798503,92.3937384068,140.078074769,130.15230671,9.90576805939,0.02
 12/13  09:00:00,215.618556294,29.1750828559,15.2948020869,18.048383554,37.1018798503,104.434947198,141.571385718,123.039448784,9.90576805939,8.62616887473
 12/13  10:00:00,225.845916193,29.193430265,15.5346453558,16.4468608095,37.1018798503,116.476155989,128.555989058,118.630220998,9.90576805939,0.02
 12/13  11:00:00,224.368199725,29.2272392535,15.537414927,15.2647682219,37.1018798503,116.476155989,134.33185853,115.789280545,9.90576805939,8.63680992594
 12/13  12:00:00,223.593687501,29.262717816,15.5377573355,14.1879815117,37.1018798503,116.476155989,123.005217505,113.079449446,9.90576805939,0.02
 12/13  13:00:00,211.805309164,29.2981154915,15.8178203357,12.8800724876,37.1018798503,104.434947198,127.969359191,109.430232823,9.90576805939,8.63335830878
 12/13  14:00:00,221.649652701,29.3294270036,16.0085515088,11.8900132575,37.1018798503,116.476155989,116.074264339,106.14849628,9.90576805939,0.02
 12/13  15:00:00,221.152761466,29.3534904635,16.0149806504,11.1635284575,37.1018798503,116.476155989,123.419461851,104.876995034,9.90576805939,8.63669875725
 12/13  16:00:00,222.409505468,29.3748156277,15.7444161356,10.605296765,37.1018798503,116.476155989,113.768440127,103.842672068,9.90576805939,0.02
 12/13  17:00:00,223.901315207,29.3914583808,15.5447274579,10.3164252628,37.1018798503,116.476155989,121.922647259,103.386919804,9.90576805939,8.62995939536
 12/13  18:00:00,234.131371132,29.4024584961,15.5327072748,10.275956573,37.1018798503,116.476155989,112.79068599,102.864917931,9.90576805939,0.02
 12/13  19:00:00,140.324831379,27.731820898,12.2586636872,0.0208669068565,24.7345865669,47.5788473902,85.6768363716,80.7039523419,4.9528840297,0.02
 12/13  20:00:00,140.785311637,28.0197770409,11.8870330314,0.140533269737,24.7345865669,47.5788473902,90.819666821,85.8467827913,4.9528840297,0.02
 12/13  21:00:00,119.280101472,26.8679524696,11.4590436736,0.2957726085,12.3672932834,38.6892022431,112.189530574,100.608648997,2.97173041782,8.60915115829
 12/13  22:00:00,100.591294165,22.2718435613,9.3996458148,1.32721877908,12.3672932834,27.0668015668,89.1583789729,86.166648555,2.97173041782,0.02
 12/13  23:00:00,71.9914273565,17.7967858559,7.65377826101,0.366006233513,4.12243109448,15.9888894789,79.1019425614,76.1102121436,2.97173041782,0.02
 12/13  24:00:00,88.4866924063,24.0169125983,9.76881538775,5.53426525562,4.12243109448,15.9888894789,101.242334789,98.2506043708,2.97173041782,0.02
 12/14  01:00:00,79.2455503163,19.3517490272,8.00224258982,6.04898350094,4.12243109448,15.9888894789,81.9554577604,78.9637273426,2.97173041782,0.02
 12/14  02:00:00,92.8157914463,24.189686284,10.3733470839,8.91089155632,4.12243109448,15.9888894789,103.110042922,100.118312504,2.97173041782,0.02
 12/14  03:00:00,81.5579114863,19.3517490272,8.32430093737,8.063559346,4.12243109448,15.9888894789,83.5876011603,80.5958707425,2.97173041782,0.02
 12/14  04:00:00,96.2038706634,24.189686284,10.7230115753,11.0641689402,4.12243109448,15.9888894789,104.782452359,101.790721942,2.97173041782,0.02
 12/14  05:00:00,117.330398443,28.1637551123,12.6373048036,6.92296106654,12.3672932834,24.9413748627,117.938833057,112.965949027,4.9528840297,0.02
 12/14  06:00:00,155.718447053,28.6097109797,16.280587226,41.2806688516,12.3672932834,24.9413748627,185.468849613,180.495965583,4.9528840297,0.02
 12/14  07:00:00,200.437462646,29.092003029,16.561782002,29.8382822893,24.7345865669,70.7195625826,154.614138133,144.688370073,9.90576805939,0.02
 12/14  08:00:00,221.232369383,29.1550407838,16.5725180419,21.3087110986,37.1018798503,92.3937384068,134.122544049,124.196775989,9.90576805939,0.02
 12/14  09:00:00,216.12907071,29.1787221141,16.574571002,18.4312417967,37.1018798503,104.434947198,136.422188622,117.888617264,9.90576805939,8.62780329924
 12/14  10:00:00,224.420876481,29.219818618,16.5725394869,14.9005983125,37.1018798503,116.476155989,122.403144045,112.477375985,9.90576805939,0.02
 12/14  11:00:00,222.888950954,29.2654719364,16.5741326029,12.8194756386,37.1018798503,116.476155989,127.458640866,108.916068413,9.90576805939,8.63680439353
 12/14  12:00:00,223.327172115,29.3004360702,16.8477346353,11.7408627117,37.1018798503,116.476155989,116.959912057,107.034143998,9.90576805939,0.02
 12/14  13:00:00,212.429317283,29.3285597617,16.7755156468,11.005386698,37.1018798503,104.434947198,124.33981061,105.800707664,9.90576805939,8.63333488634
 12/14  14:00:00,223.356401711,29.3589022013,16.8590677955,10.2232971211,37.1018798503,116.476155989,114.465912249,104.54014419,9.90576805939,0.02
 12/14  15:00:00,225.90318196,29.3859160296,17.058546031,9.58681670258,37.1018798503,116.476155989,121.675045094,103.132495706,9.90576805939,8.63678132804
 12/14  16:00:00,226.71816333,29.4084503493,16.7924125965,9.20708474519,37.1018798503,116.476155989,112.101536554,102.175768495,9.90576805939,0.02
 12/14  17:00:00,228.585370618,29.424700298,16.2584661628,9.0843641218,37.1018798503,116.476155989,119.954675496,101.418921242,9.90576805939,8.62998619449
 12/14  18:00:00,241.438941048,29.4322546924,15.7394862296,9.35176838615,37.1018798503,116.476155989,111.158341188,101.232573129,9.90576805939,0.02
 12/14  19:00:00,148.920291013,27.5878428266,12.2867384627,0.0,24.7345865669,47.5788473902,84.4186817628,79.4457977331,4.9528840297,0.02
 12/14  20:00:00,149.589180101,28.0197770409,12.1995620178,0.0551225205104,24.7345865669,47.5788473902,89.4997902468,84.5269062171,4.9528840297,0.02
 12/14  21:00:00,127.657389482,26.8679524696,12.3313600943,0.165995158985,12.3672932834,38.6892022431,102.299579188,99.3078487707,2.97173041782,0.02
 12/14  22:00:00,103.905320471,21.2178692671,10.1506024871,0.829459968748,12.3672932834,27.0668015668,86.2222408807,83.2305104629,2.97173041782,0.02
 12/14  23:00:00,76.1466733399,17.6240121702,8.18368732422,0.0,4.12243109448,15.9888894789,78.344759719,75.3530293011,2.97173041782,0.02
 12/14  24:00:00,86.2878549687,22.2459823199,9.99888256946,0.405574015803,4.12243109448,15.9888894789,109.040576807,97.4669488081,2.97173041782,8.60189758136
 12/15  01:00:00,81.9586653301,19.7836832414,7.75405137236,6.26468385699,4.12243109448,15.9888894789,81.2583512413,78.2666208234,2.97173041782,0.02
 12/15  02:00:00,93.533299383,23.7577520697,9.79637855244,6.3847688522,4.12243109448,15.9888894789,101.970298359,98.9785679412,2.97173041782,0.02
 12/15  03:00:00,87.8256312556,19.7836832414,7.29913719957,9.58561358699,4.12243109448,15.9888894789,82.6874146119,79.6956841941,2.97173041782,0.02
 12/15  04:00:00,97.7672910188,23.7577520697,8.81351681651,8.86758933168,4.12243109448,15.9888894789,104.15268297,101.160952552,2.97173041782,0.02
 12/15  05:00:00,124.138798808,28.5956893265,9.71933674924,9.07522894589,12.3672932834,24.9413748627,117.88721264,112.91432861,4.9528840297,0.02
 12/15  06:00:00,150.522408599,28.1889513791,13.0034505937,32.7110434452,12.3672932834,24.9413748627,186.104805461,181.131921431,4.9528840297,0.02
 12/15  07:00:00,206.014012869,29.1020589292,13.2799570453,31.5696790641,24.7345865669,70.7195625826,166.047259848,156.121491788,9.90576805939,0.02
 12/15  08:00:00,225.57193992,29.1737090752,13.2818337857,23.0296852968,37.1018798503,92.3937384068,146.642398207,136.716630147,9.90576805939,0.02
 12/15  09:00:00,221.691955296,29.1975961317,13.6383498674,20.4587530197,37.1018798503,104.434947198,139.422088727,129.496320667,9.90576805939,0.02
 12/15  10:00:00,230.659271162,29.2274331338,14.2406175737,18.1239457009,37.1018798503,116.476155989,141.932491093,123.395168568,9.90576805939,8.63155446604
 12/15  11:00:00,225.132147843,29.3088336238,15.3734416298,13.6264817844,37.1018798503,116.476155989,122.336567343,112.410799284,9.90576805939,0.02
 12/15  12:00:00,222.698767981,29.412291382,16.3444623779,10.7864004136,37.1018798503,116.476155989,121.623932521,103.079409917,9.90576805939,8.63875454514
 12/15  13:00:00,209.551320129,29.5330613315,17.4575725254,9.32375244373,37.1018798503,104.434947198,109.290883638,99.3651155787,9.90576805939,0.02
 12/15  14:00:00,218.389846122,29.6245814518,18.3967922891,8.06147986549,37.1018798503,116.476155989,116.131120259,97.5864969792,9.90576805939,8.6388552204
 12/15  15:00:00,217.785132998,29.6049042101,18.6352639011,6.98967969647,37.1018798503,116.476155989,107.065806213,97.1400381535,9.90576805939,0.02
 12/15  16:00:00,217.242908535,29.525539084,18.6391014059,6.47042465681,37.1018798503,116.476155989,117.028774804,98.4879371803,9.90576805939,8.6350695646
 12/15  17:00:00,220.313157421,29.5171854673,18.308588965,6.30818846135,37.1018798503,116.476155989,109.043274849,99.1175067896,9.90576805939,0.02
 12/15  18:00:00,231.463009577,29.518832656,17.8008980102,6.3652670228,37.1018798503,116.476155989,118.005156647,99.4794857464,9.90576805939,8.61990284145
 12/15  19:00:00,141.397340902,27.731820898,14.4801633717,0.0,24.7345865669,47.5788473902,82.7965804313,77.8236964016,4.9528840297,0.02
 12/15  20:00:00,139.630790141,28.0197770409,13.4622801493,0.0119369739096,24.7345865669,47.5788473902,88.4399006109,83.4670165812,4.9528840297,0.02
 12/15  21:00:00,116.507918736,26.8679524696,12.9288450822,0.0774891663465,12.3672932834,38.6892022431,101.875911259,98.8841808409,2.97173041782,0.02
 12/15  22:00:00,98.6904659297,21.5634166385,10.3426627044,0.551596110181,12.3672932834,27.0668015668,85.7747374779,82.7830070601,2.97173041782,0.02
 12/15  23:00:00,73.9329163293,17.6240121702,8.00803200128,0.0,4.12243109448,15.9888894789,77.8107380062,74.8190075884,2.97173041782,0.02
 12/15  24:00:00,86.5805634393,22.0300152128,8.83581172204,0.0,4.12243109448,15.9888894789,99.7142952416,96.7225648238,2.97173041782,0.02
 12/16  01:00:00,84.3674704034,19.7836832414,6.30362651063,4.60317444025,4.12243109448,15.9888894789,80.4269546232,77.4352242054,2.97173041782,0.02
 12/16  02:00:00,99.5740136961,23.7577520697,7.4361036549,5.4374094017,4.12243109448,15.9888894789,101.118728676,98.126998258,2.97173041782,0.02
 12/16  03:00:00,92.4173600468,19.7836832414,5.08613882332,8.74469046429,4.12243109448,15.9888894789,82.1795050401,79.1877746223,2.97173041782,0.02
 12/16  04:00:00,104.360446776,23.7577520697,5.53181568902,8.57402728544,4.12243109448,15.9888894789,103.738812436,100.747082018,2.97173041782,0.02
 12/16  05:00:00,119.21815289,28.5956893265,5.32281738905,12.6008926084,4.12243109448,16.0517297156,124.168970694,121.177240276,2.97173041782,0.02
 12/16  06:00:00,117.172360001,28.1637551123,5.03482456909,11.2456084475,4.12243109448,16.0517297156,125.82200186,122.830271442,2.97173041782,0.02
 12/16  07:00:00,148.423063812,29.0276235408,4.67914638874,18.4790076818,4.12243109448,39.6058045677,151.777827677,140.204214159,2.97173041782,8.60188309993
 12/16  08:00:00,220.564249766,29.0276518688,7.97247689581,55.7989634485,12.3672932834,65.3531420225,202.504368049,197.53148402,4.9528840297,0.02
 12/16  09:00:00,203.6020544,29.0276640032,8.62462380572,47.5284844294,12.3672932834,68.2430321324,197.293509814,192.320625784,4.9528840297,0.02
 12/16  10:00:00,221.594036605,29.0497909378,9.52924566904,36.7146900576,16.4897243779,93.1370602926,180.876471207,172.931856759,7.92461444751,0.02
 12/16  11:00:00,217.21005914,29.0536505363,10.6442511559,31.3459579384,16.4897243779,93.1370602926,169.369393587,161.42477914,7.92461444751,0.02
 12/16  12:00:00,213.297945948,29.0545393086,11.4417379518,27.2375607562,16.4897243779,93.1370602926,160.933566463,152.988952016,7.92461444751,0.02
 12/16  13:00:00,201.239193905,29.0571561679,12.3431363643,23.5980726264,16.4897243779,83.9857416113,162.566388248,146.029417695,7.92461444751,8.61235610608
 12/16  14:00:00,199.734411926,29.0649036597,13.1061247152,21.2957820591,16.4897243779,83.9857416113,148.388368234,140.443753787,7.92461444751,0.02
 12/16  15:00:00,198.16932732,29.0639746599,13.3094990794,19.5616235419,16.4897243779,83.9857416113,146.24459969,138.299985243,7.92461444751,0.02
 12/16  16:00:00,158.301736588,29.0276235408,9.35461264733,1.0114599874,12.3672932834,70.6512738906,94.2422942755,89.2694102458,4.9528840297,0.02
 12/16  17:00:00,159.996054036,29.0276235408,7.94775621205,2.76781115749,12.3672932834,70.6512738906,101.756947015,96.7840629856,4.9528840297,0.02
 12/16  18:00:00,160.7681008,29.0276235408,7.46447313089,4.12950253511,12.3672932834,58.1284167478,110.493408839,105.520524809,4.9528840297,0.02
 12/16  19:00:00,121.719321762,26.4360182553,7.29611939559,0.0,12.3672932834,24.9413748627,105.704164011,100.731279981,4.9528840297,0.02
 12/16  20:00:00,125.045680817,27.731820898,7.25927858654,2.81367207786,12.3672932834,24.9413748627,109.135151194,104.162267165,4.9528840297,0.02
 12/16  21:00:00,114.487511797,28.5956893265,7.59576902072,8.65199620016,4.12243109448,16.0517297156,117.860100383,114.868369966,2.97173041782,0.02
 12/16  22:00:00,99.0934620095,22.8765514612,6.46334098151,8.6504457766,4.12243109448,15.9888894789,106.645965037,95.0735716181,2.97173041782,8.60066300064
 12/16  23:00:00,94.0285374121,19.7836832414,5.48239783585,12.6029764063,4.12243109448,15.9888894789,84.2406014685,81.2488710507,2.97173041782,0.02
 12/16  24:00:00,102.969715543,23.7577520697,6.97992329036,11.0812354315,4.12243109448,15.9888894789,105.935603608,102.94387319,2.97173041782,0.02
 12/17  01:00:00,94.7828282025,19.7836832414,5.22637433681,16.0301660999,2.06121554724,15.9888894789,86.5820981961,83.5903677783,2.97173041782,0.02
 12/17  02:00:00,103.540478223,23.7577520697,5.88578851999,13.8736073681,2.06121554724,15.9888894789,109.290813964,106.299083546,2.97173041782,0.02
 12/17  03:00:00,98.2615608564,19.7836832414,3.88101162074,19.1297541308,2.06121554724,15.9888894789,88.6859169645,85.6941865466,2.97173041782,0.02
 12/17  04:00:00,107.486931411,23.7577520697,4.00399047943,16.0070587262,2.06121554724,15.9888894789,111.398450262,108.406719844,2.97173041782,0.02
 12/17  05:00:00,101.244096342,19.7836832414,3.18329367533,21.5011013984,2.06121554724,15.9888894789,90.1437847136,87.1520542958,2.97173041782,0.02
 12/17  06:00:00,107.605428592,23.7577520697,4.20369477884,17.7415592689,2.06121554724,15.9888894789,113.004405139,110.012674721,2.97173041782,0.02
 12/17  07:00:00,102.842185259,19.7836832414,3.10164801765,23.8271577988,2.06121554724,15.9888894789,91.3780181754,88.3862877576,2.97173041782,0.02
 12/17  08:00:00,110.368894858,23.7577520697,3.94954172191,19.473848484,2.06121554724,15.9888894789,114.268613084,111.276882667,2.97173041782,0.02
 12/17  09:00:00,115.409760302,19.7836832414,3.74226268645,22.538505406,4.12243109448,41.7362269337,89.9923192101,85.0194351804,4.9528840297,0.02
 12/17  10:00:00,119.760883412,23.7577520697,6.23937635002,17.3854378636,4.12243109448,41.7362269337,109.897199402,104.924315372,4.9528840297,0.02
 12/17  11:00:00,112.750162652,19.7836832414,5.57507165443,21.5111992362,4.12243109448,41.7362269337,88.6344377599,83.6615537302,4.9528840297,0.02
 12/17  12:00:00,118.419757276,23.7577520697,7.27225946141,16.6778274829,4.12243109448,41.7362269337,109.127578209,104.154694179,4.9528840297,0.02
 12/17  13:00:00,111.03920378,19.7836832414,6.34369453568,19.7929138512,4.12243109448,41.7362269337,87.768087742,82.7952037124,4.9528840297,0.02
 12/17  14:00:00,117.644226988,23.7577520697,9.0000580719,13.7450380479,4.12243109448,41.7362269337,105.623078706,100.650194677,4.9528840297,0.02
 12/17  15:00:00,107.714711962,19.7836832414,7.28395632459,14.9938757181,4.12243109448,41.7362269337,83.6832779707,78.710393941,4.9528840297,0.02
 12/17  16:00:00,115.127895852,23.7577520697,8.94405487593,11.246313226,4.12243109448,41.7362269337,102.220770666,97.2478866365,4.9528840297,0.02
 12/17  17:00:00,92.3658346792,19.7836832414,6.47203574563,15.060481061,4.12243109448,24.8785346261,84.21479844,79.2419144103,4.9528840297,0.02
 12/17  18:00:00,103.722316737,23.7577520697,7.71913182626,15.5324910383,2.06121554724,15.9888894789,109.678226845,106.686496427,2.97173041782,0.02
 12/17  19:00:00,98.5418525989,19.7836832414,6.07007063604,21.2139121393,2.06121554724,15.9888894789,90.6471874014,87.6554569835,2.97173041782,0.02
 12/17  20:00:00,105.036231412,23.7577520697,7.64724450575,17.81207612,2.06121554724,15.9888894789,113.681693166,110.689962748,2.97173041782,0.02
 12/17  21:00:00,99.5549152802,19.7836832414,6.23632504605,23.5684873299,2.06121554724,15.9888894789,92.1658113056,89.1740808878,2.97173041782,0.02
 12/17  22:00:00,104.608309688,23.7577520697,8.33488599327,19.2064534826,2.06121554724,15.9888894789,115.05702262,112.065292203,2.97173041782,0.02
 12/17  23:00:00,99.2133669588,19.7836832414,6.78428141696,24.8899882536,2.06121554724,15.9888894789,93.0045574309,90.0128270131,2.97173041782,0.02
 12/17  24:00:00,104.480050251,23.7577520697,8.8219632532,20.0110296261,2.06121554724,15.9888894789,115.766261349,112.774530931,2.97173041782,0.02
 12/18  01:00:00,102.674430924,19.7836832414,7.37225033284,24.6892149461,4.12243109448,15.9888894789,92.4833746634,89.4916442456,2.97173041782,0.02
 12/18  02:00:00,109.431314705,23.7577520697,9.47591672676,19.5831250288,4.12243109448,15.9888894789,123.099993987,111.527789148,2.97173041782,8.6004744212
 12/18  03:00:00,104.552530617,19.7836832414,7.52386946403,24.8927416106,4.12243109448,15.9888894789,92.2714512857,89.2797208679,2.97173041782,0.02
 12/18  04:00:00,110.866450791,23.7577520697,9.4674145366,19.874879365,4.12243109448,15.9888894789,114.591465123,111.599734706,2.97173041782,0.02
 12/18  05:00:00,135.087175337,28.5956893265,10.5011461499,20.5065269048,12.3672932834,24.9413748627,131.206030024,126.233145994,4.9528840297,0.02
 12/18  06:00:00,168.390617,28.1637551123,13.9785873308,54.3153915663,12.3672932834,24.9413748627,201.478090391,196.505206361,4.9528840297,0.02
 12/18  07:00:00,225.317523528,29.0277169682,14.7566383992,54.7590977011,24.7345865669,70.7195625826,177.600966853,167.675198793,9.90576805939,0.02
 12/18  08:00:00,239.543048827,29.0305904054,14.9599022842,38.3462900564,37.1018798503,92.3937384068,155.664073164,145.738305105,9.90576805939,0.02
 12/18  09:00:00,228.349437099,29.0383501364,15.2882538526,32.085708109,37.1018798503,104.434947198,147.164883569,137.239115509,9.90576805939,0.02
 12/18  10:00:00,235.747450771,29.0447208387,16.135168914,28.1035102969,37.1018798503,116.476155989,148.5569666,130.019367522,9.90576805939,8.63183101884
 12/18  11:00:00,232.631216177,29.0515526222,16.8450021951,24.9547049977,37.1018798503,116.476155989,133.73043812,123.80467006,9.90576805939,0.02
 12/18  12:00:00,230.551843556,29.0601831369,17.6528307057,21.8985711976,37.1018798503,116.476155989,136.686794686,118.141891524,9.90576805939,8.63913510241
 12/18  13:00:00,219.828181101,29.0675395891,19.0047545959,19.1203791082,37.1018798503,104.434947198,124.226892962,114.301124903,9.90576805939,0.02
 12/18  14:00:00,229.180486693,29.0749894864,20.2420740937,15.9523036773,37.1018798503,116.476155989,128.8959134,110.350978832,9.90576805939,8.63916650858
 12/18  15:00:00,228.91366384,29.0831140238,20.6633514665,14.5842882895,37.1018798503,116.476155989,118.436456974,108.510688915,9.90576805939,0.02
 12/18  16:00:00,219.907312035,29.0911016383,20.974128383,12.9127827529,37.1018798503,116.476155989,125.592506599,107.051341304,9.90576805939,8.63539723572
 12/18  17:00:00,218.519000758,29.1025489788,20.8927310631,11.8200325973,37.1018798503,116.476155989,115.914273036,105.988504976,9.90576805939,0.02
 12/18  18:00:00,229.711919956,29.1211605197,20.6626479549,11.4797907449,37.1018798503,116.476155989,124.193426537,105.667382894,9.90576805939,8.62027558357
 12/18  19:00:00,132.476856898,26.4360182553,17.5850720552,0.0,24.7345865669,47.5788473902,87.5101238043,82.5372397746,4.9528840297,0.02
 12/18  20:00:00,134.848886048,27.731820898,17.2143207143,0.000202365953587,24.7345865669,47.5788473902,92.2170497753,87.2441657456,4.9528840297,0.02
 12/18  21:00:00,114.03787673,26.4360182553,17.1623066094,0.0,12.3672932834,38.6892022431,105.081207568,102.08947715,2.97173041782,0.02
 12/18  22:00:00,94.1188887503,20.2676139957,14.0327327391,0.0,12.3672932834,27.0668015668,87.3803046489,84.388574231,2.97173041782,0.02
 12/18  23:00:00,70.2373906137,17.6240121702,12.1484421217,0.0,4.12243109448,15.9888894789,79.1079044872,76.1161740694,2.97173041782,0.02
 12/18  24:00:00,76.8011054538,22.0300152128,14.8759837387,0.0,4.12243109448,15.9888894789,101.402247606,98.4105171878,2.97173041782,0.02
 12/19  01:00:00,64.6319648453,17.6240121702,11.465651765,0.0,4.12243109448,15.9888894789,83.3851839169,80.3934534991,2.97173041782,0.02
 12/19  02:00:00,76.384327637,23.3258178555,14.6677807688,2.90867432072,4.12243109448,15.9888894789,104.553223991,101.561493574,2.97173041782,0.02
 12/19  03:00:00,64.2248901994,17.6240121702,11.6501731101,0.0,4.12243109448,15.9888894789,83.8043584954,80.8126280775,2.97173041782,0.02
 12/19  04:00:00,77.4450814907,23.3258178555,14.7506260522,4.09489952263,4.12243109448,15.9888894789,105.892060352,102.900329934,2.97173041782,0.02
 12/19  05:00:00,99.4814033535,27.5878428266,17.6405824739,2.07624444617,12.3672932834,24.9413748627,118.907754696,113.934870667,4.9528840297,0.02
 12/19  06:00:00,135.613789238,28.6319489319,21.1368316786,33.6682749789,12.3672932834,24.9413748627,187.441963063,182.469079033,4.9528840297,0.02
 12/19  07:00:00,185.81937001,29.1118411884,21.5276478288,24.857666298,24.7345865669,70.7195625826,161.760893124,143.253228055,9.90576805939,8.60189700941
 12/19  08:00:00,213.48677928,29.1612790051,22.6139841377,17.3469529392,37.1018798503,92.3937384068,133.513781198,123.588013139,9.90576805939,0.02
 12/19  09:00:00,209.800742004,29.1965935518,23.8485656834,14.4425719982,37.1018798503,104.434947198,126.801050942,116.875282883,9.90576805939,0.02
 12/19  10:00:00,220.746170251,29.2208911701,24.4812762484,12.6892911425,37.1018798503,116.476155989,132.079803872,113.54217911,9.90576805939,8.63185670272
 12/19  11:00:00,219.145239618,29.259226956,24.9007161182,10.6299749914,37.1018798503,116.476155989,120.289585136,110.363817076,9.90576805939,0.02
 12/19  12:00:00,217.394262312,29.3159804787,25.3253072031,8.39737893106,37.1018798503,116.476155989,125.504419795,106.959518692,9.90576805939,8.63913304327
 12/19  13:00:00,204.696064912,29.3514540478,25.4535482231,7.57733734,37.1018798503,104.434947198,115.433342704,105.507574644,9.90576805939,0.02
 12/19  14:00:00,216.583435926,29.3900054785,26.0508510293,6.78698660507,37.1018798503,116.476155989,122.813545203,104.268631988,9.90576805939,8.63914515572
 12/19  15:00:00,215.773142707,29.4338387568,26.2940459921,5.68993346514,37.1018798503,116.476155989,112.346766444,102.420998384,9.90576805939,0.02
 12/19  16:00:00,214.972506494,29.4693295825,23.9962779824,4.90988688589,37.1018798503,116.476155989,119.160394073,100.619119137,9.90576805939,8.63550687635
 12/19  17:00:00,224.750156286,29.4795685998,22.8874164186,5.25221610616,37.1018798503,116.476155989,109.611934045,99.6861659853,9.90576805939,0.02
 12/19  18:00:00,237.681604617,29.4942866182,22.6526722608,5.2054293081,37.1018798503,116.476155989,109.428082287,99.5023142277,9.90576805939,0.02
 12/19  19:00:00,149.502065324,27.731820898,19.3778946824,0.0,24.7345865669,47.5788473902,90.3207524141,76.758135456,4.9528840297,8.60973292845
 12/19  20:00:00,149.609458045,28.0197770409,18.8357016585,0.0,24.7345865669,47.5788473902,87.2061468725,82.2332628428,4.9528840297,0.02
 12/19  21:00:00,128.079071326,26.8679524696,18.4422041036,0.00637547609715,12.3672932834,38.6892022431,100.366199879,97.3744694617,2.97173041782,0.02
 12/19  22:00:00,97.6769381905,18.7038477058,12.7791516653,0.0701800680744,12.3672932834,27.0668015668,73.2983784358,70.306648018,2.97173041782,0.02
 12/19  23:00:00,86.7395144011,22.0300152128,15.5711184042,0.0,4.12243109448,15.9888894789,95.2043203365,92.2125899187,2.97173041782,0.02
 12/19  24:00:00,78.2617212716,18.5742674415,12.0390553869,0.569503789273,4.12243109448,15.9888894789,78.4451469564,75.4534165386,2.97173041782,0.02
 12/20  01:00:00,87.6113740312,22.461949427,13.8633116422,0.530020770323,4.12243109448,15.9888894789,100.026989891,97.0352594735,2.97173041782,0.02
 12/20  02:00:00,77.7069835128,18.4878805987,10.3898719948,1.32224718741,4.12243109448,15.9888894789,80.8541561725,77.8624257547,2.97173041782,0.02
 12/20  03:00:00,86.2940560909,23.1530441698,11.6767268213,2.03695676768,4.12243109448,15.9888894789,102.617048354,99.6253179361,2.97173041782,0.02
 12/20  04:00:00,74.356858014,18.0559463845,8.80465600202,1.01214359677,4.12243109448,15.9888894789,83.3994236022,80.4076931843,2.97173041782,0.02
 12/20  05:00:00,112.467372462,28.4517112551,12.325981309,3.7734489952,12.3672932834,24.9413748627,117.076604263,112.103720234,4.9528840297,0.02
 12/20  06:00:00,136.654799522,28.2105726731,15.7355015988,24.8243097303,12.3672932834,24.9413748627,184.592328344,179.619444315,4.9528840297,0.02
 12/20  07:00:00,193.02526406,29.1377608482,15.7227013337,23.6187709841,24.7345865669,70.7195625826,155.581581182,145.655813123,9.90576805939,0.02
 12/20  08:00:00,217.815083111,29.2311455753,15.8059339454,17.0199129064,37.1018798503,92.3937384068,134.929568772,125.003800713,9.90576805939,0.02
 12/20  09:00:00,215.448804996,29.2869913524,16.0119110608,15.3586377342,37.1018798503,104.434947198,135.656275404,117.123985696,9.90576805939,8.62652164866
 12/20  10:00:00,230.932448574,29.3259679141,16.0160633046,14.3102122267,37.1018798503,116.476155989,123.026225718,113.100457658,9.90576805939,0.02
 12/20  11:00:00,230.164801503,29.3653695257,16.0192189744,12.8064784365,37.1018798503,116.476155989,128.564592966,110.021313837,9.90576805939,8.63751106983
 12/20  12:00:00,225.666049974,29.3896690769,15.7434405781,12.0382401199,37.1018798503,116.476155989,118.42538092,108.499612861,9.90576805939,0.02
 12/20  13:00:00,216.297667092,29.4036474016,15.5451606617,11.7215251182,37.1018798503,104.434947198,125.916022892,107.376189942,9.90576805939,8.63406488987
 12/20  14:00:00,230.069205177,29.4236358982,15.5521359855,11.2452916245,37.1018798503,116.476155989,115.672716664,105.746948604,9.90576805939,0.02
 12/20  15:00:00,230.614576331,29.4386755737,15.553185072,10.8853917717,37.1018798503,116.476155989,123.071673172,104.528523986,9.90576805939,8.6373811267
 12/20  16:00:00,229.290766261,29.4504998836,15.7181136621,10.6838702503,37.1018798503,116.476155989,122.26899612,103.727683382,9.90576805939,8.63554467836
 12/20  17:00:00,230.387504116,29.4604171347,15.6683178144,10.5748305685,37.1018798503,116.476155989,113.009477605,103.083709546,9.90576805939,0.02
 12/20  18:00:00,244.483334074,29.4691880964,15.5510906608,10.5343450424,37.1018798503,116.476155989,112.295362606,102.369594547,9.90576805939,0.02
 12/20  19:00:00,150.266103837,27.731820898,11.9201806549,0.0416517216405,24.7345865669,47.5788473902,85.3540105519,80.3811265222,4.9528840297,0.02
 12/20  20:00:00,149.534169245,28.1637551123,11.3007676396,0.256115245726,24.7345865669,47.5788473902,99.2265184517,85.663871769,4.9528840297,8.60976265299
 12/20  21:00:00,126.784350437,26.8679524696,10.9288482177,0.385884390408,12.3672932834,38.6892022431,103.384455708,100.39272529,2.97173041782,0.02
 12/20  22:00:00,107.624676804,22.3582304041,9.01141295966,1.54219444319,12.3672932834,27.0668015668,88.9316422748,85.9399118569,2.97173041782,0.02
 12/20  23:00:00,79.475207186,17.6240121702,7.51947891763,0.0,4.12243109448,15.9888894789,78.6494537901,75.6577233722,2.97173041782,0.02
 12/20  24:00:00,99.8964863263,24.189686284,9.58448271794,6.17288581962,4.12243109448,15.9888894789,100.568679304,97.5769488863,2.97173041782,0.02
 12/21  01:00:00,86.4416607098,19.3517490272,7.2731692774,6.39020909977,4.12243109448,15.9888894789,81.7337725413,78.7420421235,2.97173041782,0.02
 12/21  02:00:00,101.191831323,24.189686284,8.96658920124,9.39937347862,4.12243109448,15.9888894789,103.068026516,100.076296098,2.97173041782,0.02
 12/21  03:00:00,89.6384966409,19.3517490272,7.25853154763,8.50925638057,4.12243109448,15.9888894789,83.4913334116,80.4996029937,2.97173041782,0.02
 12/21  04:00:00,104.088622979,24.189686284,9.12600184021,11.8145402287,4.12243109448,15.9888894789,104.903021477,101.911291059,2.97173041782,0.02
 12/21  05:00:00,125.890294104,28.1637551123,10.093964532,7.77541281062,12.3672932834,24.9413748627,118.140690853,113.167806823,4.9528840297,0.02
 12/21  06:00:00,166.01358215,28.6209156106,13.5710127979,40.8962653135,12.3672932834,24.9413748627,185.270254896,180.297370866,4.9528840297,0.02
 12/21  07:00:00,214.654289061,29.0992964707,13.249798934,31.5318739463,24.7345865669,70.7195625826,165.484568749,155.55880069,9.90576805939,0.02
 12/21  08:00:00,237.833520547,29.1678799038,13.0898809733,23.0552004085,37.1018798503,92.3937384068,146.988500885,137.062732825,9.90576805939,0.02
 12/21  09:00:00,230.159110145,29.1896794333,13.3043528714,20.4592807992,37.1018798503,104.434947198,148.622322788,130.088257413,9.90576805939,8.62829731568
 12/21  10:00:00,237.055863285,29.2139288004,13.30493125,18.5812713113,37.1018798503,116.476155989,136.71979088,126.794022821,9.90576805939,0.02
 12/21  11:00:00,235.195173799,29.2370564826,13.6569907448,17.0945285544,37.1018798503,116.476155989,141.395474408,122.852181466,9.90576805939,8.63752488294
 12/21  12:00:00,234.695300746,29.2761669017,13.9086658304,15.4702763062,37.1018798503,116.476155989,128.363017242,118.437249182,9.90576805939,0.02
 12/21  13:00:00,223.004124412,29.3511203766,14.5431417708,12.3142227394,37.1018798503,104.434947198,129.112369473,110.572506412,9.90576805939,8.63409500098
 12/21  14:00:00,231.305793032,29.4077714216,14.7046238941,10.3408342206,37.1018798503,116.476155989,114.689626062,104.763858002,9.90576805939,0.02
 12/21  15:00:00,230.725507505,29.4227326468,14.7898298816,9.75664748174,37.1018798503,116.476155989,122.27641244,103.733163749,9.90576805939,8.63748063138
 12/21  16:00:00,232.652760679,29.4367626125,14.9893769854,9.37331538623,37.1018798503,116.476155989,112.007212407,102.081444348,9.90576805939,0.02
 12/21  17:00:00,235.663621045,29.4454583082,14.9944992236,9.39244266551,37.1018798503,116.476155989,120.318255194,101.78190629,9.90576805939,8.6305808438
 12/21  18:00:00,247.758159158,29.4471933287,14.9903711535,9.86993948554,37.1018798503,116.476155989,112.035908959,102.110140899,9.90576805939,0.02
 12/21  19:00:00,154.248554963,27.731820898,11.6884048011,0.0343573346823,24.7345865669,47.5788473902,84.150624937,79.1777409073,4.9528840297,0.02
 12/21  20:00:00,154.74587279,28.0197770409,11.3152415265,0.165432182775,24.7345865669,47.5788473902,89.4001035874,84.4272195577,4.9528840297,0.02
 12/21  21:00:00,132.541094973,26.8679524696,10.9543377273,0.271566887525,12.3672932834,38.6892022431,111.032569787,99.4510733107,2.97173041782,8.60976605821
 12/21  22:00:00,110.681834653,22.3582304041,9.01849894278,1.47464625252,12.3672932834,27.0668015668,88.2602592455,85.2685288277,2.97173041782,0.02
 12/21  23:00:00,80.6074293253,17.7967858559,7.5185996917,0.288445858984,4.12243109448,15.9888894789,78.2717468485,75.2800164307,2.97173041782,0.02
 12/21  24:00:00,100.456266393,24.189686284,9.55701465501,6.27280733287,4.12243109448,15.9888894789,99.9191566462,96.9274262283,2.97173041782,0.02
 12/22  01:00:00,87.5360118645,19.3517490272,7.02713726649,6.5895659054,4.12243109448,15.9888894789,81.3938523649,78.4021219471,2.97173041782,0.02
 12/22  02:00:00,102.21470021,24.189686284,8.45748860563,9.96762159228,4.12243109448,15.9888894789,102.845865013,99.8541345956,2.97173041782,0.02
 12/22  03:00:00,88.8693099111,19.3517490272,6.6080221446,9.18576254872,4.12243109448,15.9888894789,83.5246542749,80.5329238571,2.97173041782,0.02
 12/22  04:00:00,104.320206758,24.189686284,8.38757046245,12.6105751706,4.12243109448,15.9888894789,104.99532926,102.003598842,2.97173041782,0.02
 12/22  05:00:00,125.68299613,28.1637551123,9.487314109,8.44597964517,12.3672932834,24.9413748627,118.351205371,113.378321342,4.9528840297,0.02
 12/22  06:00:00,164.042420573,28.6107632602,12.9823291795,43.8140955718,12.3672932834,24.9413748627,186.151124991,181.178240961,4.9528840297,0.02
 12/22  07:00:00,209.91570293,29.0926470476,12.9942543018,33.1139698993,24.7345865669,70.7195625826,167.412562504,157.486794445,9.90576805939,0.02
 12/22  08:00:00,233.285316976,29.159631572,12.7935892784,24.4245751398,37.1018798503,92.3937384068,148.936740178,139.010972119,9.90576805939,0.02
 12/22  09:00:00,227.189788657,29.1790746731,12.797917295,21.8659156798,37.1018798503,104.434947198,151.407395323,132.873368184,9.90576805939,8.62825907971
 12/22  10:00:00,236.599447376,29.2027429172,13.4413468644,19.1253111506,37.1018798503,116.476155989,136.569373033,126.643604974,9.90576805939,0.02
 12/22  11:00:00,233.460591507,29.2602445697,14.2572441227,15.4719660728,37.1018798503,116.476155989,136.301878134,117.75856454,9.90576805939,8.63754553374
 12/22  12:00:00,233.439582491,29.2855845005,14.7773194899,14.0522882248,37.1018798503,116.476155989,122.7681772,112.84240914,9.90576805939,0.02
 12/22  13:00:00,222.760884926,29.3046549833,14.9866047581,13.4105788528,37.1018798503,104.434947198,129.366600717,110.826648373,9.90576805939,8.63418428432
 12/22  14:00:00,231.564328526,29.3530019669,14.7048131083,11.8197042759,37.1018798503,116.476155989,118.363872586,108.438104527,9.90576805939,0.02
 12/22  15:00:00,232.334687391,29.368032018,14.5085674455,11.734364573,37.1018798503,116.476155989,126.87079338,108.327406292,9.90576805939,8.63761902789
 12/22  16:00:00,233.315701716,29.3859602088,14.1636898818,11.5336240147,37.1018798503,116.476155989,118.231676075,108.305908015,9.90576805939,0.02
 12/22  17:00:00,236.485916365,29.3978128587,13.9171503756,11.6413152164,37.1018798503,116.476155989,127.306581848,108.770193239,9.90576805939,8.63062054949
 12/22  18:00:00,249.725556396,29.4073697878,13.9167192068,11.7419139339,37.1018798503,116.476155989,118.156101249,108.23033319,9.90576805939,0.02
 12/22  19:00:00,153.662722745,27.5878428266,10.594612085,0.0526294829488,24.7345865669,47.5788473902,86.0642955763,81.0914115466,4.9528840297,0.02
 12/22  20:00:00,152.369608686,28.0197770409,9.85457101129,0.260129506656,24.7345865669,47.5788473902,90.6856958387,85.712811809,4.9528840297,0.02
 12/22  21:00:00,132.59159463,26.8679524696,9.88713677928,0.431022023327,12.3672932834,38.6892022431,103.370972534,100.379242116,2.97173041782,0.02
 12/22  22:00:00,111.862852338,22.0990698756,8.52797460052,1.45422859681,12.3672932834,27.0668015668,88.6911763934,85.6994459755,2.97173041782,0.02
 12/22  23:00:00,86.1580200257,18.7758367415,7.11524348105,3.22627089323,4.12243109448,15.9888894789,78.6088854289,75.6171550111,2.97173041782,0.02
 12/22  24:00:00,102.418694267,23.7577520697,8.67853650134,6.25796226075,4.12243109448,15.9888894789,108.174408835,96.6007750898,2.97173041782,8.60190332754
 12/23  01:00:00,93.0754053849,19.7836832414,6.60535576525,9.58587391961,4.12243109448,15.9888894789,80.9430277747,77.9512973569,2.97173041782,0.02
 12/23  02:00:00,103.709596603,23.7577520697,8.37340608444,8.90155784885,4.12243109448,15.9888894789,102.244613227,99.2528828096,2.97173041782,0.02
 12/23  03:00:00,95.732068807,19.7836832414,6.56667549679,12.2191876013,4.12243109448,15.9888894789,82.9229205095,79.9311900917,2.97173041782,0.02
 12/23  04:00:00,106.217351715,23.7577520697,8.60908135709,10.7617725689,4.12243109448,15.9888894789,104.287276914,101.295546496,2.97173041782,0.02
 12/23  05:00:00,120.393474039,28.5956893265,9.43159588173,14.2644084089,4.12243109448,16.0517297156,124.05478628,121.063055863,2.97173041782,0.02
 12/23  06:00:00,118.051210515,28.1637551123,9.23607125027,12.4034448876,4.12243109448,16.0517297156,125.537955825,122.546225407,2.97173041782,0.02
 12/23  07:00:00,148.852329437,29.0276235408,9.44004596663,18.5465053295,4.12243109448,39.6058045677,127.743129992,124.751399574,2.97173041782,0.02
 12/23  08:00:00,223.557968886,29.0276235408,12.9863861782,57.0533719542,12.3672932834,65.3531420225,183.188520154,178.215636125,4.9528840297,0.02
 12/23  09:00:00,202.062051116,29.0276235408,13.2821215594,47.9975917815,12.3672932834,68.2430321324,179.191413577,174.218529547,4.9528840297,0.02
 12/23  10:00:00,220.795785993,29.034873504,13.2974113196,39.4309351092,16.4897243779,93.1370602926,168.572976469,160.628362021,7.92461444751,0.02
 12/23  11:00:00,216.494793596,29.0413591133,13.3005361226,35.7873668711,16.4897243779,93.1370602926,163.426243141,155.481628693,7.92461444751,0.02
 12/23  12:00:00,213.675463108,29.043951835,13.6508991444,32.6618526237,16.4897243779,93.1370602926,167.698058379,151.158207182,7.92461444751,8.61523674993
 12/23  13:00:00,203.099319244,29.0451630466,13.9058685619,29.7113271936,16.4897243779,83.9857416113,154.988889485,147.044275037,7.92461444751,0.02
 12/23  14:00:00,201.896293948,29.0458643967,13.9141596137,27.7467816543,16.4897243779,83.9857416113,152.959807822,145.015193375,7.92461444751,0.02
 12/23  15:00:00,206.194356802,29.0463049211,14.5517479327,27.1268268248,16.4897243779,83.9857416113,150.065914592,142.121300144,7.92461444751,0.02
 12/23  16:00:00,164.143479761,29.0276235408,11.0483913855,1.86134511396,12.3672932834,70.6512738906,97.1184761488,92.1455921191,4.9528840297,0.02
 12/23  17:00:00,168.064718516,29.0276235408,9.94905378157,4.65544687645,12.3672932834,70.6512738906,109.715852091,96.1508875857,4.9528840297,8.61208047546
 12/23  18:00:00,169.398793083,29.0276235408,9.38438875057,7.12311799064,12.3672932834,58.1284167478,107.27609619,102.30321216,4.9528840297,0.02
 12/23  19:00:00,127.060694646,26.4360182553,9.00950661391,0.0,12.3672932834,24.9413748627,107.237058301,102.264174271,4.9528840297,0.02
 12/23  20:00:00,134.52705418,28.235744148,8.9798093796,5.81887036843,12.3672932834,24.9413748627,110.629381626,105.656497596,4.9528840297,0.02
 12/23  21:00:00,120.568881348,28.1637551123,8.96737873493,9.32131884746,4.12243109448,16.0517297156,118.890437789,115.898707371,2.97173041782,0.02
 12/23  22:00:00,110.019430399,23.3084856755,7.49644301713,13.5183300616,4.12243109448,15.9888894789,99.8196296921,96.8278992742,2.97173041782,0.02
 12/23  23:00:00,98.3419967854,19.3517490272,6.14114697452,11.7878337335,4.12243109448,15.9888894789,85.7443625714,82.7526321535,2.97173041782,0.02
 12/23  24:00:00,115.070393012,24.189686284,7.3133948684,16.2767126702,4.12243109448,15.9888894789,107.692405635,104.700675217,2.97173041782,0.02
 12/24  01:00:00,97.4374057004,19.3517490272,5.57466605146,14.1792076854,2.06121554724,15.9888894789,88.0046027214,85.0128723036,2.97173041782,0.02
 12/24  02:00:00,115.651836623,24.189686284,6.76563512688,19.1716660344,2.06121554724,15.9888894789,110.598906411,107.607175993,2.97173041782,0.02
 12/24  03:00:00,99.2729171424,19.3517490272,5.13200027367,15.7960252126,2.06121554724,15.9888894789,89.5251686987,86.5334382809,2.97173041782,0.02
 12/24  04:00:00,117.559888521,24.189686284,6.48781689525,21.048439758,2.06121554724,15.9888894789,112.067843234,109.076112816,2.97173041782,0.02
 12/24  05:00:00,100.957269025,19.3517490272,4.9230125841,17.37029146,2.06121554724,15.9888894789,90.6986527451,87.7069223273,2.97173041782,0.02
